"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"39999",2019-07-28 18:38:00,-2.31345,81,0.064,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.7,0.7623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40000",2019-07-28 18:39:00,-2.24916,83,0.064,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.7,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40001",2019-07-28 18:40:00,-2.26308,71,0.062,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.7,0.76734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40002",2019-07-28 18:41:00,-2.26897,70,0.146,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,0.6993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40003",2019-07-28 18:42:00,-2.26902,65,0.907,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,2.23461,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40004",2019-07-28 18:43:00,-2.30308,59,0.176,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40005",2019-07-28 18:44:00,-2.31092,56,3.381,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,4.17438,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40006",2019-07-28 18:45:00,-2.31296,54,0.064,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,0.756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40007",2019-07-28 18:46:00,-2.27243,57,3.356,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,3.16449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40008",2019-07-28 18:47:00,-1.92076,64,0.213,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,0.8253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40009",2019-07-28 18:48:00,-2.25228,62,0.204,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,0.82152,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40010",2019-07-28 18:49:00,-2.27317,61,0.197,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,0.8505,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40011",2019-07-28 18:50:00,-2.28524,54,3.451,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,0.8757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40012",2019-07-28 18:51:00,-2.26435,48,0.14,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,0.83979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40013",2019-07-28 18:52:00,-2.24472,50,0.064,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,0.87444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40014",2019-07-28 18:53:00,-2.29572,46,0.062,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,0.89271,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40015",2019-07-28 18:54:00,-1.94769,49,4.357,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,2.89611,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40016",2019-07-28 18:55:00,-2.01834,47,2.132,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,2.93958,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40017",2019-07-28 18:56:00,-1.89947,47,2.027,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,2.87784,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40018",2019-07-28 18:57:00,-1.77912,48,2.047,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,2.89674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40019",2019-07-28 18:58:00,-1.40617,51,2.061,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,16,2.87217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40020",2019-07-28 18:59:00,-1.75864,47,2.071,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,2.91438,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40021",2019-07-28 19:00:00,-1.63674,47,2.085,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,2.89737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40022",2019-07-28 19:01:00,-1.53948,47,0.077,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,0.90909,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40023",2019-07-28 19:02:00,-1.59093,43,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,0.8568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40024",2019-07-28 19:03:00,-1.5154,41,0.096,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,1.6758,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40025",2019-07-28 19:04:00,-1.92264,42,0.05,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,1.72116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40026",2019-07-28 19:05:00,-2.49458,37,2.063,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,3.76173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40027",2019-07-28 19:06:00,-2.88911,42,2.051,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,3.71637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40028",2019-07-28 19:07:00,-3.13671,40,2.046,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,3.74661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40029",2019-07-28 19:08:00,-3.20495,40,2.027,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,3.64707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40030",2019-07-28 19:09:00,-3.03549,47,2.058,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.9,3.02274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40031",2019-07-28 19:10:00,-2.82728,48,2.065,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.8,2.94777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40032",2019-07-28 19:11:00,-2.61187,48,0.036,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.8,0.77868,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40033",2019-07-28 19:12:00,-2.54038,48,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.8,0.92484,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40034",2019-07-28 19:13:00,-1.99693,49,0.116,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.8,0.9324,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40035",2019-07-28 19:14:00,-2.58441,45,0.116,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.7,0.82215,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40036",2019-07-28 19:15:00,-2.33231,45,0.068,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.7,0.78939,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40037",2019-07-28 19:16:00,-2.26084,49,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.7,0.79002,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40038",2019-07-28 19:17:00,-2.21544,48,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.6,0.94437,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40039",2019-07-28 19:18:00,-2.19828,46,0.114,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.6,0.79254,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40040",2019-07-28 19:19:00,-2.10065,43,0.118,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.79317,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40041",2019-07-28 19:20:00,-1.89742,38,0.066,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.93744,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40042",2019-07-28 19:21:00,-2.21378,38,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.90279,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40043",2019-07-28 19:22:00,-2.12097,37,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.8001,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40044",2019-07-28 19:23:00,-2.13776,39,0.114,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.81585,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40045",2019-07-28 19:24:00,-2.20355,40,0.119,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.81711,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40046",2019-07-28 19:25:00,-2.25049,37,0.066,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,1.62288,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40047",2019-07-28 19:26:00,-2.12219,34,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.73017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40048",2019-07-28 19:27:00,-2.27933,31,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.93744,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40049",2019-07-28 19:28:00,-1.93822,32,0.116,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.75411,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40050",2019-07-28 19:29:00,-2.55328,32,0.116,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.74718,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40051",2019-07-28 19:30:00,-1.89334,31,0.066,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,1.02879,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40052",2019-07-28 19:31:00,-2.08792,30,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.7371,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40053",2019-07-28 19:32:00,-2.07332,30,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.76545,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40054",2019-07-28 19:33:00,-2.07589,28,0.116,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.5,0.7686,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40055",2019-07-28 19:34:00,-2.36152,28,0.116,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.4,0.8694,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40056",2019-07-28 19:35:00,-2.05008,29,0.068,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.4,0.74214,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40057",2019-07-28 19:36:00,-2.07836,29,0.096,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.4,0.75789,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40058",2019-07-28 19:37:00,-2.07364,29,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.4,0.8505,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40059",2019-07-28 19:38:00,-2.1143,29,0.116,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.4,0.75663,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40060",2019-07-28 19:39:00,-2.07245,29,0.116,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.4,0.77301,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40061",2019-07-28 19:40:00,-2.107,29,0.075,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.4,0.74403,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40062",2019-07-28 19:41:00,-1.86085,29,0.039,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.3,0.74214,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40063",2019-07-28 19:42:00,-2.11155,29,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.3,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40064",2019-07-28 19:43:00,-2.08842,29,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.3,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40065",2019-07-28 19:44:00,-2.06762,29,0.052,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.2,0.74529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40066",2019-07-28 19:45:00,-2.10491,29,0.116,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.2,0.78183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40067",2019-07-28 19:46:00,-2.07264,27,0.096,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.2,0.76167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40068",2019-07-28 19:47:00,-2.39073,24,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.2,0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40069",2019-07-28 19:48:00,-2.08232,23,0.037,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.2,0.73647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40070",2019-07-28 19:49:00,-2.05147,24,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.2,0.81459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40071",2019-07-28 19:50:00,-2.04475,24,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.2,0.77364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40072",2019-07-28 19:51:00,-2.01259,23,2.054,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.1,2.85957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40073",2019-07-28 19:52:00,-1.83862,23,2.055,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.1,2.8602,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40074",2019-07-28 19:53:00,-2.04769,23,2.03,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.1,2.835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40075",2019-07-28 19:54:00,-2.07351,23,0.098,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.1,0.8127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40076",2019-07-28 19:55:00,-2.15259,24,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40077",2019-07-28 19:56:00,-2.10927,23,0.118,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15,2.91564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40078",2019-07-28 19:57:00,-2.11848,21,2.066,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,2.90304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40079",2019-07-28 19:58:00,-2.10596,19,2.026,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,2.84697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40080",2019-07-28 19:59:00,-2.12224,19,2.045,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,2.87847,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40081",2019-07-28 20:00:00,-1.8665,19,2.045,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,2.87973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40082",2019-07-28 20:01:00,-2.40164,19,2.055,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.8,2.88729,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40083",2019-07-28 20:02:00,-2.05915,18,2.05,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.8,2.89107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40084",2019-07-28 20:03:00,-2.07372,18,0.066,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.8,0.82782,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40085",2019-07-28 20:04:00,-2.04668,18,0.046,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.8,0.80514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40086",2019-07-28 20:05:00,-2.01818,17,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.8,0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40087",2019-07-28 20:06:00,-2.13229,16,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.81522,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40088",2019-07-28 20:07:00,-2.41842,16,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.81774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40089",2019-07-28 20:08:00,-1.66434,16,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.80577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40090",2019-07-28 20:09:00,-2.09199,16,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.91224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40091",2019-07-28 20:10:00,-2.06194,16,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.82656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40092",2019-07-28 20:11:00,-2.10253,16,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.8064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40093",2019-07-28 20:12:00,-2.02552,16,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15,0.82215,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40094",2019-07-28 20:13:00,-2.06604,14,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40095",2019-07-28 20:14:00,-2.10891,15,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15,0.8568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40096",2019-07-28 20:15:00,-2.04525,15,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15,0.8127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40097",2019-07-28 20:16:00,-1.99194,14,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40098",2019-07-28 20:17:00,-2.04882,15,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.77994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40099",2019-07-28 20:18:00,-2.08915,15,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.75285,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40100",2019-07-28 20:19:00,-2.08678,15,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.76041,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40101",2019-07-28 20:20:00,-2.09103,14,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40102",2019-07-28 20:21:00,-1.8271,14,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40103",2019-07-28 20:22:00,-2.05539,13,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.76734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40104",2019-07-28 20:23:00,-2.0508,12,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.78309,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40105",2019-07-28 20:24:00,-2.00538,13,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.76734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40106",2019-07-28 20:25:00,-2.61912,13,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.79128,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40107",2019-07-28 20:26:00,-2.16027,12,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.79191,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40108",2019-07-28 20:27:00,-1.59961,13,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.78687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40109",2019-07-28 20:28:00,-2.27638,12,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.79254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40110",2019-07-28 20:29:00,-1.9852,12,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.79506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40111",2019-07-28 20:30:00,-2.14434,12,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40112",2019-07-28 20:31:00,-2.39636,12,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40113",2019-07-28 20:32:00,-2.57122,11,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.78309,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40114",2019-07-28 20:33:00,-2.36125,11,0.692,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,1.39104,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40115",2019-07-28 20:34:00,-1.71438,11,0.791,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,1.512,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40116",2019-07-28 20:35:00,-2.12737,9,0.793,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,1.52397,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40117",2019-07-28 20:36:00,-2.13903,10,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40118",2019-07-28 20:37:00,-1.96554,11,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40119",2019-07-28 20:38:00,-1.86275,11,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,14.9,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40120",2019-07-28 20:39:00,-1.7561,11,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40121",2019-07-28 20:40:00,-1.2797,11,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40122",2019-07-28 20:41:00,-1.61462,11,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40123",2019-07-28 20:42:00,-1.6378,12,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40124",2019-07-28 20:43:00,-1.51644,11,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40125",2019-07-28 20:44:00,-1.49926,11,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40126",2019-07-28 20:45:00,-1.42702,10,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40127",2019-07-28 20:46:00,-1.42323,11,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40128",2019-07-28 20:47:00,-1.18683,11,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.82908,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40129",2019-07-28 20:48:00,-1.1886,10,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40130",2019-07-28 20:49:00,-1.41016,10,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40131",2019-07-28 20:50:00,-1.40804,10,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40132",2019-07-28 20:51:00,-1.42518,10,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.85617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40133",2019-07-28 20:52:00,-1.84759,10,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40134",2019-07-28 20:53:00,-1.4319,8,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.85554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40135",2019-07-28 20:54:00,-1.39429,9,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.8442,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40136",2019-07-28 20:55:00,-1.56405,9,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.86121,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40137",2019-07-28 20:56:00,-1.50215,8,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.8442,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40138",2019-07-28 20:57:00,-1.79133,8,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.84924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40139",2019-07-28 20:58:00,-1.9963,8,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.86121,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40140",2019-07-28 20:59:00,-2.08471,9,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.78687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40141",2019-07-28 21:00:00,-2.23498,9,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.79128,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40142",2019-07-28 21:01:00,-1.93976,8,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.82152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40143",2019-07-28 21:02:00,-2.26269,8,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.74025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40144",2019-07-28 21:03:00,-2.36473,8,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24.5,24.5,14.9,0.82152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40145",2019-07-28 21:04:00,-2.38077,7,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,15,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40146",2019-07-28 21:05:00,-2.34728,6,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.82089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40147",2019-07-28 21:06:00,-2.36055,7,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40148",2019-07-28 21:07:00,-2.23972,6,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40149",2019-07-28 21:08:00,-1.79741,8,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.82152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40150",2019-07-28 21:09:00,-1.93487,8,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40151",2019-07-28 21:10:00,-1.74973,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.86499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40152",2019-07-28 21:11:00,-1.65929,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40153",2019-07-28 21:12:00,-1.84112,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.8,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40154",2019-07-28 21:13:00,-1.51992,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.85113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40155",2019-07-28 21:14:00,-1.39119,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40156",2019-07-28 21:15:00,-1.31064,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40157",2019-07-28 21:16:00,-1.39798,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,15,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40158",2019-07-28 21:17:00,-1.6177,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,15,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40159",2019-07-28 21:18:00,-1.40585,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40160",2019-07-28 21:19:00,-1.42122,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,14.9,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40161",2019-07-28 21:20:00,-1.40908,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,25,24,24.5,14.9,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40162",2019-07-28 21:21:00,-0.909405,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,25,24,24.5,14.9,0.87444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40163",2019-07-28 21:22:00,-1.40421,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,25,24,24.5,14.9,0.8379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40164",2019-07-28 21:23:00,-1.42061,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,25,24,24.5,15,0.85491,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40165",2019-07-28 21:24:00,-1.42331,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.8379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40166",2019-07-28 21:25:00,-1.54014,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40167",2019-07-28 21:26:00,-1.47771,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,0.85806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40168",2019-07-28 21:27:00,-1.40949,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,15,0.85491,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40169",2019-07-28 21:28:00,-1.87871,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,0.84042,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40170",2019-07-28 21:29:00,-2.08579,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,0.84294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40171",2019-07-28 21:30:00,-2.22396,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,15,0.83664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40172",2019-07-28 21:31:00,-2.28988,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,15,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40173",2019-07-28 21:32:00,-1.9871,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40174",2019-07-28 21:33:00,-2.32807,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,2.96667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40175",2019-07-28 21:34:00,-1.87693,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,2.97234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40176",2019-07-28 21:35:00,-2.2899,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,2.9673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40177",2019-07-28 21:36:00,-2.31098,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,2.96856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40178",2019-07-28 21:37:00,-2.60573,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,15,0.83853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40179",2019-07-28 21:38:00,-2.12325,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40180",2019-07-28 21:39:00,-1.91054,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,0.83853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40181",2019-07-28 21:40:00,-1.75107,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40182",2019-07-28 21:41:00,-1.90284,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40183",2019-07-28 21:42:00,-1.5325,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.83916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40184",2019-07-28 21:43:00,-1.40041,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.84672,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40185",2019-07-28 21:44:00,-1.3708,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.84231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40186",2019-07-28 21:45:00,-1.3402,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,2.268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40187",2019-07-28 21:46:00,-1.32249,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40188",2019-07-28 21:47:00,-1.30773,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40189",2019-07-28 21:48:00,-1.09325,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.83475,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40190",2019-07-28 21:49:00,-1.14272,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40191",2019-07-28 21:50:00,-1.24666,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40192",2019-07-28 21:51:00,-1.25367,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,0.84294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40193",2019-07-28 21:52:00,-1.31837,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.85491,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40194",2019-07-28 21:53:00,-1.21775,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.94248,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40195",2019-07-28 21:54:00,-1.613,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.91224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40196",2019-07-28 21:55:00,-1.43188,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.82404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40197",2019-07-28 21:56:00,-1.5921,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,0.81207,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40198",2019-07-28 21:57:00,-1.85482,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40199",2019-07-28 21:58:00,-1.98129,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.82089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40200",2019-07-28 21:59:00,-2.14328,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,0.83097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40201",2019-07-28 22:00:00,-2.00017,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40202",2019-07-28 22:01:00,-2.27403,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40203",2019-07-28 22:02:00,-2.33984,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.9,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40204",2019-07-28 22:03:00,-2.28181,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40205",2019-07-28 22:04:00,-2.30315,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,2.80602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40206",2019-07-28 22:05:00,-2.33817,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,2.79342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40207",2019-07-28 22:06:00,-2.28155,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,2.80224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40208",2019-07-28 22:07:00,-2.57456,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,2.7909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40209",2019-07-28 22:08:00,-2.05406,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,2.79846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40210",2019-07-28 22:09:00,-1.99188,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40211",2019-07-28 22:10:00,-1.84191,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,0.65142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40212",2019-07-28 22:11:00,-1.69648,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40213",2019-07-28 22:12:00,-1.53728,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40214",2019-07-28 22:13:00,-1.48569,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,0.65205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40215",2019-07-28 22:14:00,-1.59558,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.8,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40216",2019-07-28 22:15:00,-1.43842,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40217",2019-07-28 22:16:00,-1.34198,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24,24.5,14.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40218",2019-07-28 22:17:00,-1.35241,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24,24.5,24,24.5,14.7,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40219",2019-07-28 22:18:00,-1.26478,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24,24.5,24,24.5,14.8,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40220",2019-07-28 22:19:00,-1.36347,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24,24.5,24,24,14.7,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40221",2019-07-28 22:20:00,-1.2646,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24,24.5,24,24,14.7,2.83059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"40222",2019-07-28 22:21:00,-1.2815,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24,24.5,24,24,14.8,2.88477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40223",2019-07-28 22:22:00,-1.29515,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24,24.5,24,24,14.8,2.81421,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40224",2019-07-28 22:23:00,-1.29076,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24,24.5,24,24,14.8,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40225",2019-07-28 22:24:00,-1.45334,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24,24.5,24,24,14.8,0.6678,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40226",2019-07-28 22:25:00,-1.39464,0,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24,24.5,24,24,14.8,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40227",2019-07-28 22:26:00,-1.55841,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40228",2019-07-28 22:27:00,-1.84725,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.7,0.67788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40229",2019-07-28 22:28:00,-1.73783,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.7,0.6615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40230",2019-07-28 22:29:00,-2.03206,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.7,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40231",2019-07-28 22:30:00,-2.05394,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40232",2019-07-28 22:31:00,-2.11697,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.7,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40233",2019-07-28 22:32:00,-2.12413,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40234",2019-07-28 22:33:00,-2.18457,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40235",2019-07-28 22:34:00,-2.45899,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40236",2019-07-28 22:35:00,-2.17132,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40237",2019-07-28 22:36:00,-2.04878,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40238",2019-07-28 22:37:00,-1.96141,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40239",2019-07-28 22:38:00,-1.89413,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40240",2019-07-28 22:39:00,-2.25775,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.7,0.68985,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40241",2019-07-28 22:40:00,-1.78807,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40242",2019-07-28 22:41:00,-2.02197,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40243",2019-07-28 22:42:00,-1.88873,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40244",2019-07-28 22:43:00,-1.4888,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.7,0.72009,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40245",2019-07-28 22:44:00,-1.58896,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40246",2019-07-28 22:45:00,-1.50322,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40247",2019-07-28 22:46:00,-1.37453,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40248",2019-07-28 22:47:00,-1.28598,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40249",2019-07-28 22:48:00,-1.68742,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40250",2019-07-28 22:49:00,-1.29024,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40251",2019-07-28 22:50:00,-1.23368,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,1.97127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40252",2019-07-28 22:51:00,-1.18115,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40253",2019-07-28 22:52:00,-1.14454,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,0.70056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40254",2019-07-28 22:53:00,-1.13649,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40255",2019-07-28 22:54:00,-1.31932,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,0.78246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40256",2019-07-28 22:55:00,-1.42385,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40257",2019-07-28 22:56:00,-1.4481,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,1.95237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40258",2019-07-28 22:57:00,-1.59799,0,1.002,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,1.70793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40259",2019-07-28 22:58:00,-1.6928,0,0.996,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.7,1.70667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40260",2019-07-28 22:59:00,-1.64472,0,0.9,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,1.33497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40261",2019-07-28 23:00:00,-1.85878,0,0.997,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,1.68777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40262",2019-07-28 23:01:00,-1.84391,0,0.993,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,1.6884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40263",2019-07-28 23:02:00,-1.96472,0,0.997,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.8,1.68777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40264",2019-07-28 23:03:00,-1.80558,0,0.983,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,1.59264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40265",2019-07-28 23:04:00,-2.22057,0,0.749,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,1.41057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40266",2019-07-28 23:05:00,-2.09902,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.81963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40267",2019-07-28 23:06:00,-2.02792,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15,0.84231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40268",2019-07-28 23:07:00,-2.03109,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40269",2019-07-28 23:08:00,-1.52754,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.9,0.72513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40270",2019-07-28 23:09:00,-1.64199,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40271",2019-07-28 23:10:00,-1.55744,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40272",2019-07-28 23:11:00,-1.43232,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.75726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40273",2019-07-28 23:12:00,-1.34136,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40274",2019-07-28 23:13:00,-1.33834,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40275",2019-07-28 23:14:00,-1.10397,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40276",2019-07-28 23:15:00,-1.02316,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40277",2019-07-28 23:16:00,-1.52671,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40278",2019-07-28 23:17:00,-1.48623,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40279",2019-07-28 23:18:00,-1.4845,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40280",2019-07-28 23:19:00,-1.63796,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40281",2019-07-28 23:20:00,-1.94063,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.74277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40282",2019-07-28 23:21:00,-1.76867,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40283",2019-07-28 23:22:00,-1.58871,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40284",2019-07-28 23:23:00,-1.46699,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.7371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40285",2019-07-28 23:24:00,-2.15996,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.3,0.7371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40286",2019-07-28 23:25:00,-2.08214,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.3,0.68103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40287",2019-07-28 23:26:00,-1.83531,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40288",2019-07-28 23:27:00,-1.29677,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40289",2019-07-28 23:28:00,-2.07101,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40290",2019-07-28 23:29:00,-2.37347,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40291",2019-07-28 23:30:00,-2.20586,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.1,0.66528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40292",2019-07-28 23:31:00,-2.14768,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40293",2019-07-28 23:32:00,-2.42138,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40294",2019-07-28 23:33:00,-3.09202,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.3,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40295",2019-07-28 23:34:00,-3.55001,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.3,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40296",2019-07-28 23:35:00,-3.0543,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.3,0.69489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40297",2019-07-28 23:36:00,-2.32298,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40298",2019-07-28 23:37:00,-2.53811,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40299",2019-07-28 23:38:00,-2.31162,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40300",2019-07-28 23:39:00,-2.04104,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40301",2019-07-28 23:40:00,-1.75694,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.73143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40302",2019-07-28 23:41:00,-1.13864,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.3,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40303",2019-07-28 23:42:00,-1.39714,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.3,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40304",2019-07-28 23:43:00,-1.28161,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.5,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
