"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"40305",2019-07-28 23:44:00,-1.26841,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.3,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40306",2019-07-28 23:45:00,-1.11115,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.2,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40307",2019-07-28 23:46:00,-1.06637,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.3,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40308",2019-07-28 23:47:00,-1.08304,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40309",2019-07-28 23:48:00,-1.42663,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.5,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40310",2019-07-28 23:49:00,-1.03629,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"40311",2019-07-28 23:50:00,-1.11574,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.6993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40312",2019-07-28 23:51:00,-1.07865,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.69993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40313",2019-07-28 23:52:00,-1.11482,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,0.69363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40314",2019-07-28 23:53:00,-1.08116,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.69363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40315",2019-07-28 23:54:00,-1.40819,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40316",2019-07-28 23:55:00,-1.49156,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.69363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40317",2019-07-28 23:56:00,-1.50058,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40318",2019-07-28 23:57:00,-1.73025,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40319",2019-07-28 23:58:00,-2.06114,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40320",2019-07-28 23:59:00,-2.24844,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.78687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40321",2019-07-29 00:00:00,-2.1882,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.68607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,1,0,1,0,0
"40322",2019-07-29 00:01:00,-2.26111,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.6552,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0
"40323",2019-07-29 00:02:00,-2.29559,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.66024,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0
"40324",2019-07-29 00:03:00,-2.30809,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.6426,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0
"40325",2019-07-29 00:04:00,-2.23023,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.75411,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0
"40326",2019-07-29 00:05:00,-2.17335,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,0.66654,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0
"40327",2019-07-29 00:06:00,-2.10271,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.66969,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0
"40328",2019-07-29 00:07:00,-1.88119,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.65961,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0
"40329",2019-07-29 00:08:00,-1.57381,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,0.64197,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0
"40330",2019-07-29 00:09:00,-1.45168,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.64701,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0
"40331",2019-07-29 00:10:00,-1.30942,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.73584,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0
"40332",2019-07-29 00:11:00,-1.10919,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,1,0,0
"40333",2019-07-29 00:12:00,-0.605704,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,1,0,0
"40334",2019-07-29 00:13:00,-0.955399,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.67095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,1,0,0
"40335",2019-07-29 00:14:00,-0.849904,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,1,0,0
"40336",2019-07-29 00:15:00,-0.618281,0,0.03,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,1,0,0
"40337",2019-07-29 00:16:00,-1.38522,0,0.109,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,1,0,0
"40338",2019-07-29 00:17:00,-0.925418,0,0.111,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.81711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,1,0,0
"40339",2019-07-29 00:18:00,-0.875405,0,0.091,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,1,0,0
"40340",2019-07-29 00:19:00,-0.996942,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,1,0,0
"40341",2019-07-29 00:20:00,-1.02236,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.8442,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"40342",2019-07-29 00:21:00,-1.16623,0,0.111,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.5,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"40343",2019-07-29 00:22:00,-1.26486,0,0.111,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.72513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"40344",2019-07-29 00:23:00,-1.29133,0,0.091,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.5,0.72513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"40345",2019-07-29 00:24:00,-1.5381,0,0.112,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.5,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"40346",2019-07-29 00:25:00,-1.68135,0,0.093,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"40347",2019-07-29 00:26:00,-1.85441,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"40348",2019-07-29 00:27:00,-1.96475,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"40349",2019-07-29 00:28:00,-2.14442,0,2.056,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,2.78334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"40350",2019-07-29 00:29:00,-2.28205,0,2.054,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,2.78145,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"40351",2019-07-29 00:30:00,-2.3188,0,2.022,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,2.74428,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"40352",2019-07-29 00:31:00,-2.32603,0,2.045,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,3.79764,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"40353",2019-07-29 00:32:00,-2.2914,0,2.04,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,2.89737,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"40354",2019-07-29 00:33:00,-2.27876,0,2.066,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.3,2.78397,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"40355",2019-07-29 00:34:00,-2.49271,0,2.061,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,2.77767,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"40356",2019-07-29 00:35:00,-2.69241,0,0.064,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.70119,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"40357",2019-07-29 00:36:00,-2.13515,0,0.096,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"40358",2019-07-29 00:37:00,-2.08323,0,0.096,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.5,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"40359",2019-07-29 00:38:00,-1.93544,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"40360",2019-07-29 00:39:00,-1.75373,0,2.062,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.4,2.78145,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"40361",2019-07-29 00:40:00,-1.67528,0,2.052,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.5,2.76822,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40362",2019-07-29 00:41:00,-1.08784,0,2.051,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.4,2.76696,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40363",2019-07-29 00:42:00,-1.48398,0,2.031,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.4,2.73987,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40364",2019-07-29 00:43:00,-1.40362,0,2.06,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.5,2.77137,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40365",2019-07-29 00:44:00,-1.37398,0,2.061,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.5,2.75814,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40366",2019-07-29 00:45:00,-1.31582,0,2.051,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.5,0.69363,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40367",2019-07-29 00:46:00,-1.29272,0,0.096,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.6,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40368",2019-07-29 00:47:00,-1.10339,0,0.055,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.5,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40369",2019-07-29 00:48:00,-1.03741,0,0.116,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.4,0.73269,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40370",2019-07-29 00:49:00,-1.3015,0,0.116,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.5,0.71946,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"40371",2019-07-29 00:50:00,-1.30456,0,0.096,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.5,0.71883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40372",2019-07-29 00:51:00,-1.2641,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.6,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40373",2019-07-29 00:52:00,-1.29212,0,0.071,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.7,2.11365,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40374",2019-07-29 00:53:00,-1.26961,0,0.116,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.6,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40375",2019-07-29 00:54:00,-1.39938,0,0.068,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.5,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40376",2019-07-29 00:55:00,-1.14816,0,0.096,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.5,0.67473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40377",2019-07-29 00:56:00,-1.3891,0,0.098,25,22,22,21.5,26.5,22,19,0,6.32875,25,23,23.5,23.5,24,24,24,15.5,0.65142,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40378",2019-07-29 00:57:00,-1.79333,0,0.116,25,22,22,21.5,26.5,22,19,0,6.62216666666667,25,23,23.5,23.5,24,24,24,15.6,0.67788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40379",2019-07-29 00:58:00,-1.9672,0,0.116,25,22,22,21.5,26.5,22,19,0,6.67459016393443,25,23,23.5,23.5,24,24,24,15.7,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40380",2019-07-29 00:59:00,-2.09195,0,0.066,25,22,22,21.5,26.5,22,19,0,6.6683606557377,25,23,23.5,23.5,24,24,24,15.7,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40381",2019-07-29 01:00:00,-2.1615,0,0.1,25,22,22,21.5,26.5,22,19,0,2.87741379310345,25,23,23.5,23.5,24,24,24,16,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40382",2019-07-29 01:01:00,-2.63818,0,0.1,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.9,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40383",2019-07-29 01:02:00,-2.1414,0,0.116,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.8,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40384",2019-07-29 01:03:00,-2.25395,0,0.116,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.9,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40385",2019-07-29 01:04:00,-2.07485,0,0.068,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.9,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40386",2019-07-29 01:05:00,-2.05434,0,0.098,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.9,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40387",2019-07-29 01:06:00,-2.01682,0,0.098,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.9,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40388",2019-07-29 01:07:00,-1.91372,0,0.116,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.9,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40389",2019-07-29 01:08:00,-1.72673,0,0.118,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.7,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40390",2019-07-29 01:09:00,-1.49707,0,0.066,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.7,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40391",2019-07-29 01:10:00,-1.40645,0,0.098,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.7,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40392",2019-07-29 01:11:00,-1.27471,0,0.095,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.6,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40393",2019-07-29 01:12:00,-1.22868,0,0.118,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.8,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40394",2019-07-29 01:13:00,-1.17228,0,0.118,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24,15.8,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40395",2019-07-29 01:14:00,-0.664618,0,0.068,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,23.5,24,15.6,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40396",2019-07-29 01:15:00,-1.02752,0,0.036,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,23.5,24,15.7,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40397",2019-07-29 01:16:00,-1.28056,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,23.5,24,15.7,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40398",2019-07-29 01:17:00,-1.03275,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,23.5,24,15.9,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40399",2019-07-29 01:18:00,-1.02524,0,0.086,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,23.5,24,23.5,24,15.9,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40400",2019-07-29 01:19:00,-1.03813,0,0.114,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.9,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40401",2019-07-29 01:20:00,-1.0494,0,0.066,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.9,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40402",2019-07-29 01:21:00,-0.603352,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.1,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40403",2019-07-29 01:22:00,-1.01002,0,0.036,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40404",2019-07-29 01:23:00,-1.04377,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.1,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40405",2019-07-29 01:24:00,-0.586096,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40406",2019-07-29 01:25:00,-1.04205,0,0.045,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.9,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40407",2019-07-29 01:26:00,-0.977872,0,2.043,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.9,2.55717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40408",2019-07-29 01:27:00,-1.20987,0,2.039,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.7,2.55087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40409",2019-07-29 01:28:00,-1.02032,0,0.095,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.7,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40410",2019-07-29 01:29:00,-1.08039,0,0.098,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40411",2019-07-29 01:30:00,-1.12772,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.7,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40412",2019-07-29 01:31:00,-1.12183,0,2.053,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.8,2.57607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40413",2019-07-29 01:32:00,-0.988799,0,2.015,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.8,2.54331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40414",2019-07-29 01:33:00,-1.10762,0,2.033,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.8,2.56284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40415",2019-07-29 01:34:00,-1.14496,0,2.025,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16,2.55717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40416",2019-07-29 01:35:00,-1.13155,0,2.044,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.3,2.57166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40417",2019-07-29 01:36:00,-1.02127,0,2.04,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.1,2.57607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40418",2019-07-29 01:37:00,-0.966518,0,0.068,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.7,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40419",2019-07-29 01:38:00,-1.09526,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.6,1.95804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40420",2019-07-29 01:39:00,-1.61037,0,0.045,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.7,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40421",2019-07-29 01:40:00,-1.09482,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.8,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40422",2019-07-29 01:41:00,-1.06785,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40423",2019-07-29 01:42:00,-1.01602,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,15.9,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40424",2019-07-29 01:43:00,-1.04773,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16,0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40425",2019-07-29 01:44:00,-1.04086,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.1,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40426",2019-07-29 01:45:00,-1.11455,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.1,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40427",2019-07-29 01:46:00,-1.12436,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.2,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40428",2019-07-29 01:47:00,-1.04476,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.1,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40429",2019-07-29 01:48:00,-0.625567,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.2,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40430",2019-07-29 01:49:00,-1.08946,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.2,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40431",2019-07-29 01:50:00,-1.13017,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.2,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40432",2019-07-29 01:51:00,-1.06926,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.2,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40433",2019-07-29 01:52:00,-0.971656,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.1,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40434",2019-07-29 01:53:00,-1.08611,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.2,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40435",2019-07-29 01:54:00,-1.16864,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.2,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40436",2019-07-29 01:55:00,-1.1556,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.2,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40437",2019-07-29 01:56:00,-0.90788,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.2,0.47502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40438",2019-07-29 01:57:00,-0.914903,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.3,0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40439",2019-07-29 01:58:00,-1.1034,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.2,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40440",2019-07-29 01:59:00,-1.15609,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.4,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40441",2019-07-29 02:00:00,-1.16706,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.3,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40442",2019-07-29 02:01:00,-1.06348,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.3,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40443",2019-07-29 02:02:00,-1.15745,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.1,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40444",2019-07-29 02:03:00,-1.15386,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.1,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40445",2019-07-29 02:04:00,-1.20668,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.1,0.47502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40446",2019-07-29 02:05:00,-1.22015,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.3,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40447",2019-07-29 02:06:00,-1.23218,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,16.4,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40448",2019-07-29 02:07:00,-0.72091,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.5,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40449",2019-07-29 02:08:00,-1.16844,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.5,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40450",2019-07-29 02:09:00,-1.34772,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.5,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40451",2019-07-29 02:10:00,-1.23045,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.4,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40452",2019-07-29 02:11:00,-1.23835,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.2,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40453",2019-07-29 02:12:00,-1.27311,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.2,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40454",2019-07-29 02:13:00,-1.14019,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.2,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40455",2019-07-29 02:14:00,-0.917247,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.3,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40456",2019-07-29 02:15:00,-0.974593,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.4,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40457",2019-07-29 02:16:00,-1.15374,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.5,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40458",2019-07-29 02:17:00,-0.681797,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.3,1.90512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40459",2019-07-29 02:18:00,-1.04399,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40460",2019-07-29 02:19:00,-1.06086,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40461",2019-07-29 02:20:00,-1.04035,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.3,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40462",2019-07-29 02:21:00,-0.903352,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40463",2019-07-29 02:22:00,-1.04372,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40464",2019-07-29 02:23:00,-1.04662,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40465",2019-07-29 02:24:00,-1.07486,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40466",2019-07-29 02:25:00,-1.01979,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40467",2019-07-29 02:26:00,-1.02006,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40468",2019-07-29 02:27:00,-1.07906,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40469",2019-07-29 02:28:00,-1.27659,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40470",2019-07-29 02:29:00,-0.923405,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40471",2019-07-29 02:30:00,-0.899425,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40472",2019-07-29 02:31:00,-0.926191,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40473",2019-07-29 02:32:00,-0.78477,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,16,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40474",2019-07-29 02:33:00,-0.875018,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.8,0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40475",2019-07-29 02:34:00,-0.798362,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.8,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40476",2019-07-29 02:35:00,-0.943127,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40477",2019-07-29 02:36:00,-0.9868,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40478",2019-07-29 02:37:00,-0.82099,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.43848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40479",2019-07-29 02:38:00,-0.981082,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40480",2019-07-29 02:39:00,-0.99224,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.9,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40481",2019-07-29 02:40:00,-1.05887,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40482",2019-07-29 02:41:00,-1.17145,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.7,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40483",2019-07-29 02:42:00,-1.09196,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40484",2019-07-29 02:43:00,-1.05064,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40485",2019-07-29 02:44:00,-1.07638,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.8,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40486",2019-07-29 02:45:00,-1.14809,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40487",2019-07-29 02:46:00,-1.19386,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.7,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40488",2019-07-29 02:47:00,-1.23375,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40489",2019-07-29 02:48:00,-0.703909,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40490",2019-07-29 02:49:00,-1.20821,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40491",2019-07-29 02:50:00,-1.26456,0,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23,23.5,24,23.5,23.5,15.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40492",2019-07-29 02:51:00,-1.2743,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.6,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40493",2019-07-29 02:52:00,-1.10354,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40494",2019-07-29 02:53:00,-1.19824,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40495",2019-07-29 02:54:00,-0.867219,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40496",2019-07-29 02:55:00,-1.14318,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40497",2019-07-29 02:56:00,-1.19063,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.8,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40498",2019-07-29 02:57:00,-1.19532,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40499",2019-07-29 02:58:00,-1.13118,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40500",2019-07-29 02:59:00,-1.09808,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40501",2019-07-29 03:00:00,-1.07219,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40502",2019-07-29 03:01:00,-1.37279,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40503",2019-07-29 03:02:00,-1.01361,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40504",2019-07-29 03:03:00,-1.02233,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40505",2019-07-29 03:04:00,-1.06536,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.6,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40506",2019-07-29 03:05:00,-1.03473,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.6,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40507",2019-07-29 03:06:00,-1.05318,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40508",2019-07-29 03:07:00,-1.49642,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.6,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40509",2019-07-29 03:08:00,-1.31474,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40510",2019-07-29 03:09:00,-1.05065,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40511",2019-07-29 03:10:00,-1.08359,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40512",2019-07-29 03:11:00,-1.05576,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40513",2019-07-29 03:12:00,0,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.2,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40514",2019-07-29 03:13:00,-1.02084,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40515",2019-07-29 03:14:00,-1.47771,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40516",2019-07-29 03:15:00,-1.03545,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40517",2019-07-29 03:16:00,-0.826657,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.8,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40518",2019-07-29 03:17:00,-1.0513,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40519",2019-07-29 03:18:00,-1.05194,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40520",2019-07-29 03:19:00,-1.02442,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.1,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40521",2019-07-29 03:20:00,-1.01166,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40522",2019-07-29 03:21:00,-0.868199,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.2,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40523",2019-07-29 03:22:00,-1.07069,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40524",2019-07-29 03:23:00,-0.990071,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.1,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40525",2019-07-29 03:24:00,-1.03009,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.1,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40526",2019-07-29 03:25:00,-1.00132,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.2,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40527",2019-07-29 03:26:00,-1.00331,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40528",2019-07-29 03:27:00,-0.788938,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.3,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40529",2019-07-29 03:28:00,-0.997581,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40530",2019-07-29 03:29:00,-1.00988,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.1,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40531",2019-07-29 03:30:00,-1.0386,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.2,0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40532",2019-07-29 03:31:00,-1.01871,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.5,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40533",2019-07-29 03:32:00,-1.00273,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40534",2019-07-29 03:33:00,-1.08172,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.3,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40535",2019-07-29 03:34:00,-0.832074,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.4,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40536",2019-07-29 03:35:00,-1.25589,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.3,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40537",2019-07-29 03:36:00,-0.876782,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.2,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40538",2019-07-29 03:37:00,-1.3044,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40539",2019-07-29 03:38:00,-1.0204,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.1,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40540",2019-07-29 03:39:00,-1.03229,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.3,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40541",2019-07-29 03:40:00,-1.02857,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.2,0.41832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40542",2019-07-29 03:41:00,-1.11999,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.2,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40543",2019-07-29 03:42:00,-1.0389,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40544",2019-07-29 03:43:00,-1.01738,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40545",2019-07-29 03:44:00,-1.04068,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.1,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40546",2019-07-29 03:45:00,-0.981097,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16.1,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40547",2019-07-29 03:46:00,-1.00547,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,16,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40548",2019-07-29 03:47:00,-0.884211,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40549",2019-07-29 03:48:00,-0.949935,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40550",2019-07-29 03:49:00,-1.15544,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40551",2019-07-29 03:50:00,-0.95684,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40552",2019-07-29 03:51:00,-0.95866,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40553",2019-07-29 03:52:00,-0.887653,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40554",2019-07-29 03:53:00,-0.930983,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40555",2019-07-29 03:54:00,-0.829944,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40556",2019-07-29 03:55:00,-0.936199,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40557",2019-07-29 03:56:00,-0.742762,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40558",2019-07-29 03:57:00,-0.940924,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40559",2019-07-29 03:58:00,-0.985371,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40560",2019-07-29 03:59:00,-1.00091,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40561",2019-07-29 04:00:00,-1.01785,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40562",2019-07-29 04:01:00,-1.45168,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.9,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40563",2019-07-29 04:02:00,-1.00758,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40564",2019-07-29 04:03:00,-1.01822,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40565",2019-07-29 04:04:00,-1.04031,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40566",2019-07-29 04:05:00,-1.00862,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.6,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40567",2019-07-29 04:06:00,-1.04641,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40568",2019-07-29 04:07:00,-1.40005,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.5,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40569",2019-07-29 04:08:00,-1.05191,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40570",2019-07-29 04:09:00,-0.676319,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.4,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40571",2019-07-29 04:10:00,-1.0289,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40572",2019-07-29 04:11:00,-1.07765,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.3,0.43785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40573",2019-07-29 04:12:00,-1.0381,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40574",2019-07-29 04:13:00,-1.05931,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40575",2019-07-29 04:14:00,-0.988291,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,15.5,0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40576",2019-07-29 04:15:00,-1.0429,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40577",2019-07-29 04:16:00,-1.06415,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40578",2019-07-29 04:17:00,-1.03978,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40579",2019-07-29 04:18:00,-1.03814,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40580",2019-07-29 04:19:00,-1.06609,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40581",2019-07-29 04:20:00,-1.04436,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40582",2019-07-29 04:21:00,-1.05877,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40583",2019-07-29 04:22:00,-1.04088,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40584",2019-07-29 04:23:00,-1.05821,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40585",2019-07-29 04:24:00,-1.05478,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40586",2019-07-29 04:25:00,-1.07792,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.43785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40587",2019-07-29 04:26:00,-1.07497,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40588",2019-07-29 04:27:00,-1.24698,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40589",2019-07-29 04:28:00,-1.07943,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40590",2019-07-29 04:29:00,-1.07471,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40591",2019-07-29 04:30:00,-1.08206,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.6,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40592",2019-07-29 04:31:00,-1.05225,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40593",2019-07-29 04:32:00,-0.984325,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40594",2019-07-29 04:33:00,-1.02592,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40595",2019-07-29 04:34:00,-0.991778,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40596",2019-07-29 04:35:00,-0.687517,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40597",2019-07-29 04:36:00,-0.916851,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.6,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40598",2019-07-29 04:37:00,-0.654658,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40599",2019-07-29 04:38:00,-0.923114,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40600",2019-07-29 04:39:00,-0.902005,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40601",2019-07-29 04:40:00,-0.928742,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40602",2019-07-29 04:41:00,-0.878455,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.41328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40603",2019-07-29 04:42:00,-0.923128,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.6,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40604",2019-07-29 04:43:00,-0.947601,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.9,0.41265,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40605",2019-07-29 04:44:00,-0.932024,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.9,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40606",2019-07-29 04:45:00,-0.966766,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,16,0.41139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40607",2019-07-29 04:46:00,-0.978486,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.8,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40608",2019-07-29 04:47:00,-0.693611,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.6,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40609",2019-07-29 04:48:00,-1.02264,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40610",2019-07-29 04:49:00,-1.01161,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40611",2019-07-29 04:50:00,-1.00475,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40612",2019-07-29 04:51:00,-0.994974,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40613",2019-07-29 04:52:00,-1.20353,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40614",2019-07-29 04:53:00,-1.01126,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40615",2019-07-29 04:54:00,-1.08924,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40616",2019-07-29 04:55:00,-0.606015,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40617",2019-07-29 04:56:00,-1.51743,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
