"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"40618",2019-07-29 04:57:00,-1.15458,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40619",2019-07-29 04:58:00,-1.11127,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.6,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40620",2019-07-29 04:59:00,-1.1082,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40621",2019-07-29 05:00:00,-1.23818,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.7,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40622",2019-07-29 05:01:00,-1.03148,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40623",2019-07-29 05:02:00,-1.11854,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.69426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40624",2019-07-29 05:03:00,-1.06373,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40625",2019-07-29 05:04:00,-1.02543,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40626",2019-07-29 05:05:00,-0.818112,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.7,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40627",2019-07-29 05:06:00,-0.981547,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.8,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40628",2019-07-29 05:07:00,-1.01159,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.6,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40629",2019-07-29 05:08:00,-0.973511,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40630",2019-07-29 05:09:00,-0.993402,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.3,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40631",2019-07-29 05:10:00,-0.922218,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.3,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40632",2019-07-29 05:11:00,-0.975824,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.4,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40633",2019-07-29 05:12:00,-0.964792,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.63063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40634",2019-07-29 05:13:00,-0.646419,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.6,0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40635",2019-07-29 05:14:00,-1.28496,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.7,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40636",2019-07-29 05:15:00,-0.951365,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.8,0.60795,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40637",2019-07-29 05:16:00,-0.997347,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.9,0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40638",2019-07-29 05:17:00,-1.00368,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.9,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40639",2019-07-29 05:18:00,-0.937396,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.9,0.61929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40640",2019-07-29 05:19:00,-0.987383,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,16,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40641",2019-07-29 05:20:00,-0.9532,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.8,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40642",2019-07-29 05:21:00,-1.12598,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.7,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40643",2019-07-29 05:22:00,-0.972529,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.9,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40644",2019-07-29 05:23:00,-0.993346,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.9,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40645",2019-07-29 05:24:00,-1.02871,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40646",2019-07-29 05:25:00,-0.998663,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.6,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40647",2019-07-29 05:26:00,-0.999289,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.6,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40648",2019-07-29 05:27:00,-1.29263,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40649",2019-07-29 05:28:00,-0.979845,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,16,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40650",2019-07-29 05:29:00,-0.984477,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,16.1,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40651",2019-07-29 05:30:00,-0.992762,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.9,0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40652",2019-07-29 05:31:00,-0.951436,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40653",2019-07-29 05:32:00,-1.00527,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.7,0.58968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40654",2019-07-29 05:33:00,-0.752851,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.6,0.58527,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40655",2019-07-29 05:34:00,-0.986536,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.60921,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40656",2019-07-29 05:35:00,-1.07591,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.59157,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40657",2019-07-29 05:36:00,-1.01037,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.7,0.58464,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40658",2019-07-29 05:37:00,-0.979613,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.8,0.57897,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40659",2019-07-29 05:38:00,-0.649325,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.9,0.58464,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40660",2019-07-29 05:39:00,-1.00708,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.7,0.62244,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40661",2019-07-29 05:40:00,-0.740172,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.60165,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40662",2019-07-29 05:41:00,-0.961003,0,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23,24,23.5,23.5,15.5,0.5859,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40663",2019-07-29 05:42:00,-1.0262,0,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.6,0.57708,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40664",2019-07-29 05:43:00,-0.811182,0,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.6,0.60417,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40665",2019-07-29 05:44:00,-0.979331,0,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.6,2.01663,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40666",2019-07-29 05:45:00,-1.00183,0,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.7,0.57834,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40667",2019-07-29 05:46:00,-0.993962,0,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.6,0.57708,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40668",2019-07-29 05:47:00,-0.543696,10,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.5,0.56763,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40669",2019-07-29 05:48:00,-1.00388,8,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.4,0.57834,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40670",2019-07-29 05:49:00,-1.04715,7,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.3,0.58149,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40671",2019-07-29 05:50:00,-1.0965,7,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.5,0.58527,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40672",2019-07-29 05:51:00,-1.05838,6,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.4,0.567,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40673",2019-07-29 05:52:00,-1.07932,6,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.5,0.58338,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40674",2019-07-29 05:53:00,-0.672944,7,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40675",2019-07-29 05:54:00,-0.962247,7,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.6,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40676",2019-07-29 05:55:00,-1.07505,8,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23.5,23.5,15.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40677",2019-07-29 05:56:00,-1.0446,7,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23,23.5,15.8,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40678",2019-07-29 05:57:00,-1.02877,8,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23,23.5,15.7,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40679",2019-07-29 05:58:00,-1.18752,9,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23,24,23,23.5,15.8,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40680",2019-07-29 05:59:00,-1.01398,9,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.9,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40681",2019-07-29 06:00:00,-1.24898,10,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40682",2019-07-29 06:01:00,-1.01949,10,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.9,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40683",2019-07-29 06:02:00,-1.01713,10,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.9,0.54684,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40684",2019-07-29 06:03:00,-1.1564,11,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.8,0.54747,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40685",2019-07-29 06:04:00,-1.04247,11,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.7,0.54747,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40686",2019-07-29 06:05:00,-1.0319,12,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.8,0.59724,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40687",2019-07-29 06:06:00,-0.89096,13,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.8,0.55944,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40688",2019-07-29 06:07:00,-1.08042,12,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.6,0.59157,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40689",2019-07-29 06:08:00,-1.0514,14,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.5,0.5418,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40690",2019-07-29 06:09:00,-1.03712,14,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.6,0.5418,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40691",2019-07-29 06:10:00,-1.02047,15,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.6,0.54117,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40692",2019-07-29 06:11:00,-1.03259,15,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.5,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40693",2019-07-29 06:12:00,-1.02133,15,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.5,0.5481,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40694",2019-07-29 06:13:00,-1.01748,16,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.6,0.53424,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40695",2019-07-29 06:14:00,-0.784608,16,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.6,0.53172,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40696",2019-07-29 06:15:00,-1.04094,17,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.7,0.52794,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40697",2019-07-29 06:16:00,-1.03735,18,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.7,0.56574,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40698",2019-07-29 06:17:00,-1.00911,18,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,15.7,0.52857,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40699",2019-07-29 06:18:00,-0.791239,18,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.54684,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40700",2019-07-29 06:19:00,-1.00958,18,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.53172,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40701",2019-07-29 06:20:00,-1.11946,20,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.52983,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40702",2019-07-29 06:21:00,-0.991184,19,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.5292,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40703",2019-07-29 06:22:00,-1.00212,20,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40704",2019-07-29 06:23:00,-1.00567,19,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.55062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40705",2019-07-29 06:24:00,-0.994294,19,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40706",2019-07-29 06:25:00,-1.00295,19,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.54495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40707",2019-07-29 06:26:00,-1.38577,18,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.53739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40708",2019-07-29 06:27:00,-1.11441,19,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40709",2019-07-29 06:28:00,-1.0145,21,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40710",2019-07-29 06:29:00,-0.994659,21,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40711",2019-07-29 06:30:00,-0.973045,22,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40712",2019-07-29 06:31:00,-0.724369,23,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.8,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40713",2019-07-29 06:32:00,-0.934044,24,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.8,0.52731,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40714",2019-07-29 06:33:00,-0.698563,23,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.8,0.52164,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40715",2019-07-29 06:34:00,-1.09253,25,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.8,0.50778,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40716",2019-07-29 06:35:00,-0.818152,27,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.8,0.48258,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40717",2019-07-29 06:36:00,-1.09986,28,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.8,0.4725,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40718",2019-07-29 06:37:00,-0.9769,30,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.8,0.47439,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40719",2019-07-29 06:38:00,-1.00694,28,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.53361,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40720",2019-07-29 06:39:00,-0.975051,27,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.49455,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40721",2019-07-29 06:40:00,-0.725244,27,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.50022,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40722",2019-07-29 06:41:00,-0.959123,28,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.48384,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40723",2019-07-29 06:42:00,-0.960588,28,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.4662,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40724",2019-07-29 06:43:00,-0.977543,29,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.47061,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40725",2019-07-29 06:44:00,-0.949479,30,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.47376,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40726",2019-07-29 06:45:00,-0.956473,31,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.46557,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40727",2019-07-29 06:46:00,-0.967858,32,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.44037,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40728",2019-07-29 06:47:00,-0.940655,32,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.43974,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40729",2019-07-29 06:48:00,-0.974014,32,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.44226,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40730",2019-07-29 06:49:00,-1.01233,32,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.47187,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40731",2019-07-29 06:50:00,-0.987379,32,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.45864,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40732",2019-07-29 06:51:00,-0.998575,31,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.45297,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40733",2019-07-29 06:52:00,-0.966831,32,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40734",2019-07-29 06:53:00,-1.00395,32,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.5,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40735",2019-07-29 06:54:00,-0.771419,33,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40736",2019-07-29 06:55:00,-0.938361,34,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40737",2019-07-29 06:56:00,-0.982523,36,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40738",2019-07-29 06:57:00,-0.966106,38,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40739",2019-07-29 06:58:00,0,39,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.38493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40740",2019-07-29 06:59:00,-0.943209,43,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.37233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40741",2019-07-29 07:00:00,-0.849565,47,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40742",2019-07-29 07:01:00,-0.94852,50,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40743",2019-07-29 07:02:00,-0.941324,51,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.34083,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40744",2019-07-29 07:03:00,-1.12455,55,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.37611,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40745",2019-07-29 07:04:00,-0.925539,56,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.6,0.30807,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40746",2019-07-29 07:05:00,-0.898075,59,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.7,0.2835,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40747",2019-07-29 07:06:00,-1.0396,63,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.8,0.29106,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40748",2019-07-29 07:07:00,-0.813252,64,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.8,0.2709,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40749",2019-07-29 07:08:00,-0.921001,67,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.9,0.25704,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40750",2019-07-29 07:09:00,-0.900251,69,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.9,0.23814,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40751",2019-07-29 07:10:00,-0.953306,70,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,15.9,0.35028,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40752",2019-07-29 07:11:00,-0.906574,72,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16,0.28413,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40753",2019-07-29 07:12:00,-0.917232,73,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16,0.22554,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40754",2019-07-29 07:13:00,-0.880259,74,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.23814,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40755",2019-07-29 07:14:00,-0.857428,76,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.22995,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40756",2019-07-29 07:15:00,-1.0794,77,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.22239,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40757",2019-07-29 07:16:00,-0.552714,78,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.22806,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40758",2019-07-29 07:17:00,-0.891015,80,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.21924,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40759",2019-07-29 07:18:00,0,82,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.20853,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40760",2019-07-29 07:19:00,-0.848017,84,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.27783,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40761",2019-07-29 07:20:00,-0.804236,88,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.18081,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40762",2019-07-29 07:21:00,-0.849148,92,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.28224,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40763",2019-07-29 07:22:00,-0.841938,93,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.2835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40764",2019-07-29 07:23:00,-0.772988,97,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40765",2019-07-29 07:24:00,-0.842023,101,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.11907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40766",2019-07-29 07:25:00,-0.834691,105,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40767",2019-07-29 07:26:00,-0.830592,109,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40768",2019-07-29 07:27:00,-0.87403,114,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.02457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40769",2019-07-29 07:28:00,-0.820025,117,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,0.00126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40770",2019-07-29 07:29:00,-0.826048,124,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,-0.03906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40771",2019-07-29 07:30:00,-0.794884,128,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,-0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40772",2019-07-29 07:31:00,-0.799265,131,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,-0.08316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40773",2019-07-29 07:32:00,-0.747626,135,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.1,-0.08883,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40774",2019-07-29 07:33:00,-0.579953,137,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.2,-0.06237,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40775",2019-07-29 07:34:00,-0.87827,140,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.2,-0.12663,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40776",2019-07-29 07:35:00,-1.10454,143,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.2,-0.13356,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40777",2019-07-29 07:36:00,-1.15059,146,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.3,-0.14931,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40778",2019-07-29 07:37:00,-1.59183,149,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.3,-0.1134,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40779",2019-07-29 07:38:00,-2.13348,156,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.4,-0.18396,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40780",2019-07-29 07:39:00,-2.76069,160,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.4,-0.20853,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40781",2019-07-29 07:40:00,-2.08553,168,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.4,-0.23499,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40782",2019-07-29 07:41:00,-2.25675,172,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.4,-0.25893,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40783",2019-07-29 07:42:00,-1.91403,176,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.4,-0.26523,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40784",2019-07-29 07:43:00,-1.71214,179,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.4,-0.27972,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40785",2019-07-29 07:44:00,-1.31153,183,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.3,-0.28224,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40786",2019-07-29 07:45:00,-1.10535,183,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.3,-0.315,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40787",2019-07-29 07:46:00,-0.947247,188,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.3,-0.33138,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40788",2019-07-29 07:47:00,-0.618238,191,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.3,-0.34146,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40789",2019-07-29 07:48:00,-0.840324,194,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.4,-0.35595,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40790",2019-07-29 07:49:00,-0.792886,200,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.5,-0.36666,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40791",2019-07-29 07:50:00,-0.765233,214,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.6,-0.4284,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40792",2019-07-29 07:51:00,-0.750553,269,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.7,-0.12033,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"40793",2019-07-29 07:52:00,-0.924845,284,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.7,-0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40794",2019-07-29 07:53:00,0,275,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.8,-0.13986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40795",2019-07-29 07:54:00,0,377,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,16.9,0.0756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40796",2019-07-29 07:55:00,0,402,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23,17,-0.35469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40797",2019-07-29 07:56:00,0,402,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,17.2,-0.37611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40798",2019-07-29 07:57:00,0,394,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,17.3,-0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40799",2019-07-29 07:58:00,0,361,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,17.4,-0.33075,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40800",2019-07-29 07:59:00,0,367,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23,24,23,23.5,17.5,-0.33516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40801",2019-07-29 08:00:00,0,305,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,17.6,-0.19845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40802",2019-07-29 08:01:00,0,272,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,17.6,-0.1764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40803",2019-07-29 08:02:00,0,261,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,17.6,-0.1386,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40804",2019-07-29 08:03:00,0,242,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,17.6,-0.03906,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40805",2019-07-29 08:04:00,0,224,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,17.7,0.24822,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40806",2019-07-29 08:05:00,0,213,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,17.6,0.19467,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40807",2019-07-29 08:06:00,0,201,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,17.6,0.12474,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40808",2019-07-29 08:07:00,0,192,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,17.7,0.15561,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40809",2019-07-29 08:08:00,0,182,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,17.9,0.20727,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40810",2019-07-29 08:09:00,0,175,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,17.9,0.27594,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40811",2019-07-29 08:10:00,0,161,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.1,0.37674,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40812",2019-07-29 08:11:00,0,154,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.3,0.36036,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40813",2019-07-29 08:12:00,0,151,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.4,0.35595,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40814",2019-07-29 08:13:00,0,156,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.4,0.33768,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40815",2019-07-29 08:14:00,0,164,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.4,0.29358,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40816",2019-07-29 08:15:00,0,170,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.4,0.25515,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40817",2019-07-29 08:16:00,0,178,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.4,0.24381,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40818",2019-07-29 08:17:00,0,183,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.4,0.21294,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40819",2019-07-29 08:18:00,0,189,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.4,0.16947,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40820",2019-07-29 08:19:00,0,189,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.8,0.1701,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40821",2019-07-29 08:20:00,-0.558531,187,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.9,0.19971,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40822",2019-07-29 08:21:00,0,184,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.9,0.26964,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"40823",2019-07-29 08:22:00,0,184,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.8,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40824",2019-07-29 08:23:00,0,190,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.8,0.19341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40825",2019-07-29 08:24:00,0,192,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.8,0.16947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40826",2019-07-29 08:25:00,0,203,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.9,0.11907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40827",2019-07-29 08:26:00,0,211,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.9,0.07623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40828",2019-07-29 08:27:00,0,224,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23,23.5,18.8,0.03024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40829",2019-07-29 08:28:00,0,235,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.4,-0.00315002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40830",2019-07-29 08:29:00,0,241,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.8,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40831",2019-07-29 08:30:00,0,246,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,19,-0.07119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40832",2019-07-29 08:31:00,0,249,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,19,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40833",2019-07-29 08:32:00,0,252,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,19.3,-0.09513,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40834",2019-07-29 08:33:00,0,254,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,19.7,-0.10458,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40835",2019-07-29 08:34:00,0,257,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,19.8,-0.14616,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40836",2019-07-29 08:35:00,0,261,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,20.1,-0.17136,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40837",2019-07-29 08:36:00,0,268,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,20.5,-0.19026,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40838",2019-07-29 08:37:00,0,278,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,20.8,-0.22113,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40839",2019-07-29 08:38:00,0,285,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,20.8,-0.27153,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40840",2019-07-29 08:39:00,0,299,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,20.8,-0.32256,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40841",2019-07-29 08:40:00,0,318,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,20.6,-0.41895,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40842",2019-07-29 08:41:00,0,337,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,20.7,-0.3591,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40843",2019-07-29 08:42:00,0,344,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,20.9,-0.49896,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40844",2019-07-29 08:43:00,0,357,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,21,-0.53109,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40845",2019-07-29 08:44:00,0,366,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,20.7,-0.59409,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40846",2019-07-29 08:45:00,0,383,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,20,-0.65016,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40847",2019-07-29 08:46:00,0,396,0,25,22,22,21.5,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,20.5,-0.6993,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40848",2019-07-29 08:47:00,0,409,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,20.4,-0.73836,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40849",2019-07-29 08:48:00,0,413,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,19.7,-0.74403,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40850",2019-07-29 08:49:00,0,421,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,20.1,-0.74466,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40851",2019-07-29 08:50:00,0,418,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,20.4,-0.7371,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40852",2019-07-29 08:51:00,0,430,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,20.5,-1.35513,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"40853",2019-07-29 08:52:00,0,427,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,21.2,-1.29906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"40854",2019-07-29 08:53:00,0,416,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,21.5,-1.36773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"40855",2019-07-29 08:54:00,0,383,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,21.6,-1.26189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"40856",2019-07-29 08:55:00,0,383,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,21.9,-1.27386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"40857",2019-07-29 08:56:00,0,395,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.1,-1.37907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"40858",2019-07-29 08:57:00,0,421,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,21.9,-1.48869,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"40859",2019-07-29 08:58:00,0,620,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22,-1.89126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"40860",2019-07-29 08:59:00,0,456,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22,-1.60209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"40861",2019-07-29 09:00:00,0,502,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,21.9,-1.38726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"40862",2019-07-29 09:01:00,0,469,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.1,-1.51263,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"40863",2019-07-29 09:02:00,0,428,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.4,-0.99603,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40864",2019-07-29 09:03:00,0,419,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.8,-1.40805,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40865",2019-07-29 09:04:00,0,437,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,23.1,-1.51263,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40866",2019-07-29 09:05:00,0,459,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,23.1,-1.55106,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40867",2019-07-29 09:06:00,-0.459915,499,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.7,-1.64493,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40868",2019-07-29 09:07:00,-0.665603,464,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.7,-1.67013,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40869",2019-07-29 09:08:00,-0.740056,496,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,23.1,-0.38808,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40870",2019-07-29 09:09:00,-0.768867,461,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,23.3,-1.47861,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40871",2019-07-29 09:10:00,-0.816151,400,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,23.2,-0.86373,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40872",2019-07-29 09:11:00,-0.848931,403,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.9,-1.29528,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40873",2019-07-29 09:12:00,-0.859258,427,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.8,-1.28646,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40874",2019-07-29 09:13:00,-0.731881,414,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.2,-1.22409,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40875",2019-07-29 09:14:00,-0.804723,375,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.8,0.32634,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40876",2019-07-29 09:15:00,-0.917381,362,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.7,-1.12833,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40877",2019-07-29 09:16:00,-0.77807,381,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.8,-1.22346,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40878",2019-07-29 09:17:00,-0.790944,398,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.7,-1.20582,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40879",2019-07-29 09:18:00,-0.863177,491,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.3,-1.65186,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40880",2019-07-29 09:19:00,-0.82518,525,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,21.5,-1.69596,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40881",2019-07-29 09:20:00,-0.545458,748,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,21.5,-1.76463,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"40882",2019-07-29 09:21:00,-0.868647,738,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.2,-2.46456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"40883",2019-07-29 09:22:00,-0.592435,859,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.5,-2.6523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40884",2019-07-29 09:23:00,-0.791794,843,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.5,-3.1311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40885",2019-07-29 09:24:00,-0.746219,789,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,22.8,-0.83286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40886",2019-07-29 09:25:00,-0.627182,757,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23,-2.74176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40887",2019-07-29 09:26:00,-0.552092,726,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.6,-2.63403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40888",2019-07-29 09:27:00,0,712,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.7,-2.60253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40889",2019-07-29 09:28:00,0,712,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.6,-2.60316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40890",2019-07-29 09:29:00,0,717,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.1,-2.60127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40891",2019-07-29 09:30:00,0,727,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.7,-2.56473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40892",2019-07-29 09:31:00,0,740,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.4,-2.67309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40893",2019-07-29 09:32:00,-0.922528,629,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,24.2,-2.02104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40894",2019-07-29 09:33:00,-1.17928,745,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,24,-2.31903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40895",2019-07-29 09:34:00,-2.08491,740,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.8,-2.2176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40896",2019-07-29 09:35:00,-2.261,375,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.6,-1.09809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40897",2019-07-29 09:36:00,-2.14967,772,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,25,-2.31966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40898",2019-07-29 09:37:00,-1.99495,771,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,25.4,-2.31399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40899",2019-07-29 09:38:00,-1.87397,229,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,24.9,-2.4318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40900",2019-07-29 09:39:00,-1.66509,196,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,24,-0.24129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40901",2019-07-29 09:40:00,-1.18202,674,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.7,-2.5767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40902",2019-07-29 09:41:00,-1.4313,308,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.1,-1.2915,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40903",2019-07-29 09:42:00,-0.693912,668,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.9,-0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40904",2019-07-29 09:43:00,-1.05596,203,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.4,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40905",2019-07-29 09:44:00,-1.01809,188,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.4,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40906",2019-07-29 09:45:00,-0.788817,324,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.3,-1.6506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40907",2019-07-29 09:46:00,-0.893457,211,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.6,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40908",2019-07-29 09:47:00,-1.38987,219,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22,-0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40909",2019-07-29 09:48:00,-0.834332,235,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.1,-0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40910",2019-07-29 09:49:00,-0.85058,268,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.1,-0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40911",2019-07-29 09:50:00,-0.82302,278,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.1,-0.76419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40912",2019-07-29 09:51:00,-0.869741,373,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.3,-2.44944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40913",2019-07-29 09:52:00,-0.860315,619,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,21.6,-2.0853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40914",2019-07-29 09:53:00,-0.633959,898,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,21.6,-2.1861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40915",2019-07-29 09:54:00,-0.906197,456,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.1,-2.3814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40916",2019-07-29 09:55:00,-0.851454,950,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.2,-3.00069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40917",2019-07-29 09:56:00,-0.896586,823,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,22.9,-2.85579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40918",2019-07-29 09:57:00,-0.867566,917,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.2,-2.4885,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40919",2019-07-29 09:58:00,-0.838573,872,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.3,-2.58363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40920",2019-07-29 09:59:00,-0.887715,864,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,24,-2.50299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40921",2019-07-29 10:00:00,-1.39459,875,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,23.9,-2.82366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40922",2019-07-29 10:01:00,-1.04935,904,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,24.5,-3.01644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40923",2019-07-29 10:02:00,-1.217,932,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,24,-3.16323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40924",2019-07-29 10:03:00,-0.898645,926,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,24.2,-3.2004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40925",2019-07-29 10:04:00,-0.898381,910,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,25.2,-3.08889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40926",2019-07-29 10:05:00,-0.853147,628,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,23.5,24.2,-1.7262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40927",2019-07-29 10:06:00,-0.961823,891,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,24.3,-3.1563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40928",2019-07-29 10:07:00,-1.07515,619,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,24.5,-3.02904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
