"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"40929",2019-07-29 10:08:00,-0.995583,736,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,25.5,-1.59831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40930",2019-07-29 10:09:00,-1.06098,194,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,24.1,-0.17073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40931",2019-07-29 10:10:00,-1.09858,170,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,23.1,-0.19026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40932",2019-07-29 10:11:00,-1.09661,154,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22.2,-0.22743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40933",2019-07-29 10:12:00,-1.11726,442,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22.4,-3.01896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40934",2019-07-29 10:13:00,-1.12956,795,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22.5,-3.1752,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40935",2019-07-29 10:14:00,-1.61604,934,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22.2,-1.29591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40936",2019-07-29 10:15:00,-1.20645,254,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22,-1.24614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40937",2019-07-29 10:16:00,-1.22493,958,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,21.6,-3.8052,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40938",2019-07-29 10:17:00,-1.24551,593,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22,-3.3138,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40939",2019-07-29 10:18:00,-1.27502,460,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22.4,-1.53468,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40940",2019-07-29 10:19:00,-1.29145,900,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22.7,-1.06785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40941",2019-07-29 10:20:00,-1.33522,278,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22.5,-0.75789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40942",2019-07-29 10:21:00,-1.23487,689,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22.1,-3.21615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40943",2019-07-29 10:22:00,-1.09174,573,0.178,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22,-1.3356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40944",2019-07-29 10:23:00,-1.02887,1064,0.182,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22,-4.07988,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40945",2019-07-29 10:24:00,-1.01584,1055,0.18,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,21.3,-4.12776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40946",2019-07-29 10:25:00,-0.97163,1045,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,21.7,-4.10949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40947",2019-07-29 10:26:00,-0.991682,1031,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23,24,24,24,24,22,-4.02507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40948",2019-07-29 10:27:00,-1.19411,1024,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,22.3,-4.01373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40949",2019-07-29 10:28:00,-1.02446,1028,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,22.2,-3.83922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40950",2019-07-29 10:29:00,-0.979194,1024,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,22.6,-3.95766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40951",2019-07-29 10:30:00,-0.936824,1038,0.03,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,23.7,-3.87702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40952",2019-07-29 10:31:00,-0.984453,1060,0.06,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,24.1,-4.032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40953",2019-07-29 10:32:00,-0.973262,1095,0.057,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,24.3,-4.1076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40954",2019-07-29 10:33:00,-0.970339,1110,0.057,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,22.7,-4.12713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40955",2019-07-29 10:34:00,-1.01451,1126,0.057,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,22.4,-4.15359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40956",2019-07-29 10:35:00,-1.02154,1114,0.057,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,22.7,-3.94443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40957",2019-07-29 10:36:00,-1.01725,1099,0,25,22,22,21.5,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24,23,-4.12524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40958",2019-07-29 10:37:00,-1.00011,1107,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23,-4.19076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40959",2019-07-29 10:38:00,-0.978374,1153,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.4,-4.58073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40960",2019-07-29 10:39:00,-0.984395,935,0.057,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.6,-2.73609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40961",2019-07-29 10:40:00,-1.06907,1164,0.057,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.1,-4.11453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40962",2019-07-29 10:41:00,-1.10529,1172,0.057,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.6,-3.99609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40963",2019-07-29 10:42:00,-1.07158,1154,0.057,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.1,-3.91041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40964",2019-07-29 10:43:00,-1.09881,1140,0.057,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.7,-3.79071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40965",2019-07-29 10:44:00,-1.12502,1114,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.1,-3.71826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40966",2019-07-29 10:45:00,-1.33914,1092,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24,-3.6099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40967",2019-07-29 10:46:00,-1.07967,1085,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.6,-3.591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40968",2019-07-29 10:47:00,-0.913175,1082,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.3,-3.59226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40969",2019-07-29 10:48:00,-1.33092,1083,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.2,-2.81043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40970",2019-07-29 10:49:00,-1.02784,1083,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.4,-2.81421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40971",2019-07-29 10:50:00,-1.08307,1082,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.1,-2.76696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40972",2019-07-29 10:51:00,-1.09201,1089,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.5,-2.87721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40973",2019-07-29 10:52:00,-1.1276,1097,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.5,-3.79449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40974",2019-07-29 10:53:00,-1.1364,1103,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.7,-3.37806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40975",2019-07-29 10:54:00,-0.924957,1117,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.2,-3.43539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40976",2019-07-29 10:55:00,-1.11124,1144,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.6,-3.54501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40977",2019-07-29 10:56:00,-1.11651,1168,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.4,-3.59856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40978",2019-07-29 10:57:00,-1.12236,1187,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.5,-3.63573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40979",2019-07-29 10:58:00,-1.13728,1200,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,25.1,-4.51269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40980",2019-07-29 10:59:00,-1.10467,1166,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,25.3,-3.51666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40981",2019-07-29 11:00:00,-1.09656,1139,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.3,-3.45114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40982",2019-07-29 11:01:00,-1.11937,1132,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.6,-3.47067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40983",2019-07-29 11:02:00,-1.07212,1125,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.4,-3.43476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40984",2019-07-29 11:03:00,-1.06199,1128,0,25,22,22,21.5,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,23.5,-3.4083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"40985",2019-07-29 11:04:00,-1.07753,1149,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24,23.9,-0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40986",2019-07-29 11:05:00,-0.968931,1136,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24,23.9,-1.4868,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40987",2019-07-29 11:06:00,-1.07215,264,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24,23.4,0.28917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40988",2019-07-29 11:07:00,-1.40431,1072,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24,23.6,-2.9043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40989",2019-07-29 11:08:00,-1.092,379,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24,23.8,-0.24696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40990",2019-07-29 11:09:00,-1.44498,269,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24,23.7,0.14364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40991",2019-07-29 11:10:00,-1.82561,254,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24,22.8,0.03654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40992",2019-07-29 11:11:00,-2.21368,272,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24,23.4,-0.11718,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40993",2019-07-29 11:12:00,-2.53819,481,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24,23.4,-4.57191,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40994",2019-07-29 11:13:00,-2.92481,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,24,-4.79493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"40995",2019-07-29 11:14:00,-2.77143,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,24.5,-4.84659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40996",2019-07-29 11:15:00,-3.22517,NA,0.057,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,25,-4.788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40997",2019-07-29 11:16:00,-3.25898,NA,0.057,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,25,-5.17356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40998",2019-07-29 11:17:00,-2.96338,NA,0.057,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,25.5,-5.09103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"40999",2019-07-29 11:18:00,-3.38434,492,3.377,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,24.4,1.63107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41000",2019-07-29 11:19:00,-2.90086,487,3.344,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,23.8,1.66887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41001",2019-07-29 11:20:00,-2.70004,465,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,23.5,-1.73376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41002",2019-07-29 11:21:00,-2.35397,449,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,23.4,-1.68336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41003",2019-07-29 11:22:00,-2.4818,440,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,23.6,-1.63989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41004",2019-07-29 11:23:00,-2.08442,437,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,23.6,-1.61343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41005",2019-07-29 11:24:00,-1.96191,441,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,23.4,-1.58886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41006",2019-07-29 11:25:00,-1.7814,438,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,22.8,-1.61469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41007",2019-07-29 11:26:00,-1.67225,442,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,22.6,-1.63359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41008",2019-07-29 11:27:00,-1.79441,442,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,22.5,-1.56996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41009",2019-07-29 11:28:00,-1.46365,474,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,22.7,-1.88559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41010",2019-07-29 11:29:00,-1.46163,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,22.7,-5.21199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41011",2019-07-29 11:30:00,-1.36299,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,23.4,-5.27436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41012",2019-07-29 11:31:00,-1.4087,1188,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,23.3,-4.29219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41013",2019-07-29 11:32:00,-1.38696,418,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,23.5,-1.51389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41014",2019-07-29 11:33:00,-1.19567,444,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,23.3,-1.72116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41015",2019-07-29 11:34:00,-1.74525,470,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,22.8,-1.72683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41016",2019-07-29 11:35:00,-1.43124,703,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,22.3,-2.40786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41017",2019-07-29 11:36:00,-1.39473,553,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,22.5,-2.13066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41018",2019-07-29 11:37:00,-1.5311,1200,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,23.2,-3.98349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41019",2019-07-29 11:38:00,-1.4654,401,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,22.9,-1.45593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41020",2019-07-29 11:39:00,-1.77364,387,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,24.5,22.9,-1.39356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41021",2019-07-29 11:40:00,-2.21161,394,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,22.6,-1.48113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41022",2019-07-29 11:41:00,-2.43308,486,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,22.7,-1.79928,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41023",2019-07-29 11:42:00,-3.04086,371,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,22.5,-1.0773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41024",2019-07-29 11:43:00,-3.41329,391,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,22.2,-1.39797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41025",2019-07-29 11:44:00,-2.83486,543,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,22.2,-3.94506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41026",2019-07-29 11:45:00,-2.91676,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,22.5,-2.1042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41027",2019-07-29 11:46:00,-2.94377,537,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.4,-5.34114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41028",2019-07-29 11:47:00,-3.06102,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.1,-5.54904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41029",2019-07-29 11:48:00,-2.95359,369,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.8,-3.8241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41030",2019-07-29 11:49:00,-2.90454,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.1,-5.4621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41031",2019-07-29 11:50:00,-2.6077,636,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.3,-2.5389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41032",2019-07-29 11:51:00,-2.38531,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.4,-5.08725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41033",2019-07-29 11:52:00,-2.1521,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.8,-5.26743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41034",2019-07-29 11:53:00,-1.92695,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.1,-2.5578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41035",2019-07-29 11:54:00,-1.97657,328,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.7,-0.93429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41036",2019-07-29 11:55:00,-1.69434,306,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.3,-1.0206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41037",2019-07-29 11:56:00,-1.56008,401,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.3,-1.35135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41038",2019-07-29 11:57:00,-1.45335,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.5,-1.51641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41039",2019-07-29 11:58:00,-1.73575,422,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.4,-1.5372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41040",2019-07-29 11:59:00,-1.39585,381,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.5,-1.05147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41041",2019-07-29 12:00:00,-1.09777,359,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.7,-1.06344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41042",2019-07-29 12:01:00,-1.35483,924,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.2,-3.16071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41043",2019-07-29 12:02:00,-1.33641,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.9,-5.05449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41044",2019-07-29 12:03:00,-1.25876,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.8,-5.02236,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1
"41045",2019-07-29 12:04:00,-1.3618,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.9,-4.94109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41046",2019-07-29 12:05:00,-1.35361,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.8,-4.83903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41047",2019-07-29 12:06:00,-1.38692,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.2,-4.82013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41048",2019-07-29 12:07:00,-2.1063,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.4,-4.75146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41049",2019-07-29 12:08:00,-1.54268,465,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.7,-1.2033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41050",2019-07-29 12:09:00,-1.7173,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.5,-5.43942,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41051",2019-07-29 12:10:00,-2.07529,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.4,-5.47848,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41052",2019-07-29 12:11:00,-2.60877,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.7,-5.4243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41053",2019-07-29 12:12:00,-2.49491,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.9,-5.24853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41054",2019-07-29 12:13:00,-2.55883,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.6,-5.36067,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41055",2019-07-29 12:14:00,-2.52431,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.8,-3.49776,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41056",2019-07-29 12:15:00,-2.4941,1134,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.5,-4.23297,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41057",2019-07-29 12:16:00,-3.13548,820,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,22.9,-3.3327,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41058",2019-07-29 12:17:00,-2.78104,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.3,-5.66433,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41059",2019-07-29 12:18:00,-2.74827,674,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24,-3.58029,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41060",2019-07-29 12:19:00,-2.69421,987,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.2,-4.00239,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41061",2019-07-29 12:20:00,-2.5844,1226,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,25,-1.91646,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41062",2019-07-29 12:21:00,-2.3365,501,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.5,-3.2004,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41063",2019-07-29 12:22:00,-2.16876,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.2,-4.8825,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41064",2019-07-29 12:23:00,-1.99857,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.5,-5.3046,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41065",2019-07-29 12:24:00,-1.84437,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.2,-5.65236,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41066",2019-07-29 12:25:00,-1.68873,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.3,-5.69016,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41067",2019-07-29 12:26:00,-1.3267,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24,-5.70213,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41068",2019-07-29 12:27:00,-1.15445,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,23.8,-5.65236,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41069",2019-07-29 12:28:00,-1.46013,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24,-5.64543,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41070",2019-07-29 12:29:00,-1.37274,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.4,-5.66496,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41071",2019-07-29 12:30:00,-1.40326,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.5,-5.75883,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41072",2019-07-29 12:31:00,-1.40479,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,25.3,-5.85333,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41073",2019-07-29 12:32:00,-1.38819,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,25.4,-6.07509,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"41074",2019-07-29 12:33:00,-1.17658,916,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,25.4,-2.88729,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41075",2019-07-29 12:34:00,-1.45836,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.5,-6.4575,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41076",2019-07-29 12:35:00,-1.38981,704,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.9,-3.06369,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41077",2019-07-29 12:36:00,-1.40917,690,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.9,-2.69199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41078",2019-07-29 12:37:00,-1.72706,697,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.2,-2.78649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41079",2019-07-29 12:38:00,-1.37069,674,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.4,-2.5641,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41080",2019-07-29 12:39:00,-1.85407,706,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.1,-2.81106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41081",2019-07-29 12:40:00,-2.62068,698,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.1,-2.65293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41082",2019-07-29 12:41:00,-2.34441,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.4,-5.5755,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41083",2019-07-29 12:42:00,-2.60145,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.3,-5.69646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41084",2019-07-29 12:43:00,-2.66731,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,22.9,-5.5188,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41085",2019-07-29 12:44:00,-2.7505,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.6,-5.19183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41086",2019-07-29 12:45:00,-2.79241,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.4,-4.7124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41087",2019-07-29 12:46:00,-2.88165,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,25.1,-4.89636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41088",2019-07-29 12:47:00,-3.1513,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,25.1,-4.8825,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41089",2019-07-29 12:48:00,-2.86694,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.9,-5.01543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41090",2019-07-29 12:49:00,-2.81902,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.6,-5.03496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41091",2019-07-29 12:50:00,-2.86026,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,25.3,-5.4558,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41092",2019-07-29 12:51:00,-2.84313,884,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,25.3,-2.71341,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41093",2019-07-29 12:52:00,-2.85892,553,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,25.5,-2.02356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41094",2019-07-29 12:53:00,-2.74212,538,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,25.3,-1.9467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41095",2019-07-29 12:54:00,-2.73797,529,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,25,-1.94229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41096",2019-07-29 12:55:00,-2.6533,553,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,25.2,-2.11995,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41097",2019-07-29 12:56:00,-2.11758,688,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,25.3,-6.36363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41098",2019-07-29 12:57:00,-2.57561,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,25,-4.98771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41099",2019-07-29 12:58:00,-2.58523,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.9,-3.55509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41100",2019-07-29 12:59:00,-2.4706,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.1,-6.24015,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41101",2019-07-29 13:00:00,-2.66885,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.6,-6.36426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41102",2019-07-29 13:01:00,-2.4098,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.1,-5.82939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41103",2019-07-29 13:02:00,-2.43479,803,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.4,-3.24198,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41104",2019-07-29 13:03:00,-2.55417,619,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.3,-1.52586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41105",2019-07-29 13:04:00,-2.41942,576,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.8,-1.89756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41106",2019-07-29 13:05:00,-2.40089,521,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.7,-1.83582,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41107",2019-07-29 13:06:00,-2.47062,494,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.5,-1.73439,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41108",2019-07-29 13:07:00,-2.64562,482,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24,-1.70226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41109",2019-07-29 13:08:00,-2.50486,474,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.8,-1.6947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41110",2019-07-29 13:09:00,-2.53456,480,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24,-1.75455,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41111",2019-07-29 13:10:00,-2.5472,508,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.8,-1.90512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41112",2019-07-29 13:11:00,-2.5959,541,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.5,-2.0601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41113",2019-07-29 13:12:00,-2.54557,650,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.6,-2.77263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41114",2019-07-29 13:13:00,-2.37329,617,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.2,-2.35053,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41115",2019-07-29 13:14:00,-2.28748,609,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,22.9,-2.32533,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41116",2019-07-29 13:15:00,-2.54863,605,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,22.7,-2.31273,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41117",2019-07-29 13:16:00,-2.55689,602,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,22.6,-2.4759,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41118",2019-07-29 13:17:00,-2.58242,586,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,22.6,-2.25036,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41119",2019-07-29 13:18:00,-2.70739,588,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,22.7,-2.28249,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41120",2019-07-29 13:19:00,-2.49143,609,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.1,-2.40093,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41121",2019-07-29 13:20:00,-2.6182,674,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.2,-2.92005,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41122",2019-07-29 13:21:00,-2.27707,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,23.8,-7.10577,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41123",2019-07-29 13:22:00,-2.44563,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.2,-6.37749,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41124",2019-07-29 13:23:00,-2.6062,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.2,-6.91866,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41125",2019-07-29 13:24:00,-2.44746,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.8,-6.76809,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41126",2019-07-29 13:25:00,-2.51664,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.5,-6.7032,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41127",2019-07-29 13:26:00,-2.41291,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,24.7,-6.426,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41128",2019-07-29 13:27:00,-2.86117,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,24.5,25.6,-6.48396,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41129",2019-07-29 13:28:00,-2.42031,NA,NA,25,22,22,21.5,26.5,22,19,NA,NA,25.5,23,24,25,24.5,24.5,24.5,26,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41130",2019-07-29 13:29:00,-2.46112,845,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,25.3,-3.6162,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41131",2019-07-29 13:30:00,-2.49611,705,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,24.4,-2.142,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41132",2019-07-29 13:31:00,-2.4433,800,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,23.9,-3.00006,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41133",2019-07-29 13:32:00,-2.42397,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,24,-5.7582,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41134",2019-07-29 13:33:00,-2.72927,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,23.8,-6.71769,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41135",2019-07-29 13:34:00,-2.47768,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,23.8,-4.788,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41136",2019-07-29 13:35:00,-2.44348,690,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,23.5,-2.60379,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41137",2019-07-29 13:36:00,-2.46408,669,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,23.7,-2.53827,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41138",2019-07-29 13:37:00,-2.42447,662,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,23.6,-2.18043,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41139",2019-07-29 13:38:00,-2.15289,641,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,23.5,-4.36275,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41140",2019-07-29 13:39:00,-2.46962,617,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,24,-2.29383,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41141",2019-07-29 13:40:00,-2.30985,631,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,24.5,23.8,-2.22264,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41142",2019-07-29 13:41:00,-2.65989,617,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,23.5,-2.31651,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41143",2019-07-29 13:42:00,-2.4028,592,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,23.4,-2.24469,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41144",2019-07-29 13:43:00,-2.49383,565,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,23.5,-2.13066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41145",2019-07-29 13:44:00,-2.43857,546,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,23.4,-2.06199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41146",2019-07-29 13:45:00,-2.39957,582,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,23.4,-2.23776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41147",2019-07-29 13:46:00,-2.42125,735,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,25,25,23.5,-2.71026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41148",2019-07-29 13:47:00,-2.76069,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,25,25,23.6,-6.66855,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41149",2019-07-29 13:48:00,-2.45979,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,25,25,24.5,-5.19813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41150",2019-07-29 13:49:00,-2.44047,575,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,25,25,24.8,-1.9467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41151",2019-07-29 13:50:00,-2.38799,1021,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,25,25,24.7,-4.3659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41152",2019-07-29 13:51:00,-2.34896,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,25,25,25.2,-5.27058,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41153",2019-07-29 13:52:00,-2.38375,626,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,25,25,25.6,-2.11176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41154",2019-07-29 13:53:00,-2.32035,711,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,25,25,24.8,-3.33585,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41155",2019-07-29 13:54:00,-2.42502,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,25,25,24,-2.89107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41156",2019-07-29 13:55:00,-2.33259,490,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,25,25,23.4,-1.65123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41157",2019-07-29 13:56:00,-2.38053,449,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25,25,25,25,22.9,-1.65186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41158",2019-07-29 13:57:00,-2.37538,773,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25.5,25,25,25,23.1,-2.09916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41159",2019-07-29 13:58:00,-2.27733,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25.5,25,25,25,22.5,-6.5394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41160",2019-07-29 13:59:00,-2.45537,962,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25.5,25,25,25,22.5,-2.91375,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41161",2019-07-29 14:00:00,-2.93835,598,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25.5,25,25,25,23,-2.23776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41162",2019-07-29 14:01:00,-2.43349,NA,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25.5,25,25,25,22.8,-6.72336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41163",2019-07-29 14:02:00,-2.43205,1026,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25.5,25,25,25,23.1,-2.76759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41164",2019-07-29 14:03:00,-2.47434,617,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25.5,25,25,25,23.6,-2.32344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41165",2019-07-29 14:04:00,-2.53717,615,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25.5,25,25,25,23.9,-2.23839,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41166",2019-07-29 14:05:00,-2.52179,566,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24,25.5,25,25,25,24.2,-2.142,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41167",2019-07-29 14:06:00,-2.48827,769,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24.5,25.5,25,25,25,24,-6.5961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41168",2019-07-29 14:07:00,-2.53975,881,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24.5,25.5,25,25,25,24.1,-2.20689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41169",2019-07-29 14:08:00,-2.46105,572,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24.5,25.5,25,25,25,24,-2.09853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41170",2019-07-29 14:09:00,-2.47024,626,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24.5,25.5,25,25,25,23.9,-2.55339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41171",2019-07-29 14:10:00,-2.5058,1249,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24.5,25.5,25,25,25,23.8,-3.1185,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41172",2019-07-29 14:11:00,-2.59287,573,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23,24.5,25.5,25,25,25,23.6,-2.08656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41173",2019-07-29 14:12:00,-2.55432,671,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,22.6,-2.18736,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41174",2019-07-29 14:13:00,-2.51459,776,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,22.6,-2.66679,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41175",2019-07-29 14:14:00,-2.57304,1067,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,23.8,-4.57128,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41176",2019-07-29 14:15:00,-2.53165,721,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,24.1,-4.18131,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41177",2019-07-29 14:16:00,-2.58319,976,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,23.8,-4.12335,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41178",2019-07-29 14:17:00,-2.56705,651,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,23.8,-2.3562,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41179",2019-07-29 14:18:00,-2.55112,512,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.1,-1.57689,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41180",2019-07-29 14:19:00,-2.5549,471,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.2,-1.55736,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41181",2019-07-29 14:20:00,-2.57591,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.8,-6.12423,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41182",2019-07-29 14:21:00,-2.76877,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.3,-5.28759,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41183",2019-07-29 14:22:00,-2.63742,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.5,-5.84136,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41184",2019-07-29 14:23:00,-2.78995,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.8,-4.47489,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41185",2019-07-29 14:24:00,-2.45968,1240,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.2,-5.79663,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41186",2019-07-29 14:25:00,-2.53023,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.5,-5.57109,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41187",2019-07-29 14:26:00,-2.50759,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.6,-5.5881,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41188",2019-07-29 14:27:00,-1.88908,1119,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.9,-5.60259,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41189",2019-07-29 14:28:00,-2.46694,327,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.3,-1.03446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41190",2019-07-29 14:29:00,-2.72911,569,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.4,-2.9232,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41191",2019-07-29 14:30:00,-1.81915,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.7,-5.64795,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41192",2019-07-29 14:31:00,-2.48326,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.1,-5.96358,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41193",2019-07-29 14:32:00,-2.4771,431,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.2,-1.37907,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41194",2019-07-29 14:33:00,-2.4269,376,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.6,-1.2852,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41195",2019-07-29 14:34:00,-2.39599,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.5,-5.8023,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41196",2019-07-29 14:35:00,-2.43571,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.5,-5.65173,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41197",2019-07-29 14:36:00,-2.48689,897,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.2,-3.61998,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41198",2019-07-29 14:37:00,-2.46165,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.8,-5.53707,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41199",2019-07-29 14:38:00,-2.4303,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.8,-5.51376,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41200",2019-07-29 14:39:00,-2.37183,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.3,-5.45013,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41201",2019-07-29 14:40:00,-2.53664,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.2,-5.44446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41202",2019-07-29 14:41:00,-2.26325,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.3,-5.45706,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41203",2019-07-29 14:42:00,-2.36344,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.2,-5.45706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41204",2019-07-29 14:43:00,-2.45483,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.3,-5.44383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41205",2019-07-29 14:44:00,-2.35868,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.4,-5.44509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41206",2019-07-29 14:45:00,-2.39809,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,27,-4.40811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41207",2019-07-29 14:46:00,-2.41368,474,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.7,-2.0097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41208",2019-07-29 14:47:00,-2.53108,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.9,-4.29723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41209",2019-07-29 14:48:00,-2.00601,353,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.3,-1.13526,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41210",2019-07-29 14:49:00,-2.66556,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.3,-5.79726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41211",2019-07-29 14:50:00,-2.3277,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.6,-5.69457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41212",2019-07-29 14:51:00,-2.41714,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25,-5.69079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41213",2019-07-29 14:52:00,-2.40829,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.8,-4.72059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41214",2019-07-29 14:53:00,-2.36543,364,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.2,-1.17306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41215",2019-07-29 14:54:00,-2.41941,365,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.6,-1.26252,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41216",2019-07-29 14:55:00,-2.48643,479,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.4,-2.0664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41217",2019-07-29 14:56:00,-2.5286,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.9,-6.03666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41218",2019-07-29 14:57:00,-2.48649,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.2,-5.25987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41219",2019-07-29 14:58:00,-2.40698,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.1,-5.58054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41220",2019-07-29 14:59:00,-2.40762,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.8,-5.82876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41221",2019-07-29 15:00:00,-1.87831,1140,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,24.9,-4.2147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41222",2019-07-29 15:01:00,-2.46447,538,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25,-1.89819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41223",2019-07-29 15:02:00,-2.39556,762,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.2,-5.56353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41224",2019-07-29 15:03:00,-2.45291,1244,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,25.8,-5.97933,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41225",2019-07-29 15:04:00,-2.44934,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.7,-5.9157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41226",2019-07-29 15:05:00,-1.76048,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.9,-5.68638,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41227",2019-07-29 15:06:00,-2.49196,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.6,-5.55786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41228",2019-07-29 15:07:00,-2.42359,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,27,-5.63409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41229",2019-07-29 15:08:00,-2.46079,1050,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,27.2,-4.8825,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41230",2019-07-29 15:09:00,-2.34742,402,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,27.5,-0.70623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41231",2019-07-29 15:10:00,-2.49324,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25,25,25,26.6,-5.14584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41232",2019-07-29 15:11:00,-2.06638,386,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,25.5,-1.20519,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41233",2019-07-29 15:12:00,-2.11128,361,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.8,-1.15227,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41234",2019-07-29 15:13:00,-2.0677,350,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.4,-1.1529,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
