"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"41235",2019-07-29 15:14:00,-2.41385,383,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.7,-1.32993,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41236",2019-07-29 15:15:00,-1.99862,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.9,-6.04926,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41237",2019-07-29 15:16:00,-2.031,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,25.2,-5.55723,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41238",2019-07-29 15:17:00,-2.22459,1097,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,25.8,-4.5045,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41239",2019-07-29 15:18:00,-2.47667,549,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,25.6,-2.13633,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41240",2019-07-29 15:19:00,-2.75695,535,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,25.3,-2.00466,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41241",2019-07-29 15:20:00,-3.50926,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,25.6,-6.1992,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41242",2019-07-29 15:21:00,-2.70967,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,26.1,-4.96629,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41243",2019-07-29 15:22:00,-2.96449,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,25.8,-4.95999,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41244",2019-07-29 15:23:00,-2.99156,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,25.7,-2.16342,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41245",2019-07-29 15:24:00,-2.88186,583,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,26.2,-2.33163,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41246",2019-07-29 15:25:00,-2.90749,641,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,26.6,-2.57859,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41247",2019-07-29 15:26:00,-2.83642,694,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,26.3,-2.38203,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41248",2019-07-29 15:27:00,-3.01558,650,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,25.4,-2.06136,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41249",2019-07-29 15:28:00,-2.92503,622,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,26.2,-2.55087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41250",2019-07-29 15:29:00,-2.56438,740,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,26.7,-1.52019,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41251",2019-07-29 15:30:00,-2.25228,396,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,26.6,-1.28583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41252",2019-07-29 15:31:00,-2.54446,380,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,25.6,-1.26,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41253",2019-07-29 15:32:00,-2.67984,371,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.7,-1.22913,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41254",2019-07-29 15:33:00,-2.73006,353,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.2,-1.15353,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41255",2019-07-29 15:34:00,-2.91571,339,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,23.9,-1.11573,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41256",2019-07-29 15:35:00,-2.6821,404,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.1,-1.2915,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41257",2019-07-29 15:36:00,-2.62067,415,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.2,-1.31796,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41258",2019-07-29 15:37:00,-2.47061,1039,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.4,-2.84382,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41259",2019-07-29 15:38:00,-2.36619,420,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.2,-1.48743,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41260",2019-07-29 15:39:00,-2.33234,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.4,-5.78088,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41261",2019-07-29 15:40:00,-2.59632,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,24.6,-4.72815,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41262",2019-07-29 15:41:00,-2.36826,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25,25.1,-4.89069,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41263",2019-07-29 15:42:00,-2.48138,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25.5,25.3,-4.73949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41264",2019-07-29 15:43:00,-2.56766,1082,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25.5,25.5,-3.7107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41265",2019-07-29 15:44:00,-2.43796,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25.5,25.3,-5.41107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41266",2019-07-29 15:45:00,-2.97109,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25.5,25.8,-5.25924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41267",2019-07-29 15:46:00,-2.4744,1012,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25.5,25.9,-4.284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41268",2019-07-29 15:47:00,-2.5364,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25.5,26.8,-5.00913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41269",2019-07-29 15:48:00,-2.54912,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25.5,26.4,-1.92969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41270",2019-07-29 15:49:00,-2.57747,768,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25.5,26.7,-1.9656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41271",2019-07-29 15:50:00,-2.05573,751,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25.5,27.6,-4.21596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41272",2019-07-29 15:51:00,-2.45849,1247,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25.5,27,-4.43961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41273",2019-07-29 15:52:00,-2.49615,1236,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,25.5,25.5,25,25.5,25.7,-4.45725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41274",2019-07-29 15:53:00,-2.58148,1212,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,26,25.5,25,25.5,25.4,-4.3785,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41275",2019-07-29 15:54:00,-2.75982,1207,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,26,25.5,25,25.5,25.6,-4.32369,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41276",2019-07-29 15:55:00,-2.50165,1202,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,26,25.5,25,25.5,26,-4.40874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41277",2019-07-29 15:56:00,-2.57969,1246,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,26,25.5,25,25.5,25.6,-4.49883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41278",2019-07-29 15:57:00,-2.48814,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,26,25.5,25,25.5,25.9,-4.59963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41279",2019-07-29 15:58:00,-2.66262,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,26,25.5,25,25.5,26.4,-4.6242,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41280",2019-07-29 15:59:00,-2.4826,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,26,25.5,25,25.5,26.7,-4.60656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41281",2019-07-29 16:00:00,-2.73725,634,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,26,25.5,25.5,25.5,26.9,-2.3121,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41282",2019-07-29 16:01:00,-3.07985,1213,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,26,25.5,25.5,25.5,26.5,-4.45725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41283",2019-07-29 16:02:00,-2.09253,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,24.5,26,25.5,25.5,25.5,26.2,-4.34637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41284",2019-07-29 16:03:00,-2.56846,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,26.3,-4.3974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41285",2019-07-29 16:04:00,-2.53582,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,26.4,-4.34385,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41286",2019-07-29 16:05:00,-2.53095,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,26.6,-4.43709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41287",2019-07-29 16:06:00,-2.51307,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,27.3,-4.50576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41288",2019-07-29 16:07:00,-2.35004,1097,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,27.5,-2.3436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41289",2019-07-29 16:08:00,-2.52345,NA,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,27.7,-3.8997,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41290",2019-07-29 16:09:00,-2.47163,821,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,27.5,-0.83979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41291",2019-07-29 16:10:00,-2.44938,243,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,26.7,-0.34146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41292",2019-07-29 16:11:00,-2.34691,256,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,25.5,-0.4347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41293",2019-07-29 16:12:00,-2.27923,642,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,24.9,-2.97234,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41294",2019-07-29 16:13:00,-1.83312,394,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,24.8,-0.44226,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41295",2019-07-29 16:14:00,-2.09899,241,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,25,-0.3969,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41296",2019-07-29 16:15:00,-2.23022,245,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,24.9,-0.4158,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41297",2019-07-29 16:16:00,-2.46369,237,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,25.2,-0.40194,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41298",2019-07-29 16:17:00,-2.42348,1166,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,25.6,-4.20651,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41299",2019-07-29 16:18:00,-2.50592,524,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,25.7,-1.22346,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41300",2019-07-29 16:19:00,-2.52732,824,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,25.7,-1.9089,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41301",2019-07-29 16:20:00,-2.27169,1161,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,26,-4.30353,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41302",2019-07-29 16:21:00,-2.68553,1156,0,25,22,22,21.5,26.5,22,19,0,0,26,23.5,25,26,25.5,25.5,25.5,26.5,-4.25439,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41303",2019-07-29 16:22:00,-2.51576,1148,0,25,22,22,21.5,26.5,22,19,0,0,26,24,25,26,25.5,25.5,25.5,26.7,-4.21659,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41304",2019-07-29 16:23:00,-2.8592,1138,0,25,22,22,21.5,26.5,22,19,0,0,26,24,25,26,25.5,25.5,25.5,26.6,-4.10886,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41305",2019-07-29 16:24:00,-2.7295,1141,0,25,22,22,21.5,26.5,22,19,0,0,26,24,25,26,25.5,25.5,25.5,26.6,-4.16052,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41306",2019-07-29 16:25:00,-2.81221,1140,0,25,22,22,21.5,26.5,22,19,0,0,26,24,25,26,25.5,25.5,25.5,26.7,-4.17123,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41307",2019-07-29 16:26:00,-2.78915,1144,0,25,22,22,21.5,26.5,22,19,0,0,26,24,25,26,25.5,25.5,25.5,26.7,-4.15296,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41308",2019-07-29 16:27:00,-2.56893,1134,0,25,22,22,21.5,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.9,-4.07736,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41309",2019-07-29 16:28:00,-2.66442,1096,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,27.2,-3.89214,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41310",2019-07-29 16:29:00,-2.52459,1073,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,27.3,-3.74283,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41311",2019-07-29 16:30:00,-2.5188,1082,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,27.7,-3.84111,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41312",2019-07-29 16:31:00,-2.45022,1073,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,28.2,-3.78693,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41313",2019-07-29 16:32:00,-2.5091,1066,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,28.6,-3.77433,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41314",2019-07-29 16:33:00,-2.41298,1080,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,28.2,-3.81213,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41315",2019-07-29 16:34:00,-2.42482,1085,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,27.9,-3.8682,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41316",2019-07-29 16:35:00,-2.37398,1065,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,27.3,-3.81339,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41317",2019-07-29 16:36:00,-2.3948,1099,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,27.2,-3.9501,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41318",2019-07-29 16:37:00,-2.38767,1108,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,27.6,-3.94569,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41319",2019-07-29 16:38:00,-2.60155,1110,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.6,-3.1941,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41320",2019-07-29 16:39:00,-2.46574,1105,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.5,-3.97026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41321",2019-07-29 16:40:00,-2.56219,1097,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.9,-2.9421,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41322",2019-07-29 16:41:00,-2.44847,1128,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.6,-3.89529,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41323",2019-07-29 16:42:00,-2.3878,245,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.1,-0.46053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41324",2019-07-29 16:43:00,-2.18368,218,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,25.6,-0.41832,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41325",2019-07-29 16:44:00,-2.38825,210,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,25.9,-0.39249,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41326",2019-07-29 16:45:00,-2.33721,203,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,25.9,-0.37359,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41327",2019-07-29 16:46:00,-2.69187,205,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,25.6,-0.4032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41328",2019-07-29 16:47:00,-2.6676,229,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,25.7,-0.52353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41329",2019-07-29 16:48:00,-2.37635,333,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,25.1,-1.81629,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41330",2019-07-29 16:49:00,-2.43807,1081,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,25.1,-4.01373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41331",2019-07-29 16:50:00,-2.43307,1071,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,25.5,-3.97152,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41332",2019-07-29 16:51:00,-2.40855,1067,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,25.8,-3.94065,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41333",2019-07-29 16:52:00,-2.51548,1066,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.1,-3.90852,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41334",2019-07-29 16:53:00,-2.10225,1060,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.7,-1.31544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41335",2019-07-29 16:54:00,-2.49583,1053,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.5,-3.80583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41336",2019-07-29 16:55:00,-2.32985,1035,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.7,-3.72456,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41337",2019-07-29 16:56:00,-2.6292,1017,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.2,-3.63573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41338",2019-07-29 16:57:00,-2.50775,1006,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26,-3.58596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41339",2019-07-29 16:58:00,-2.54961,995,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,26,25.5,25.5,26.1,-3.52989,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41340",2019-07-29 16:59:00,-2.4622,979,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,25.5,26.4,-3.47193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41341",2019-07-29 17:00:00,-2.4975,979,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,25.5,26.2,-3.47823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41342",2019-07-29 17:01:00,-2.47346,972,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,25.5,26.2,-1.26756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41343",2019-07-29 17:02:00,-2.53291,973,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,25.5,26.3,-3.51729,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41344",2019-07-29 17:03:00,-2.46163,558,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,25.5,26.5,-3.02904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41345",2019-07-29 17:04:00,-2.48904,512,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,25.5,26.8,-3.41649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41346",2019-07-29 17:05:00,-2.48032,955,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,25.5,26.7,-3.39066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41347",2019-07-29 17:06:00,-2.46935,957,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,25.5,26.7,-3.4083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41348",2019-07-29 17:07:00,-2.74367,959,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,27.1,-3.41586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41349",2019-07-29 17:08:00,-2.48039,960,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,27.3,-3.2949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41350",2019-07-29 17:09:00,-2.47727,955,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.7,-3.3894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41351",2019-07-29 17:10:00,-2.53546,959,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.9,-3.39696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41352",2019-07-29 17:11:00,-2.55712,964,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,27.1,-3.39129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41353",2019-07-29 17:12:00,-2.5473,977,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,27,-3.43917,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41354",2019-07-29 17:13:00,-3.01298,971,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,27.3,-3.40389,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41355",2019-07-29 17:14:00,-2.47381,974,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,27.5,-3.40263,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41356",2019-07-29 17:15:00,-2.50606,964,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,27.6,-3.35349,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41357",2019-07-29 17:16:00,-2.53721,950,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,27.8,-3.06369,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41358",2019-07-29 17:17:00,-2.56556,257,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,27.6,-0.44226,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41359",2019-07-29 17:18:00,-2.60183,226,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,27.5,-0.43596,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41360",2019-07-29 17:19:00,-2.5826,236,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.8,-0.4851,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41361",2019-07-29 17:20:00,-2.70646,258,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.6,-0.58653,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41362",2019-07-29 17:21:00,-2.71392,312,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.7,-0.7497,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41363",2019-07-29 17:22:00,-2.69834,394,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.6,-0.82719,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41364",2019-07-29 17:23:00,-2.64774,282,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.8,-0.71883,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41365",2019-07-29 17:24:00,-2.73063,260,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.9,-0.59913,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41366",2019-07-29 17:25:00,-2.68498,254,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.9,-0.58023,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41367",2019-07-29 17:26:00,-3.10406,245,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.6,-0.51786,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41368",2019-07-29 17:27:00,-2.40362,230,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.2,-0.46746,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41369",2019-07-29 17:28:00,-2.58258,228,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,25.9,-0.50148,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41370",2019-07-29 17:29:00,-2.6201,211,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,26,26,26,-0.38493,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41371",2019-07-29 17:30:00,-2.62818,198,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,26,26,25.5,-0.32886,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41372",2019-07-29 17:31:00,-2.24994,187,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,26,26,25.1,-0.27783,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41373",2019-07-29 17:32:00,-2.49686,177,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,26,26,24.9,-0.22869,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41374",2019-07-29 17:33:00,-2.57441,167,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,26,26,24.7,-0.18963,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41375",2019-07-29 17:34:00,-2.75246,159,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24.9,-0.17073,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41376",2019-07-29 17:35:00,-2.50045,155,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,25,-0.14679,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41377",2019-07-29 17:36:00,-2.42527,149,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,25,-0.1386,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41378",2019-07-29 17:37:00,-2.36321,144,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24.9,-0.11088,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41379",2019-07-29 17:38:00,-2.17774,142,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24.8,-0.04536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41380",2019-07-29 17:39:00,-2.32177,141,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24.7,-0.1008,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41381",2019-07-29 17:40:00,-2.31513,140,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24.2,-0.11655,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41382",2019-07-29 17:41:00,-2.35068,141,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24,-0.11403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41383",2019-07-29 17:42:00,-2.33421,142,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24.1,-0.10836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41384",2019-07-29 17:43:00,-2.26948,144,1.36,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24,1.27071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41385",2019-07-29 17:44:00,-2.21289,145,1.385,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24,2.84571,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41386",2019-07-29 17:45:00,-2.1296,151,1.408,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24.2,1.2852,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41387",2019-07-29 17:46:00,-2.8167,153,3.766,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24,3.69873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41388",2019-07-29 17:47:00,-1.8529,157,1.531,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24.1,1.39167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41389",2019-07-29 17:48:00,-1.93685,193,0.075,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24.1,-0.29925,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41390",2019-07-29 17:49:00,-1.852,219,0.041,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24.2,-0.98973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41391",2019-07-29 17:50:00,-1.75084,720,0.041,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,24.6,-2.1357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41392",2019-07-29 17:51:00,-1.6968,540,0.041,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,25.5,26,25,-1.575,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41393",2019-07-29 17:52:00,-1.47075,692,0.041,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,26,26,25.2,-2.00403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41394",2019-07-29 17:53:00,-0.831004,717,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,26,26,25.4,-2.06136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41395",2019-07-29 17:54:00,-2.56967,734,2.752,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,26,26,25.7,0.40257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41396",2019-07-29 17:55:00,-2.4505,733,2.688,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26,26,26,26.3,0.35784,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41397",2019-07-29 17:56:00,-3.52956,732,2.764,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,26.5,26,26,26.9,0.45612,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41398",2019-07-29 17:57:00,-3.83178,730,2.765,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26.5,26.5,26,26,26.9,0.47376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41399",2019-07-29 17:58:00,-3.84396,728,2.758,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26.5,26.5,26,26,27.2,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41400",2019-07-29 17:59:00,-4.57198,695,0.068,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,26.8,-2.23398,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41401",2019-07-29 18:00:00,-4.96059,727,0.071,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,27.1,-2.25099,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41402",2019-07-29 18:01:00,-4.63175,728,0.069,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,27.8,-2.29131,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41403",2019-07-29 18:02:00,-4.27023,720,0.071,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,28.1,-2.26485,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41404",2019-07-29 18:03:00,-3.49485,717,0.068,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,28.5,-2.21886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41405",2019-07-29 18:04:00,-3.39234,711,0.023,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,28.7,-2.26233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41406",2019-07-29 18:05:00,-3.17903,726,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,29.1,-2.32596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41407",2019-07-29 18:06:00,-3.03593,738,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,30,-2.34423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41408",2019-07-29 18:07:00,-3.20516,748,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,29.6,-2.35809,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41409",2019-07-29 18:08:00,-2.8309,747,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,29.1,-1.64619,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41410",2019-07-29 18:09:00,-2.71937,606,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,28.5,-2.19681,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41411",2019-07-29 18:10:00,-2.78189,695,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26,27.9,-2.23335,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41412",2019-07-29 18:11:00,-2.69083,686,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26.5,26.5,26,26,27.4,-2.04309,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41413",2019-07-29 18:12:00,-2.72583,642,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26.5,26.5,26,26,27.2,-1.06029,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41414",2019-07-29 18:13:00,-2.91824,524,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26.5,26.5,26,26,27.4,-1.8018,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41415",2019-07-29 18:14:00,-3.31729,674,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26.5,27,26,26,27.9,-0.53109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41416",2019-07-29 18:15:00,-2.80754,189,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26.5,27,26,26,27.9,-0.17955,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41417",2019-07-29 18:16:00,-2.83544,169,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26.5,27,26,26,27.7,-0.13671,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41418",2019-07-29 18:17:00,-2.92098,172,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26.5,27,26,26,27,-0.17073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41419",2019-07-29 18:18:00,-2.90984,635,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26.5,26.5,26,26,27.5,-1.66446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41420",2019-07-29 18:19:00,-2.93725,538,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26.5,26.5,26,26,28.3,-1.55799,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41421",2019-07-29 18:20:00,-2.80214,209,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,28.5,-0.15939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41422",2019-07-29 18:21:00,-3.28422,170,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,28.2,-0.06489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41423",2019-07-29 18:22:00,-3.22923,177,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,28,-0.20286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41424",2019-07-29 18:23:00,-3.68249,186,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,26.7,-0.23436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41425",2019-07-29 18:24:00,-3.35996,194,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,25.5,-0.3276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41426",2019-07-29 18:25:00,-3.38977,213,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,24.1,-0.40257,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41427",2019-07-29 18:26:00,-3.39533,237,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,24,-0.4977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41428",2019-07-29 18:27:00,-3.33306,246,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,23.8,-0.51849,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41429",2019-07-29 18:28:00,-3.35104,251,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,23.4,0.93114,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41430",2019-07-29 18:29:00,-3.31244,257,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,23.2,-0.41643,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41431",2019-07-29 18:30:00,-3.36496,271,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,23.8,-0.87066,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41432",2019-07-29 18:31:00,-3.31091,594,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,23.5,0.16254,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41433",2019-07-29 18:32:00,-3.34626,246,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,23.4,-0.50022,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41434",2019-07-29 18:33:00,-3.13678,239,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,23.1,-0.45423,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41435",2019-07-29 18:34:00,-3.46271,226,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,23.4,-0.44856,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41436",2019-07-29 18:35:00,-3.3009,212,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26,23.2,-0.3339,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41437",2019-07-29 18:36:00,-3.26736,196,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,23.1,-0.26586,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41438",2019-07-29 18:37:00,-3.25577,192,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,23.3,-0.3024,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41439",2019-07-29 18:38:00,-3.17471,496,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,23.8,-1.06407,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41440",2019-07-29 18:39:00,-3.14248,256,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,23.7,-0.28602,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41441",2019-07-29 18:40:00,-2.58773,184,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,23.5,-0.18333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41442",2019-07-29 18:41:00,-2.4399,166,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,23,-0.15057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41443",2019-07-29 18:42:00,-2.99431,152,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.9,-0.03339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41444",2019-07-29 18:43:00,-3.16839,124,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,23,0.06741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"41445",2019-07-29 18:44:00,-3.01361,112,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,23,0.21294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41446",2019-07-29 18:45:00,-2.96794,108,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.9,0.13797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41447",2019-07-29 18:46:00,-3.10008,102,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.6,0.14364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41448",2019-07-29 18:47:00,-3.28449,98,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.9,0.15057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41449",2019-07-29 18:48:00,-3.04504,96,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.9,0.16191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41450",2019-07-29 18:49:00,-3.20857,96,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.5,0.15687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41451",2019-07-29 18:50:00,-3.08037,94,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.3,0.16947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41452",2019-07-29 18:51:00,-3.05058,92,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.5,0.17514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41453",2019-07-29 18:52:00,-3.11738,92,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.5,0.16254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41454",2019-07-29 18:53:00,-2.88725,92,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.4,0.15624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41455",2019-07-29 18:54:00,-3.25043,93,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.3,0.14427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41456",2019-07-29 18:55:00,-3.12672,94,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,0.14364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41457",2019-07-29 18:56:00,-3.13364,96,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,0.13167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41458",2019-07-29 18:57:00,-3.18048,96,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,0.11844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41459",2019-07-29 18:58:00,-3.13276,99,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,0.09954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41460",2019-07-29 18:59:00,-3.11787,106,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,0.06867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41461",2019-07-29 19:00:00,-2.79096,109,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.3,0.05544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41462",2019-07-29 19:01:00,-3.22529,115,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.3,0.03024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41463",2019-07-29 19:02:00,-3.18823,120,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.3,-0.01323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41464",2019-07-29 19:03:00,-3.12236,124,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.02646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41465",2019-07-29 19:04:00,-3.08634,128,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.05103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41466",2019-07-29 19:05:00,-3.09868,133,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.07623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41467",2019-07-29 19:06:00,-3.11638,137,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.08946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41468",2019-07-29 19:07:00,-3.43516,140,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.07623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41469",2019-07-29 19:08:00,-3.09199,139,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.0756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41470",2019-07-29 19:09:00,-3.07747,138,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.0693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41471",2019-07-29 19:10:00,-3.1191,138,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.06678,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41472",2019-07-29 19:11:00,-3.04152,140,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.08253,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41473",2019-07-29 19:12:00,-3.08455,141,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.08316,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41474",2019-07-29 19:13:00,-3.15259,140,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.07623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41475",2019-07-29 19:14:00,-2.58432,140,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.06111,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41476",2019-07-29 19:15:00,-3.0374,139,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.063,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41477",2019-07-29 19:16:00,-2.99313,137,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.03339,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41478",2019-07-29 19:17:00,-2.88917,135,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,-0.0315,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41479",2019-07-29 19:18:00,-2.81665,132,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,-0.00756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41480",2019-07-29 19:19:00,-2.90161,128,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.00504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41481",2019-07-29 19:20:00,-3.39148,125,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.02331,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41482",2019-07-29 19:21:00,-2.86601,121,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.03717,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41483",2019-07-29 19:22:00,-2.52857,118,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.0378,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41484",2019-07-29 19:23:00,-2.88639,119,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.0441,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41485",2019-07-29 19:24:00,-2.92373,118,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.03717,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41486",2019-07-29 19:25:00,-2.94214,120,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.03654,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41487",2019-07-29 19:26:00,-2.93153,122,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.03402,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41488",2019-07-29 19:27:00,-2.90833,122,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.03087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41489",2019-07-29 19:28:00,-2.92654,123,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.0252,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41490",2019-07-29 19:29:00,-2.95597,122,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.03528,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41491",2019-07-29 19:30:00,-2.87369,120,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22,0.04032,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41492",2019-07-29 19:31:00,-2.85073,122,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22,0.04284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41493",2019-07-29 19:32:00,-2.86906,124,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22,0.03087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41494",2019-07-29 19:33:00,-2.90193,127,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.03276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41495",2019-07-29 19:34:00,-2.66055,128,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.1,0.0189,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41496",2019-07-29 19:35:00,-2.74165,129,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,0.01764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41497",2019-07-29 19:36:00,-2.73869,128,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,0.00945,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41498",2019-07-29 19:37:00,-2.66639,124,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,0.03087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41499",2019-07-29 19:38:00,-2.66955,120,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,27,26.5,26,26.5,22.2,0.05607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41500",2019-07-29 19:39:00,-2.62896,115,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27,26.5,26,26.5,22.2,0.08001,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41501",2019-07-29 19:40:00,-2.23625,113,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.2,0.10773,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41502",2019-07-29 19:41:00,-3.26989,114,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.2,0.0693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41503",2019-07-29 19:42:00,-2.59055,115,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.2,0.07749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41504",2019-07-29 19:43:00,-2.61068,116,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.2,0.07497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41505",2019-07-29 19:44:00,-2.62305,113,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.2,0.09261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41506",2019-07-29 19:45:00,-2.68024,111,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.2,0.10584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41507",2019-07-29 19:46:00,-2.67556,108,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.2,0.20601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41508",2019-07-29 19:47:00,-3.24137,102,0.178,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.2,0.1449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41509",2019-07-29 19:48:00,-2.75264,98,0.716,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.2,0.7497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41510",2019-07-29 19:49:00,-2.79079,96,0.716,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.3,0.74214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41511",2019-07-29 19:50:00,-2.76014,95,0.712,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.3,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41512",2019-07-29 19:51:00,-2.84207,94,0.712,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.4,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41513",2019-07-29 19:52:00,-2.91805,94,0.709,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.4,0.77301,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41514",2019-07-29 19:53:00,-2.86951,92,0.708,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.4,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41515",2019-07-29 19:54:00,-2.48451,90,0.449,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.5,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41516",2019-07-29 19:55:00,-2.8832,87,0.716,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.5,0.80514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41517",2019-07-29 19:56:00,-2.8615,85,0.718,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.5,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41518",2019-07-29 19:57:00,-2.85159,84,0.719,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.5,0.81837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41519",2019-07-29 19:58:00,-3.01829,80,0.408,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.4,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41520",2019-07-29 19:59:00,-2.84545,78,1.16,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.4,1.34757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41521",2019-07-29 20:00:00,-2.30727,72,1.101,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.3,1.53216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41522",2019-07-29 20:01:00,-2.8368,72,1.101,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.2,1.39671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41523",2019-07-29 20:02:00,-2.83668,67,1.094,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22.1,1.30977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41524",2019-07-29 20:03:00,-2.67323,66,1.35,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22,1.32867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41525",2019-07-29 20:04:00,-2.7915,66,1.268,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22,1.23417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41526",2019-07-29 20:05:00,-2.81693,66,1.212,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22,1.4112,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41527",2019-07-29 20:06:00,-2.76654,65,0.929,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,22,1.39104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41528",2019-07-29 20:07:00,-2.4929,64,0.902,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22,1.37214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41529",2019-07-29 20:08:00,-2.79495,64,0.882,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22,1.14534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41530",2019-07-29 20:09:00,-2.72544,62,0.897,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,22,1.1025,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41531",2019-07-29 20:10:00,-2.72015,61,1.15,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22,1.3797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41532",2019-07-29 20:11:00,-2.74244,61,1.15,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22,1.39104,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41533",2019-07-29 20:12:00,-2.73639,59,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22.1,0.40005,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41534",2019-07-29 20:13:00,-2.68507,58,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22.2,0.47439,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41535",2019-07-29 20:14:00,-2.65881,58,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22.1,2.5704,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41536",2019-07-29 20:15:00,-2.8367,56,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22.1,2.52567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41537",2019-07-29 20:16:00,-2.69758,56,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22.1,2.62584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41538",2019-07-29 20:17:00,-2.6442,54,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.9,0.50274,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41539",2019-07-29 20:18:00,-2.73357,52,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.8,0.50022,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41540",2019-07-29 20:19:00,-2.62641,52,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.7,0.50904,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41541",2019-07-29 20:20:00,-2.40936,49,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.7,0.52164,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41542",2019-07-29 20:21:00,-2.57404,48,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.6,0.52794,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
