"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"41543",2019-07-29 20:22:00,-2.53186,48,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.6,0.50211,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41544",2019-07-29 20:23:00,-2.41256,46,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.6,0.49644,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41545",2019-07-29 20:24:00,-2.49438,44,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.6,0.58275,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41546",2019-07-29 20:25:00,-2.49215,43,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.6,0.50967,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41547",2019-07-29 20:26:00,-2.47882,43,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.6,0.51534,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41548",2019-07-29 20:27:00,-1.95627,48,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.7,0.52164,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41549",2019-07-29 20:28:00,-2.44024,50,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.7,0.52668,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41550",2019-07-29 20:29:00,-2.40689,49,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.8,0.52857,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41551",2019-07-29 20:30:00,-2.42857,47,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.9,0.54117,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41552",2019-07-29 20:31:00,-2.37232,41,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22,0.5418,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41553",2019-07-29 20:32:00,-2.35796,38,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22.1,0.57015,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41554",2019-07-29 20:33:00,-2.36616,30,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22.2,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41555",2019-07-29 20:34:00,-1.81377,30,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22.2,0.5733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41556",2019-07-29 20:35:00,-2.33656,29,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22.1,0.58527,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41557",2019-07-29 20:36:00,-2.25125,27,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,22,0.59724,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41558",2019-07-29 20:37:00,-2.2163,24,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.8,0.59787,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41559",2019-07-29 20:38:00,-1.64162,22,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.7,0.59724,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41560",2019-07-29 20:39:00,-2.11411,22,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.6,0.59157,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41561",2019-07-29 20:40:00,-2.04023,22,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.7,0.59787,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41562",2019-07-29 20:41:00,-1.92042,22,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.7,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41563",2019-07-29 20:42:00,-1.99774,21,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.7,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41564",2019-07-29 20:43:00,-1.99743,19,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.7,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41565",2019-07-29 20:44:00,-2.1643,18,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.7,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41566",2019-07-29 20:45:00,-2.39473,18,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.6,0.62811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41567",2019-07-29 20:46:00,-2.79278,17,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,21.6,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41568",2019-07-29 20:47:00,-3.64217,17,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26.5,21.5,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41569",2019-07-29 20:48:00,-4.19216,16,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26.5,21.4,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41570",2019-07-29 20:49:00,-4.86695,16,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26.5,21.4,0.61803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41571",2019-07-29 20:50:00,-5.37056,16,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26.5,21.3,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41572",2019-07-29 20:51:00,-5.05959,17,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26.5,21.3,0.6489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41573",2019-07-29 20:52:00,-4.24567,16,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26.5,21.2,2.11617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41574",2019-07-29 20:53:00,-3.56822,14,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26.5,21.2,0.75096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41575",2019-07-29 20:54:00,-3.41289,14,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26.5,21.2,0.71631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41576",2019-07-29 20:55:00,-2.89525,15,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.1,2.12184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41577",2019-07-29 20:56:00,-2.70484,14,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.1,0.78687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41578",2019-07-29 20:57:00,-2.5903,14,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.1,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41579",2019-07-29 20:58:00,-2.51689,12,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.1,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41580",2019-07-29 20:59:00,-2.43151,12,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41581",2019-07-29 21:00:00,-2.03353,11,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.1,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41582",2019-07-29 21:01:00,-2.38252,11,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.2,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41583",2019-07-29 21:02:00,-2.79808,10,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.1,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41584",2019-07-29 21:03:00,-2.10356,11,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.1,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41585",2019-07-29 21:04:00,-2.35941,10,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.2,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41586",2019-07-29 21:05:00,-2.44484,10,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.2,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41587",2019-07-29 21:06:00,-2.33605,10,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.2,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41588",2019-07-29 21:07:00,-1.89805,10,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.2,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41589",2019-07-29 21:08:00,-2.33993,9,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.3,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41590",2019-07-29 21:09:00,-2.29591,8,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.1,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41591",2019-07-29 21:10:00,-2.30307,9,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.1,0.60606,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41592",2019-07-29 21:11:00,-2.36333,9,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21,0.59787,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41593",2019-07-29 21:12:00,-2.36237,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.59031,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41594",2019-07-29 21:13:00,-2.07993,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.9,0.5796,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41595",2019-07-29 21:14:00,-2.47843,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.58275,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41596",2019-07-29 21:15:00,-2.46285,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.60921,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41597",2019-07-29 21:16:00,-2.54037,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.60417,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41598",2019-07-29 21:17:00,-2.47866,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.59787,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41599",2019-07-29 21:18:00,-2.43098,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.5922,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41600",2019-07-29 21:19:00,-2.58969,5,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.9,0.60921,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41601",2019-07-29 21:20:00,-2.50284,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.9,0.60354,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41602",2019-07-29 21:21:00,-2.57301,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.58842,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41603",2019-07-29 21:22:00,-2.43409,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41604",2019-07-29 21:23:00,-2.50019,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41605",2019-07-29 21:24:00,-2.54353,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41606",2019-07-29 21:25:00,-2.59041,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.58527,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41607",2019-07-29 21:26:00,-2.56801,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41608",2019-07-29 21:27:00,-2.27294,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.58968,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41609",2019-07-29 21:28:00,-2.57759,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41610",2019-07-29 21:29:00,-2.57919,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.5796,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41611",2019-07-29 21:30:00,-2.55649,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41612",2019-07-29 21:31:00,-2.60047,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.58968,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41613",2019-07-29 21:32:00,-2.59915,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.58905,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41614",2019-07-29 21:33:00,-2.64632,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.61047,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41615",2019-07-29 21:34:00,-2.71317,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.57456,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41616",2019-07-29 21:35:00,-2.58532,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.59094,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41617",2019-07-29 21:36:00,-2.57855,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.60291,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41618",2019-07-29 21:37:00,-2.56606,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.59094,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41619",2019-07-29 21:38:00,-2.72627,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.59157,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41620",2019-07-29 21:39:00,-2.49909,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.58527,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41621",2019-07-29 21:40:00,-2.16348,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41622",2019-07-29 21:41:00,-2.43154,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.6,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41623",2019-07-29 21:42:00,-2.43329,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.7,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41624",2019-07-29 21:43:00,-2.41137,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.7,0.8883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41625",2019-07-29 21:44:00,-2.42076,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,0.91287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41626",2019-07-29 21:45:00,-2.42705,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,0.98469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41627",2019-07-29 21:46:00,-2.43681,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.7,0.95634,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41628",2019-07-29 21:47:00,-3.21078,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.6,1.03887,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41629",2019-07-29 21:48:00,-2.42163,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.8,0.92862,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41630",2019-07-29 21:49:00,-2.4521,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.9,0.92547,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41631",2019-07-29 21:50:00,-2.40716,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.1,0.91854,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41632",2019-07-29 21:51:00,-2.39649,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22,0.9135,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41633",2019-07-29 21:52:00,-2.38431,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.9,0.92484,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41634",2019-07-29 21:53:00,-2.1608,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.9,0.92484,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41635",2019-07-29 21:54:00,-1.57069,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.8,0.88137,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41636",2019-07-29 21:55:00,-2.37235,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.9,0.87507,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41637",2019-07-29 21:56:00,-1.98518,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.1,0.87318,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41638",2019-07-29 21:57:00,-1.8992,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.2,0.8694,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41639",2019-07-29 21:58:00,-1.59637,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.2,0.86877,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41640",2019-07-29 21:59:00,-1.74646,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.7,0.87444,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41641",2019-07-29 22:00:00,-1.39881,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,0.74907,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41642",2019-07-29 22:01:00,-1.61697,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.76104,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41643",2019-07-29 22:02:00,-1.59491,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.75411,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41644",2019-07-29 22:03:00,-1.52065,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.4,0.77364,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41645",2019-07-29 22:04:00,-1.52299,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,0.78183,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41646",2019-07-29 22:05:00,-1.51344,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.4,0.79254,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41647",2019-07-29 22:06:00,-1.51449,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.79821,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41648",2019-07-29 22:07:00,-1.51263,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.81774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41649",2019-07-29 22:08:00,-1.49293,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41650",2019-07-29 22:09:00,-1.49355,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21,0.80577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41651",2019-07-29 22:10:00,-1.52924,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.80388,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41652",2019-07-29 22:11:00,-1.65561,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,0.80514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41653",2019-07-29 22:12:00,-1.73087,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,0.79947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41654",2019-07-29 22:13:00,-2.34352,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.6,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41655",2019-07-29 22:14:00,-2.16001,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.80577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41656",2019-07-29 22:15:00,-2.09414,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41657",2019-07-29 22:16:00,-2.45481,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41658",2019-07-29 22:17:00,-2.5579,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,0.78498,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41659",2019-07-29 22:18:00,-2.80524,0,0.1,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,21.3,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41660",2019-07-29 22:19:00,-2.68509,0,0.104,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,21.2,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41661",2019-07-29 22:20:00,-2.43149,0,0.064,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,21.2,0.80262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41662",2019-07-29 22:21:00,-2.62329,0,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,21.2,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41663",2019-07-29 22:22:00,-2.69853,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,21.2,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41664",2019-07-29 22:23:00,-2.229,0,0.102,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,21.3,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41665",2019-07-29 22:24:00,-2.51079,0,0.107,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,21.3,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41666",2019-07-29 22:25:00,-2.412,0,0.064,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,21.2,0.79443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41667",2019-07-29 22:26:00,-2.30402,0,0.091,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,21.1,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41668",2019-07-29 22:27:00,-1.84761,0,0.107,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,21,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41669",2019-07-29 22:28:00,-2.03649,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,20.9,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41670",2019-07-29 22:29:00,-1.96634,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,21,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41671",2019-07-29 22:30:00,-1.88077,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,21.3,0.87759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41672",2019-07-29 22:31:00,-1.81706,0,2.049,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,21.5,2.87658,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41673",2019-07-29 22:32:00,-1.72632,0,2.045,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,21.6,2.88162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41674",2019-07-29 22:33:00,-1.71449,0,2.014,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,21.7,2.84697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41675",2019-07-29 22:34:00,-1.66131,0,2.038,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,21.6,2.95974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41676",2019-07-29 22:35:00,-1.85454,0,2.036,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,21.5,2.90178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41677",2019-07-29 22:36:00,-1.63254,0,2.042,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,21.4,2.89674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"41678",2019-07-29 22:37:00,-1.65225,0,2.063,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,21.4,2.9421,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41679",2019-07-29 22:38:00,-1.70842,0,2.057,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,21.2,2.93391,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41680",2019-07-29 22:39:00,-1.63648,0,2.058,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,21.3,2.9295,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41681",2019-07-29 22:40:00,-1.53882,0,0.05,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,21.2,0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41682",2019-07-29 22:41:00,-1.84446,0,0.064,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,21.2,0.89208,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41683",2019-07-29 22:42:00,-1.75217,0,2.07,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,21.1,2.96289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41684",2019-07-29 22:43:00,-1.83773,0,2.058,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,21.1,2.97927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41685",2019-07-29 22:44:00,-2.22169,0,2.059,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,21.2,3.07314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41686",2019-07-29 22:45:00,-2.27474,0,2.031,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,21.1,4.29597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"41687",2019-07-29 22:46:00,-2.35118,0,2.067,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,21,2.7531,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1
"41688",2019-07-29 22:47:00,-2.85411,0,2.077,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,21,2.88414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41689",2019-07-29 22:48:00,-2.45014,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,20.9,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41690",2019-07-29 22:49:00,-2.52574,0,0.098,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,21.1,0.61992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41691",2019-07-29 22:50:00,-2.50426,0,0.114,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,21.2,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41692",2019-07-29 22:51:00,-2.41127,0,0.117,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,21.5,0.63315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41693",2019-07-29 22:52:00,-2.34939,0,0.069,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,21.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41694",2019-07-29 22:53:00,-2.06106,0,0.098,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,21.9,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41695",2019-07-29 22:54:00,-2.0609,0,0.025,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,21.9,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41696",2019-07-29 22:55:00,-1.83919,0,0.116,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,21.7,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41697",2019-07-29 22:56:00,-1.97375,0,0.118,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,21.5,0.64008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41698",2019-07-29 22:57:00,-1.79957,0,0.066,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,21.5,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41699",2019-07-29 22:58:00,-2.06595,0,0.1,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,21.6,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41700",2019-07-29 22:59:00,-1.7057,0,0.096,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,21.6,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41701",2019-07-29 23:00:00,-1.41123,0,0.116,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,21.6,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41702",2019-07-29 23:01:00,-1.60047,0,0.119,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,21.6,0.64638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"41703",2019-07-29 23:02:00,-1.58748,0,0.068,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,21.6,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41704",2019-07-29 23:03:00,-1.53757,0,0.1,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,26,21.6,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41705",2019-07-29 23:04:00,-1.53335,0,0.1,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,26,21.6,0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41706",2019-07-29 23:05:00,-1.51517,0,0.119,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.6,0.64512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41707",2019-07-29 23:06:00,-1.47884,0,0.118,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.7,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41708",2019-07-29 23:07:00,-1.7454,0,0.068,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.6,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41709",2019-07-29 23:08:00,-1.49315,0,0.1,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.5,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41710",2019-07-29 23:09:00,-1.43342,0,0.1,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.5,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41711",2019-07-29 23:10:00,-1.4304,0,0.118,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.4,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41712",2019-07-29 23:11:00,-1.39811,0,0.12,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.5,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41713",2019-07-29 23:12:00,-1.42601,0,0.064,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.7,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41714",2019-07-29 23:13:00,-1.32708,0,0.098,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.6,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41715",2019-07-29 23:14:00,-1.4219,0,0.1,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.5,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41716",2019-07-29 23:15:00,-1.55619,0,0.116,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.4,0.63819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41717",2019-07-29 23:16:00,-1.30443,0,0.118,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.2,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41718",2019-07-29 23:17:00,-1.30341,0,0.07,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.1,0.61488,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41719",2019-07-29 23:18:00,-1.30345,0,0.036,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.2,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41720",2019-07-29 23:19:00,-1.24097,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.2,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41721",2019-07-29 23:20:00,-1.43885,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.1,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41722",2019-07-29 23:21:00,-1.19198,0,0.025,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21,0.76419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41723",2019-07-29 23:22:00,-1.22586,0,0.116,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41724",2019-07-29 23:23:00,-1.33656,0,0.093,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41725",2019-07-29 23:24:00,-1.57827,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21,0.82152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41726",2019-07-29 23:25:00,-2.01649,0,0.039,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.1,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41727",2019-07-29 23:26:00,-2.84927,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.9,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41728",2019-07-29 23:27:00,-2.98922,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.9,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41729",2019-07-29 23:28:00,-3.29017,0,2.05,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.7,2.82807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41730",2019-07-29 23:29:00,-2.80471,0,2.04,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.5,2.8224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41731",2019-07-29 23:30:00,-2.33693,0,2.009,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.4,2.6586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41732",2019-07-29 23:31:00,-1.8645,0,0.098,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.3,0.89649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41733",2019-07-29 23:32:00,-1.59348,0,0.098,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.3,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41734",2019-07-29 23:33:00,-1.61759,0,0.111,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41735",2019-07-29 23:34:00,-1.05735,0,2.045,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,2.646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41736",2019-07-29 23:35:00,-0.913698,0,2.012,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,2.63151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41737",2019-07-29 23:36:00,-1.18443,0,2.023,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,2.63907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41738",2019-07-29 23:37:00,-1.02609,0,2.018,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,2.63088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41739",2019-07-29 23:38:00,-1.33104,0,2.033,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,2.64537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41740",2019-07-29 23:39:00,-1.0801,0,2.033,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,2.65041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41741",2019-07-29 23:40:00,-0.892262,0,1.031,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,1.47546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41742",2019-07-29 23:41:00,-1.04328,0,1.011,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,1.47294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41743",2019-07-29 23:42:00,-1.08993,0,1.376,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,1.85976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41744",2019-07-29 23:43:00,-1.4665,0,0.954,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,1.45971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41745",2019-07-29 23:44:00,-1.11903,0,0.941,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,1.43829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41746",2019-07-29 23:45:00,-1.13276,0,0.93,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.8,1.43703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41747",2019-07-29 23:46:00,-1.2049,0,0.711,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.8,1.15479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41748",2019-07-29 23:47:00,-1.40501,0,0.675,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.8,1.13904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41749",2019-07-29 23:48:00,-1.31172,0,0.781,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.8,1.31922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41750",2019-07-29 23:49:00,-1.37406,0,1.096,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,1.59642,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41751",2019-07-29 23:50:00,-1.41677,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,0.60543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41752",2019-07-29 23:51:00,-1.28037,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41753",2019-07-29 23:52:00,-1.38032,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41754",2019-07-29 23:53:00,-1.50927,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41755",2019-07-29 23:54:00,-1.30341,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41756",2019-07-29 23:55:00,-1.5104,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41757",2019-07-29 23:56:00,-1.41926,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.8,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41758",2019-07-29 23:57:00,-1.42379,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.8,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41759",2019-07-29 23:58:00,-1.42236,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41760",2019-07-29 23:59:00,-1.41474,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41761",2019-07-30 00:00:00,-1.44898,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.4,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41762",2019-07-30 00:01:00,-1.39187,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41763",2019-07-30 00:02:00,-1.39562,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.5,0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41764",2019-07-30 00:03:00,-1.38927,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.5,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41765",2019-07-30 00:04:00,-1.4213,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.5,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41766",2019-07-30 00:05:00,-1.42973,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.5,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41767",2019-07-30 00:06:00,-1.51697,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.5,0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41768",2019-07-30 00:07:00,-1.66338,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41769",2019-07-30 00:08:00,-1.38024,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.6,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41770",2019-07-30 00:09:00,-1.36406,0,1.355,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.6,1.96182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41771",2019-07-30 00:10:00,-1.39306,0,1.399,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.6,2.00907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41772",2019-07-30 00:11:00,-1.37603,0,3.556,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.6,4.2399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41773",2019-07-30 00:12:00,-1.37661,0,1.563,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.7,2.16972,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41774",2019-07-30 00:13:00,-1.1827,0,0.039,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.6,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41775",2019-07-30 00:14:00,-1.20767,0,0.045,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.5,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41776",2019-07-30 00:15:00,-1.14391,0,2.774,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.5,3.41964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41777",2019-07-30 00:16:00,-1.43204,0,2.742,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,3.38184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41778",2019-07-30 00:17:00,-1.37569,0,2.755,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,3.3831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41779",2019-07-30 00:18:00,-1.34572,0,2.713,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,3.3642,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41780",2019-07-30 00:19:00,-1.36118,0,2.709,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.3,3.36987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41781",2019-07-30 00:20:00,-1.40495,0,0.064,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.3,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41782",2019-07-30 00:21:00,-1.33766,0,0.064,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.1,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41783",2019-07-30 00:22:00,-1.37228,0,2.702,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,3.3579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41784",2019-07-30 00:23:00,-1.36228,0,0.064,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.3,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41785",2019-07-30 00:24:00,-1.35931,0,0.064,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41786",2019-07-30 00:25:00,-1.3348,0,0.068,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41787",2019-07-30 00:26:00,-1.39003,0,0.068,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,0.65142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41788",2019-07-30 00:27:00,-1.58312,0,0.068,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.8,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41789",2019-07-30 00:28:00,-1.8289,0,0.091,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.6,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41790",2019-07-30 00:29:00,-1.328,0,0.068,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.6,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41791",2019-07-30 00:30:00,-1.31466,0,0.021,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.6,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41792",2019-07-30 00:31:00,-1.26839,0,0.021,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.7,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41793",2019-07-30 00:32:00,-1.31492,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.7,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41794",2019-07-30 00:33:00,-1.31237,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.8,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41795",2019-07-30 00:34:00,-1.36291,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41796",2019-07-30 00:35:00,-1.28863,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.57582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41797",2019-07-30 00:36:00,-1.1411,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.7,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41798",2019-07-30 00:37:00,-1.33583,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.7,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41799",2019-07-30 00:38:00,-1.35793,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41800",2019-07-30 00:39:00,-1.35259,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41801",2019-07-30 00:40:00,-1.37873,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41802",2019-07-30 00:41:00,-1.32035,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41803",2019-07-30 00:42:00,-1.33005,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41804",2019-07-30 00:43:00,-1.35255,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41805",2019-07-30 00:44:00,-1.29375,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41806",2019-07-30 00:45:00,-1.32097,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41807",2019-07-30 00:46:00,-1.70196,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.8,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41808",2019-07-30 00:47:00,-1.17582,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.7,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41809",2019-07-30 00:48:00,-1.28843,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.7,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41810",2019-07-30 00:49:00,-1.33813,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41811",2019-07-30 00:50:00,-1.35326,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41812",2019-07-30 00:51:00,-1.20165,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.1,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41813",2019-07-30 00:52:00,-1.35857,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41814",2019-07-30 00:53:00,-1.33635,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41815",2019-07-30 00:54:00,-1.40971,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41816",2019-07-30 00:55:00,-1.33424,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41817",2019-07-30 00:56:00,-1.39525,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41818",2019-07-30 00:57:00,-1.36099,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41819",2019-07-30 00:58:00,-1.34319,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41820",2019-07-30 00:59:00,-1.4631,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.4,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41821",2019-07-30 01:00:00,-1.13207,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.4,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41822",2019-07-30 01:01:00,-1.36218,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41823",2019-07-30 01:02:00,-1.33049,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41824",2019-07-30 01:03:00,-1.32867,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41825",2019-07-30 01:04:00,-1.31685,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41826",2019-07-30 01:05:00,-1.3384,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41827",2019-07-30 01:06:00,-1.39692,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.2,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41828",2019-07-30 01:07:00,-1.4603,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41829",2019-07-30 01:08:00,-1.36109,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41830",2019-07-30 01:09:00,-1.34177,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41831",2019-07-30 01:10:00,-1.36062,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41832",2019-07-30 01:11:00,-1.40565,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41833",2019-07-30 01:12:00,-1.37335,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41834",2019-07-30 01:13:00,-1.30084,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.6,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41835",2019-07-30 01:14:00,-1.31203,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.5,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41836",2019-07-30 01:15:00,-1.42252,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.5,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41837",2019-07-30 01:16:00,-1.50097,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.6,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41838",2019-07-30 01:17:00,-1.32842,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.6,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41839",2019-07-30 01:18:00,-1.33801,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,19.6,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41840",2019-07-30 01:19:00,-1.21369,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25,25.5,19.6,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41841",2019-07-30 01:20:00,-1.16679,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,24.5,25.5,19.6,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41842",2019-07-30 01:21:00,-1.28601,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,24.5,25.5,19.4,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41843",2019-07-30 01:22:00,-1.30157,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,24.5,25.5,19.4,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41844",2019-07-30 01:23:00,-1.32597,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25.5,19.4,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41845",2019-07-30 01:24:00,-1.41627,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25.5,19.4,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41846",2019-07-30 01:25:00,-1.32335,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25.5,19.4,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41847",2019-07-30 01:26:00,-1.50244,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25.5,19.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41848",2019-07-30 01:27:00,-1.19679,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,24.5,25.5,19.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41849",2019-07-30 01:28:00,-1.548,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,24.5,25.5,19.4,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41850",2019-07-30 01:29:00,-1.69337,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,24.5,25.5,19.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41851",2019-07-30 01:30:00,-1.33975,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,24.5,25.5,19.5,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41852",2019-07-30 01:31:00,-1.25469,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,24.5,25.5,19.6,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41853",2019-07-30 01:32:00,-1.27885,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41854",2019-07-30 01:33:00,-1.32268,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.6,0.55062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
