"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"41855",2019-07-30 01:34:00,-1.28385,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.7,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41856",2019-07-30 01:35:00,-1.26492,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.7,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41857",2019-07-30 01:36:00,-1.27492,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.6,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41858",2019-07-30 01:37:00,-1.30638,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.5,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41859",2019-07-30 01:38:00,-1.28699,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.5,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41860",2019-07-30 01:39:00,-1.32309,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41861",2019-07-30 01:40:00,-0.99855,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.5,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41862",2019-07-30 01:41:00,-1.27835,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.5,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41863",2019-07-30 01:42:00,-1.2514,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.6,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41864",2019-07-30 01:43:00,-1.30317,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.6,0.55062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41865",2019-07-30 01:44:00,-1.29462,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.5,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41866",2019-07-30 01:45:00,-1.29493,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.6,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41867",2019-07-30 01:46:00,-1.20573,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.5,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41868",2019-07-30 01:47:00,-1.04718,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.6,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41869",2019-07-30 01:48:00,-1.28824,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.7,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41870",2019-07-30 01:49:00,-1.27682,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25.5,24.5,25,19.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41871",2019-07-30 01:50:00,-1.26861,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25,24.5,25,19.6,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41872",2019-07-30 01:51:00,-1.19736,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25,24.5,25,19.6,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41873",2019-07-30 01:52:00,-1.30629,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25,24.5,25,19.5,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41874",2019-07-30 01:53:00,-1.21824,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25,24.5,25,19.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41875",2019-07-30 01:54:00,-1.31578,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25,24.5,25,19.5,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41876",2019-07-30 01:55:00,-0.91658,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25,24.5,25,19.4,0.54936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41877",2019-07-30 01:56:00,-1.07914,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25,24.5,25,19.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41878",2019-07-30 01:57:00,-1.31799,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25,24.5,25,19.4,0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41879",2019-07-30 01:58:00,-1.29647,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25,24.5,25,19.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41880",2019-07-30 01:59:00,-1.3334,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25,24.5,25,19.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41881",2019-07-30 02:00:00,-1.33237,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25,24.5,25,19.2,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41882",2019-07-30 02:01:00,-1.34546,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25,24.5,25,19.1,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41883",2019-07-30 02:02:00,-1.38244,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25,24.5,25,18.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41884",2019-07-30 02:03:00,-1.37582,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25,24.5,25,18.9,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41885",2019-07-30 02:04:00,-1.41313,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25,24.5,25,18.7,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41886",2019-07-30 02:05:00,-1.42112,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25,24.5,25,18.6,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41887",2019-07-30 02:06:00,-1.73852,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,25,24.5,25,18.7,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41888",2019-07-30 02:07:00,-1.34829,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.7,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41889",2019-07-30 02:08:00,-1.41181,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.8,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41890",2019-07-30 02:09:00,-1.46045,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.9,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41891",2019-07-30 02:10:00,-1.41528,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.7,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41892",2019-07-30 02:11:00,-1.28138,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.6,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41893",2019-07-30 02:12:00,-1.52184,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41894",2019-07-30 02:13:00,-1.01696,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.5,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41895",2019-07-30 02:14:00,-1.33224,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.4,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41896",2019-07-30 02:15:00,-1.14066,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.4,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41897",2019-07-30 02:16:00,-1.04541,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.5,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41898",2019-07-30 02:17:00,-1.27259,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.5,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41899",2019-07-30 02:18:00,-1.25929,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.7,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41900",2019-07-30 02:19:00,-1.00777,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.7,0.61362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41901",2019-07-30 02:20:00,-0.978923,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.9,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41902",2019-07-30 02:21:00,-1.25282,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.8,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41903",2019-07-30 02:22:00,-1.2349,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,18.8,2.0853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41904",2019-07-30 02:23:00,-1.24286,0,0,25,22,22,19,26.5,22,19,0,6.35,24.5,24,24,25,25,24.5,25,18.9,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41905",2019-07-30 02:24:00,-1.24279,0,0,25,22,22,19,26.5,22,19,0,6.772,24,24,24,25,25,24.5,25,18.8,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41906",2019-07-30 02:25:00,-1.25145,0,0,25,22,22,19,26.5,22,19,0,0.578852459016393,24,24,24,25,25,24.5,25,18.8,0.65079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41907",2019-07-30 02:26:00,-1.19051,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.9,0.82908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41908",2019-07-30 02:27:00,-1.89726,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.9,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41909",2019-07-30 02:28:00,-1.26692,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.9,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41910",2019-07-30 02:29:00,-1.25124,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.7,2.32596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41911",2019-07-30 02:30:00,-1.24974,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.7,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41912",2019-07-30 02:31:00,-1.18187,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.9,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41913",2019-07-30 02:32:00,-1.26132,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41914",2019-07-30 02:33:00,-1.47604,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.84105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41915",2019-07-30 02:34:00,-1.44817,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41916",2019-07-30 02:35:00,-1.04552,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.7,0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41917",2019-07-30 02:36:00,-1.05946,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.85491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41918",2019-07-30 02:37:00,-1.27913,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41919",2019-07-30 02:38:00,-1.30614,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41920",2019-07-30 02:39:00,-1.26633,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.7,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41921",2019-07-30 02:40:00,-1.29173,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.89082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41922",2019-07-30 02:41:00,-1.30769,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41923",2019-07-30 02:42:00,-1.30633,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41924",2019-07-30 02:43:00,-1.30845,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41925",2019-07-30 02:44:00,-1.30903,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41926",2019-07-30 02:45:00,-1.30126,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.8,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41927",2019-07-30 02:46:00,-1.24526,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41928",2019-07-30 02:47:00,-1.37954,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.4,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41929",2019-07-30 02:48:00,-1.29342,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.3,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41930",2019-07-30 02:49:00,-1.31643,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41931",2019-07-30 02:50:00,-1.28663,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.1,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41932",2019-07-30 02:51:00,-1.28714,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25,24.5,25,18.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41933",2019-07-30 02:52:00,-1.30901,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.2,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41934",2019-07-30 02:53:00,-1.36206,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.2,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41935",2019-07-30 02:54:00,-1.67081,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.1,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41936",2019-07-30 02:55:00,-1.16769,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.2,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41937",2019-07-30 02:56:00,-1.41803,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.4,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41938",2019-07-30 02:57:00,-1.30486,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.6,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41939",2019-07-30 02:58:00,-1.29842,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.6,0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41940",2019-07-30 02:59:00,-1.27891,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.7,0.51345,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41941",2019-07-30 03:00:00,-1.15211,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.7,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41942",2019-07-30 03:01:00,-1.29274,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.7,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41943",2019-07-30 03:02:00,-1.301,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.6,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41944",2019-07-30 03:03:00,-1.2898,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.6,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41945",2019-07-30 03:04:00,-1.29233,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.4,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41946",2019-07-30 03:05:00,-1.29433,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.4,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41947",2019-07-30 03:06:00,-1.20955,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.3,0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41948",2019-07-30 03:07:00,-1.24604,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.3,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41949",2019-07-30 03:08:00,-1.32326,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.4,1.95237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41950",2019-07-30 03:09:00,-1.27948,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.4,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41951",2019-07-30 03:10:00,-1.30711,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.4,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41952",2019-07-30 03:11:00,-1.32333,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.1,0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41953",2019-07-30 03:12:00,-1.2643,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.1,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41954",2019-07-30 03:13:00,-0.780273,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.1,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41955",2019-07-30 03:14:00,-1.25353,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.3,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41956",2019-07-30 03:15:00,-0.828061,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25,24.5,25,18.1,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41957",2019-07-30 03:16:00,-1.48004,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41958",2019-07-30 03:17:00,-1.27869,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.1,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41959",2019-07-30 03:18:00,-1.7054,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.3,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41960",2019-07-30 03:19:00,-1.23434,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.4,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41961",2019-07-30 03:20:00,-1.25812,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.4,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41962",2019-07-30 03:21:00,-1.2522,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.4,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41963",2019-07-30 03:22:00,-1.26404,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.4,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41964",2019-07-30 03:23:00,-1.28278,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.5,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41965",2019-07-30 03:24:00,-1.28231,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.4,0.51345,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41966",2019-07-30 03:25:00,-1.27428,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.3,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41967",2019-07-30 03:26:00,-1.27069,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.4,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41968",2019-07-30 03:27:00,-1.22961,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.4,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41969",2019-07-30 03:28:00,-1.23202,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.3,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41970",2019-07-30 03:29:00,-1.30425,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.2,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41971",2019-07-30 03:30:00,-1.25829,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25,24.5,25,18.4,0.51282,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41972",2019-07-30 03:31:00,-1.28047,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24.5,25,18.3,0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41973",2019-07-30 03:32:00,-1.23528,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24.5,25,18.4,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41974",2019-07-30 03:33:00,-1.4148,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24.5,25,18.5,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41975",2019-07-30 03:34:00,-1.22785,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24.5,25,18.5,0.50148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41976",2019-07-30 03:35:00,-1.46003,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24.5,25,18.5,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41977",2019-07-30 03:36:00,-1.21233,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25,24.5,25,18.4,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41978",2019-07-30 03:37:00,-1.25796,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,18.4,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41979",2019-07-30 03:38:00,-0.957089,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,18.2,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41980",2019-07-30 03:39:00,-1.7419,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,18.3,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41981",2019-07-30 03:40:00,-1.39748,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,18.2,0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41982",2019-07-30 03:41:00,-1.24104,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,18.3,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41983",2019-07-30 03:42:00,-1.20965,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25,18.1,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41984",2019-07-30 03:43:00,-1.20575,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,25,18.2,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41985",2019-07-30 03:44:00,-1.23766,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25.5,24,25,18.4,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41986",2019-07-30 03:45:00,-1.23629,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25.5,24,25,18.5,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41987",2019-07-30 03:46:00,-1.24952,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25.5,24,25,18.6,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41988",2019-07-30 03:47:00,-1.02806,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,25.5,24,24.5,18.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41989",2019-07-30 03:48:00,-1.20091,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.5,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41990",2019-07-30 03:49:00,-1.23013,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.5,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41991",2019-07-30 03:50:00,-1.22607,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.5,0.49959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41992",2019-07-30 03:51:00,-1.22484,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.5,0.51219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41993",2019-07-30 03:52:00,-1.21617,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.50652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41994",2019-07-30 03:53:00,-1.12098,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41995",2019-07-30 03:54:00,-1.20482,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.49518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41996",2019-07-30 03:55:00,-1.13695,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41997",2019-07-30 03:56:00,-1.24129,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41998",2019-07-30 03:57:00,-1.23334,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"41999",2019-07-30 03:58:00,-1.19262,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42000",2019-07-30 03:59:00,-1.28887,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42001",2019-07-30 04:00:00,-1.1299,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42002",2019-07-30 04:01:00,-1.24595,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42003",2019-07-30 04:02:00,-1.12041,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42004",2019-07-30 04:03:00,-1.25794,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42005",2019-07-30 04:04:00,-1.24783,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42006",2019-07-30 04:05:00,-1.24083,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.5,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42007",2019-07-30 04:06:00,-1.25038,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.5,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42008",2019-07-30 04:07:00,-1.24572,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42009",2019-07-30 04:08:00,-1.27158,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.4,0.51093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42010",2019-07-30 04:09:00,-1.21696,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.4,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42011",2019-07-30 04:10:00,-1.22991,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.4,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42012",2019-07-30 04:11:00,-1.25498,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.4,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42013",2019-07-30 04:12:00,-1.26056,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.5,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42014",2019-07-30 04:13:00,-1.25081,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.4,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42015",2019-07-30 04:14:00,-0.991872,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.4,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42016",2019-07-30 04:15:00,-1.21834,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42017",2019-07-30 04:16:00,-1.26549,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42018",2019-07-30 04:17:00,-1.25715,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.51345,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42019",2019-07-30 04:18:00,-0.668437,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42020",2019-07-30 04:19:00,-0.767916,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.51219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42021",2019-07-30 04:20:00,-1.22283,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42022",2019-07-30 04:21:00,-1.24667,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42023",2019-07-30 04:22:00,-1.05003,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42024",2019-07-30 04:23:00,-0.806257,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42025",2019-07-30 04:24:00,-1.29804,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42026",2019-07-30 04:25:00,-1.29574,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.53109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42027",2019-07-30 04:26:00,-1.40491,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42028",2019-07-30 04:27:00,-1.50741,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.7,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42029",2019-07-30 04:28:00,-1.37316,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42030",2019-07-30 04:29:00,-1.33552,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42031",2019-07-30 04:30:00,-1.35926,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42032",2019-07-30 04:31:00,-1.34974,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24,24.5,18.6,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42033",2019-07-30 04:32:00,-1.24648,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.6,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42034",2019-07-30 04:33:00,-1.25133,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42035",2019-07-30 04:34:00,-1.35226,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42036",2019-07-30 04:35:00,-1.21174,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.8,0.51219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42037",2019-07-30 04:36:00,-1.13237,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.8,0.48699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42038",2019-07-30 04:37:00,-1.16344,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.8,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42039",2019-07-30 04:38:00,-1.14385,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.8,0.49392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42040",2019-07-30 04:39:00,-1.14973,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.9,0.50778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42041",2019-07-30 04:40:00,-1.1617,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.8,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42042",2019-07-30 04:41:00,-1.30666,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42043",2019-07-30 04:42:00,-1.27136,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.49392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42044",2019-07-30 04:43:00,-1.13837,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.6,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42045",2019-07-30 04:44:00,-1.18517,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.6,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42046",2019-07-30 04:45:00,-1.14113,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42047",2019-07-30 04:46:00,-1.39835,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42048",2019-07-30 04:47:00,-1.08635,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.6,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42049",2019-07-30 04:48:00,-1.19382,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42050",2019-07-30 04:49:00,-1.16279,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42051",2019-07-30 04:50:00,-0.929611,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42052",2019-07-30 04:51:00,-1.17296,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42053",2019-07-30 04:52:00,-1.1648,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42054",2019-07-30 04:53:00,-1.16267,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42055",2019-07-30 04:54:00,-1.64604,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42056",2019-07-30 04:55:00,-1.21797,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42057",2019-07-30 04:56:00,-1.18216,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42058",2019-07-30 04:57:00,-1.18124,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42059",2019-07-30 04:58:00,-1.19298,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.49203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42060",2019-07-30 04:59:00,-1.23002,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42061",2019-07-30 05:00:00,-1.16055,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.7,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42062",2019-07-30 05:01:00,-1.08275,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.5,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42063",2019-07-30 05:02:00,-1.20361,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25,25.5,24,24.5,18.4,0.73332,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42064",2019-07-30 05:03:00,-1.18691,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24.5,18.4,0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42065",2019-07-30 05:04:00,-1.17856,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24.5,18.4,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42066",2019-07-30 05:05:00,-1.17896,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24.5,18.5,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42067",2019-07-30 05:06:00,-1.35101,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24.5,18.6,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42068",2019-07-30 05:07:00,-1.19596,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24.5,18.7,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42069",2019-07-30 05:08:00,-1.22898,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24.5,18.6,0.66906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42070",2019-07-30 05:09:00,-1.57883,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24.5,18.3,0.65646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42071",2019-07-30 05:10:00,-1.07449,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24.5,18.2,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42072",2019-07-30 05:11:00,-1.21455,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.2,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42073",2019-07-30 05:12:00,-1.20212,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,25.5,24,24.5,18,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42074",2019-07-30 05:13:00,-1.18604,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,25.5,24,24.5,18.2,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42075",2019-07-30 05:14:00,-1.16718,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,25.5,24,24.5,18.4,0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42076",2019-07-30 05:15:00,-1.19528,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,25.5,24,24.5,18.5,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42077",2019-07-30 05:16:00,-1.18544,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,25.5,24,24.5,18.5,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42078",2019-07-30 05:17:00,-1.17325,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,25.5,24,24.5,18.7,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42079",2019-07-30 05:18:00,-1.1876,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,25.5,24,24.5,18.7,0.63882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42080",2019-07-30 05:19:00,-1.17444,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,25.5,24,24.5,18.7,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42081",2019-07-30 05:20:00,-1.17231,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,25.5,24,24.5,18.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42082",2019-07-30 05:21:00,-1.38765,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.8,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42083",2019-07-30 05:22:00,-1.18078,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.8,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42084",2019-07-30 05:23:00,-1.1889,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.7,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42085",2019-07-30 05:24:00,-1.18802,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.8,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42086",2019-07-30 05:25:00,-0.943334,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.8,0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42087",2019-07-30 05:26:00,-1.18088,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.7,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42088",2019-07-30 05:27:00,-1.16884,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.6,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42089",2019-07-30 05:28:00,-0.990353,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.6,1.13841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42090",2019-07-30 05:29:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.6,1.13463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42091",2019-07-30 05:30:00,-1.03506,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.6,1.14597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42092",2019-07-30 05:31:00,-0.895194,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.5,1.16487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42093",2019-07-30 05:32:00,-0.739882,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.4,1.18062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42094",2019-07-30 05:33:00,-0.60833,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.5,1.20834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42095",2019-07-30 05:34:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.6,1.22661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42096",2019-07-30 05:35:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.6,1.21779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42097",2019-07-30 05:36:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.5,1.18314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42098",2019-07-30 05:37:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.5,1.16235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42099",2019-07-30 05:38:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.6,1.17684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42100",2019-07-30 05:39:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.6,1.20141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42101",2019-07-30 05:40:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.7,1.17621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42102",2019-07-30 05:41:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.5,1.16298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42103",2019-07-30 05:42:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.4,1.15227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42104",2019-07-30 05:43:00,0,7,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.4,1.1466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42105",2019-07-30 05:44:00,0,5,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.3,1.20204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42106",2019-07-30 05:45:00,0,5,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.3,1.20204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42107",2019-07-30 05:46:00,0,6,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.3,1.19574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42108",2019-07-30 05:47:00,0,7,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.2,1.19574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42109",2019-07-30 05:48:00,0,7,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.3,1.1907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42110",2019-07-30 05:49:00,0,7,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.2,1.19637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42111",2019-07-30 05:50:00,0,8,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.1,1.21464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42112",2019-07-30 05:51:00,0,8,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.1,1.2033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42113",2019-07-30 05:52:00,0,8,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.2,1.19637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42114",2019-07-30 05:53:00,0,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.2,1.20771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42115",2019-07-30 05:54:00,0,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.2,1.1907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42116",2019-07-30 05:55:00,0,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.2,1.20897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42117",2019-07-30 05:56:00,0,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.1,1.20897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42118",2019-07-30 05:57:00,0,10,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.1,1.19637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42119",2019-07-30 05:58:00,0,10,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18.1,1.20267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42120",2019-07-30 05:59:00,0,11,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18,1.19637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42121",2019-07-30 06:00:00,0,11,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18,1.21527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42122",2019-07-30 06:01:00,0,11,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18,1.21086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42123",2019-07-30 06:02:00,0,12,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,18,1.2096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42124",2019-07-30 06:03:00,0,13,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,17.7,1.2096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42125",2019-07-30 06:04:00,0,13,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,17.7,1.2159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42126",2019-07-30 06:05:00,0,13,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,17.5,1.21023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42127",2019-07-30 06:06:00,0,15,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,17.5,1.22283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42128",2019-07-30 06:07:00,0,16,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,17.4,1.21653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42129",2019-07-30 06:08:00,0,14,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,17.4,2.66301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42130",2019-07-30 06:09:00,0,15,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,17.4,1.22976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42131",2019-07-30 06:10:00,0,16,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24.5,17.4,1.23354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42132",2019-07-30 06:11:00,0,16,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24.5,17.4,1.22283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42133",2019-07-30 06:12:00,0,16,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24.5,17.4,1.22346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42134",2019-07-30 06:13:00,0,17,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24.5,17.4,1.20897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42135",2019-07-30 06:14:00,0,19,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,17.4,1.20708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42136",2019-07-30 06:15:00,0,20,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24,17.3,1.20204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42137",2019-07-30 06:16:00,0,22,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24,17.3,1.24677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42138",2019-07-30 06:17:00,0,23,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24,17.3,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42139",2019-07-30 06:18:00,0,23,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24,17.3,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42140",2019-07-30 06:19:00,0,23,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24,17.4,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42141",2019-07-30 06:20:00,0,22,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24,17.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42142",2019-07-30 06:21:00,0,19,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24,17.7,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42143",2019-07-30 06:22:00,0,20,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24,17.9,0.61362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42144",2019-07-30 06:23:00,0,20,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,24,24,18,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42145",2019-07-30 06:24:00,0,20,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18.1,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42146",2019-07-30 06:25:00,0,23,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42147",2019-07-30 06:26:00,0,22,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18.2,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42148",2019-07-30 06:27:00,0,22,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18.2,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42149",2019-07-30 06:28:00,0,23,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18.2,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42150",2019-07-30 06:29:00,-0.578799,23,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18.2,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42151",2019-07-30 06:30:00,-0.799213,22,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42152",2019-07-30 06:31:00,-0.946432,23,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18.2,0.54999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42153",2019-07-30 06:32:00,-1.15047,23,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18.1,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42154",2019-07-30 06:33:00,-1.17797,25,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18.1,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42155",2019-07-30 06:34:00,-1.23378,26,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42156",2019-07-30 06:35:00,-1.12774,27,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,18,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42157",2019-07-30 06:36:00,-1.23785,28,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42158",2019-07-30 06:37:00,-1.22644,29,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42159",2019-07-30 06:38:00,-1.24076,31,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,1.10754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42160",2019-07-30 06:39:00,-1.58538,37,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,1.09557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42161",2019-07-30 06:40:00,-1.70172,35,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42162",2019-07-30 06:41:00,-1.79696,37,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42163",2019-07-30 06:42:00,-1.73703,32,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42164",2019-07-30 06:43:00,-1.65,30,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42165",2019-07-30 06:44:00,-1.52486,32,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.1,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42166",2019-07-30 06:45:00,-1.35494,32,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.1,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42167",2019-07-30 06:46:00,-1.27006,33,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.1,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42168",2019-07-30 06:47:00,-1.16953,33,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.1,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42169",2019-07-30 06:48:00,-1.36303,35,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.1,0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42170",2019-07-30 06:49:00,-1.08296,34,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42171",2019-07-30 06:50:00,-1.1543,34,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42172",2019-07-30 06:51:00,-1.00729,36,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
