"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"42173",2019-07-30 06:52:00,-1.02455,35,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42174",2019-07-30 06:53:00,-1.04086,36,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42175",2019-07-30 06:54:00,-1.05978,37,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42176",2019-07-30 06:55:00,-0.703284,37,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42177",2019-07-30 06:56:00,-0.854177,38,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42178",2019-07-30 06:57:00,-1.0414,39,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42179",2019-07-30 06:58:00,-1.02732,41,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.1,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42180",2019-07-30 06:59:00,-1.32776,41,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.1,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42181",2019-07-30 07:00:00,-1.14603,43,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42182",2019-07-30 07:01:00,-1.03995,64,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.3,0.40635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42183",2019-07-30 07:02:00,-1.01932,96,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.4,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42184",2019-07-30 07:03:00,-1.07098,101,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.5,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42185",2019-07-30 07:04:00,-1.06802,105,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.6,0.20664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42186",2019-07-30 07:05:00,-1.09707,111,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.7,0.30681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42187",2019-07-30 07:06:00,-1.17541,113,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,18.8,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42188",2019-07-30 07:07:00,-1.16193,115,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,19,0.15309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42189",2019-07-30 07:08:00,-1.13216,117,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,19.1,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42190",2019-07-30 07:09:00,-1.16942,121,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,19.3,0.13797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42191",2019-07-30 07:10:00,-1.16718,124,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,19.4,0.11907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42192",2019-07-30 07:11:00,-1.21073,126,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,19.6,0.11529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42193",2019-07-30 07:12:00,-1.13148,128,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,19.7,0.09072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42194",2019-07-30 07:13:00,-1.18123,131,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,19.7,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42195",2019-07-30 07:14:00,-1.17825,133,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24.5,25.5,23.5,24,19.8,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42196",2019-07-30 07:15:00,-1.31525,135,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,25.5,23.5,24,19.8,0.06237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42197",2019-07-30 07:16:00,-1.0948,139,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,23.5,24,19.9,0.05481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42198",2019-07-30 07:17:00,-1.59668,144,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,23.5,24,20,0.0378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42199",2019-07-30 07:18:00,-1.17302,147,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,23.5,24,20.1,0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42200",2019-07-30 07:19:00,-1.18343,150,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,23.5,24,20.2,0.0189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42201",2019-07-30 07:20:00,-0.866859,153,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,23.5,24,20.3,0.01071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42202",2019-07-30 07:21:00,-1.08097,157,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,23.5,24,20.3,0.00378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42203",2019-07-30 07:22:00,-1.19853,161,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,23.5,24,20.3,-0.01953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42204",2019-07-30 07:23:00,-1.14605,166,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,23.5,24,20.4,0.04725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42205",2019-07-30 07:24:00,-1.16739,168,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,23.5,24,20.4,-0.01701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42206",2019-07-30 07:25:00,-1.16043,171,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,23.5,24,20.4,-0.01386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42207",2019-07-30 07:26:00,-1.16519,173,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,23.5,24,20.4,-0.02016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42208",2019-07-30 07:27:00,-1.16634,174,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24,20.4,-0.03213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42209",2019-07-30 07:28:00,-1.22495,176,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24,20.4,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42210",2019-07-30 07:29:00,-1.17109,179,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24,20.5,-0.05166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42211",2019-07-30 07:30:00,-1.14942,183,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24,20.7,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42212",2019-07-30 07:31:00,-1.17836,188,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24,20.9,0.14301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42213",2019-07-30 07:32:00,-1.16712,192,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25,25.5,24,24,21.1,-0.10647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42214",2019-07-30 07:33:00,-1.16567,195,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,21.2,-0.07119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42215",2019-07-30 07:34:00,-1.17806,199,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,21.5,-0.1386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42216",2019-07-30 07:35:00,-1.37268,202,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,21.9,-0.13734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42217",2019-07-30 07:36:00,-1.0058,207,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,22.3,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42218",2019-07-30 07:37:00,-1.44676,210,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,22.6,-0.16191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42219",2019-07-30 07:38:00,-1.14191,210,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,22.9,-0.1764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42220",2019-07-30 07:39:00,-1.14621,205,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,23.2,1.25937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42221",2019-07-30 07:40:00,-0.982105,194,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,23.3,-0.1449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42222",2019-07-30 07:41:00,-1.13627,154,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,23.4,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42223",2019-07-30 07:42:00,-1.14013,151,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,23.4,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42224",2019-07-30 07:43:00,-1.1585,95,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,23.5,0.16947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42225",2019-07-30 07:44:00,-1.1341,234,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,23.3,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42226",2019-07-30 07:45:00,-1.16024,226,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,23.1,-0.17136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42227",2019-07-30 07:46:00,-1.15942,218,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,23,0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42228",2019-07-30 07:47:00,-1.13191,211,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,22.9,0.13104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42229",2019-07-30 07:48:00,-1.14869,224,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,22.8,-0.04284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42230",2019-07-30 07:49:00,-1.13485,197,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,23,1.90134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42231",2019-07-30 07:50:00,-1.13789,213,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,23.2,-0.29169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42232",2019-07-30 07:51:00,-1.12638,241,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25,25.5,24,24,23.4,1.77471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42233",2019-07-30 07:52:00,-1.33952,192,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.7,-0.11844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42234",2019-07-30 07:53:00,-1.17767,229,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.8,-0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42235",2019-07-30 07:54:00,-1.18565,259,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,24,-0.3843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42236",2019-07-30 07:55:00,-0.996971,270,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,24,-0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42237",2019-07-30 07:56:00,-1.17434,277,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.9,-0.46872,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42238",2019-07-30 07:57:00,-1.14166,280,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.9,-0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42239",2019-07-30 07:58:00,-1.1975,286,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.9,-0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42240",2019-07-30 07:59:00,-1.19948,285,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,24,-0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42241",2019-07-30 08:00:00,-1.15691,287,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,24,-0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42242",2019-07-30 08:01:00,-1.20015,292,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,24,-0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42243",2019-07-30 08:02:00,-1.19453,297,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,24,-0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42244",2019-07-30 08:03:00,-1.15494,301,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,24,-0.49455,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42245",2019-07-30 08:04:00,-1.20837,305,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.9,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42246",2019-07-30 08:05:00,-1.12461,308,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.8,-0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42247",2019-07-30 08:06:00,-1.15965,312,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.7,-0.59409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42248",2019-07-30 08:07:00,-1.13412,314,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.7,-0.60606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42249",2019-07-30 08:08:00,-1.27854,318,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.7,-0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42250",2019-07-30 08:09:00,-1.6639,321,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.6,-0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42251",2019-07-30 08:10:00,-1.04026,327,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.6,-0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42252",2019-07-30 08:11:00,-1.22842,334,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.5,-0.70308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42253",2019-07-30 08:12:00,-1.24904,338,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.3,-0.72513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42254",2019-07-30 08:13:00,-1.1543,344,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23,-0.73773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42255",2019-07-30 08:14:00,-1.14674,350,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,22.8,-0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42256",2019-07-30 08:15:00,-1.17663,355,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.2,-0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42257",2019-07-30 08:16:00,-1.23292,358,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.3,-0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42258",2019-07-30 08:17:00,-1.20543,363,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.3,-0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42259",2019-07-30 08:18:00,-1.17348,365,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.4,-0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42260",2019-07-30 08:19:00,-1.20032,368,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24,23.4,-0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42261",2019-07-30 08:20:00,-1.12635,370,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24.5,23.6,-0.93933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42262",2019-07-30 08:21:00,-1.15426,374,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24.5,23.8,-0.96453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42263",2019-07-30 08:22:00,-1.15567,379,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24.5,24.1,-0.98973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42264",2019-07-30 08:23:00,-1.14888,382,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24.5,24.5,-0.99666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42265",2019-07-30 08:24:00,-1.17403,386,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24.5,24.8,-1.02123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42266",2019-07-30 08:25:00,-1.14766,392,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,25.5,25.5,24,24.5,24.8,-1.06596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42267",2019-07-30 08:26:00,-1.13339,396,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25.5,25.5,24,24.5,25.4,-1.09116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42268",2019-07-30 08:27:00,-1.11545,400,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25.5,25.5,24,24.5,26,-1.09746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42269",2019-07-30 08:28:00,-1.14219,402,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25.5,25.5,24,24.5,26.5,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42270",2019-07-30 08:29:00,-1.14819,409,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25.5,25.5,24,24.5,26.9,-1.14786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42271",2019-07-30 08:30:00,-1.13915,415,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25.5,25.5,24,24.5,26.3,-1.16613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42272",2019-07-30 08:31:00,-1.1294,417,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25.5,25.5,24,24.5,26.1,-1.17306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42273",2019-07-30 08:32:00,-1.13493,422,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24,24.5,25.7,-1.19196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42274",2019-07-30 08:33:00,-1.12508,427,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24,24.5,25.9,-1.20519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42275",2019-07-30 08:34:00,-1.03609,429,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24,24.5,25.8,-1.24866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42276",2019-07-30 08:35:00,-0.967817,432,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24,24.5,26,-1.27953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42277",2019-07-30 08:36:00,-0.768803,434,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24,24.5,26.1,-1.2852,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42278",2019-07-30 08:37:00,-1.01258,436,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24,24.5,26.3,-1.30599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42279",2019-07-30 08:38:00,-1.05729,439,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24,24.5,26.7,-1.323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42280",2019-07-30 08:39:00,-0.801104,444,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24,24.5,26.6,-1.33749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42281",2019-07-30 08:40:00,-1.4196,449,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24,24.5,26.3,-1.34757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42282",2019-07-30 08:41:00,-0.984272,455,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24,24.5,26,-1.29276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42283",2019-07-30 08:42:00,-0.999003,460,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24,24.5,26,-1.32426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42284",2019-07-30 08:43:00,-0.9434,464,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,25.7,-1.42443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42285",2019-07-30 08:44:00,-0.948039,469,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,25.6,-1.44396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42286",2019-07-30 08:45:00,-1.06439,473,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,26.1,-1.46853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42287",2019-07-30 08:46:00,-1.27429,476,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,26.3,-1.36773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42288",2019-07-30 08:47:00,-1.68404,482,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,26,-1.50003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42289",2019-07-30 08:48:00,-2.48469,484,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,22.4,-1.51263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42290",2019-07-30 08:49:00,-2.87402,489,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,22.5,-1.52523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42291",2019-07-30 08:50:00,-3.06076,492,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,24,-1.5435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42292",2019-07-30 08:51:00,-2.7317,497,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,23.5,-1.54035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42293",2019-07-30 08:52:00,-2.12495,501,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,22.9,-1.55673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42294",2019-07-30 08:53:00,-1.76135,505,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,23.1,-1.57185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42295",2019-07-30 08:54:00,-1.56541,510,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,23,-1.59453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42296",2019-07-30 08:55:00,-1.33446,514,0,25,22,22,19,26.5,22,19,0,5.57272727272727,24,23.5,23.5,26,25.5,24.5,24.5,22.3,-1.62036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42297",2019-07-30 08:56:00,-1.21647,517,0,25,22,22,19,26.5,22,19,0,6.96475409836066,24,23.5,23.5,26,25.5,24.5,24.5,22.1,-1.53846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42298",2019-07-30 08:57:00,-1.16265,522,0,25,22,22,19,26.5,22,19,0,7.31916666666667,24,23.5,23.5,26,25.5,24.5,24.5,22.8,-1.56303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42299",2019-07-30 08:58:00,-1.06644,528,0,25,22,22,19,26.5,22,19,0,7.31508196721311,24,23.5,23.5,26,25.5,24.5,24.5,22.1,-1.60146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42300",2019-07-30 08:59:00,-1.05267,533,0,25,22,22,19,26.5,22,19,0,7.2972131147541,24,23.5,23.5,26,25.5,24.5,24.5,21.9,-1.63107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42301",2019-07-30 09:00:00,-1.00803,537,0,25,22,22,19,26.5,22,19,0,7.2795,24,23.5,23.5,26,25.5,24.5,24.5,21.6,-1.63926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42302",2019-07-30 09:01:00,-1.01349,542,0,25,22,22,19,26.5,22,19,0,7.27672131147541,24,23.5,23.5,26,25.5,24.5,24.5,21.7,-1.65627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42303",2019-07-30 09:02:00,-1.08203,546,0,25,22,22,19,26.5,22,19,0,7.264,24,23.5,23.5,26,25.5,24.5,24.5,21.4,-1.6821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42304",2019-07-30 09:03:00,-1.44284,548,0,25,22,22,19,26.5,22,19,0,7.26229508196721,24,23.5,23.5,26,25.5,24.5,24.5,21.9,-1.6947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42305",2019-07-30 09:04:00,-0.871418,552,0,25,22,22,19,26.5,22,19,0,5.07816666666667,24,23.5,23.5,26,25.5,24.5,24.5,21.7,-1.72746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42306",2019-07-30 09:05:00,-0.999043,557,0,25,22,22,19,26.5,22,19,0,0.934754098360656,24,23.5,23.5,26,25.5,24.5,24.5,21.6,-1.75896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42307",2019-07-30 09:06:00,-1.02168,562,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,21.7,-1.87929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42308",2019-07-30 09:07:00,-0.991141,567,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,21.6,-1.9089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42309",2019-07-30 09:08:00,-1.02879,571,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,21.8,-1.827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42310",2019-07-30 09:09:00,-1.11045,578,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,21.8,-1.95993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42311",2019-07-30 09:10:00,-1.17175,581,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,21.8,-1.91961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42312",2019-07-30 09:11:00,-1.20273,585,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,22.3,-1.99269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42313",2019-07-30 09:12:00,-1.25102,585,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,22.7,-1.99773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42314",2019-07-30 09:13:00,-1.26602,587,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,23,-2.01663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42315",2019-07-30 09:14:00,-1.30034,594,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,23.9,-2.04372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42316",2019-07-30 09:15:00,-1.28982,600,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,23.4,-2.0664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42317",2019-07-30 09:16:00,-1.31633,605,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,22.2,-2.07963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42318",2019-07-30 09:17:00,-1.29226,610,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,23.2,-2.11743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42319",2019-07-30 09:18:00,-1.30483,615,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,23.6,-0.72576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42320",2019-07-30 09:19:00,-1.27002,620,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,23.1,-2.1546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42321",2019-07-30 09:20:00,-1.30839,624,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,24.5,23.1,-2.16846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42322",2019-07-30 09:21:00,-1.3036,628,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26.5,25.5,24.5,24.5,22.1,-2.19933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42323",2019-07-30 09:22:00,-0.941375,630,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26.5,25.5,24.5,24.5,21.9,-2.20689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42324",2019-07-30 09:23:00,-1.30282,635,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26.5,25.5,24.5,24.5,22.1,-2.2302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42325",2019-07-30 09:24:00,-1.31492,642,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26.5,25.5,24.5,24.5,21.9,-2.24406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42326",2019-07-30 09:25:00,-1.28641,647,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26.5,25.5,24.5,24.5,22.1,-2.27556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42327",2019-07-30 09:26:00,-1.31527,651,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26.5,25.5,24.5,24.5,22.2,-2.2806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42328",2019-07-30 09:27:00,-1.36902,655,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26.5,25.5,24.5,24.5,22.2,-2.29446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42329",2019-07-30 09:28:00,-1.30196,658,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26.5,25.5,24.5,24.5,22.2,-2.2995,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42330",2019-07-30 09:29:00,-1.32893,663,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26.5,25.5,24.5,24.5,22.4,-2.25036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42331",2019-07-30 09:30:00,-0.86435,669,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26.5,25.5,24.5,24.5,22.7,-2.32974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42332",2019-07-30 09:31:00,-1.29973,671,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26.5,25.5,24.5,24.5,23.4,-2.2302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42333",2019-07-30 09:32:00,-1.32642,669,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26.5,25.5,24.5,24.5,22.9,-2.19429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42334",2019-07-30 09:33:00,-1.37065,672,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26.5,25.5,24.5,24.5,22.3,-2.17539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42335",2019-07-30 09:34:00,-1.32562,682,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26.5,25.5,24.5,24.5,22.5,-2.24091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42336",2019-07-30 09:35:00,-1.32607,698,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26.5,25.5,24.5,24.5,23.3,-2.26233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42337",2019-07-30 09:36:00,-1.33509,709,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,24.5,24.5,22.7,-2.31336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42338",2019-07-30 09:37:00,-1.3131,716,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,24.5,24.5,23,-2.41983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42339",2019-07-30 09:38:00,-1.38977,716,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,24.5,24.5,23.2,-2.35179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42340",2019-07-30 09:39:00,-1.34311,720,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,24.5,24.5,23,-2.43369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42341",2019-07-30 09:40:00,-1.3186,726,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,24.5,24.5,22.8,-2.4759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42342",2019-07-30 09:41:00,-1.34399,734,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,24.5,24.8,-2.48157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42343",2019-07-30 09:42:00,-1.34481,736,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,24.5,25.6,-2.50866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42344",2019-07-30 09:43:00,-1.3364,749,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,24.5,24.8,-2.55843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42345",2019-07-30 09:44:00,-1.33781,753,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,24.5,25.3,-2.57103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42346",2019-07-30 09:45:00,-1.36311,742,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,24.5,22.6,-2.53575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42347",2019-07-30 09:46:00,-1.34821,754,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,24.5,22.3,-2.54583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42348",2019-07-30 09:47:00,-1.35254,749,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,24.5,22.1,-2.47653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42349",2019-07-30 09:48:00,-1.32646,724,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,24.5,22.2,-2.35746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42350",2019-07-30 09:49:00,-1.21476,739,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,22.7,-2.50866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42351",2019-07-30 09:50:00,-1.258,749,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,23.3,-2.58048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42352",2019-07-30 09:51:00,-0.974715,763,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,23.8,-2.66742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42353",2019-07-30 09:52:00,-1.30764,765,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,24.5,-2.65986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42354",2019-07-30 09:53:00,-1.38886,760,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,25.5,-2.62773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42355",2019-07-30 09:54:00,-1.33253,754,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,25.7,-2.19177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42356",2019-07-30 09:55:00,-1.30191,758,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,26,-2.63592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42357",2019-07-30 09:56:00,-1.2669,775,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,27.3,-2.71656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42358",2019-07-30 09:57:00,-1.28113,781,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,25.6,-2.75751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42359",2019-07-30 09:58:00,-0.684035,786,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26.5,25.5,25,25,25.3,-2.78397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42360",2019-07-30 09:59:00,-1.31554,777,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26.5,25.5,25,25,26.1,-2.74617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42361",2019-07-30 10:00:00,-1.34192,776,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26.5,25.5,25,25,26.9,-2.87091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42362",2019-07-30 10:01:00,-1.37619,784,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26.5,25.5,25,25,24.9,-2.93769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42363",2019-07-30 10:02:00,-1.36489,785,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26.5,25.5,25,25,24.1,-2.92761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42364",2019-07-30 10:03:00,-1.3573,776,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,24.2,-2.9043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42365",2019-07-30 10:04:00,-1.33641,793,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,25.6,-3.05172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42366",2019-07-30 10:05:00,-1.32432,814,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,26.6,-3.05613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42367",2019-07-30 10:06:00,-1.33269,826,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,26.5,-3.1185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42368",2019-07-30 10:07:00,-1.24957,821,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,27.5,-3.09393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42369",2019-07-30 10:08:00,-1.31714,822,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,28.1,-3.07629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42370",2019-07-30 10:09:00,-1.33538,819,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26.5,25.5,25,25,28.6,-3.03723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42371",2019-07-30 10:10:00,-1.31889,823,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,27.3,-3.07188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42372",2019-07-30 10:11:00,-1.34238,833,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,26.2,-3.09645,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42373",2019-07-30 10:12:00,-1.34251,834,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,24.4,-3.09456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42374",2019-07-30 10:13:00,-1.45244,834,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,24.5,-3.10653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42375",2019-07-30 10:14:00,-1.24988,836,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,23.4,-3.1122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42376",2019-07-30 10:15:00,-1.31837,850,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,24.2,-3.17016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42377",2019-07-30 10:16:00,-1.30702,851,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,24.5,-3.18276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42378",2019-07-30 10:17:00,-1.70072,853,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,23.6,-3.20103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42379",2019-07-30 10:18:00,-1.539,860,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,24.5,-3.21363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42380",2019-07-30 10:19:00,-1.41687,863,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,23.3,-3.22623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42381",2019-07-30 10:20:00,-1.41109,863,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,24.6,-3.22623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42382",2019-07-30 10:21:00,-1.3615,864,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,24.6,-3.23442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42383",2019-07-30 10:22:00,-1.29639,877,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,23.8,-3.25899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42384",2019-07-30 10:23:00,-1.37145,874,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,23.7,-3.22623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42385",2019-07-30 10:24:00,-1.3487,883,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,22.9,-3.22623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42386",2019-07-30 10:25:00,-1.3677,888,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,22.8,-2.58615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42387",2019-07-30 10:26:00,-1.34867,319,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,23.5,-3.27789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42388",2019-07-30 10:27:00,-1.35742,907,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,24.4,-3.13929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42389",2019-07-30 10:28:00,-1.34576,899,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,25.2,-2.93139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42390",2019-07-30 10:29:00,-1.31131,893,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,25.4,-3.08196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42391",2019-07-30 10:30:00,-1.32441,893,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,24.9,-3.08133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42392",2019-07-30 10:31:00,-1.35942,930,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,25.4,-3.18213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42393",2019-07-30 10:32:00,-1.33927,933,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,25.4,-3.06873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42394",2019-07-30 10:33:00,-1.29003,918,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,24.8,-2.94966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42395",2019-07-30 10:34:00,-1.32661,920,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25,25,24.8,-3.43791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42396",2019-07-30 10:35:00,-1.29564,926,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25.5,25,24.5,-3.42846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42397",2019-07-30 10:36:00,-1.21836,926,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25.5,25,25.6,-3.44106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42398",2019-07-30 10:37:00,-1.31285,927,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25.5,25,26.1,-3.47823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42399",2019-07-30 10:38:00,-1.31449,938,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25.5,25,25.6,-3.5217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42400",2019-07-30 10:39:00,-1.23652,945,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,27,25.5,25.5,25,25.2,-3.57336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42401",2019-07-30 10:40:00,-1.26934,949,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,24.6,-3.58029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42402",2019-07-30 10:41:00,-1.47717,948,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,25.2,-3.58533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42403",2019-07-30 10:42:00,-1.27774,955,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,24.9,-3.59226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42404",2019-07-30 10:43:00,-1.23952,960,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,25,-3.60297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42405",2019-07-30 10:44:00,-1.22501,969,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25,25,24.6,-3.63006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42406",2019-07-30 10:45:00,-1.3404,974,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25,25,25.3,-3.64203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42407",2019-07-30 10:46:00,-1.18333,975,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25,25,23.9,-3.64203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42408",2019-07-30 10:47:00,-1.15498,978,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25,25,24.4,-3.66723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42409",2019-07-30 10:48:00,-1.14109,981,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,25.7,-3.6792,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42410",2019-07-30 10:49:00,-1.10455,984,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,26.4,-3.6603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42411",2019-07-30 10:50:00,-1.09821,989,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,26.6,-3.67353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42412",2019-07-30 10:51:00,-1.12086,990,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,26.1,-3.6729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42413",2019-07-30 10:52:00,-1.05295,996,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,25.7,-3.67731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42414",2019-07-30 10:53:00,-0.989693,996,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,25.7,-3.69243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42415",2019-07-30 10:54:00,-1.04482,997,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,25.3,-3.7233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42416",2019-07-30 10:55:00,-1.1606,1006,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,25.8,-3.70566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42417",2019-07-30 10:56:00,-1.35752,1006,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,26.5,-3.717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42418",2019-07-30 10:57:00,-1.99193,1003,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,27.6,-3.69999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42419",2019-07-30 10:58:00,-2.39511,1004,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,28,-3.71196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42420",2019-07-30 10:59:00,-3.22722,1027,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,27.2,-3.8178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42421",2019-07-30 11:00:00,-2.89724,1035,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25,27.1,-3.81339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42422",2019-07-30 11:01:00,-2.45922,1054,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.9,-3.90537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42423",2019-07-30 11:02:00,-2.13675,482,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.1,-0.32382,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42424",2019-07-30 11:03:00,-1.2496,1059,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,23,-3.7863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42425",2019-07-30 11:04:00,-1.56109,1057,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,23,-3.84426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42426",2019-07-30 11:05:00,-1.54562,1059,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.7,-3.94506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42427",2019-07-30 11:06:00,-1.31908,1053,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.8,-3.88143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42428",2019-07-30 11:07:00,-0.98542,1051,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.5,-3.83166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42429",2019-07-30 11:08:00,-1.26012,1060,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.3,-3.83544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42430",2019-07-30 11:09:00,-1.13886,1071,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.3,-3.83859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42431",2019-07-30 11:10:00,-1.11917,1074,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.6,-3.82599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42432",2019-07-30 11:11:00,-1.14147,1064,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.4,-3.77496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42433",2019-07-30 11:12:00,-1.14112,1070,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,26,-3.80331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42434",2019-07-30 11:13:00,-1.10609,1075,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,27.6,-3.84363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42435",2019-07-30 11:14:00,-1.09204,1091,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.9,-3.8871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42436",2019-07-30 11:15:00,-1.11024,1093,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.1,-3.90159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42437",2019-07-30 11:16:00,-1.14233,1105,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.1,-3.96963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42438",2019-07-30 11:17:00,-1.15566,1116,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.1,-3.97089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42439",2019-07-30 11:18:00,-0.88096,1119,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.4,-3.98538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42440",2019-07-30 11:19:00,-1.25815,1115,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.4,-4.0761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42441",2019-07-30 11:20:00,-1.30802,1120,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.5,-4.11516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42442",2019-07-30 11:21:00,-1.34069,1132,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.2,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42443",2019-07-30 11:22:00,-1.38159,1137,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.6,-4.12839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42444",2019-07-30 11:23:00,-1.37706,1140,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,26.2,-4.09626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42445",2019-07-30 11:24:00,-1.43119,1140,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,26.5,-4.10319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42446",2019-07-30 11:25:00,-1.15131,1143,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.9,-4.09563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42447",2019-07-30 11:26:00,-1.45279,1155,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.2,-4.1832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42448",2019-07-30 11:27:00,-1.42364,1089,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.1,-4.16619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42449",2019-07-30 11:28:00,-1.43178,727,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.4,-3.95829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42450",2019-07-30 11:29:00,-1.42725,421,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.8,-1.46475,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42451",2019-07-30 11:30:00,-1.42586,142,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.1,-2.7972,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42452",2019-07-30 11:31:00,-1.56927,1177,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.3,-4.20273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42453",2019-07-30 11:32:00,-1.22018,1175,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,26.2,-4.09185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42454",2019-07-30 11:33:00,-1.40166,1172,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,27.2,-4.19643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42455",2019-07-30 11:34:00,-1.41504,1165,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,27.1,-4.21659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42456",2019-07-30 11:35:00,-1.4586,1177,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,28.5,-4.27266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42457",2019-07-30 11:36:00,-1.4291,1178,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,29,-4.3029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42458",2019-07-30 11:37:00,-1.43091,1200,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,28,-4.36086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42459",2019-07-30 11:38:00,-1.86787,1214,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.2,-4.42323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42460",2019-07-30 11:39:00,-1.46455,1221,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25,-4.47993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42461",2019-07-30 11:40:00,-1.44285,1223,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.3,-4.52655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42462",2019-07-30 11:41:00,-1.42682,1069,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,24.9,-4.63806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42463",2019-07-30 11:42:00,-1.43662,1235,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.3,-4.6179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42464",2019-07-30 11:43:00,-1.4149,1202,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,25.4,-4.63806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42465",2019-07-30 11:44:00,-1.40852,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,26.6,-4.725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42466",2019-07-30 11:45:00,-1.33133,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,26.9,-4.72689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42467",2019-07-30 11:46:00,-1.42773,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,27.5,-4.80879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42468",2019-07-30 11:47:00,-1.32663,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,26.5,-4.82769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42469",2019-07-30 11:48:00,-1.80825,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,26.9,-4.84596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42470",2019-07-30 11:49:00,-1.43629,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,27,-4.89069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42471",2019-07-30 11:50:00,-1.41865,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,28.6,-4.78233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42472",2019-07-30 11:51:00,-1.4358,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,26.4,-4.78359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42473",2019-07-30 11:52:00,-1.43905,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,27.6,-4.97196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42474",2019-07-30 11:53:00,-1.44466,252,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,28.5,-0.3213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42475",2019-07-30 11:54:00,-1.41823,299,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,27,-0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42476",2019-07-30 11:55:00,-1.4658,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,27.9,-4.70232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42477",2019-07-30 11:56:00,-1.44237,272,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,25.5,25.5,25.5,27.5,-0.36099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
