"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"42478",2019-07-30 11:57:00,-1.48241,270,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,27.7,-0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42479",2019-07-30 11:58:00,-1.24323,724,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,28.1,-3.55194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42480",2019-07-30 11:59:00,-1.50099,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,27.8,-5.29641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42481",2019-07-30 12:00:00,-1.46697,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,27.7,-4.68279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42482",2019-07-30 12:01:00,-1.49772,333,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,26.5,-3.3768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42483",2019-07-30 12:02:00,-1.46519,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,25.6,-4.6935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42484",2019-07-30 12:03:00,-1.4538,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,24.5,-4.6557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42485",2019-07-30 12:04:00,-1.39062,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,24.4,-5.25483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42486",2019-07-30 12:05:00,-1.3561,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,24.4,-5.20506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42487",2019-07-30 12:06:00,-1.36908,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,24.4,-5.04756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42488",2019-07-30 12:07:00,-1.04551,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,25.3,-4.98519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42489",2019-07-30 12:08:00,-1.42181,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,26,-4.97763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42490",2019-07-30 12:09:00,-1.38804,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,25.3,-5.05638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42491",2019-07-30 12:10:00,-1.31992,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,25.6,-4.95306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42492",2019-07-30 12:11:00,-1.38564,558,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,25,-5.12064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42493",2019-07-30 12:12:00,-1.37287,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,24.7,-5.06646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42494",2019-07-30 12:13:00,-1.35974,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,25.2,-5.103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42495",2019-07-30 12:14:00,-1.32876,852,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,25.7,-4.88313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42496",2019-07-30 12:15:00,-1.49957,1092,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,25.2,-2.15649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42497",2019-07-30 12:16:00,-1.31815,816,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,25.9,-3.402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42498",2019-07-30 12:17:00,-1.32722,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,27.3,-4.73193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42499",2019-07-30 12:18:00,-1.30565,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,25.5,26.1,-4.78989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42500",2019-07-30 12:19:00,-1.34203,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,27,26,25.5,25.5,25.5,-4.9833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42501",2019-07-30 12:20:00,-1.37489,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,27,26,25.5,25.5,25,-4.9455,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42502",2019-07-30 12:21:00,-1.3779,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,27,26,25.5,25.5,25.3,-5.00976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42503",2019-07-30 12:22:00,-1.41709,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,27,26,25.5,25.5,25.8,-4.9266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42504",2019-07-30 12:23:00,-1.4345,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,27,26,25.5,25.5,26.7,-4.8888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42505",2019-07-30 12:24:00,-1.46276,925,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,27,26,25.5,25.5,26.5,-4.35519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42506",2019-07-30 12:25:00,-1.38695,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,27,26,25.5,25.5,25.8,-4.74201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42507",2019-07-30 12:26:00,-1.46852,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,27,26,25.5,25.5,25.8,-4.65885,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42508",2019-07-30 12:27:00,-1.13498,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,27,26,25.5,25.5,25.2,-4.48119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42509",2019-07-30 12:28:00,-1.16161,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,25.9,-4.58829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42510",2019-07-30 12:29:00,-1.46561,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,27,-4.54986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42511",2019-07-30 12:30:00,-1.4452,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,27.7,-4.4919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42512",2019-07-30 12:31:00,-1.41836,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,27.5,-4.44969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42513",2019-07-30 12:32:00,-1.87102,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,28.1,-4.42449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42514",2019-07-30 12:33:00,-1.40321,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,28.5,-4.41063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42515",2019-07-30 12:34:00,-1.43639,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,28.1,-4.81509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42516",2019-07-30 12:35:00,-1.42433,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,28.2,-4.80501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42517",2019-07-30 12:36:00,-1.42911,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,28.9,-4.80816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42518",2019-07-30 12:37:00,-1.44469,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,26.4,-4.73823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42519",2019-07-30 12:38:00,-1.4102,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,26.1,-4.71303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42520",2019-07-30 12:39:00,-1.40116,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,26.4,-4.68783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42521",2019-07-30 12:40:00,-1.38675,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,26.7,-4.77666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42522",2019-07-30 12:41:00,-1.38942,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,26,-4.85793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42523",2019-07-30 12:42:00,-1.36475,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,26,-4.90833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42524",2019-07-30 12:43:00,-1.39523,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,25.7,-4.92219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42525",2019-07-30 12:44:00,-1.37041,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,25.3,-4.85919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42526",2019-07-30 12:45:00,-1.16771,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,25,-4.82769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42527",2019-07-30 12:46:00,-1.40315,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,26,-4.80753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42528",2019-07-30 12:47:00,-1.19849,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,27.3,-4.79367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42529",2019-07-30 12:48:00,-1.3341,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,26.8,-4.79493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42530",2019-07-30 12:49:00,-1.36442,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,26.2,-4.76469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42531",2019-07-30 12:50:00,-1.63675,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,27,-4.80753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42532",2019-07-30 12:51:00,-1.31482,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,28.4,-4.81446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42533",2019-07-30 12:52:00,-1.01687,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,27,26,25.5,25.5,27.7,-4.851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42534",2019-07-30 12:53:00,-1.31088,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,26.7,-4.86423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42535",2019-07-30 12:54:00,-1.26436,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.7,-4.84533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42536",2019-07-30 12:55:00,-1.4281,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.1,-4.80753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42537",2019-07-30 12:56:00,-1.21494,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.8,-4.788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42538",2019-07-30 12:57:00,-1.23428,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28,-4.84596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42539",2019-07-30 12:58:00,-1.17452,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.1,-4.86423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42540",2019-07-30 12:59:00,-1.13585,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,26.9,-4.86423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42541",2019-07-30 13:00:00,-1.06857,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.5,-4.87179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42542",2019-07-30 13:01:00,-1.04891,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.2,-4.86864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42543",2019-07-30 13:02:00,-1.02686,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.7,-4.83651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42544",2019-07-30 13:03:00,-1.02211,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.3,-4.80186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42545",2019-07-30 13:04:00,-0.940183,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,30.3,-4.91463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42546",2019-07-30 13:05:00,-0.721082,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,30.8,-4.80753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42547",2019-07-30 13:06:00,-0.56068,507,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,30.7,-4.9581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42548",2019-07-30 13:07:00,0,625,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.4,-1.00863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42549",2019-07-30 13:08:00,0,301,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.8,-0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42550",2019-07-30 13:09:00,-0.813226,450,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.1,-1.61973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42551",2019-07-30 13:10:00,-0.841426,693,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.5,-2.99124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42552",2019-07-30 13:11:00,-1.9793,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,26.2,-5.48163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42553",2019-07-30 13:12:00,-2.66684,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.1,-5.38083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42554",2019-07-30 13:13:00,-3.63693,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.2,-5.3109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42555",2019-07-30 13:14:00,-3.93403,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.3,-4.96629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42556",2019-07-30 13:15:00,-3.72855,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.9,-5.36193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42557",2019-07-30 13:16:00,-2.87088,625,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.9,-3.1941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42558",2019-07-30 13:17:00,-2.3897,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.3,-5.3865,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42559",2019-07-30 13:18:00,-2.0485,375,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.2,-5.44383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42560",2019-07-30 13:19:00,-2.29502,731,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.9,-4.84659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42561",2019-07-30 13:20:00,-1.48868,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29,-5.0085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42562",2019-07-30 13:21:00,-1.33169,492,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.9,-0.9387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42563",2019-07-30 13:22:00,-1.22539,551,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.2,-1.27449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42564",2019-07-30 13:23:00,-1.10742,1033,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.9,-4.5738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42565",2019-07-30 13:24:00,-1.14115,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.5,-5.35626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42566",2019-07-30 13:25:00,-0.966889,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.8,-5.44446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42567",2019-07-30 13:26:00,-1.13264,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.9,-5.37831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42568",2019-07-30 13:27:00,-1.17366,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.5,-5.29137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42569",2019-07-30 13:28:00,-1.17645,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.6,-5.16159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42570",2019-07-30 13:29:00,-1.15026,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.1,-5.16096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42571",2019-07-30 13:30:00,-0.620356,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.7,-5.20443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42572",2019-07-30 13:31:00,-1.1451,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.6,-1.98009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42573",2019-07-30 13:32:00,-0.940154,494,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.4,-2.01285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42574",2019-07-30 13:33:00,-1.21984,444,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.6,-1.7262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42575",2019-07-30 13:34:00,-1.32626,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.5,-5.4558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42576",2019-07-30 13:35:00,-1.35216,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.5,-5.26113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42577",2019-07-30 13:36:00,-1.36062,1141,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,30.9,-4.83084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42578",2019-07-30 13:37:00,-1.43142,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,31,-4.45977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42579",2019-07-30 13:38:00,-1.43431,297,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.5,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42580",2019-07-30 13:39:00,-1.8472,299,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,26.2,-0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42581",2019-07-30 13:40:00,-1.34526,429,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,26,-3.47319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42582",2019-07-30 13:41:00,-1.34738,482,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,26.7,-1.46916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42583",2019-07-30 13:42:00,-1.32276,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,26.4,-5.19939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42584",2019-07-30 13:43:00,-1.41613,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.2,-2.25729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42585",2019-07-30 13:44:00,-1.41362,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.1,-4.3911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42586",2019-07-30 13:45:00,-1.53879,1089,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,26.8,-3.97908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42587",2019-07-30 13:46:00,-1.4825,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.9,-5.09733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"42588",2019-07-30 13:47:00,-1.44517,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,26,26,28.7,-5.22459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42589",2019-07-30 13:48:00,-1.56183,283,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,26,26,28.1,-0.74655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42590",2019-07-30 13:49:00,-1.54329,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,26,26,28.6,-5.229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42591",2019-07-30 13:50:00,-1.28504,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,26,26,29.1,-5.14143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42592",2019-07-30 13:51:00,-1.57014,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,26,26,28.9,-5.06646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42593",2019-07-30 13:52:00,-1.32204,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,27.3,-5.06079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42594",2019-07-30 13:53:00,-1.5516,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29,-4.89699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42595",2019-07-30 13:54:00,-1.44719,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.4,-4.89699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42596",2019-07-30 13:55:00,-1.73781,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,30.1,-4.81572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42597",2019-07-30 13:56:00,-1.45054,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,30.9,-4.81509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42598",2019-07-30 13:57:00,-1.42967,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,31.3,-4.84659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42599",2019-07-30 13:58:00,-1.44821,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.3,-4.85856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42600",2019-07-30 13:59:00,-1.4264,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.3,-4.81572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42601",2019-07-30 14:00:00,-1.39239,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,30.5,-4.81635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42602",2019-07-30 14:01:00,-1.37486,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,28.7,-4.851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42603",2019-07-30 14:02:00,-1.30425,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,29.3,-4.86423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42604",2019-07-30 14:03:00,-1.30212,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,30.7,-4.8699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42605",2019-07-30 14:04:00,-1.23694,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,25.5,26,30.5,-4.84596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42606",2019-07-30 14:05:00,-1.32988,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,26,26,30.6,-4.8573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42607",2019-07-30 14:06:00,-1.23433,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,26,26,30.4,-4.85289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42608",2019-07-30 14:07:00,-1.29052,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,26,26,30,-4.86864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42609",2019-07-30 14:08:00,-1.34493,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,26,26,26,30.6,-4.87179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"42610",2019-07-30 14:09:00,-1.4492,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,30.6,-4.86423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42611",2019-07-30 14:10:00,-1.51737,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,30.6,-4.82706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42612",2019-07-30 14:11:00,-1.52391,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.6,-4.80123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42613",2019-07-30 14:12:00,-1.26619,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.5,-4.77729,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42614",2019-07-30 14:13:00,-1.53772,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.9,-4.78233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42615",2019-07-30 14:14:00,-1.91451,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.8,-4.85226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42616",2019-07-30 14:15:00,-1.92418,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.3,-4.85163,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42617",2019-07-30 14:16:00,-2.33615,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.3,-4.89447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42618",2019-07-30 14:17:00,-2.52537,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.9,-4.87746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42619",2019-07-30 14:18:00,-2.83537,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,30.5,-4.89069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42620",2019-07-30 14:19:00,-2.75775,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.8,-4.75335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42621",2019-07-30 14:20:00,-3.39388,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.4,-4.87116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42622",2019-07-30 14:21:00,-3.52994,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.1,-4.8321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42623",2019-07-30 14:22:00,-3.57235,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,30.4,-4.89006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42624",2019-07-30 14:23:00,-3.3463,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,30.8,-4.95936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42625",2019-07-30 14:24:00,-3.43539,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,31.5,-4.73319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42626",2019-07-30 14:25:00,-3.55565,1096,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,30.7,-4.79493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42627",2019-07-30 14:26:00,-2.8022,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,26.8,-4.77099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42628",2019-07-30 14:27:00,-2.74955,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,26.6,-4.70799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42629",2019-07-30 14:28:00,-2.43851,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.3,-4.73823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42630",2019-07-30 14:29:00,-2.29874,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.4,-4.76595,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42631",2019-07-30 14:30:00,-2.16523,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.9,-4.78233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42632",2019-07-30 14:31:00,-2.00499,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.4,-4.83336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42633",2019-07-30 14:32:00,-2.0751,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.7,-4.8699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42634",2019-07-30 14:33:00,-1.87588,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.5,-4.78737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42635",2019-07-30 14:34:00,-1.75108,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.1,-4.7313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42636",2019-07-30 14:35:00,-1.832,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.4,-4.74453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42637",2019-07-30 14:36:00,-1.77075,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27.6,-4.851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42638",2019-07-30 14:37:00,-1.57201,1080,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.7,-1.5561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42639",2019-07-30 14:38:00,-1.7423,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.1,-4.78863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42640",2019-07-30 14:39:00,-2.08799,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28,-4.75209,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42641",2019-07-30 14:40:00,-1.70876,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27.4,-4.71366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42642",2019-07-30 14:41:00,-1.71924,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.4,-4.72689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42643",2019-07-30 14:42:00,-1.68757,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.5,-4.70736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42644",2019-07-30 14:43:00,-2.12868,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.8,-4.67523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42645",2019-07-30 14:44:00,-1.90664,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,29.3,-4.68153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42646",2019-07-30 14:45:00,-2.12471,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.2,-4.6809,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42647",2019-07-30 14:46:00,-2.17115,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.4,-4.66011,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42648",2019-07-30 14:47:00,-2.70178,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27.9,-4.66704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42649",2019-07-30 14:48:00,-2.89866,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27,-4.6431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42650",2019-07-30 14:49:00,-3.07642,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,26.9,-4.64436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42651",2019-07-30 14:50:00,-3.31636,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.5,-4.64436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42652",2019-07-30 14:51:00,-3.24286,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27.8,-4.65066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42653",2019-07-30 14:52:00,-3.64209,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27.1,-4.66326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42654",2019-07-30 14:53:00,-3.198,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27.8,-4.6683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42655",2019-07-30 14:54:00,-3.32414,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27,-4.67712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42656",2019-07-30 14:55:00,-3.57474,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.3,-4.67523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42657",2019-07-30 14:56:00,-2.88601,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.1,-4.66452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42658",2019-07-30 14:57:00,-2.6297,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.1,-4.67523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42659",2019-07-30 14:58:00,-2.41299,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27.9,-4.65066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42660",2019-07-30 14:59:00,-2.14512,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27.5,-4.65633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42661",2019-07-30 15:00:00,-2.04722,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27.2,-4.62546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42662",2019-07-30 15:01:00,-1.9615,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,28.1,-4.58829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42663",2019-07-30 15:02:00,-1.89049,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26,27,-4.58136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42664",2019-07-30 15:03:00,-1.78508,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,27.5,-4.60971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42665",2019-07-30 15:04:00,-1.728,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,27.9,-4.62105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42666",2019-07-30 15:05:00,-1.62974,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,27.7,-4.61916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42667",2019-07-30 15:06:00,-1.71573,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.3,-4.61286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42668",2019-07-30 15:07:00,-1.6665,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28,-4.61286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42669",2019-07-30 15:08:00,-1.69834,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,29.2,-4.64247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42670",2019-07-30 15:09:00,-1.67938,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.9,-4.53915,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42671",2019-07-30 15:10:00,-1.65988,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.9,-4.49946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42672",2019-07-30 15:11:00,-1.69766,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.7,-4.50639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42673",2019-07-30 15:12:00,-1.90902,1245,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,29.2,-4.47993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42674",2019-07-30 15:13:00,-2.33497,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,29.2,-4.46103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42675",2019-07-30 15:14:00,-1.97699,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.5,-4.45536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42676",2019-07-30 15:15:00,-2.17615,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.1,-4.45221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42677",2019-07-30 15:16:00,-2.432,1233,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.5,-4.43646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42678",2019-07-30 15:17:00,-2.5902,1225,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,29.3,-4.3911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42679",2019-07-30 15:18:00,-2.82067,1233,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,29.1,-4.38858,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42680",2019-07-30 15:19:00,-2.7387,1232,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,29.3,-4.4226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42681",2019-07-30 15:20:00,-3.06953,1229,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,30.3,-4.40496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42682",2019-07-30 15:21:00,-3.08995,1230,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,30.4,-4.40622,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42683",2019-07-30 15:22:00,-3.14071,1226,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,30.6,-4.40433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42684",2019-07-30 15:23:00,-3.16125,1223,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,30.2,-4.41567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42685",2019-07-30 15:24:00,-3.09638,1223,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,30,-4.41252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42686",2019-07-30 15:25:00,-2.77396,1224,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,30.3,-4.40811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42687",2019-07-30 15:26:00,-2.84615,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,30.5,-4.38543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42688",2019-07-30 15:27:00,-2.49799,1212,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,30.8,-4.36086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42689",2019-07-30 15:28:00,-2.34855,1213,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,29.4,-4.36023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42690",2019-07-30 15:29:00,-2.31335,1214,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.1,-4.36212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42691",2019-07-30 15:30:00,-2.12166,1213,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.3,-4.36149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42692",2019-07-30 15:31:00,-2.02484,1214,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28,-4.35393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42693",2019-07-30 15:32:00,-1.98445,1211,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,29.1,-4.33629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42694",2019-07-30 15:33:00,-1.90775,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,29.2,-4.33566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42695",2019-07-30 15:34:00,-1.37137,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,29.9,-4.30857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42696",2019-07-30 15:35:00,-1.75789,1208,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.3,-4.32621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42697",2019-07-30 15:36:00,-1.73251,1206,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.7,-4.34637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42698",2019-07-30 15:37:00,-1.7354,1204,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,30.1,-4.29786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42699",2019-07-30 15:38:00,-1.7248,1188,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,31.5,-4.26006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"42700",2019-07-30 15:39:00,-1.7404,1185,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,31.5,-4.20966,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42701",2019-07-30 15:40:00,-1.70584,1181,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,29.9,-4.20903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42702",2019-07-30 15:41:00,-1.72072,1175,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,30.7,-4.17249,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42703",2019-07-30 15:42:00,-1.72143,1173,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,30.5,-4.18824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42704",2019-07-30 15:43:00,-1.90266,1174,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,30.9,-4.17816,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42705",2019-07-30 15:44:00,-1.92195,1169,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,31.1,-4.16619,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42706",2019-07-30 15:45:00,-2.08884,1170,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,30.5,-4.17123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42707",2019-07-30 15:46:00,-2.38447,1165,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,29.9,-4.15296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42708",2019-07-30 15:47:00,-2.62088,1162,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,30.3,-4.12524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42709",2019-07-30 15:48:00,-2.75713,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.3,-4.1139,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42710",2019-07-30 15:49:00,-2.87087,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,27.9,-4.11453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42711",2019-07-30 15:50:00,-3.32248,1154,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.4,-4.07736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42712",2019-07-30 15:51:00,-3.00241,1148,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,29.2,-4.0572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42713",2019-07-30 15:52:00,-2.21106,1146,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.7,-4.07169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42714",2019-07-30 15:53:00,-2.96449,1144,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.4,-4.06476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42715",2019-07-30 15:54:00,-2.41316,1144,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.9,-2.60316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42716",2019-07-30 15:55:00,-3.01542,1145,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,29.4,-3.9186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42717",2019-07-30 15:56:00,-2.65866,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,29.6,-3.88773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42718",2019-07-30 15:57:00,-2.45188,1136,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.8,-4.01121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42719",2019-07-30 15:58:00,-2.2886,1129,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,30.6,-3.99987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42720",2019-07-30 15:59:00,-1.70484,1128,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,31.7,-3.98286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42721",2019-07-30 16:00:00,-2.12776,1120,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,31.8,-3.56643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42722",2019-07-30 16:01:00,-2.07445,1117,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,29.8,-3.64833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42723",2019-07-30 16:02:00,-1.93453,1113,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,29.1,-3.69999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42724",2019-07-30 16:03:00,-1.83307,1109,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,27.9,-3.69936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42725",2019-07-30 16:04:00,-1.80978,1110,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.2,-3.7359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42726",2019-07-30 16:05:00,-1.7417,1105,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.5,-3.73086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42727",2019-07-30 16:06:00,-2.02768,1103,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.4,-3.74283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42728",2019-07-30 16:07:00,-1.6399,1099,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,27.8,-3.71826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42729",2019-07-30 16:08:00,-1.64523,1099,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,27.5,-3.75606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"42730",2019-07-30 16:09:00,-1.65446,1101,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,27.9,-3.73653,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42731",2019-07-30 16:10:00,-1.47266,1098,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.4,-3.73716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42732",2019-07-30 16:11:00,-1.64824,1095,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26.5,26,26.5,28.3,-3.73086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42733",2019-07-30 16:12:00,-1.85323,1090,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,28.3,-3.70629,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42734",2019-07-30 16:13:00,-1.89706,1084,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,29.1,-3.64833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42735",2019-07-30 16:14:00,-2.01952,1082,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,29.6,-3.6792,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42736",2019-07-30 16:15:00,-2.23146,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,30.2,-3.66093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42737",2019-07-30 16:16:00,-2.48969,1074,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,30.4,-3.66156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42738",2019-07-30 16:17:00,-2.70787,1072,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,29.1,-3.66093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42739",2019-07-30 16:18:00,-2.90415,1069,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,29.4,-3.65463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42740",2019-07-30 16:19:00,-2.72363,1063,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,27.9,-3.5847,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42741",2019-07-30 16:20:00,-3.1148,1060,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,28.4,-3.6162,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42742",2019-07-30 16:21:00,-3.09259,1060,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,29.8,-3.59856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42743",2019-07-30 16:22:00,-3.14169,1056,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,30.5,-3.59793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42744",2019-07-30 16:23:00,-2.99189,1053,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,30.7,-3.59289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42745",2019-07-30 16:24:00,-2.86878,1049,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,30.2,-3.59226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42746",2019-07-30 16:25:00,-3.10866,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,29.4,-3.57966,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42747",2019-07-30 16:26:00,-2.86806,1042,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,30,-3.57336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42748",2019-07-30 16:27:00,-3.03229,1040,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,26.5,29.1,-3.57336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42749",2019-07-30 16:28:00,-3.26467,1037,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,29.6,-3.55446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42750",2019-07-30 16:29:00,-3.55136,1034,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,29.4,-3.53556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42751",2019-07-30 16:30:00,-3.62257,1029,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,29.4,-3.52863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42752",2019-07-30 16:31:00,-3.46565,1027,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.2,-3.49146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42753",2019-07-30 16:32:00,-3.41188,1024,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,28.8,-3.47823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42754",2019-07-30 16:33:00,-2.52452,1017,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,29.8,-3.44673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42755",2019-07-30 16:34:00,-2.89942,1012,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,29.8,-3.42216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42756",2019-07-30 16:35:00,-2.87087,1007,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,29.7,-3.40956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42757",2019-07-30 16:36:00,-2.92431,1000,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.1,-3.37869,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42758",2019-07-30 16:37:00,-2.77324,993,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,29.7,-3.34656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42759",2019-07-30 16:38:00,-2.7995,989,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.3,-3.33333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42760",2019-07-30 16:39:00,-2.63473,984,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.6,-3.31443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42761",2019-07-30 16:40:00,-2.70658,981,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,29.8,-3.30939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42762",2019-07-30 16:41:00,-2.64826,980,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.4,-3.29238,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42763",2019-07-30 16:42:00,-2.22452,976,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,29.1,-3.27096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42764",2019-07-30 16:43:00,-2.69822,971,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.7,-3.26466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42765",2019-07-30 16:44:00,-2.67543,967,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.6,-3.24576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42766",2019-07-30 16:45:00,-2.71082,964,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,31,-3.22245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42767",2019-07-30 16:46:00,-2.39161,954,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,32.1,-3.18213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"42768",2019-07-30 16:47:00,-2.74673,947,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26,27,31.6,-3.15378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42769",2019-07-30 16:48:00,-2.83529,942,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26,27,32.4,-3.13299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42770",2019-07-30 16:49:00,-2.87922,939,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26,27,31.8,-3.12165,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42771",2019-07-30 16:50:00,-2.97457,933,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26,27,31.9,-3.10716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42772",2019-07-30 16:51:00,-2.99368,931,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,32.1,-3.09078,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42773",2019-07-30 16:52:00,-2.84624,923,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,32.9,-3.07944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42774",2019-07-30 16:53:00,-3.58965,918,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,32.8,-3.06684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42775",2019-07-30 16:54:00,-3.12831,915,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.7,-3.04416,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42776",2019-07-30 16:55:00,-3.47115,912,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.5,-3.05613,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42777",2019-07-30 16:56:00,-3.52889,908,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.8,-3.04353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42778",2019-07-30 16:57:00,-3.63852,902,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.3,-3.02463,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42779",2019-07-30 16:58:00,-3.56834,898,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.8,-3.00573,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42780",2019-07-30 16:59:00,-3.84889,895,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.2,-3.00636,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42781",2019-07-30 17:00:00,-3.54364,890,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.7,-2.97675,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42782",2019-07-30 17:01:00,-3.55998,883,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,31,-2.94777,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42783",2019-07-30 17:02:00,-3.59225,878,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,30.8,-2.90871,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42784",2019-07-30 17:03:00,-3.61152,871,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,30.4,-2.898,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42785",2019-07-30 17:04:00,-3.48593,869,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,30.6,-2.89737,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42786",2019-07-30 17:05:00,-3.33316,873,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,31,-2.90682,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42787",2019-07-30 17:06:00,-3.36912,857,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,29.3,-2.73609,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42788",2019-07-30 17:07:00,-3.29439,843,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,29.2,-2.81295,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42789",2019-07-30 17:08:00,-3.25222,855,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,28.6,-2.86146,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42790",2019-07-30 17:09:00,-3.2338,851,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,29,-2.85579,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42791",2019-07-30 17:10:00,-3.06858,846,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,29.5,-2.81106,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42792",2019-07-30 17:11:00,-3.02428,840,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,30,-2.81295,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
