"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"42793",2019-07-30 17:12:00,-3.20215,844,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,29.2,-2.83248,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42794",2019-07-30 17:13:00,-3.05072,846,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,29.7,-2.81673,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42795",2019-07-30 17:14:00,-2.6652,826,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,30.5,-2.70333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42796",2019-07-30 17:15:00,-3.36545,822,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,29.8,-2.70459,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42797",2019-07-30 17:16:00,-2.94059,817,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,30.9,-2.65419,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"42798",2019-07-30 17:17:00,-2.79567,810,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,31.7,-2.61009,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42799",2019-07-30 17:18:00,-2.89115,805,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,31.6,-2.55213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42800",2019-07-30 17:19:00,-2.36838,806,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,31.1,-2.63403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42801",2019-07-30 17:20:00,-3.01897,809,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,30.2,-2.65923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42802",2019-07-30 17:21:00,-3.34297,801,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27,30.7,-2.60316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42803",2019-07-30 17:22:00,-3.11634,803,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27.5,30.7,-2.60001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42804",2019-07-30 17:23:00,-3.30902,796,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27.5,30.7,-2.58741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42805",2019-07-30 17:24:00,-3.43038,804,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27.5,30,-2.58426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42806",2019-07-30 17:25:00,-3.49778,803,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27.5,29.5,-2.61513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42807",2019-07-30 17:26:00,-3.5283,814,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27.5,29.6,-2.62143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42808",2019-07-30 17:27:00,-3.54684,813,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27.5,30.6,-2.59056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42809",2019-07-30 17:28:00,-3.59353,800,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27.5,30.5,-2.53512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42810",2019-07-30 17:29:00,-3.63382,791,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27.5,29.7,-2.50236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42811",2019-07-30 17:30:00,-3.63281,782,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27.5,30.3,-2.45133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42812",2019-07-30 17:31:00,-3.69003,773,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,27,27.5,31,-2.41227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42813",2019-07-30 17:32:00,-3.84734,762,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,27,27.5,31.4,-2.35809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42814",2019-07-30 17:33:00,-3.90875,757,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,27,27.5,30.3,-2.33793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42815",2019-07-30 17:34:00,-3.61589,754,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,27,27.5,30.1,-2.35368,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42816",2019-07-30 17:35:00,-3.35638,750,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,27,27.5,29.1,-2.33541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42817",2019-07-30 17:36:00,-3.30081,745,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,27,27.5,29.7,-2.33163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42818",2019-07-30 17:37:00,-3.26545,745,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27,27,27.5,29.1,-2.31273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42819",2019-07-30 17:38:00,-3.20277,737,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27,27,27.5,29.5,-2.25603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42820",2019-07-30 17:39:00,-3.88068,732,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27,27,27.5,29.5,-2.21949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42821",2019-07-30 17:40:00,-3.10158,729,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27,27,27.5,29.7,-2.20626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42822",2019-07-30 17:41:00,-3.1284,721,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27,27,27.5,30.1,-2.1987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42823",2019-07-30 17:42:00,-2.91577,718,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27,27,27.5,30.5,-2.2491,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42824",2019-07-30 17:43:00,-3.20823,715,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27,27,27.5,30.2,-2.22957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42825",2019-07-30 17:44:00,-3.29699,713,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27,27,27.5,29.4,-2.14263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42826",2019-07-30 17:45:00,-3.27298,709,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.3,-2.18232,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42827",2019-07-30 17:46:00,-3.40418,711,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.2,-2.1798,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42828",2019-07-30 17:47:00,-3.41442,709,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,30.2,-2.13129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42829",2019-07-30 17:48:00,-3.47595,701,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.2,-2.0664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42830",2019-07-30 17:49:00,-3.50647,687,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.4,-2.02671,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42831",2019-07-30 17:50:00,-3.49475,684,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.8,-2.05317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42832",2019-07-30 17:51:00,-3.44447,681,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.9,-2.04813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42833",2019-07-30 17:52:00,-3.33678,677,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.8,-2.02986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42834",2019-07-30 17:53:00,-3.31827,675,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.7,-2.01726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42835",2019-07-30 17:54:00,-3.71498,669,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,30.2,-1.9908,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42836",2019-07-30 17:55:00,-3.71027,656,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,30,-1.93473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42837",2019-07-30 17:56:00,-3.60398,649,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.5,-1.92276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42838",2019-07-30 17:57:00,-3.67816,651,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.2,-1.94166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42839",2019-07-30 17:58:00,-3.67334,658,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.3,-1.96686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42840",2019-07-30 17:59:00,-3.72637,661,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.5,-1.96056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42841",2019-07-30 18:00:00,-3.60855,247,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.1,-0.29169,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42842",2019-07-30 18:01:00,-3.61666,207,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,29.1,-0.4977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42843",2019-07-30 18:02:00,-3.60289,556,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,28.9,-1.75392,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42844",2019-07-30 18:03:00,-3.60573,616,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,28.9,-1.79991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42845",2019-07-30 18:04:00,-3.59582,612,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,28.5,-1.75266,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42846",2019-07-30 18:05:00,-3.52034,608,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,27.5,28.8,-1.75266,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42847",2019-07-30 18:06:00,-2.99779,602,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,28,29.5,-1.72053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42848",2019-07-30 18:07:00,-3.62709,596,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,28,29.2,-1.70226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42849",2019-07-30 18:08:00,-3.61663,594,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,28,28.9,-1.68966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42850",2019-07-30 18:09:00,-3.57482,594,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,28,29,-1.68966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42851",2019-07-30 18:10:00,-3.54081,591,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,28,29.3,-1.70226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42852",2019-07-30 18:11:00,-3.52831,588,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,27.5,27,28,29.6,-1.69218,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42853",2019-07-30 18:12:00,-3.48202,586,0,25,22,22,19,26.5,22,19,0,0,27,25,26,27.5,27.5,27.5,28,29.3,-1.67076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42854",2019-07-30 18:13:00,-3.47692,580,0,25,22,22,19,26.5,22,19,0,0,27,25,26,28,27.5,27.5,28,29.1,-1.64745,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42855",2019-07-30 18:14:00,-3.46498,575,0,25,22,22,19,26.5,22,19,0,0,27,25,26,28,27.5,27.5,28,28.9,-1.60209,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42856",2019-07-30 18:15:00,-3.64277,566,0,25,22,22,19,26.5,22,19,0,0,27,25,26,28,27.5,27.5,28,29.1,-1.39356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42857",2019-07-30 18:16:00,-3.39733,561,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,27.5,27.5,28,29.3,-1.51326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42858",2019-07-30 18:17:00,-3.29944,557,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,27.5,27.5,28,29.5,-1.49373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42859",2019-07-30 18:18:00,-3.30318,550,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,27.5,27.5,28,29.5,-1.46097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42860",2019-07-30 18:19:00,-3.23781,546,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,27.5,27.5,28,29.3,-1.39356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42861",2019-07-30 18:20:00,-3.19404,540,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,27.5,27.5,28,29.1,-1.15353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42862",2019-07-30 18:21:00,-3.1759,534,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,27.5,27.5,28,29,-1.36206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42863",2019-07-30 18:22:00,-3.09685,525,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,27.5,27.5,28,29,-1.33119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42864",2019-07-30 18:23:00,-3.04735,519,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,27.5,27.5,28,29,-1.30347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42865",2019-07-30 18:24:00,-2.95696,514,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,27.5,27.5,28,29.3,-1.28583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42866",2019-07-30 18:25:00,-2.65135,513,0,25,22,22,19,26.5,22,19,0,0,27,25,26,28,27.5,27.5,28,28.8,-1.2726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42867",2019-07-30 18:26:00,-2.88284,508,0,25,22,22,19,26.5,22,19,0,0,27,25,26,28,27.5,27.5,28,28.1,-1.24803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42868",2019-07-30 18:27:00,-2.59881,506,0,25,22,22,19,26.5,22,19,0,0,27,25,26,28,27.5,27.5,28,28,-1.23039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42869",2019-07-30 18:28:00,-2.4708,501,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26,28,27.5,27.5,28,28.3,-1.20519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42870",2019-07-30 18:29:00,-2.35372,497,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26,28,27.5,27.5,28,28.6,-1.19133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42871",2019-07-30 18:30:00,-2.47153,493,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26,28,27.5,27.5,28,28.7,-1.16676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42872",2019-07-30 18:31:00,-2.25486,488,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26,28,27.5,27.5,28,28.9,-1.14723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42873",2019-07-30 18:32:00,-2.34978,484,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26,28,27.5,27.5,28,28.7,-1.12266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42874",2019-07-30 18:33:00,-3.16427,480,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26,28,27.5,27.5,28,28.8,-1.09746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42875",2019-07-30 18:34:00,-3.76163,477,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28,28.5,-1.08801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42876",2019-07-30 18:35:00,-3.72487,472,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28,27.7,-1.10943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42877",2019-07-30 18:36:00,-4.28471,469,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28,28.4,-1.09431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42878",2019-07-30 18:37:00,-4.62289,465,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28,28.4,-1.08486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42879",2019-07-30 18:38:00,-4.8115,461,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28,28.4,-1.06029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42880",2019-07-30 18:39:00,-4.99208,458,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28,28.5,-1.04706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42881",2019-07-30 18:40:00,-5.17691,453,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28,27.8,-1.02816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42882",2019-07-30 18:41:00,-5.14007,448,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28,28.1,-1.00296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42883",2019-07-30 18:42:00,-5.07751,443,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28.5,28.3,-0.98406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42884",2019-07-30 18:43:00,-4.84681,434,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28.5,28.2,-0.94689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42885",2019-07-30 18:44:00,-4.56296,428,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28.5,28.6,-0.91854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42886",2019-07-30 18:45:00,-4.06891,419,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28.5,28.6,-0.89523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42887",2019-07-30 18:46:00,-4.05527,415,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,27.5,28.5,28.6,-0.86562,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42888",2019-07-30 18:47:00,-3.95932,409,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,28,28.5,28.5,-0.83979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42889",2019-07-30 18:48:00,-3.75952,406,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,28,28.5,28.4,-0.83916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42890",2019-07-30 18:49:00,-3.78029,404,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,28,28.5,27.9,-0.79884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42891",2019-07-30 18:50:00,-3.69903,401,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,28,28.5,28.3,-0.81459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42892",2019-07-30 18:51:00,-3.76134,399,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,28,28.5,28.1,-0.80703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42893",2019-07-30 18:52:00,-3.76102,397,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,28,28.5,28.1,-0.78309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42894",2019-07-30 18:53:00,-3.07563,393,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,28,28.5,28.1,-0.76419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42895",2019-07-30 18:54:00,-3.7558,384,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,28,28.5,28.1,-0.74151,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42896",2019-07-30 18:55:00,-3.75742,375,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,28,27.5,28,28.5,28,-0.72135,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42897",2019-07-30 18:56:00,-3.80365,370,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,28,-0.7056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42898",2019-07-30 18:57:00,-3.60736,368,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,28,-0.68103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42899",2019-07-30 18:58:00,-3.90244,364,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.9,-0.66843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42900",2019-07-30 18:59:00,-3.83407,361,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.9,-0.65016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42901",2019-07-30 19:00:00,-4.03908,359,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.8,-0.61236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42902",2019-07-30 19:01:00,-4.02025,355,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.8,-0.61236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42903",2019-07-30 19:02:00,-4.22201,353,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.7,-0.59346,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42904",2019-07-30 19:03:00,-3.94324,349,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.6,-0.58023,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42905",2019-07-30 19:04:00,-3.84546,348,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.5,-0.5292,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42906",2019-07-30 19:05:00,-3.86702,343,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.3,-0.53676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42907",2019-07-30 19:06:00,-3.53759,341,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.2,-0.53676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42908",2019-07-30 19:07:00,-3.81443,337,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.2,-0.50841,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42909",2019-07-30 19:08:00,-3.79547,332,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.2,-0.49329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42910",2019-07-30 19:09:00,-3.78552,328,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.2,-0.42777,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42911",2019-07-30 19:10:00,-3.81035,325,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.2,-0.46683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42912",2019-07-30 19:11:00,-3.77085,321,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.3,-0.44856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42913",2019-07-30 19:12:00,-3.81911,318,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.3,-0.44478,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42914",2019-07-30 19:13:00,-3.93854,313,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.3,-0.42966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42915",2019-07-30 19:14:00,-3.57196,309,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.3,-0.41013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42916",2019-07-30 19:15:00,-3.78923,307,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.3,-0.39501,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42917",2019-07-30 19:16:00,-3.73253,301,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.3,-0.37485,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42918",2019-07-30 19:17:00,-3.82313,298,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.3,-0.35469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"42919",2019-07-30 19:18:00,-3.54602,293,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.3,-0.33075,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42920",2019-07-30 19:19:00,-4.22406,289,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.2,-0.27216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42921",2019-07-30 19:20:00,-3.42635,287,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.2,-0.30996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42922",2019-07-30 19:21:00,-3.25535,284,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.2,-0.29169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42923",2019-07-30 19:22:00,-3.51293,279,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,27.1,-0.30366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42924",2019-07-30 19:23:00,-3.68098,275,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,26.9,-0.28476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42925",2019-07-30 19:24:00,-3.76523,272,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,26.8,-0.26145,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42926",2019-07-30 19:25:00,-3.86134,267,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,28,28,28,28.5,26.7,-0.25578,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42927",2019-07-30 19:26:00,-4.12709,262,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28,28,28,28.5,26.6,-0.23373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42928",2019-07-30 19:27:00,-3.99512,257,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28,28,28,29,26.7,-0.18963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42929",2019-07-30 19:28:00,-4.0369,251,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28,28,28,29,26.7,-0.16506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42930",2019-07-30 19:29:00,-4.08659,246,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,26.7,-0.02583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42931",2019-07-30 19:30:00,-4.18248,241,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,26.7,-0.12726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42932",2019-07-30 19:31:00,-4.20679,239,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,26.7,-0.12159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42933",2019-07-30 19:32:00,-4.3761,234,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,26.6,-0.1197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42934",2019-07-30 19:33:00,-4.03841,234,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,26.6,-0.09513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42935",2019-07-30 19:34:00,-4.14987,231,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,26.6,-0.04536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42936",2019-07-30 19:35:00,-3.8548,224,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,26.6,-0.06426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42937",2019-07-30 19:36:00,-3.82898,219,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,26.4,-0.04473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42938",2019-07-30 19:37:00,-3.71601,214,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,26.3,-0.02646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42939",2019-07-30 19:38:00,-3.85076,210,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,26.2,-0.0126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42940",2019-07-30 19:39:00,-4.45277,206,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,26.1,0.01134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42941",2019-07-30 19:40:00,-3.8005,201,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,25.9,0.01827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42942",2019-07-30 19:41:00,-3.70164,198,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,25.8,0.04095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42943",2019-07-30 19:42:00,-4.23186,191,0,25,22,22,19,26.5,22,19,0,0,27.5,26,26.5,28.5,28,28,29,25.8,0.04347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42944",2019-07-30 19:43:00,-3.98056,182,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,25.7,0.0504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42945",2019-07-30 19:44:00,-3.86472,158,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,25.5,0.08127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42946",2019-07-30 19:45:00,-3.88396,127,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,25.4,0.17514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42947",2019-07-30 19:46:00,-3.32509,91,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,25.2,0.10017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42948",2019-07-30 19:47:00,-3.83166,85,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,25.1,0.10647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42949",2019-07-30 19:48:00,-3.78757,100,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.9,0.20664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42950",2019-07-30 19:49:00,-3.83623,128,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.9,0.16884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42951",2019-07-30 19:50:00,-3.80721,146,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.8,0.16254,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42952",2019-07-30 19:51:00,-3.86786,152,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.8,0.17451,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42953",2019-07-30 19:52:00,-3.74145,152,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.9,0.17577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42954",2019-07-30 19:53:00,-3.29368,149,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.9,0.19467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42955",2019-07-30 19:54:00,-3.42227,147,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.9,0.2016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42956",2019-07-30 19:55:00,-3.84135,144,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.8,0.21861,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42957",2019-07-30 19:56:00,-3.89003,142,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.7,0.22302,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42958",2019-07-30 19:57:00,-3.72874,138,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.7,0.23751,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42959",2019-07-30 19:58:00,-3.91584,134,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.6,0.24381,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42960",2019-07-30 19:59:00,-4.30714,93,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.5,0.35091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42961",2019-07-30 20:00:00,-3.88102,61,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.4,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42962",2019-07-30 20:01:00,-4.06564,60,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.4,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42963",2019-07-30 20:02:00,-3.92847,58,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24.2,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42964",2019-07-30 20:03:00,-3.82218,61,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,24,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42965",2019-07-30 20:04:00,-3.85189,81,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,23.9,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42966",2019-07-30 20:05:00,-3.76793,84,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,23.8,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42967",2019-07-30 20:06:00,-3.99356,64,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,23.8,0.38493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42968",2019-07-30 20:07:00,-3.76223,75,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,23.8,0.36099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42969",2019-07-30 20:08:00,-3.75468,76,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,23.7,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42970",2019-07-30 20:09:00,-3.75597,71,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,23.7,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42971",2019-07-30 20:10:00,-3.74662,84,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,23.7,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42972",2019-07-30 20:11:00,-3.745,83,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,23.8,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42973",2019-07-30 20:12:00,-3.83486,81,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,23.8,0.38493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42974",2019-07-30 20:13:00,-3.76541,80,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,23.8,0.41895,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42975",2019-07-30 20:14:00,-3.64901,76,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28.5,28,28,29,23.8,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42976",2019-07-30 20:15:00,-3.70347,75,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28.5,28,28,29,23.9,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42977",2019-07-30 20:16:00,-3.71889,75,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28.5,28,28,29,23.9,0.42777,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42978",2019-07-30 20:17:00,-3.69093,73,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28.5,28,28,29,23.8,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42979",2019-07-30 20:18:00,-3.66075,63,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28.5,28,28,29,23.8,0.46179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42980",2019-07-30 20:19:00,-3.91361,44,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28.5,28,28,29,23.8,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42981",2019-07-30 20:20:00,-3.55027,44,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28.5,28,28,29,23.8,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42982",2019-07-30 20:21:00,-3.56994,50,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28.5,28,28,29,23.7,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42983",2019-07-30 20:22:00,-3.9302,49,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28.5,28,28,29,23.6,0.52038,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42984",2019-07-30 20:23:00,-3.53442,48,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28.5,28,28,29,23.6,0.52038,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42985",2019-07-30 20:24:00,-3.52204,46,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28.5,28,28,29,23.5,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42986",2019-07-30 20:25:00,-3.43742,34,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28.5,28,28,28.5,23.4,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42987",2019-07-30 20:26:00,-3.84062,32,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28.5,28,28,28.5,23.4,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42988",2019-07-30 20:27:00,-3.51887,31,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28.5,28,28,28.5,23.3,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42989",2019-07-30 20:28:00,-3.44208,30,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28.5,28,28,28.5,23.3,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42990",2019-07-30 20:29:00,-3.46271,31,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28.5,28,28,28.5,23.2,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42991",2019-07-30 20:30:00,-3.28374,31,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28.5,28,28,28.5,23.2,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42992",2019-07-30 20:31:00,-3.50989,29,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28.5,28,28,28.5,23.2,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42993",2019-07-30 20:32:00,-3.44203,29,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28.5,28,28,28.5,23.2,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42994",2019-07-30 20:33:00,-3.79119,28,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28.5,28,28,28.5,23.2,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42995",2019-07-30 20:34:00,-3.55811,27,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28.5,28,28,28.5,23.1,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42996",2019-07-30 20:35:00,-3.64078,26,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28.5,28,27.5,28.5,23.1,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42997",2019-07-30 20:36:00,-3.58452,23,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,23,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42998",2019-07-30 20:37:00,-3.58999,22,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,23,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42999",2019-07-30 20:38:00,-3.55947,23,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,22.9,0.57519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43000",2019-07-30 20:39:00,-3.23736,22,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.9,0.61236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43001",2019-07-30 20:40:00,-3.55684,20,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.9,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43002",2019-07-30 20:41:00,-3.56186,20,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.8,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43003",2019-07-30 20:42:00,-3.54779,18,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.8,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43004",2019-07-30 20:43:00,-3.52075,18,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.7,0.62811,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43005",2019-07-30 20:44:00,-3.50802,16,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.7,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43006",2019-07-30 20:45:00,-3.41458,16,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.6,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43007",2019-07-30 20:46:00,-3.12697,16,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.6,0.64008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43008",2019-07-30 20:47:00,-3.46873,16,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.6,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43009",2019-07-30 20:48:00,-3.47899,16,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.5,0.63315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43010",2019-07-30 20:49:00,-3.44363,15,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.5,0.63882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43011",2019-07-30 20:50:00,-3.19442,13,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.5,0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43012",2019-07-30 20:51:00,-3.42537,14,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.4,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43013",2019-07-30 20:52:00,-3.54099,14,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.4,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43014",2019-07-30 20:53:00,-3.46469,14,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.3,0.64638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43015",2019-07-30 20:54:00,-3.49634,13,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.3,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43016",2019-07-30 20:55:00,-3.46604,12,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.2,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43017",2019-07-30 20:56:00,-3.37969,12,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.2,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43018",2019-07-30 20:57:00,-3.38502,12,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.2,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43019",2019-07-30 20:58:00,-3.39293,12,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,22.2,0.65961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43020",2019-07-30 20:59:00,-2.98574,11,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,22.2,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43021",2019-07-30 21:00:00,-3.32068,10,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,22,0.65331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43022",2019-07-30 21:01:00,-3.22483,10,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.9,0.65709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43023",2019-07-30 21:02:00,-3.18111,10,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,22,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43024",2019-07-30 21:03:00,-3.03026,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,22,2.76885,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43025",2019-07-30 21:04:00,-2.98313,10,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.9,2.75877,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43026",2019-07-30 21:05:00,-3.00895,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.9,2.7531,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43027",2019-07-30 21:06:00,-2.83873,10,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.9,2.7594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43028",2019-07-30 21:07:00,-2.91371,8,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.9,0.66402,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43029",2019-07-30 21:08:00,-2.94791,8,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.8,0.66969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43030",2019-07-30 21:09:00,-2.86894,8,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.8,0.66339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43031",2019-07-30 21:10:00,-2.27243,7,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.8,0.66528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43032",2019-07-30 21:11:00,-2.78137,6,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.7,0.6552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43033",2019-07-30 21:12:00,-2.59353,5,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.7,0.67221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43034",2019-07-30 21:13:00,-2.47626,6,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.7,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43035",2019-07-30 21:14:00,-2.2729,6,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28.5,21.7,0.6552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43036",2019-07-30 21:15:00,-2.10306,8,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.7,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43037",2019-07-30 21:16:00,-2.27798,8,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.7,0.66402,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43038",2019-07-30 21:17:00,-2.24812,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.7,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43039",2019-07-30 21:18:00,-2.2775,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.5,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43040",2019-07-30 21:19:00,-2.43013,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.5,0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43041",2019-07-30 21:20:00,-2.64023,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.5,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"43042",2019-07-30 21:21:00,-3.06773,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.5,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43043",2019-07-30 21:22:00,-3.76353,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.4,0.64575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43044",2019-07-30 21:23:00,-4.47341,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.3,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43045",2019-07-30 21:24:00,-5.10862,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.3,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43046",2019-07-30 21:25:00,-5.13106,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.3,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43047",2019-07-30 21:26:00,-5.47924,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.3,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43048",2019-07-30 21:27:00,-5.0799,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.2,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43049",2019-07-30 21:28:00,-4.43301,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.2,0.62118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43050",2019-07-30 21:29:00,-3.97572,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.2,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43051",2019-07-30 21:30:00,-3.65055,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.2,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43052",2019-07-30 21:31:00,-3.3849,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.2,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43053",2019-07-30 21:32:00,-3.14314,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.3,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43054",2019-07-30 21:33:00,-3.13946,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.3,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43055",2019-07-30 21:34:00,-2.7663,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.1,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43056",2019-07-30 21:35:00,-3.48979,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,21.2,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43057",2019-07-30 21:36:00,-2.97117,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28,21.3,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43058",2019-07-30 21:37:00,-2.98626,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28,21.1,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43059",2019-07-30 21:38:00,-2.98406,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28,21.2,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43060",2019-07-30 21:39:00,-2.95187,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28,21.1,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43061",2019-07-30 21:40:00,-2.92886,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28,21.1,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43062",2019-07-30 21:41:00,-2.96351,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28,21,0.62118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43063",2019-07-30 21:42:00,-3.01448,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28,21.1,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43064",2019-07-30 21:43:00,-2.99797,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28,21.1,2.27556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43065",2019-07-30 21:44:00,-3.00118,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28,21.1,0.7749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43066",2019-07-30 21:45:00,-2.95885,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28,21,0.87633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43067",2019-07-30 21:46:00,-2.97805,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,21.1,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43068",2019-07-30 21:47:00,-2.98684,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.9,0.77427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43069",2019-07-30 21:48:00,-3.08083,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,21,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43070",2019-07-30 21:49:00,-3.09029,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.9,0.77931,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43071",2019-07-30 21:50:00,-3.20078,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27,28,20.7,0.7686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43072",2019-07-30 21:51:00,-3.11379,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27,28,20.8,0.7686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43073",2019-07-30 21:52:00,-2.923,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27,28,20.9,0.7686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43074",2019-07-30 21:53:00,-3.13194,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27,28,20.8,0.7686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43075",2019-07-30 21:54:00,-3.20161,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27,28,20.7,0.77049,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43076",2019-07-30 21:55:00,-3.458,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27,28,20.7,2.88099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43077",2019-07-30 21:56:00,-3.18746,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27,28,20.6,2.88225,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43078",2019-07-30 21:57:00,-3.20401,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27,28,20.7,2.92824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43079",2019-07-30 21:58:00,-3.19801,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27,28,20.5,2.89863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43080",2019-07-30 21:59:00,-3.03244,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.5,2.90682,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43081",2019-07-30 22:00:00,-3.22383,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.5,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43082",2019-07-30 22:01:00,-3.21364,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.5,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43083",2019-07-30 22:02:00,-3.16017,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.4,0.75852,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43084",2019-07-30 22:03:00,-2.86601,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.3,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43085",2019-07-30 22:04:00,-3.15663,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.5,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43086",2019-07-30 22:05:00,-3.26015,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.5,0.66213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43087",2019-07-30 22:06:00,-3.10858,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.5,0.6678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43088",2019-07-30 22:07:00,-3.21339,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.5,0.67284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43089",2019-07-30 22:08:00,-3.22203,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.5,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43090",2019-07-30 22:09:00,-3.15091,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.5,0.6615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43091",2019-07-30 22:10:00,-3.08226,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.5,0.66717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43092",2019-07-30 22:11:00,-3.03818,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.4,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43093",2019-07-30 22:12:00,-3.0258,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.1,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43094",2019-07-30 22:13:00,-2.98159,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27,28,20.1,0.66717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43095",2019-07-30 22:14:00,-2.98919,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,28,27.5,27,28,20,0.66213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43096",2019-07-30 22:15:00,-2.94559,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,28,27.5,27,28,20.2,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43097",2019-07-30 22:16:00,-2.95108,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,28,27.5,27,28,20.1,0.6552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43098",2019-07-30 22:17:00,-2.96279,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,28,27,27,28,20.1,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43099",2019-07-30 22:18:00,-2.23169,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,28,27,27,28,20,0.65709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43100",2019-07-30 22:19:00,-3.07721,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,19.9,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43101",2019-07-30 22:20:00,-2.95789,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,20,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43102",2019-07-30 22:21:00,-2.95378,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,20,0.66402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43103",2019-07-30 22:22:00,-3.00361,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,20,0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43104",2019-07-30 22:23:00,-2.46562,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,19.8,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
