"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"43105",2019-07-30 22:24:00,-3.02819,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,19.7,0.66339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43106",2019-07-30 22:25:00,-2.73426,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,19.6,0.75663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43107",2019-07-30 22:26:00,-2.98788,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,19.4,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43108",2019-07-30 22:27:00,-3.18522,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,19.5,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43109",2019-07-30 22:28:00,-3.29089,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,19.5,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43110",2019-07-30 22:29:00,-3.02593,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,19.5,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43111",2019-07-30 22:30:00,-3.07297,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,28,19.4,0.69804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43112",2019-07-30 22:31:00,-2.3545,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,19,1.15227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43113",2019-07-30 22:32:00,-2.709,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.8,1.1718,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43114",2019-07-30 22:33:00,-2.52119,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.8,1.19007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43115",2019-07-30 22:34:00,-2.38623,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.7,1.20897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43116",2019-07-30 22:35:00,-2.16588,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.8,1.21968,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43117",2019-07-30 22:36:00,-2.03557,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.8,1.23417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43118",2019-07-30 22:37:00,-1.86693,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.9,1.23417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43119",2019-07-30 22:38:00,-1.68906,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.8,1.21527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43120",2019-07-30 22:39:00,-1.7552,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.8,1.20267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43121",2019-07-30 22:40:00,-1.52457,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.8,1.20897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43122",2019-07-30 22:41:00,-1.46429,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.8,1.30914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43123",2019-07-30 22:42:00,-1.33012,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.8,1.2348,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43124",2019-07-30 22:43:00,-1.32864,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.7,1.36773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43125",2019-07-30 22:44:00,-1.33496,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.7,1.36647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43126",2019-07-30 22:45:00,-1.40643,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.7,1.36773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43127",2019-07-30 22:46:00,-1.35671,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.6,1.3734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43128",2019-07-30 22:47:00,-1.30345,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.6,1.37466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43129",2019-07-30 22:48:00,-1.30067,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.6,1.37844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43130",2019-07-30 22:49:00,-1.25072,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.5,1.38663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43131",2019-07-30 22:50:00,-1.24051,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.4,1.386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43132",2019-07-30 22:51:00,-1.11882,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.5,1.39356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43133",2019-07-30 22:52:00,-1.57445,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.4,1.39104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43134",2019-07-30 22:53:00,-1.30038,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.4,1.45089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43135",2019-07-30 22:54:00,-1.30863,0,0.92,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.4,2.30769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43136",2019-07-30 22:55:00,-1.23126,0,1.039,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.4,2.34045,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43137",2019-07-30 22:56:00,-1.57419,0,1.032,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.4,2.37195,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43138",2019-07-30 22:57:00,-1.28007,0,1.043,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.4,2.34297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43139",2019-07-30 22:58:00,-1.19606,0,1.051,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.3,2.43495,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43140",2019-07-30 22:59:00,-1.20024,0,1.053,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.4,2.35305,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43141",2019-07-30 23:00:00,-1.23486,0,0.181,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.4,1.39797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43142",2019-07-30 23:01:00,-1.32117,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.3,1.40805,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43143",2019-07-30 23:02:00,-1.28292,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.2,1.46097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43144",2019-07-30 23:03:00,-1.29184,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.3,1.42317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43145",2019-07-30 23:04:00,-1.21169,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.3,1.44144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43146",2019-07-30 23:05:00,-1.14484,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.2,1.41687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43147",2019-07-30 23:06:00,-1.17114,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.3,1.512,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43148",2019-07-30 23:07:00,-1.21934,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.2,1.41687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43149",2019-07-30 23:08:00,-1.19965,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.2,1.46727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43150",2019-07-30 23:09:00,-1.17302,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.2,2.84067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43151",2019-07-30 23:10:00,-1.23642,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.2,1.41057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43152",2019-07-30 23:11:00,-1.73814,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.1,1.41057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43153",2019-07-30 23:12:00,-1.13764,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.2,1.41687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43154",2019-07-30 23:13:00,-1.21475,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.2,1.42254,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43155",2019-07-30 23:14:00,-1.27179,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.1,1.41246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43156",2019-07-30 23:15:00,-1.2102,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.2,1.41687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43157",2019-07-30 23:16:00,-1.31041,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27.5,27,27,27.5,18.2,1.42884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43158",2019-07-30 23:17:00,-1.26963,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,18.2,1.42884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43159",2019-07-30 23:18:00,-1.60039,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,18,1.42947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43160",2019-07-30 23:19:00,-1.24385,0,0.178,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.9,1.512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43161",2019-07-30 23:20:00,-1.33084,0,0.181,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.7,1.46601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43162",2019-07-30 23:21:00,-1.20271,0,0.371,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.6,1.80306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43163",2019-07-30 23:22:00,-1.31261,0,0.181,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.5,1.47924,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43164",2019-07-30 23:23:00,-1.31051,0,0.179,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.5,1.47483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43165",2019-07-30 23:24:00,-1.74622,0,0.435,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.5,1.15794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43166",2019-07-30 23:25:00,-1.50248,0,1.139,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.6,1.8837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43167",2019-07-30 23:26:00,-2.03554,0,1.131,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.4,1.87362,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43168",2019-07-30 23:27:00,-2.25999,0,1.125,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.5,1.87614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43169",2019-07-30 23:28:00,-2.45025,0,1.156,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.4,1.93914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43170",2019-07-30 23:29:00,-2.63594,0,0.805,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.4,1.60587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43171",2019-07-30 23:30:00,-2.76893,0,0.842,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.4,1.59264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43172",2019-07-30 23:31:00,-2.53508,0,1.154,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.4,2.04561,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43173",2019-07-30 23:32:00,-2.83318,0,1.213,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.4,2.09601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43174",2019-07-30 23:33:00,-2.97443,0,1.211,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,17.5,2.02167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43175",2019-07-30 23:34:00,-2.96728,0,1.219,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.5,2.16531,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43176",2019-07-30 23:35:00,-3.04807,0,1.212,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.5,1.97001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43177",2019-07-30 23:36:00,-3.14964,0,1.213,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.5,1.96497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43178",2019-07-30 23:37:00,-2.9918,0,1.215,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.6,1.97946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43179",2019-07-30 23:38:00,-3.29225,0,1.21,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.6,1.96434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43180",2019-07-30 23:39:00,-2.93301,0,0.532,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.4,1.25874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43181",2019-07-30 23:40:00,-2.73924,0,0.177,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.4,0.8757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43182",2019-07-30 23:41:00,-2.65424,0,0.345,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.5,1.02564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43183",2019-07-30 23:42:00,-2.97721,0,0.681,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.6,1.34883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43184",2019-07-30 23:43:00,-3.03128,0,0.549,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.6,1.22976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43185",2019-07-30 23:44:00,-3.08377,0,0.37,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.5,1.04643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43186",2019-07-30 23:45:00,-3.31884,0,0.372,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.5,1.04706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43187",2019-07-30 23:46:00,-3.31761,0,0.372,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.6,1.0521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43188",2019-07-30 23:47:00,-3.46222,0,0.372,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.6,1.0458,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43189",2019-07-30 23:48:00,-2.99238,0,0.177,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.5,0.8757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43190",2019-07-30 23:49:00,-3.32133,0,0.177,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.4,0.87633,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43191",2019-07-30 23:50:00,-3.26568,0,0.177,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.5,0.83664,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43192",2019-07-30 23:51:00,-3.10246,0,0.275,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.5,0.8757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43193",2019-07-30 23:52:00,-3.25515,0,0.177,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.6,0.84357,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43194",2019-07-30 23:53:00,-3.00038,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.6,0.8694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43195",2019-07-30 23:54:00,-2.9499,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.6,0.84105,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43196",2019-07-30 23:55:00,-2.93217,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,17.6,0.8379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43197",2019-07-30 23:56:00,-2.82796,0,0.098,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27,17.6,0.88263,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43198",2019-07-30 23:57:00,-2.8738,0,0.109,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27,17.8,0.88893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43199",2019-07-30 23:58:00,-2.53658,0,0.059,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27,17.8,0.8631,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43200",2019-07-30 23:59:00,-2.90854,0,0.086,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27,27,26.5,27,17.8,0.7812,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43201",2019-07-31 00:00:00,-2.84623,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27,27,26.5,27,17.9,0.72387,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43202",2019-07-31 00:01:00,-2.83365,0,0.1,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27,27,26.5,27,17.9,0.78561,0,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43203",2019-07-31 00:02:00,-2.80348,0,0.107,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,27,27,26.5,27,17.7,0.77931,0,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43204",2019-07-31 00:03:00,-3.16178,0,0.059,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,27,27,26.5,27,17.8,0.73017,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43205",2019-07-31 00:04:00,-2.77066,0,0.089,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,27,27,26.5,27,17.9,0.75978,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43206",2019-07-31 00:05:00,-2.81668,0,0.107,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,27,27,26.5,27,17.9,0.76734,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43207",2019-07-31 00:06:00,-3.21775,0,0.054,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,27,26.5,27,17.9,0.71505,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43208",2019-07-31 00:07:00,-3.30209,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,27,26.5,27,18,0.79884,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43209",2019-07-31 00:08:00,-2.22731,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27,26.5,27,18,0.78624,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43210",2019-07-31 00:09:00,-2.73219,0,2.049,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,26.5,26.5,27,17.9,2.81547,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43211",2019-07-31 00:10:00,-2.70588,0,2.045,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,26.5,26.5,27,17.8,2.8035,0,1,0,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43212",2019-07-31 00:11:00,-2.69373,0,2.021,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,26.5,26.5,27,17.9,2.79468,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43213",2019-07-31 00:12:00,-3.03093,0,2.037,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,26.5,26.5,27,17.8,2.80791,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43214",2019-07-31 00:13:00,-2.64755,0,2.036,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,26.5,26.5,27,18,2.79594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43215",2019-07-31 00:14:00,-2.7264,0,2.044,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,26.5,26.5,27,18,2.80224,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43216",2019-07-31 00:15:00,-2.71634,0,2.056,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,26.5,26.5,27,18,2.82051,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43217",2019-07-31 00:16:00,-2.7108,0,2.045,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,26.5,26.5,27,18,2.79783,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43218",2019-07-31 00:17:00,-2.71223,0,2.048,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,17.8,2.80287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43219",2019-07-31 00:18:00,-2.83886,0,0.043,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,17.8,0.73206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43220",2019-07-31 00:19:00,-2.49695,0,0.109,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,17.7,1.86984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43221",2019-07-31 00:20:00,-2.78502,0,2.06,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,17.9,2.81295,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43222",2019-07-31 00:21:00,-2.57065,0,2.039,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,18,2.80602,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43223",2019-07-31 00:22:00,-2.69043,0,2.043,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.9,2.80035,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43224",2019-07-31 00:23:00,-2.66309,0,2.029,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.6,2.82177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43225",2019-07-31 00:24:00,-2.69799,0,2.053,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.7,2.8287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43226",2019-07-31 00:25:00,-2.39515,0,2.037,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.7,2.80287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43227",2019-07-31 00:26:00,-2.64448,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.6,0.71064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43228",2019-07-31 00:27:00,-2.71739,0,0.091,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.7,0.756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43229",2019-07-31 00:28:00,-2.71563,0,0.111,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.9,0.76482,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43230",2019-07-31 00:29:00,-2.74772,0,0.111,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.8,0.819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43231",2019-07-31 00:30:00,-2.72986,0,0.061,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,18,0.75789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43232",2019-07-31 00:31:00,-2.953,0,0.091,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.8,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43233",2019-07-31 00:32:00,-2.64793,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.9,2.16972,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43234",2019-07-31 00:33:00,-2.7697,0,0.111,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,18,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43235",2019-07-31 00:34:00,-2.73771,0,0.114,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.8,0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43236",2019-07-31 00:35:00,-2.75077,0,0.061,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.6,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43237",2019-07-31 00:36:00,-2.75831,0,0.093,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.6,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43238",2019-07-31 00:37:00,-2.75064,0,0.091,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.6,0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43239",2019-07-31 00:38:00,-2.71033,0,0.111,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.7,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43240",2019-07-31 00:39:00,-2.07437,0,0.114,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.7,0.79254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"43241",2019-07-31 00:40:00,-2.87211,0,0.064,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.4,0.81207,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43242",2019-07-31 00:41:00,-2.78035,0,0.093,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.3,0.8253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43243",2019-07-31 00:42:00,-2.79412,0,0.093,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.2,0.7875,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43244",2019-07-31 00:43:00,-2.69098,0,0.114,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,17.1,0.92547,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43245",2019-07-31 00:44:00,-2.81627,0,0.109,25,22,22,19,26.5,22,19,6.35742857142857,0,26,25.5,25.5,26.5,26.5,26.5,27,17.1,0.92043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43246",2019-07-31 00:45:00,-2.62283,0,0.068,25,22,22,19,26.5,22,19,7.57180327868852,0,26,25.5,25.5,26.5,26.5,26.5,27,16.9,0.8505,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43247",2019-07-31 00:46:00,-2.79263,0,0.091,25,22,22,19,26.5,22,19,7.68147540983607,0,26,25.5,25.5,26.5,26.5,26.5,27,16.8,0.89523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43248",2019-07-31 00:47:00,-2.75116,0,0.093,25,22,22,19,26.5,22,19,7.71783333333333,0,26,25.5,25.5,26.5,26.5,26.5,27,16.7,0.91224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43249",2019-07-31 00:48:00,-2.80182,0,0.111,25,22,22,19,26.5,22,19,7.70683333333333,0,26,25.5,25.5,26.5,26.5,26.5,27,16.7,0.9135,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43250",2019-07-31 00:49:00,-2.77537,0,0.114,25,22,22,19,26.5,22,19,7.68491803278688,0,26,25,25.5,26.5,26.5,26.5,27,16.7,0.89712,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43251",2019-07-31 00:50:00,-2.7925,0,0.057,25,22,22,19,26.5,22,19,7.54033333333333,0,26,25,25.5,26.5,26.5,26.5,27,16.8,0.8883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43252",2019-07-31 00:51:00,-2.37336,0,0.091,25,22,22,19,26.5,22,19,7.66508196721311,0,26,25,25.5,26.5,26.5,26.5,27,16.7,0.90216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43253",2019-07-31 00:52:00,-2.7522,0,0.091,25,22,22,19,26.5,22,19,7.69065573770492,0,26,25,25.5,26.5,26.5,26.5,27,16.5,0.89523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43254",2019-07-31 00:53:00,-2.98243,0,0.114,25,22,22,19,26.5,22,19,7.71533333333333,0,26,25.5,25.5,26.5,26.5,26.5,27,16.4,0.90783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43255",2019-07-31 00:54:00,-2.72338,0,0.114,25,22,22,19,26.5,22,19,7.67540983606557,0,26,25.5,25.5,26.5,26.5,26.5,27,16.5,0.90153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43256",2019-07-31 00:55:00,-2.72843,0,0.068,25,22,22,19,26.5,22,19,7.643,0,26,25.5,25.5,26.5,26.5,26.5,27,16.4,0.92043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43257",2019-07-31 00:56:00,-2.6078,0,0,25,22,22,19,26.5,22,19,7.654,0,26,25.5,25.5,26.5,26.5,26.5,27,16.2,0.85239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43258",2019-07-31 00:57:00,-2.74707,0,0,25,22,22,19,26.5,22,19,7.63213114754098,0,26,25.5,25.5,26.5,26.5,26.5,27,16.3,0.8757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43259",2019-07-31 00:58:00,-3.18682,0,0,25,22,22,19,26.5,22,19,7.68966666666667,0,26,25.5,25.5,26.5,26.5,26.5,27,16.3,0.86121,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43260",2019-07-31 00:59:00,-2.75659,0,0,25,22,22,19,26.5,22,19,3.20540983606557,0,26,25.5,25.5,26.5,26.5,26,27,16.3,0.82215,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43261",2019-07-31 01:00:00,-2.77575,0,0.111,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,16.3,0.7875,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43262",2019-07-31 01:01:00,-2.74041,0,0.057,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,16.3,0.77364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43263",2019-07-31 01:02:00,-2.73759,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,16.3,0.7308,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43264",2019-07-31 01:03:00,-2.74103,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,16,0.73773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43265",2019-07-31 01:04:00,-2.57557,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.9,0.83286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43266",2019-07-31 01:05:00,-2.67175,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.8,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43267",2019-07-31 01:06:00,-2.70476,0,2.068,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.8,2.8035,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43268",2019-07-31 01:07:00,-2.70179,0,2.04,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.7,2.78271,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43269",2019-07-31 01:08:00,-2.71216,0,2.021,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.8,2.70018,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43270",2019-07-31 01:09:00,-2.74318,0,0.091,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.7,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43271",2019-07-31 01:10:00,-2.71328,0,0.091,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.8,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43272",2019-07-31 01:11:00,-2.38462,0,0.104,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.7,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43273",2019-07-31 01:12:00,-2.72162,0,2.041,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.5,2.70837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43274",2019-07-31 01:13:00,-2.71149,0,1.995,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.3,2.6712,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43275",2019-07-31 01:14:00,-2.98577,0,2.008,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.4,2.74995,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43276",2019-07-31 01:15:00,-2.69119,0,2.007,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.4,2.69514,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43277",2019-07-31 01:16:00,-3.25734,0,2.019,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,27,15.4,2.70144,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43278",2019-07-31 01:17:00,-2.6938,0,2.034,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.5,2.70837,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43279",2019-07-31 01:18:00,-2.68785,0,2.001,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.6,2.67624,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43280",2019-07-31 01:19:00,-2.671,0,0.093,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.7,0.66717,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43281",2019-07-31 01:20:00,-2.66641,0,0.045,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.5,0.64827,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43282",2019-07-31 01:21:00,-2.67945,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.5,0.62181,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43283",2019-07-31 01:22:00,-2.66713,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.5,0.61677,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43284",2019-07-31 01:23:00,-2.66841,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.6,0.61047,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43285",2019-07-31 01:24:00,-3.17219,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.7,0.62307,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43286",2019-07-31 01:25:00,-2.4313,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.6,0.62244,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43287",2019-07-31 01:26:00,-2.01956,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.6,0.6174,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43288",2019-07-31 01:27:00,-2.66798,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.6,0.62874,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43289",2019-07-31 01:28:00,-2.64821,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.9,0.62874,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43290",2019-07-31 01:29:00,-2.44267,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.8,0.64134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43291",2019-07-31 01:30:00,-2.65643,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.6,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43292",2019-07-31 01:31:00,-2.65082,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.7,0.64701,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43293",2019-07-31 01:32:00,-2.57474,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.8,0.65331,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43294",2019-07-31 01:33:00,-2.56767,0,0.034,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.7,0.62937,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43295",2019-07-31 01:34:00,-2.59113,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26,26.5,15.7,0.63441,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43296",2019-07-31 01:35:00,-2.55681,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.7,0.63567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43297",2019-07-31 01:36:00,-2.53304,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.8,0.64071,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43298",2019-07-31 01:37:00,-2.52249,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.8,0.62874,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43299",2019-07-31 01:38:00,-2.78036,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.9,0.63441,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43300",2019-07-31 01:39:00,-2.61388,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16,0.61488,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43301",2019-07-31 01:40:00,-2.61401,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.1,0.61614,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43302",2019-07-31 01:41:00,-2.6718,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.1,0.60984,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43303",2019-07-31 01:42:00,-2.68554,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16,0.61614,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43304",2019-07-31 01:43:00,-2.61028,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.9,0.61614,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43305",2019-07-31 01:44:00,-2.0676,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.9,0.61551,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43306",2019-07-31 01:45:00,-2.38395,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43307",2019-07-31 01:46:00,-2.60497,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.1,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43308",2019-07-31 01:47:00,-2.60768,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43309",2019-07-31 01:48:00,-2.53724,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43310",2019-07-31 01:49:00,-2.33583,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.9,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43311",2019-07-31 01:50:00,-2.60924,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43312",2019-07-31 01:51:00,-2.61308,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43313",2019-07-31 01:52:00,-2.42265,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16,0.61488,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43314",2019-07-31 01:53:00,-2.88201,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43315",2019-07-31 01:54:00,-2.90186,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.8,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43316",2019-07-31 01:55:00,-2.56701,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.9,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43317",2019-07-31 01:56:00,-2.5312,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.9,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43318",2019-07-31 01:57:00,-2.55714,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.9,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43319",2019-07-31 01:58:00,-2.52929,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.9,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43320",2019-07-31 01:59:00,-2.53038,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.8,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43321",2019-07-31 02:00:00,-2.51834,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.9,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43322",2019-07-31 02:01:00,-2.5343,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,15.9,0.56259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43323",2019-07-31 02:02:00,-2.53131,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.1,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43324",2019-07-31 02:03:00,-2.48869,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16,0.57078,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43325",2019-07-31 02:04:00,-2.7396,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.1,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43326",2019-07-31 02:05:00,-2.35721,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.1,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43327",2019-07-31 02:06:00,-2.49701,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.2,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43328",2019-07-31 02:07:00,-2.50742,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.1,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43329",2019-07-31 02:08:00,-2.48591,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.1,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43330",2019-07-31 02:09:00,-2.4683,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.3,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43331",2019-07-31 02:10:00,-2.49454,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.3,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43332",2019-07-31 02:11:00,-1.89129,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.2,0.56385,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43333",2019-07-31 02:12:00,-2.34733,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.2,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43334",2019-07-31 02:13:00,-2.46785,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26.5,26,26.5,16.2,0.5544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43335",2019-07-31 02:14:00,-2.51691,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26,26.5,16.2,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43336",2019-07-31 02:15:00,-2.52537,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26,26.5,16.2,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43337",2019-07-31 02:16:00,-2.72769,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26,26.5,16.2,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43338",2019-07-31 02:17:00,-2.46413,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26,26.5,16.2,0.53991,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43339",2019-07-31 02:18:00,-2.52688,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26,26.5,16,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43340",2019-07-31 02:19:00,-2.44588,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.1,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43341",2019-07-31 02:20:00,-2.94043,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43342",2019-07-31 02:21:00,-2.50051,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.1,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43343",2019-07-31 02:22:00,-2.57533,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43344",2019-07-31 02:23:00,-2.57331,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.1,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43345",2019-07-31 02:24:00,-2.57884,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.55062,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43346",2019-07-31 02:25:00,-2.18232,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43347",2019-07-31 02:26:00,-2.55754,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43348",2019-07-31 02:27:00,-2.55595,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43349",2019-07-31 02:28:00,-2.55394,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.4,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43350",2019-07-31 02:29:00,-2.30009,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.4,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43351",2019-07-31 02:30:00,-2.56599,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.4,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43352",2019-07-31 02:31:00,-2.43101,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.5,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43353",2019-07-31 02:32:00,-2.44034,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.5,0.53361,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43354",2019-07-31 02:33:00,-2.70215,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.6,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43355",2019-07-31 02:34:00,-2.44636,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.7,0.52542,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43356",2019-07-31 02:35:00,-2.56591,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.9,0.52857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43357",2019-07-31 02:36:00,-2.54337,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.8,0.5229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43358",2019-07-31 02:37:00,-2.53282,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.9,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43359",2019-07-31 02:38:00,-2.07863,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,17,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43360",2019-07-31 02:39:00,-2.54684,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.6,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43361",2019-07-31 02:40:00,-2.54166,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.6,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43362",2019-07-31 02:41:00,-2.51306,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.7,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43363",2019-07-31 02:42:00,-2.52324,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.7,0.55755,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43364",2019-07-31 02:43:00,-2.53428,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.5,0.5544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43365",2019-07-31 02:44:00,-3.05995,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.5,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43366",2019-07-31 02:45:00,-2.69266,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43367",2019-07-31 02:46:00,-2.59962,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43368",2019-07-31 02:47:00,-2.57491,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.3,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43369",2019-07-31 02:48:00,-2.58122,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.3,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43370",2019-07-31 02:49:00,-2.54628,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.4,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43371",2019-07-31 02:50:00,-2.57555,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.4,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43372",2019-07-31 02:51:00,-2.55345,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43373",2019-07-31 02:52:00,-2.37405,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.1,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43374",2019-07-31 02:53:00,-2.47613,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43375",2019-07-31 02:54:00,-2.51394,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.1,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43376",2019-07-31 02:55:00,-2.49466,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43377",2019-07-31 02:56:00,-2.62123,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.1,0.61299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43378",2019-07-31 02:57:00,-2.49264,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.1,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43379",2019-07-31 02:58:00,-2.34624,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.4,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43380",2019-07-31 02:59:00,-2.36038,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.3,0.56511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43381",2019-07-31 03:00:00,-2.27305,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.3,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43382",2019-07-31 03:01:00,-2.60873,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43383",2019-07-31 03:02:00,-2.49342,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.3,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43384",2019-07-31 03:03:00,-2.45918,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.3,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43385",2019-07-31 03:04:00,-2.51074,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.3,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43386",2019-07-31 03:05:00,-2.40022,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.3,0.55692,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43387",2019-07-31 03:06:00,-2.48025,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.4,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43388",2019-07-31 03:07:00,-2.51064,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.4,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43389",2019-07-31 03:08:00,-2.50305,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.5,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43390",2019-07-31 03:09:00,-2.52974,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.4,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43391",2019-07-31 03:10:00,-2.4671,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.4,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43392",2019-07-31 03:11:00,-2.44683,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.4,0.55503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43393",2019-07-31 03:12:00,-2.42048,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.54432,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43394",2019-07-31 03:13:00,-2.46417,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43395",2019-07-31 03:14:00,-2.50282,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43396",2019-07-31 03:15:00,-2.51153,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.1,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43397",2019-07-31 03:16:00,-2.58469,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,16.2,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43398",2019-07-31 03:17:00,-2.45107,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26,16.3,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43399",2019-07-31 03:18:00,-3.15277,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26,16.3,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43400",2019-07-31 03:19:00,-2.40236,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26,16.2,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43401",2019-07-31 03:20:00,-2.45508,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26,16.2,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43402",2019-07-31 03:21:00,-2.46029,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,16.1,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43403",2019-07-31 03:22:00,-2.40657,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,16.1,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43404",2019-07-31 03:23:00,-2.3945,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,16,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43405",2019-07-31 03:24:00,-2.38721,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,16.1,0.60669,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43406",2019-07-31 03:25:00,-2.36101,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.9,0.56511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43407",2019-07-31 03:26:00,-2.3822,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.9,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43408",2019-07-31 03:27:00,-2.40273,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,16,0.5418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43409",2019-07-31 03:28:00,-2.3959,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.9,0.54243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43410",2019-07-31 03:29:00,-2.38596,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.8,0.54369,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43411",2019-07-31 03:30:00,-2.35935,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.8,0.55503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43412",2019-07-31 03:31:00,-2.38973,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.9,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43413",2019-07-31 03:32:00,-2.59869,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.9,0.52857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43414",2019-07-31 03:33:00,-2.76891,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.8,0.52857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43415",2019-07-31 03:34:00,-2.35636,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.9,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43416",2019-07-31 03:35:00,-2.33681,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.8,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
