"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"43417",2019-07-31 03:36:00,-2.16522,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.8,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43418",2019-07-31 03:37:00,-2.37832,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.8,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43419",2019-07-31 03:38:00,-2.16366,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.9,0.52353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43420",2019-07-31 03:39:00,-2.23519,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26,26,15.9,0.52857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43421",2019-07-31 03:40:00,-2.43667,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43422",2019-07-31 03:41:00,-2.5284,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16.1,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43423",2019-07-31 03:42:00,-2.43692,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16.2,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43424",2019-07-31 03:43:00,-2.46577,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16,0.5229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43425",2019-07-31 03:44:00,-2.44773,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16,0.52668,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43426",2019-07-31 03:45:00,-2.74784,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,15.9,0.5292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43427",2019-07-31 03:46:00,-2.4335,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16.1,0.57645,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43428",2019-07-31 03:47:00,-2.47681,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16.1,0.53991,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43429",2019-07-31 03:48:00,-2.46969,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16.2,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43430",2019-07-31 03:49:00,-2.42655,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,15.9,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43431",2019-07-31 03:50:00,-2.45034,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16,0.55062,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43432",2019-07-31 03:51:00,-2.42844,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,15.9,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43433",2019-07-31 03:52:00,-2.51558,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,15.9,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43434",2019-07-31 03:53:00,-2.45207,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,15.9,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43435",2019-07-31 03:54:00,-2.45899,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16.1,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43436",2019-07-31 03:55:00,-2.46293,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16.1,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43437",2019-07-31 03:56:00,-2.67238,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,25.5,26,16,0.56511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43438",2019-07-31 03:57:00,-2.42969,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,16.1,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43439",2019-07-31 03:58:00,-2.52001,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,16.1,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43440",2019-07-31 03:59:00,-2.16048,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,16,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43441",2019-07-31 04:00:00,-2.77264,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,15.9,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43442",2019-07-31 04:01:00,-2.34943,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,16,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43443",2019-07-31 04:02:00,-2.39511,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,16.1,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43444",2019-07-31 04:03:00,-2.43483,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,16.2,0.68733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43445",2019-07-31 04:04:00,-2.394,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,16.1,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43446",2019-07-31 04:05:00,-3.08454,0,0,25,22,22,19,26.5,22,19,0,6.465,26,24.5,25,26,26,25.5,26,16.1,0.82341,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43447",2019-07-31 04:06:00,-2.39071,0,0,25,22,22,19,26.5,22,19,0,6.86066666666667,26,24.5,25,26,26,25.5,26,16,0.83538,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43448",2019-07-31 04:07:00,-2.4092,0,0,25,22,22,19,26.5,22,19,0,6.96622950819672,26,24.5,25,25.5,26,25.5,26,16.1,0.8316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43449",2019-07-31 04:08:00,-2.42255,0,0,25,22,22,19,26.5,22,19,0,7.01466666666667,26,24.5,25,25.5,26,25.5,26,16.2,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43450",2019-07-31 04:09:00,-2.4096,0,0,25,22,22,19,26.5,22,19,0,7.03360655737705,26,24.5,25,25.5,26,25.5,26,16.3,0.83664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43451",2019-07-31 04:10:00,-2.35352,0,0,25,22,22,19,26.5,22,19,0,7.0125,26,24.5,25,25.5,26,25.5,26,16.1,0.82404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43452",2019-07-31 04:11:00,-2.54122,0,0,25,22,22,19,26.5,22,19,0,6.99098360655738,26,24.5,25,25.5,26,25.5,26,16,0.82404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43453",2019-07-31 04:12:00,-2.67832,0,0,25,22,22,19,26.5,22,19,0,6.97883333333333,26,24.5,25,25.5,26,25.5,26,15.9,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43454",2019-07-31 04:13:00,-2.56556,0,0,25,22,22,19,26.5,22,19,0,6.95852459016393,26,24.5,25,25.5,26,25.5,26,15.9,0.83475,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43455",2019-07-31 04:14:00,-2.3612,0,0,25,22,22,19,26.5,22,19,0,2.84786885245902,26,24.5,25,25.5,26,25.5,26,15.9,0.81081,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43456",2019-07-31 04:15:00,-2.37748,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.8,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43457",2019-07-31 04:16:00,-1.30304,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.12077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43458",2019-07-31 04:17:00,-2.10008,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.8,1.15794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43459",2019-07-31 04:18:00,-2.29558,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.17684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43460",2019-07-31 04:19:00,-1.61718,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.18377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43461",2019-07-31 04:20:00,-1.27566,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.8,1.23291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43462",2019-07-31 04:21:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.18314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43463",2019-07-31 04:22:00,-1.11203,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.20897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43464",2019-07-31 04:23:00,-1.03207,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.10187,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43465",2019-07-31 04:24:00,-0.885127,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.8,1.15038,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43466",2019-07-31 04:25:00,-0.799942,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.12392,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43467",2019-07-31 04:26:00,-0.765501,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.03257,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43468",2019-07-31 04:27:00,-0.794306,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,16,1.02627,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43469",2019-07-31 04:28:00,-0.673709,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,16.1,1.02627,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43470",2019-07-31 04:29:00,-0.710802,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.0269,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43471",2019-07-31 04:30:00,-0.683397,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.04517,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43472",2019-07-31 04:31:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.04454,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43473",2019-07-31 04:32:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.8,1.02627,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43474",2019-07-31 04:33:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.8,1.03761,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43475",2019-07-31 04:34:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.8,1.0332,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43476",2019-07-31 04:35:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.8,1.0521,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43477",2019-07-31 04:36:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.05714,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43478",2019-07-31 04:37:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.8,1.0521,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43479",2019-07-31 04:38:00,-0.645688,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.05777,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43480",2019-07-31 04:39:00,-1.05761,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.05777,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43481",2019-07-31 04:40:00,-0.833659,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.07037,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43482",2019-07-31 04:41:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,16,1.08108,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43483",2019-07-31 04:42:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,15.9,1.08234,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43484",2019-07-31 04:43:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,16,1.05084,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43485",2019-07-31 04:44:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,16,1.05084,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43486",2019-07-31 04:45:00,-0.720597,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,16,1.05147,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43487",2019-07-31 04:46:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,16.1,1.07037,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43488",2019-07-31 04:47:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,16.2,1.06848,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43489",2019-07-31 04:48:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,16.1,1.05714,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43490",2019-07-31 04:49:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,16.3,1.0584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43491",2019-07-31 04:50:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.06722,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43492",2019-07-31 04:51:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.1025,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43493",2019-07-31 04:52:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.1,1.08297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43494",2019-07-31 04:53:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.1,1.08927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43495",2019-07-31 04:54:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.1,1.07289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43496",2019-07-31 04:55:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.1,1.07604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43497",2019-07-31 04:56:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.2,1.07667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43498",2019-07-31 04:57:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.2,1.09494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43499",2019-07-31 04:58:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.0899,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43500",2019-07-31 04:59:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.4,1.08297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43501",2019-07-31 05:00:00,-0.652755,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.4,1.44459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43502",2019-07-31 05:01:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.5,1.33686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43503",2019-07-31 05:02:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.4,1.34064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43504",2019-07-31 05:03:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.31733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43505",2019-07-31 05:04:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.4,1.29465,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43506",2019-07-31 05:05:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.5,1.29465,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43507",2019-07-31 05:06:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.5,1.28583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43508",2019-07-31 05:07:00,-0.955469,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.30032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43509",2019-07-31 05:08:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.2,1.29717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43510",2019-07-31 05:09:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.2,1.30284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43511",2019-07-31 05:10:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.29339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43512",2019-07-31 05:11:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.29339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43513",2019-07-31 05:12:00,-0.794218,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.29528,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43514",2019-07-31 05:13:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.30347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43515",2019-07-31 05:14:00,-0.644569,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.30284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43516",2019-07-31 05:15:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.28394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43517",2019-07-31 05:16:00,-0.646019,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.28583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43518",2019-07-31 05:17:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.4,1.29087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43519",2019-07-31 05:18:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.5,1.32741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43520",2019-07-31 05:19:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.5,1.30473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43521",2019-07-31 05:20:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.5,1.30977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43522",2019-07-31 05:21:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.5,1.30158,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43523",2019-07-31 05:22:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,16.3,1.29591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43524",2019-07-31 05:23:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16.1,1.30221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43525",2019-07-31 05:24:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16.2,1.30914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43526",2019-07-31 05:25:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16.3,1.30725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43527",2019-07-31 05:26:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16.3,1.29087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43528",2019-07-31 05:27:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16.2,1.2915,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43529",2019-07-31 05:28:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16.1,1.29024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43530",2019-07-31 05:29:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16.1,1.34127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43531",2019-07-31 05:30:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16,1.30977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43532",2019-07-31 05:31:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16,1.31166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43533",2019-07-31 05:32:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16,1.29213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43534",2019-07-31 05:33:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16,1.30347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43535",2019-07-31 05:34:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16.1,1.30284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43536",2019-07-31 05:35:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16.1,1.32174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43537",2019-07-31 05:36:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,16,1.31229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43538",2019-07-31 05:37:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,1.2978,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43539",2019-07-31 05:38:00,-0.712541,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.71001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43540",2019-07-31 05:39:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43541",2019-07-31 05:40:00,-0.869454,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.7497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43542",2019-07-31 05:41:00,-1.29664,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43543",2019-07-31 05:42:00,-1.98326,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43544",2019-07-31 05:43:00,-2.57367,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43545",2019-07-31 05:44:00,-2.85099,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43546",2019-07-31 05:45:00,-2.94877,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.7,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43547",2019-07-31 05:46:00,-3.55051,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.7,0.71001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43548",2019-07-31 05:47:00,-2.91498,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.7,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43549",2019-07-31 05:48:00,-2.85104,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43550",2019-07-31 05:49:00,-2.64849,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.68985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43551",2019-07-31 05:50:00,-2.72095,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43552",2019-07-31 05:51:00,-2.53088,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43553",2019-07-31 05:52:00,-1.85328,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43554",2019-07-31 05:53:00,-2.41653,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.7,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43555",2019-07-31 05:54:00,-2.41546,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.6804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43556",2019-07-31 05:55:00,-2.35447,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43557",2019-07-31 05:56:00,-2.3389,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.68796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43558",2019-07-31 05:57:00,-2.28445,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43559",2019-07-31 05:58:00,-2.32444,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.67662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43560",2019-07-31 05:59:00,-2.35462,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.67599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43561",2019-07-31 06:00:00,-2.32819,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.6615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43562",2019-07-31 06:01:00,-2.58302,5,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43563",2019-07-31 06:02:00,-2.32963,5,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.67032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43564",2019-07-31 06:03:00,-2.32021,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.7,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43565",2019-07-31 06:04:00,-2.47086,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43566",2019-07-31 06:05:00,-2.65622,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.9,0.6615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43567",2019-07-31 06:06:00,-2.20661,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,15.8,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43568",2019-07-31 06:07:00,-2.21869,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,15.9,0.6678,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43569",2019-07-31 06:08:00,-2.20949,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,15.9,0.67158,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43570",2019-07-31 06:09:00,-2.13217,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,16,0.70182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43571",2019-07-31 06:10:00,-2.23023,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,16.1,0.6552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43572",2019-07-31 06:11:00,-2.28303,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,25.5,25.5,15.9,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43573",2019-07-31 06:12:00,-2.1167,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,25,25.5,15.9,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43574",2019-07-31 06:13:00,-2.28615,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,16,0.6678,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43575",2019-07-31 06:14:00,-2.59251,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,16,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43576",2019-07-31 06:15:00,-2.15722,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,16,0.65835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43577",2019-07-31 06:16:00,-2.19826,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,16,0.6552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43578",2019-07-31 06:17:00,-2.20064,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.65772,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43579",2019-07-31 06:18:00,-2.10516,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.70812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43580",2019-07-31 06:19:00,-2.15913,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.70812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43581",2019-07-31 06:20:00,-2.15624,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43582",2019-07-31 06:21:00,-2.16324,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43583",2019-07-31 06:22:00,-2.20636,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43584",2019-07-31 06:23:00,-2.236,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43585",2019-07-31 06:24:00,-2.02905,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43586",2019-07-31 06:25:00,-2.16601,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.71631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43587",2019-07-31 06:26:00,-2.40924,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43588",2019-07-31 06:27:00,-2.20734,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43589",2019-07-31 06:28:00,-2.18748,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43590",2019-07-31 06:29:00,-2.2324,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43591",2019-07-31 06:30:00,-2.23234,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.70245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43592",2019-07-31 06:31:00,-2.2067,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43593",2019-07-31 06:32:00,-2.15656,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43594",2019-07-31 06:33:00,-2.22915,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.8,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43595",2019-07-31 06:34:00,-2.22299,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.8,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43596",2019-07-31 06:35:00,-2.21086,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43597",2019-07-31 06:36:00,-2.19475,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43598",2019-07-31 06:37:00,-2.20829,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43599",2019-07-31 06:38:00,-2.06026,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.68418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43600",2019-07-31 06:39:00,-2.19369,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.68355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43601",2019-07-31 06:40:00,-2.214,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.72576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43602",2019-07-31 06:41:00,-2.16853,17,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.6804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43603",2019-07-31 06:42:00,-2.18946,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43604",2019-07-31 06:43:00,-2.21623,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43605",2019-07-31 06:44:00,-2.13593,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,15.9,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43606",2019-07-31 06:45:00,-1.62834,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,15.9,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43607",2019-07-31 06:46:00,-2.34252,21,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43608",2019-07-31 06:47:00,-2.19807,22,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.64512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43609",2019-07-31 06:48:00,-2.2,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43610",2019-07-31 06:49:00,-1.93521,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43611",2019-07-31 06:50:00,-2.20691,25,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.60669,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43612",2019-07-31 06:51:00,-2.33159,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43613",2019-07-31 06:52:00,-2.19999,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43614",2019-07-31 06:53:00,-2.18447,33,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43615",2019-07-31 06:54:00,-2.10075,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43616",2019-07-31 06:55:00,-2.20129,46,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.49581,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43617",2019-07-31 06:56:00,-2.15969,52,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43618",2019-07-31 06:57:00,-2.17959,56,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43619",2019-07-31 06:58:00,-2.36615,58,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43620",2019-07-31 06:59:00,-2.18894,56,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43621",2019-07-31 07:00:00,-2.18578,52,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43622",2019-07-31 07:01:00,-2.22596,50,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43623",2019-07-31 07:02:00,-2.21938,48,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43624",2019-07-31 07:03:00,-2.22407,47,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43625",2019-07-31 07:04:00,-2.25199,45,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43626",2019-07-31 07:05:00,-2.14204,46,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43627",2019-07-31 07:06:00,-1.90399,49,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43628",2019-07-31 07:07:00,-2.0881,55,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43629",2019-07-31 07:08:00,-1.97653,64,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43630",2019-07-31 07:09:00,-1.88138,72,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.35028,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43631",2019-07-31 07:10:00,-1.76496,77,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43632",2019-07-31 07:11:00,-1.60514,84,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43633",2019-07-31 07:12:00,-1.65823,89,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.2457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43634",2019-07-31 07:13:00,-1.6456,89,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.23499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43635",2019-07-31 07:14:00,-2.13412,88,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.24822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43636",2019-07-31 07:15:00,-1.59225,83,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.25452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43637",2019-07-31 07:16:00,-1.57768,77,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43638",2019-07-31 07:17:00,-1.52068,74,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43639",2019-07-31 07:18:00,-1.24492,71,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,0.39564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43640",2019-07-31 07:19:00,-1.52945,71,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,0.35973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43641",2019-07-31 07:20:00,-1.48718,69,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,0.35091,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43642",2019-07-31 07:21:00,-1.4396,71,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,0.33327,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43643",2019-07-31 07:22:00,-1.57341,71,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.3276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43644",2019-07-31 07:23:00,-1.61831,71,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.33453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43645",2019-07-31 07:24:00,-1.27641,71,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.34587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43646",2019-07-31 07:25:00,-1.8552,71,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.33768,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43647",2019-07-31 07:26:00,-2.01728,72,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,0.31815,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43648",2019-07-31 07:27:00,-2.03309,75,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,0.30114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43649",2019-07-31 07:28:00,-2.0619,76,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,0.28791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43650",2019-07-31 07:29:00,-2.11134,76,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,1.37088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43651",2019-07-31 07:30:00,-2.13706,75,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,0.31815,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43652",2019-07-31 07:31:00,-2.07224,74,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.2,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43653",2019-07-31 07:32:00,-2.20523,78,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.3,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43654",2019-07-31 07:33:00,-2.01123,78,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.4,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43655",2019-07-31 07:34:00,-1.96906,80,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.6,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43656",2019-07-31 07:35:00,-1.94107,83,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.7,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43657",2019-07-31 07:36:00,-1.8488,87,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.8,0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43658",2019-07-31 07:37:00,-1.73351,93,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.9,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43659",2019-07-31 07:38:00,-2.19114,96,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.20664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43660",2019-07-31 07:39:00,-1.67461,100,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43661",2019-07-31 07:40:00,-1.5959,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.21357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43662",2019-07-31 07:41:00,-1.5451,106,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.18081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43663",2019-07-31 07:42:00,-1.30254,110,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43664",2019-07-31 07:43:00,-1.51154,115,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.11844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43665",2019-07-31 07:44:00,-1.13016,120,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.09954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43666",2019-07-31 07:45:00,-1.31083,124,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.07434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43667",2019-07-31 07:46:00,-1.63558,129,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.07497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43668",2019-07-31 07:47:00,-1.53357,130,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.06174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43669",2019-07-31 07:48:00,-1.69187,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.9,0.11214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43670",2019-07-31 07:49:00,-2.07861,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.9,0.06741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43671",2019-07-31 07:50:00,-2.93059,135,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.05607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43672",2019-07-31 07:51:00,-4.0457,134,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.10647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43673",2019-07-31 07:52:00,-4.26537,134,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.06867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43674",2019-07-31 07:53:00,-3.79085,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.06174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43675",2019-07-31 07:54:00,-3.30518,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.9,0.05544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43676",2019-07-31 07:55:00,-2.9944,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.9,0.04662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43677",2019-07-31 07:56:00,-2.77443,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.9,0.0378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43678",2019-07-31 07:57:00,-2.14891,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.9,0.0504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43679",2019-07-31 07:58:00,-2.49541,135,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,16.9,0.03591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43680",2019-07-31 07:59:00,-2.81478,138,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17,0.00567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43681",2019-07-31 08:00:00,-2.32614,138,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.1,0.00441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43682",2019-07-31 08:01:00,-2.18014,139,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.2,-0.00063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43683",2019-07-31 08:02:00,-1.8507,141,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.3,0.04347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43684",2019-07-31 08:03:00,-2.02437,144,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.4,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43685",2019-07-31 08:04:00,-1.80086,149,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.5,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43686",2019-07-31 08:05:00,-1.87913,157,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.5,-0.08946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43687",2019-07-31 08:06:00,-1.81401,159,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.4,-0.10836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43688",2019-07-31 08:07:00,-1.73111,160,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.4,-0.10836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43689",2019-07-31 08:08:00,-1.72926,161,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.3,-0.10395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43690",2019-07-31 08:09:00,-1.64719,162,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.3,-0.10206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43691",2019-07-31 08:10:00,-1.58302,160,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.3,-0.10836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43692",2019-07-31 08:11:00,-1.67711,160,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.2,-0.10521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43693",2019-07-31 08:12:00,-1.65359,164,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.2,-0.126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43694",2019-07-31 08:13:00,-1.64198,168,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.1,-0.13293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43695",2019-07-31 08:14:00,-1.57051,176,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17,-0.16506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43696",2019-07-31 08:15:00,-1.27107,182,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,16.9,-0.21861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43697",2019-07-31 08:16:00,-1.56642,191,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,16.8,-0.26901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43698",2019-07-31 08:17:00,-1.63758,199,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,16.7,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43699",2019-07-31 08:18:00,-1.28239,201,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,16.7,-0.24066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43700",2019-07-31 08:19:00,-1.54458,200,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,16.7,-0.13986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43701",2019-07-31 08:20:00,-1.57201,198,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,16.7,1.14408,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43702",2019-07-31 08:21:00,-1.55507,200,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.4,-0.28476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43703",2019-07-31 08:22:00,-1.77471,198,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.5,-0.26523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43704",2019-07-31 08:23:00,-1.71591,192,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.6,-0.12348,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43705",2019-07-31 08:24:00,-1.96204,191,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.6,-0.12537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43706",2019-07-31 08:25:00,-2.1399,181,0,25,22,22,19,26.5,22,19,0,6.80977272727273,25.5,24,24.5,25,24.5,25,25.5,17.6,-0.03843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43707",2019-07-31 08:26:00,-2.22922,171,0,25,22,22,19,26.5,22,19,0,7.01901639344262,25.5,24,24.5,25,24.5,25,25.5,17.8,-0.01449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43708",2019-07-31 08:27:00,-2.41362,165,0,25,22,22,19,26.5,22,19,0,7.03245901639344,25.5,24,24.5,25,24.5,25,25.5,17.9,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43709",2019-07-31 08:28:00,-2.48765,161,0,25,22,22,19,26.5,22,19,0,7.03083333333333,25.5,24,24.5,25,24.5,25,25.5,18,-0.00693,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43710",2019-07-31 08:29:00,-2.49174,158,0,25,22,22,19,26.5,22,19,0,7.03770491803279,25.5,24,24.5,25,24.5,25,25.5,18,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43711",2019-07-31 08:30:00,-2.79018,156,0,25,22,22,19,26.5,22,19,0,7.02576923076923,25.5,24,24.5,25,24.5,25,25.5,17.9,0.0063,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43712",2019-07-31 08:31:00,-2.55604,154,0,25,22,22,19,26.5,22,19,0,7.0427868852459,25.5,24,24.5,25,24.5,25,25.5,17.8,0.03591,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43713",2019-07-31 08:32:00,-2.40145,149,0,25,22,22,19,26.5,22,19,0,7.0265,25.5,24,24.5,25,24.5,25,25.5,17.9,0.05544,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43714",2019-07-31 08:33:00,-2.50949,149,0,25,22,22,19,26.5,22,19,0,7.03229508196721,25.5,24,24.5,25,24.5,25,25.5,17.6,0.05544,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43715",2019-07-31 08:34:00,-2.47202,154,0,25,22,22,19,26.5,22,19,0,7.0355,25.5,24,24.5,25,24.5,25,25.5,17.7,-0.00125999,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43716",2019-07-31 08:35:00,-2.89424,166,0,25,22,22,19,26.5,22,19,0,0.310819672131148,25.5,24,24.5,25,24.5,25,25.5,17.5,-0.17073,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43717",2019-07-31 08:36:00,-2.22675,180,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.5,-0.24066,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43718",2019-07-31 08:37:00,-1.73245,207,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,24.5,25,25.5,17.4,-0.27783,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43719",2019-07-31 08:38:00,-1.96212,249,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.8,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43720",2019-07-31 08:39:00,-1.85437,240,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.9,-0.43596,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43721",2019-07-31 08:40:00,-1.76893,252,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18,-0.57456,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43722",2019-07-31 08:41:00,-1.69932,264,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.9,-0.52794,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43723",2019-07-31 08:42:00,-1.63832,269,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18,-0.6741,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43724",2019-07-31 08:43:00,-1.62918,279,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.9,-0.60039,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43725",2019-07-31 08:44:00,-1.48922,287,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,18.1,-0.64323,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43726",2019-07-31 08:45:00,-1.53371,290,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,18,-0.75033,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43727",2019-07-31 08:46:00,-1.49796,295,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,18,-0.7434,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43728",2019-07-31 08:47:00,-1.49504,302,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,18.2,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"43729",2019-07-31 08:48:00,-1.49108,305,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,18.4,-0.68103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43730",2019-07-31 08:49:00,-1.50636,310,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,18.1,-0.79443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
