"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"43731",2019-07-31 08:50:00,-1.25791,347,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,18.3,-0.76293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43732",2019-07-31 08:51:00,-1.3041,312,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,18.4,-0.8001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43733",2019-07-31 08:52:00,-1.66554,303,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.8,-0.77049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43734",2019-07-31 08:53:00,-1.74321,300,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.9,-0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43735",2019-07-31 08:54:00,-2.01635,298,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.8,-0.75033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43736",2019-07-31 08:55:00,-1.97857,294,1.019,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.8,0.28224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43737",2019-07-31 08:56:00,-2.37515,293,1.021,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.5,0.20664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43738",2019-07-31 08:57:00,-2.33384,285,1.017,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.8,0.23247,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43739",2019-07-31 08:58:00,-2.27495,275,0.178,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.4,-0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43740",2019-07-31 08:59:00,-2.622,272,0.178,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.8,-0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43741",2019-07-31 09:00:00,-2.85932,265,0.178,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.7,-0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43742",2019-07-31 09:01:00,-2.63951,262,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.7,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43743",2019-07-31 09:02:00,-2.48764,265,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.6,-0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43744",2019-07-31 09:03:00,-2.56175,283,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.3,-0.82089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43745",2019-07-31 09:04:00,-2.12533,296,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19,-0.68796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43746",2019-07-31 09:05:00,-2.37039,274,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.8,-0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43747",2019-07-31 09:06:00,-2.24038,275,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.9,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43748",2019-07-31 09:07:00,-2.05849,356,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.9,-0.86436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43749",2019-07-31 09:08:00,-1.93233,394,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.1,-1.14849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43750",2019-07-31 09:09:00,-1.8269,597,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.5,-1.49373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43751",2019-07-31 09:10:00,-1.7859,559,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.8,-1.62729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43752",2019-07-31 09:11:00,-1.97666,539,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.2,-1.21716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43753",2019-07-31 09:12:00,-1.62803,367,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.7,-0.99099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43754",2019-07-31 09:13:00,-1.64041,376,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.8,-0.99603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43755",2019-07-31 09:14:00,-1.53167,381,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.9,-1.01493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43756",2019-07-31 09:15:00,-1.53638,414,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.9,-1.28709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43757",2019-07-31 09:16:00,-1.55468,397,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.7,-1.01556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43758",2019-07-31 09:17:00,-1.552,274,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20,-0.3906,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"43759",2019-07-31 09:18:00,-1.72727,266,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20.1,-0.57456,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43760",2019-07-31 09:19:00,-1.52067,273,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20.1,-0.54306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43761",2019-07-31 09:20:00,-1.53535,299,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20,-1.10439,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43762",2019-07-31 09:21:00,-1.63488,328,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20.7,-0.92043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43763",2019-07-31 09:22:00,-1.67191,781,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20.9,-2.35683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43764",2019-07-31 09:23:00,-1.80691,658,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,21.3,-2.39463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43765",2019-07-31 09:24:00,-2.39528,789,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,21.7,-2.57481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43766",2019-07-31 09:25:00,-2.37577,665,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,22.3,-1.96686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43767",2019-07-31 09:26:00,-2.46843,581,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,22.3,-1.67013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43768",2019-07-31 09:27:00,-2.512,571,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,22.3,-1.63674,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1
"43769",2019-07-31 09:28:00,-2.2459,431,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,22.3,-1.29906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43770",2019-07-31 09:29:00,-2.19155,454,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,22.1,-1.58004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43771",2019-07-31 09:30:00,-2.15839,401,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,22.1,-1.19259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43772",2019-07-31 09:31:00,-2.01782,391,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,21.9,-1.12266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43773",2019-07-31 09:32:00,-2.14831,363,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,21.8,-0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43774",2019-07-31 09:33:00,-2.02967,300,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,21.7,-0.66906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43775",2019-07-31 09:34:00,-2.02669,255,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,21.3,-0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43776",2019-07-31 09:35:00,-2.19685,245,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20.7,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43777",2019-07-31 09:36:00,-2.47188,256,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20.4,-0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43778",2019-07-31 09:37:00,-2.52542,271,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20.6,-0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43779",2019-07-31 09:38:00,-2.72633,276,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20.7,-0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43780",2019-07-31 09:39:00,-2.81723,292,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20.1,-0.82719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43781",2019-07-31 09:40:00,-2.57474,305,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20,-0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43782",2019-07-31 09:41:00,-2.38884,320,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.5,0.81711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43783",2019-07-31 09:42:00,-2.51999,234,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.9,-0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43784",2019-07-31 09:43:00,-2.1041,215,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.5,-0.34713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43785",2019-07-31 09:44:00,-2.13878,205,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,18.6,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43786",2019-07-31 09:45:00,-2.03879,208,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19,-0.3339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43787",2019-07-31 09:46:00,-1.68853,208,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.4,-0.27783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"43788",2019-07-31 09:47:00,-2.06334,207,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.6,-0.27783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43789",2019-07-31 09:48:00,-1.62243,210,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20,-0.3339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43790",2019-07-31 09:49:00,-1.5406,223,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20,-0.41076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43791",2019-07-31 09:50:00,-1.51756,239,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,19.9,-0.49833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43792",2019-07-31 09:51:00,-1.74439,260,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,24.5,25,25.5,20.1,-0.59535,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43793",2019-07-31 09:52:00,-1.68101,268,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,20.3,-0.63126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43794",2019-07-31 09:53:00,-1.73808,308,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.8,-0.75789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43795",2019-07-31 09:54:00,-2.31547,300,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.7,-0.80136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43796",2019-07-31 09:55:00,-2.25155,332,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.4,-0.93933,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43797",2019-07-31 09:56:00,-2.44926,457,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,18.8,-1.7829,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43798",2019-07-31 09:57:00,-2.43496,601,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,18.6,-2.71467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43799",2019-07-31 09:58:00,-3.07096,674,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,18.8,-1.81062,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43800",2019-07-31 09:59:00,-2.60433,449,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,18.6,-1.36773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43801",2019-07-31 10:00:00,-2.6899,381,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,18.8,-1.34316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43802",2019-07-31 10:01:00,-2.69199,379,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.1,-1.34316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43803",2019-07-31 10:02:00,-2.75449,357,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.3,-1.21149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43804",2019-07-31 10:03:00,-2.7998,404,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.6,-1.34757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43805",2019-07-31 10:04:00,-2.71946,344,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.4,-1.07667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43806",2019-07-31 10:05:00,-3.0358,314,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.1,-1.03446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43807",2019-07-31 10:06:00,-2.81822,637,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.3,-2.88099,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43808",2019-07-31 10:07:00,-2.80192,312,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.4,-1.02753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43809",2019-07-31 10:08:00,-2.78186,310,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.3,-1.0143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43810",2019-07-31 10:09:00,-2.91852,312,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.2,-0.91413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43811",2019-07-31 10:10:00,-2.61255,324,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.2,-1.11636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43812",2019-07-31 10:11:00,-2.75869,326,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.6,-0.9702,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43813",2019-07-31 10:12:00,-2.57713,378,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.8,-1.22913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43814",2019-07-31 10:13:00,-2.89217,359,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,20.2,-1.41246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43815",2019-07-31 10:14:00,-2.35378,320,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.9,-1.13589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43816",2019-07-31 10:15:00,-2.23164,299,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.8,-1.15353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43817",2019-07-31 10:16:00,-1.62141,300,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,19.9,-1.06533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43818",2019-07-31 10:17:00,-2.05771,429,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,20.3,-1.57185,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43819",2019-07-31 10:18:00,-1.93655,964,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,20.4,-1.63296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43820",2019-07-31 10:19:00,-2.01476,974,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,20.4,-3.29553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43821",2019-07-31 10:20:00,-2.11356,690,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,20.5,-1.94229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43822",2019-07-31 10:21:00,-2.10765,754,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.8,-2.38959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43823",2019-07-31 10:22:00,-2.37035,674,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.8,-2.7909,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43824",2019-07-31 10:23:00,-2.52389,683,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.6,-2.03301,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43825",2019-07-31 10:24:00,-2.61731,917,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.9,-2.32029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43826",2019-07-31 10:25:00,-2.66716,679,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.2,-3.8241,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43827",2019-07-31 10:26:00,-2.82221,880,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.3,-2.84319,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43828",2019-07-31 10:27:00,-2.788,468,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23,-2.08089,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43829",2019-07-31 10:28:00,-2.78102,389,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.5,-1.41876,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43830",2019-07-31 10:29:00,-2.75411,484,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.8,-1.96056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43831",2019-07-31 10:30:00,-2.70948,757,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.1,-4.03074,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43832",2019-07-31 10:31:00,-2.61986,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.3,-4.5486,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43833",2019-07-31 10:32:00,-2.60157,1020,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,21,-4.10319,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43834",2019-07-31 10:33:00,-2.06057,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,21.7,-4.80753,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43835",2019-07-31 10:34:00,-2.49063,1212,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,22.3,-5.20254,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43836",2019-07-31 10:35:00,-2.47862,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,22.1,-5.19183,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43837",2019-07-31 10:36:00,-2.87069,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,21,-4.67586,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43838",2019-07-31 10:37:00,-2.46948,920,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,20.6,-2.95596,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43839",2019-07-31 10:38:00,-2.89753,860,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,20.5,-3.7233,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43840",2019-07-31 10:39:00,-2.41808,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.5,-4.93983,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43841",2019-07-31 10:40:00,-2.40481,621,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,23.3,-2.35116,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43842",2019-07-31 10:41:00,-2.41609,535,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,23.7,-1.89504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43843",2019-07-31 10:42:00,-2.2866,603,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,23.6,-1.84779,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43844",2019-07-31 10:43:00,-2.14549,446,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,23.6,-1.47609,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43845",2019-07-31 10:44:00,-2.38222,644,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,24.5,-1.34883,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43846",2019-07-31 10:45:00,-1.52576,377,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,25.2,-0.96453,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43847",2019-07-31 10:46:00,-1.98838,359,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,25.3,-1.00296,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43848",2019-07-31 10:47:00,-2.04618,349,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,23.2,-1.10943,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43849",2019-07-31 10:48:00,-2.18588,337,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,22.5,-1.06596,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43850",2019-07-31 10:49:00,-2.29367,326,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.6,-1.04643,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43851",2019-07-31 10:50:00,-2.43557,316,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.3,-1.00296,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43852",2019-07-31 10:51:00,-2.53173,307,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.4,-0.95886,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43853",2019-07-31 10:52:00,-2.39696,297,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,20.9,-0.91476,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43854",2019-07-31 10:53:00,-2.53983,293,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,20.3,-0.90909,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43855",2019-07-31 10:54:00,-2.63761,296,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,20.9,-0.92925,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43856",2019-07-31 10:55:00,-2.70054,298,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.7,-0.96138,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43857",2019-07-31 10:56:00,-2.61769,307,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.9,-1.00359,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43858",2019-07-31 10:57:00,-2.88152,334,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.7,-1.07856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43859",2019-07-31 10:58:00,-2.80837,359,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,20.9,-1.24236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43860",2019-07-31 10:59:00,-2.72009,378,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.2,-1.33434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43861",2019-07-31 11:00:00,-2.62647,382,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.6,-1.36017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43862",2019-07-31 11:01:00,-2.66997,378,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.5,-1.34064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43863",2019-07-31 11:02:00,-2.58328,373,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.6,-1.38033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43864",2019-07-31 11:03:00,-2.51038,390,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.9,-1.31166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43865",2019-07-31 11:04:00,-2.45278,363,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,20.7,-1.2978,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43866",2019-07-31 11:05:00,-2.13137,353,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.7,-1.27323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43867",2019-07-31 11:06:00,-2.21847,377,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,21.1,-1.39923,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43868",2019-07-31 11:07:00,-2.06507,429,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25,25.5,20.7,-1.66005,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43869",2019-07-31 11:08:00,-2.00538,499,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,21.4,-1.9593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43870",2019-07-31 11:09:00,-1.91155,524,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,20.7,-2.17413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43871",2019-07-31 11:10:00,-1.95633,625,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,20.9,-2.48346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43872",2019-07-31 11:11:00,-2.00278,918,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,21.1,-5.24916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43873",2019-07-31 11:12:00,-2.06444,482,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,20.8,-1.82133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43874",2019-07-31 11:13:00,-2.31028,424,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,20.7,-1.57941,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43875",2019-07-31 11:14:00,-2.42816,399,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,20.8,-1.37466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43876",2019-07-31 11:15:00,-2.56398,403,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,20,-1.5435,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43877",2019-07-31 11:16:00,-2.53959,441,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,19.4,-1.74699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43878",2019-07-31 11:17:00,-2.87979,518,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,19.9,-2.10483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43879",2019-07-31 11:18:00,-2.37576,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,20.6,-5.30649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43880",2019-07-31 11:19:00,-3.33951,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,20.9,-5.46273,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43881",2019-07-31 11:20:00,-3.0125,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25,25.5,21.4,-5.55156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43882",2019-07-31 11:21:00,-2.31965,1244,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,25.5,20.6,-3.89781,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43883",2019-07-31 11:22:00,-2.57793,611,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,25.5,20.3,-2.29446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43884",2019-07-31 11:23:00,-2.46472,607,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,25.5,21.4,-2.3436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43885",2019-07-31 11:24:00,-2.43752,647,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,25.5,21.3,-2.43936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43886",2019-07-31 11:25:00,-2.3892,627,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,25.5,21.6,-2.42739,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43887",2019-07-31 11:26:00,-2.46121,1017,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,25.5,22.9,-3.39003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43888",2019-07-31 11:27:00,-2.4423,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,25.5,23,-3.94569,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43889",2019-07-31 11:28:00,-2.44919,560,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,25.5,23.8,-1.77219,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43890",2019-07-31 11:29:00,-2.41996,368,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,25.5,22.3,-0.91476,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43891",2019-07-31 11:30:00,-2.39529,320,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,22.4,-0.88956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43892",2019-07-31 11:31:00,-2.73836,305,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,22.2,-0.9261,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43893",2019-07-31 11:32:00,-2.87425,298,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,22.3,-0.88263,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43894",2019-07-31 11:33:00,-2.45164,313,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,22.3,-1.03383,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43895",2019-07-31 11:34:00,-2.43887,328,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,22.1,-1.07793,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43896",2019-07-31 11:35:00,-2.42527,319,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,22.3,-0.9954,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43897",2019-07-31 11:36:00,-2.40862,308,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,21.4,-0.98973,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43898",2019-07-31 11:37:00,-2.42291,306,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,21.4,-0.98973,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43899",2019-07-31 11:38:00,-2.07779,312,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,21.3,-1.02123,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43900",2019-07-31 11:39:00,-2.68422,313,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,21,-1.02942,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43901",2019-07-31 11:40:00,-2.44128,321,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,20.9,-1.07163,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43902",2019-07-31 11:41:00,-2.40813,327,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,21,-1.07352,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43903",2019-07-31 11:42:00,-2.48387,321,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,21,-1.04769,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43904",2019-07-31 11:43:00,-2.51588,308,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,21.4,-1.0017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43905",2019-07-31 11:44:00,-2.47579,293,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,21.3,-0.92169,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43906",2019-07-31 11:45:00,-2.61204,283,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,21.6,-0.85239,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43907",2019-07-31 11:46:00,-2.47261,270,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,21.3,-0.79443,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43908",2019-07-31 11:47:00,-2.43403,263,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,20.2,-0.78183,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43909",2019-07-31 11:48:00,-2.4037,263,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,19.8,-0.78813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43910",2019-07-31 11:49:00,-2.37939,269,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,20,-0.81963,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43911",2019-07-31 11:50:00,-2.4604,275,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,20.5,-0.86373,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43912",2019-07-31 11:51:00,-2.68092,276,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,20,-0.85176,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43913",2019-07-31 11:52:00,-2.23005,270,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26,19.7,-0.81396,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43914",2019-07-31 11:53:00,-2.42185,258,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.9,-0.76356,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43915",2019-07-31 11:54:00,-2.43084,244,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20,-0.7056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43916",2019-07-31 11:55:00,-2.46267,235,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20.7,-0.64953,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43917",2019-07-31 11:56:00,-2.47764,224,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20.9,-0.59283,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43918",2019-07-31 11:57:00,-2.48633,214,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20,-0.54936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43919",2019-07-31 11:58:00,-2.37888,206,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.7,-0.50526,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43920",2019-07-31 11:59:00,-2.56421,192,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.6,-0.45423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43921",2019-07-31 12:00:00,-2.06883,184,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.6,-0.40635,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43922",2019-07-31 12:01:00,-2.46287,176,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.4,-0.36729,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43923",2019-07-31 12:02:00,-2.47929,170,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.2,-0.34146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43924",2019-07-31 12:03:00,-2.58295,166,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.5,-0.32823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43925",2019-07-31 12:04:00,-2.53162,164,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.2,-0.31563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43926",2019-07-31 12:05:00,-2.72014,165,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.4,-0.31941,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43927",2019-07-31 12:06:00,-2.50568,171,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.8,-0.35469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43928",2019-07-31 12:07:00,-2.50744,180,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.5,-0.39249,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43929",2019-07-31 12:08:00,-2.66251,192,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.2,-0.46053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43930",2019-07-31 12:09:00,-2.47624,205,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.2,-0.51723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43931",2019-07-31 12:10:00,-2.46516,220,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.4,-0.58779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43932",2019-07-31 12:11:00,-2.43512,236,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.6,-0.66402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43933",2019-07-31 12:12:00,-2.17958,258,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.6,-0.7875,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43934",2019-07-31 12:13:00,-2.47349,282,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20,-0.95886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43935",2019-07-31 12:14:00,-2.4505,326,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20.7,-1.15983,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43936",2019-07-31 12:15:00,-2.46274,370,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,21.1,-1.36143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43937",2019-07-31 12:16:00,-2.4545,425,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20.3,-1.7325,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43938",2019-07-31 12:17:00,-2.43033,419,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20.4,-1.5498,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43939",2019-07-31 12:18:00,-2.892,430,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20.6,-1.61343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43940",2019-07-31 12:19:00,-2.63258,465,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20.6,-1.75896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43941",2019-07-31 12:20:00,-2.51281,534,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20,-2.22453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43942",2019-07-31 12:21:00,-2.48384,556,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20.3,-2.1735,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43943",2019-07-31 12:22:00,-2.46245,562,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.6,-2.51937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43944",2019-07-31 12:23:00,-2.57602,507,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.5,-1.92213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43945",2019-07-31 12:24:00,-2.45184,488,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.6,-1.68399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43946",2019-07-31 12:25:00,-2.5134,467,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.9,-1.74636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43947",2019-07-31 12:26:00,-2.47595,450,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.9,-1.67706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43948",2019-07-31 12:27:00,-2.43435,441,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20.1,-1.63989,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43949",2019-07-31 12:28:00,-2.55255,441,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.7,-1.63296,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43950",2019-07-31 12:29:00,-2.47983,440,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.6,-1.65564,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43951",2019-07-31 12:30:00,-2.49586,452,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.8,-1.72368,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43952",2019-07-31 12:31:00,-2.48124,478,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.8,-1.82763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43953",2019-07-31 12:32:00,-2.94145,498,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20.1,-2.00403,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43954",2019-07-31 12:33:00,-2.47681,522,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20,-2.07333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43955",2019-07-31 12:34:00,-2.5176,545,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20.1,-2.20563,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43956",2019-07-31 12:35:00,-2.56808,793,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.6,-4.24053,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43957",2019-07-31 12:36:00,-2.53794,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,19.9,-5.33169,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43958",2019-07-31 12:37:00,-2.50074,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26,25,25.5,26,20,-4.01247,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43959",2019-07-31 12:38:00,-2.56697,747,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.1,-3.34089,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43960",2019-07-31 12:39:00,-2.58254,559,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,19.9,-2.09286,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43961",2019-07-31 12:40:00,-2.28021,501,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20,-1.91709,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43962",2019-07-31 12:41:00,-2.53206,488,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.2,-2.07396,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43963",2019-07-31 12:42:00,-2.4839,571,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.8,-2.52189,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43964",2019-07-31 12:43:00,-2.41666,527,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,21.4,-1.97379,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43965",2019-07-31 12:44:00,-2.44388,544,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,22.5,-2.4318,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43966",2019-07-31 12:45:00,-2.36346,511,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,21.5,-1.68903,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43967",2019-07-31 12:46:00,-2.46363,526,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.3,-2.09979,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43968",2019-07-31 12:47:00,-2.43337,540,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.5,-2.07333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43969",2019-07-31 12:48:00,-1.95748,1099,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,21.3,-5.5251,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43970",2019-07-31 12:49:00,-2.49087,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,22,-5.229,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43971",2019-07-31 12:50:00,-2.44742,735,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,21.8,-2.62206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43972",2019-07-31 12:51:00,-2.4622,630,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,21.6,-2.61513,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43973",2019-07-31 12:52:00,-2.66305,588,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,21.4,-2.14956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43974",2019-07-31 12:53:00,-2.45072,526,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.9,-1.92276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43975",2019-07-31 12:54:00,-2.46154,494,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.9,-1.78605,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43976",2019-07-31 12:55:00,-2.49623,471,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.6,-1.5939,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43977",2019-07-31 12:56:00,-2.48489,458,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.4,-1.6506,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43978",2019-07-31 12:57:00,-2.52222,442,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.3,-1.57689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43979",2019-07-31 12:58:00,-2.28396,423,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.4,-1.48176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43980",2019-07-31 12:59:00,-2.80695,404,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.4,-1.35576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43981",2019-07-31 13:00:00,-2.49653,371,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.7,-1.20897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43982",2019-07-31 13:01:00,-2.57744,341,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.6,-1.07982,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43983",2019-07-31 13:02:00,-2.50845,318,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.2,-0.98406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43984",2019-07-31 13:03:00,-2.48019,305,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.6,-0.93366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43985",2019-07-31 13:04:00,-2.46207,299,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21,-0.90972,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43986",2019-07-31 13:05:00,-1.75557,297,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.2,-0.91476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43987",2019-07-31 13:06:00,-2.26672,298,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.5,-0.91476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43988",2019-07-31 13:07:00,-1.88235,301,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.3,-0.9324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43989",2019-07-31 13:08:00,-2.60424,303,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.5,-0.95382,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43990",2019-07-31 13:09:00,-1.8835,311,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.8,-0.99288,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43991",2019-07-31 13:10:00,-1.91323,326,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.2,-1.0647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43992",2019-07-31 13:11:00,-1.94459,342,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.5,-1.14723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43993",2019-07-31 13:12:00,-1.97841,358,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.8,-1.21464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43994",2019-07-31 13:13:00,-1.86499,370,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.2,-1.27386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43995",2019-07-31 13:14:00,-1.87767,379,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,19.9,-1.30473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43996",2019-07-31 13:15:00,-1.83142,382,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,19.9,-1.31859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43997",2019-07-31 13:16:00,-1.76117,378,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26,25,25.5,26,20.2,-1.30662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43998",2019-07-31 13:17:00,-1.79757,368,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20,-1.22976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"43999",2019-07-31 13:18:00,-2.02291,349,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.3,-1.15353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44000",2019-07-31 13:19:00,-2.32667,337,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.1,-1.09116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44001",2019-07-31 13:20:00,-2.82389,327,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.3,-1.06029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44002",2019-07-31 13:21:00,-3.57468,330,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,19.7,-1.08486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44003",2019-07-31 13:22:00,-4.22288,343,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,19.8,-1.14093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44004",2019-07-31 13:23:00,-5.04188,351,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20,-1.17873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44005",2019-07-31 13:24:00,-5.04649,360,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.1,-1.22346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44006",2019-07-31 13:25:00,-5.15612,376,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.2,-1.29906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44007",2019-07-31 13:26:00,-3.99598,385,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.1,-1.37466,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44008",2019-07-31 13:27:00,-4.04264,402,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.3,-1.45089,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44009",2019-07-31 13:28:00,-3.1802,416,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.7,-1.5246,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44010",2019-07-31 13:29:00,-2.81349,429,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.8,-1.5813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44011",2019-07-31 13:30:00,-2.68717,446,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.6,-1.65123,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44012",2019-07-31 13:31:00,-2.58065,469,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.1,-1.75959,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44013",2019-07-31 13:32:00,-3.24119,498,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.7,-1.90953,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44014",2019-07-31 13:33:00,-2.48986,541,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.4,-2.09916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44015",2019-07-31 13:34:00,-2.44494,583,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22.1,-2.30706,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44016",2019-07-31 13:35:00,-2.44278,624,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.8,-2.48283,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44017",2019-07-31 13:36:00,-2.3668,654,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.6,-2.67183,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44018",2019-07-31 13:37:00,-2.32573,699,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.9,-2.89548,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44019",2019-07-31 13:38:00,-2.29385,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,20.9,-5.89554,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44020",2019-07-31 13:39:00,-2.12226,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.4,-4.68909,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44021",2019-07-31 13:40:00,-2.32949,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.5,-7.08813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44022",2019-07-31 13:41:00,-2.35014,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22.7,-4.8321,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44023",2019-07-31 13:42:00,-2.35335,899,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22.4,-3.57336,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44024",2019-07-31 13:43:00,-2.32595,1116,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,23.2,-3.83481,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44025",2019-07-31 13:44:00,-2.36536,899,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22.8,-3.61809,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44026",2019-07-31 13:45:00,-2.33791,784,0.197,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22.5,-2.64159,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44027",2019-07-31 13:46:00,-2.42264,662,1.047,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22.3,-0.92043,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44028",2019-07-31 13:47:00,-2.23739,689,1.038,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.5,-1.45026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44029",2019-07-31 13:48:00,-2.44251,580,1.038,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.2,-1.19196,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44030",2019-07-31 13:49:00,-2.46235,537,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.6,-1.92276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44031",2019-07-31 13:50:00,-2.50412,511,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.4,-1.5813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44032",2019-07-31 13:51:00,-2.52703,493,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.4,-1.63359,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44033",2019-07-31 13:52:00,-2.48023,479,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.1,-1.70163,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44034",2019-07-31 13:53:00,-2.53177,473,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.3,-1.67643,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44035",2019-07-31 13:54:00,-2.50431,474,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.8,-1.67769,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44036",2019-07-31 13:55:00,-2.5249,480,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.5,-1.72746,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44037",2019-07-31 13:56:00,-2.5381,491,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.4,-1.78353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44038",2019-07-31 13:57:00,-2.56095,499,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.1,-1.81503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44039",2019-07-31 13:58:00,-2.48046,499,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.3,-1.82826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
