"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"44040",2019-07-31 13:59:00,-2.07424,493,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.1,-1.81503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44041",2019-07-31 14:00:00,-2.5695,484,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,20.7,-1.77219,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44042",2019-07-31 14:01:00,-2.56923,471,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,20.5,-1.72431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44043",2019-07-31 14:02:00,-2.58627,475,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,20.5,-1.74699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44044",2019-07-31 14:03:00,-2.61558,484,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,20.8,-1.7829,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44045",2019-07-31 14:04:00,-2.6227,495,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.2,-1.84086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44046",2019-07-31 14:05:00,-2.62498,506,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.1,-1.87866,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44047",2019-07-31 14:06:00,-2.60578,517,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21,-1.92528,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44048",2019-07-31 14:07:00,-3.08021,530,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.1,-2.01789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44049",2019-07-31 14:08:00,-2.64648,671,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.5,-2.78964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44050",2019-07-31 14:09:00,-2.67274,655,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.6,-2.45196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44051",2019-07-31 14:10:00,-2.67534,598,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.1,-2.25036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44052",2019-07-31 14:11:00,-2.67208,526,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.8,-1.92906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44053",2019-07-31 14:12:00,-2.57696,514,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.2,-1.87803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44054",2019-07-31 14:13:00,-2.63366,514,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21,-1.86669,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44055",2019-07-31 14:14:00,-2.58969,511,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.7,-1.85283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44056",2019-07-31 14:15:00,-2.60809,514,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.7,-1.89693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44057",2019-07-31 14:16:00,-2.52645,522,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.4,-1.91583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44058",2019-07-31 14:17:00,-2.51594,529,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.8,-1.94796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44059",2019-07-31 14:18:00,-2.07552,527,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.3,-1.94166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44060",2019-07-31 14:19:00,-2.30584,524,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.1,-1.9278,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44061",2019-07-31 14:20:00,-2.55233,517,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.8,-1.90323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44062",2019-07-31 14:21:00,-2.54952,514,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.9,-1.88433,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44063",2019-07-31 14:22:00,-2.54297,513,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.1,-1.87299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44064",2019-07-31 14:23:00,-2.4927,508,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.1,-1.84653,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44065",2019-07-31 14:24:00,-2.57442,494,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.6,-1.7766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44066",2019-07-31 14:25:00,-2.60246,473,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.9,-1.68651,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44067",2019-07-31 14:26:00,-2.65075,462,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.8,-1.63296,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44068",2019-07-31 14:27:00,-2.67104,453,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.5,-1.60146,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44069",2019-07-31 14:28:00,-2.39441,448,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.2,-1.58823,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44070",2019-07-31 14:29:00,-2.55021,442,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.2,-1.55799,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44071",2019-07-31 14:30:00,-2.58572,436,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.2,-1.55043,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44072",2019-07-31 14:31:00,-2.60933,433,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.7,-1.51956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44073",2019-07-31 14:32:00,-2.51687,428,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.4,-1.4931,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44074",2019-07-31 14:33:00,-2.57368,420,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.7,-1.42443,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44075",2019-07-31 14:34:00,-2.54946,417,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,22.1,-1.38096,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44076",2019-07-31 14:35:00,-2.52797,422,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.5,-1.39986,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44077",2019-07-31 14:36:00,-2.49558,431,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.1,-0.0504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44078",2019-07-31 14:37:00,-2.49851,442,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.1,-1.48806,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44079",2019-07-31 14:38:00,-2.38192,459,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25,25.5,26,21.6,-1.56807,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44080",2019-07-31 14:39:00,-2.42873,487,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.7,-1.6821,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44081",2019-07-31 14:40:00,-2.46957,505,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22,-1.81314,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44082",2019-07-31 14:41:00,-2.48074,526,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22,-1.87929,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44083",2019-07-31 14:42:00,-2.45507,533,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.3,-1.90953,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44084",2019-07-31 14:43:00,-2.37408,532,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.4,-1.90323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44085",2019-07-31 14:44:00,-2.46258,536,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.3,-1.92843,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44086",2019-07-31 14:45:00,-2.97451,552,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21,-1.99836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44087",2019-07-31 14:46:00,-2.43266,574,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21,-1.99143,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44088",2019-07-31 14:47:00,-2.43522,631,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.7,-2.57103,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44089",2019-07-31 14:48:00,-3.15318,756,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22.3,-2.96919,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44090",2019-07-31 14:49:00,-2.44986,670,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22.4,-2.43432,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44091",2019-07-31 14:50:00,-2.45257,632,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22.7,-2.36943,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44092",2019-07-31 14:51:00,-2.41553,642,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22.2,-2.42109,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44093",2019-07-31 14:52:00,-2.46728,661,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.7,-2.52063,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44094",2019-07-31 14:53:00,-2.40164,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,21.7,-6.68997,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44095",2019-07-31 14:54:00,-2.41255,1208,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,22.7,-4.74264,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44096",2019-07-31 14:55:00,-2.42671,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26,23.1,-6.30441,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44097",2019-07-31 14:56:00,-2.30366,768,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26.5,22.9,-3.00699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44098",2019-07-31 14:57:00,-2.39078,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26.5,22.1,-5.39973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44099",2019-07-31 14:58:00,-2.23956,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26.5,21.9,-6.0354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44100",2019-07-31 14:59:00,-2.37546,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26.5,22,-5.9409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44101",2019-07-31 15:00:00,-2.01799,1137,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26.5,22.3,-3.08259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44102",2019-07-31 15:01:00,-2.6215,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25,25.5,26.5,22.8,-5.49549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44103",2019-07-31 15:02:00,-2.52614,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25.5,25.5,26.5,22.9,-5.53896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44104",2019-07-31 15:03:00,-2.51827,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25.5,25.5,26.5,23.4,-5.48982,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44105",2019-07-31 15:04:00,-2.55734,NA,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,26.5,25.5,25.5,26.5,23.9,-5.23026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44106",2019-07-31 15:05:00,-1.98217,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25.5,25.5,26.5,23.6,-5.02173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44107",2019-07-31 15:06:00,-2.52263,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25.5,25.5,26.5,23.6,-4.92093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44108",2019-07-31 15:07:00,-2.51486,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25.5,25.5,26.5,24,-4.99716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44109",2019-07-31 15:08:00,-2.5037,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25.5,25.5,26.5,24.1,-4.98456,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44110",2019-07-31 15:09:00,-2.50021,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25.5,25.5,26.5,24.2,-4.92156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44111",2019-07-31 15:10:00,-2.48293,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26.5,25.5,25.5,26.5,22.7,-4.84029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44112",2019-07-31 15:11:00,-2.46508,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,23.5,-4.80375,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44113",2019-07-31 15:12:00,-2.45763,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.2,-4.78359,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44114",2019-07-31 15:13:00,-2.52093,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.6,-4.77603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44115",2019-07-31 15:14:00,-2.54218,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.6,-4.80123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44116",2019-07-31 15:15:00,-2.4593,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,23.1,-4.92156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44117",2019-07-31 15:16:00,-2.62025,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,24.6,-4.65696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44118",2019-07-31 15:17:00,-2.44309,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,24.7,-4.59963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44119",2019-07-31 15:18:00,-2.35378,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,23.6,-4.5612,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44120",2019-07-31 15:19:00,-2.36827,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,23.1,-4.54419,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44121",2019-07-31 15:20:00,-2.25178,1245,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.9,-4.55238,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44122",2019-07-31 15:21:00,-1.76465,1247,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,23.8,-4.53096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44123",2019-07-31 15:22:00,-2.29305,1243,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,24.3,-4.50576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44124",2019-07-31 15:23:00,-2.27707,1233,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.7,-4.46292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44125",2019-07-31 15:24:00,-2.28676,1218,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.9,-4.41378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44126",2019-07-31 15:25:00,-2.16969,1209,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,24.6,-4.3848,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44127",2019-07-31 15:26:00,-2.2997,1216,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,25.7,-4.39803,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44128",2019-07-31 15:27:00,-2.24246,1221,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,26.3,-4.40496,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44129",2019-07-31 15:28:00,-2.26326,1215,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,26.7,-4.3407,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44130",2019-07-31 15:29:00,-2.28567,1223,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,26.2,-4.39299,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44131",2019-07-31 15:30:00,-2.99171,1239,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,25.3,-4.44213,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44132",2019-07-31 15:31:00,-2.8167,1247,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,25.7,-4.47993,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44133",2019-07-31 15:32:00,-3.03828,1178,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,26,-4.41756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44134",2019-07-31 15:33:00,-3.19038,328,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,25.7,-0.87633,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44135",2019-07-31 15:34:00,-3.31877,319,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,24.2,-0.90783,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44136",2019-07-31 15:35:00,-3.25394,897,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,24,-1.73376,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44137",2019-07-31 15:36:00,-2.99123,524,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,24,-3.04353,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44138",2019-07-31 15:37:00,-2.36764,353,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.3,-1.13337,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44139",2019-07-31 15:38:00,-2.08654,353,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,21.7,-1.06533,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44140",2019-07-31 15:39:00,-1.85744,385,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,21.6,-1.29213,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44141",2019-07-31 15:40:00,-1.80648,507,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,21.7,-1.62099,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44142",2019-07-31 15:41:00,-1.83937,429,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,21.6,-1.3797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44143",2019-07-31 15:42:00,-2.13478,380,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.3,-1.21716,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44144",2019-07-31 15:43:00,-2.82538,404,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,21.8,-1.34127,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44145",2019-07-31 15:44:00,-3.35846,406,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,21.8,-1.39293,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44146",2019-07-31 15:45:00,-4.146,464,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.4,-1.6695,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44147",2019-07-31 15:46:00,-3.76458,600,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.5,-1.95363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44148",2019-07-31 15:47:00,-3.22478,530,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,21.9,-1.90953,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44149",2019-07-31 15:48:00,-2.62105,539,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,23,-1.75329,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44150",2019-07-31 15:49:00,-2.51431,474,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.6,-1.60776,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44151",2019-07-31 15:50:00,-2.23095,452,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.3,-1.50633,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44152",2019-07-31 15:51:00,-2.61409,445,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.2,-1.51326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44153",2019-07-31 15:52:00,-2.7332,447,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.1,-1.50129,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44154",2019-07-31 15:53:00,-2.65503,443,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,21.7,-1.48932,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44155",2019-07-31 15:54:00,-2.83169,470,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22,-1.61973,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44156",2019-07-31 15:55:00,-2.76199,517,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.5,-1.75833,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44157",2019-07-31 15:56:00,-2.46363,478,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,23.3,-1.70793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44158",2019-07-31 15:57:00,-2.60437,515,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,23.1,-1.82259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44159",2019-07-31 15:58:00,-2.57038,615,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.9,-2.5956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44160",2019-07-31 15:59:00,-2.55694,528,0,25,22,22,19,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26.5,22.2,-1.8837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44161",2019-07-31 16:00:00,-2.55624,571,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,21.9,-1.64052,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44162",2019-07-31 16:01:00,-2.56899,594,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,22.1,-1.94796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44163",2019-07-31 16:02:00,-2.66075,769,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,22.7,-3.66912,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44164",2019-07-31 16:03:00,-3.36758,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,22.5,-5.12253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44165",2019-07-31 16:04:00,-2.17145,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,23.1,-2.85705,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44166",2019-07-31 16:05:00,-2.63299,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,22.9,-4.70799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44167",2019-07-31 16:06:00,-2.57209,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,23.7,-5.17293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44168",2019-07-31 16:07:00,-2.56592,871,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,24.8,-2.142,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44169",2019-07-31 16:08:00,-3.06415,622,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,25.4,-2.2995,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44170",2019-07-31 16:09:00,-2.44361,651,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,25.7,-1.75266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44171",2019-07-31 16:10:00,-2.45249,551,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,26.2,-1.73754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44172",2019-07-31 16:11:00,-1.91384,673,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,25.5,26.5,24.2,-1.90575,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44173",2019-07-31 16:12:00,-2.54037,723,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.8,-3.87828,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44174",2019-07-31 16:13:00,-2.38392,877,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.8,-3.35979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44175",2019-07-31 16:14:00,-2.5753,776,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.7,-1.77786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44176",2019-07-31 16:15:00,-2.7397,558,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,22.8,-3.65967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44177",2019-07-31 16:16:00,-2.77523,1075,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.3,-4.44213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44178",2019-07-31 16:17:00,-2.19686,402,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.8,-1.06596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44179",2019-07-31 16:18:00,-2.8623,374,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,22.7,-0.27468,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44180",2019-07-31 16:19:00,-2.87054,356,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.2,-0.89775,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44181",2019-07-31 16:20:00,-2.87635,332,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.4,-0.78939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44182",2019-07-31 16:21:00,-2.88127,324,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.5,-0.74655,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44183",2019-07-31 16:22:00,-2.87042,316,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,22.8,-0.71883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44184",2019-07-31 16:23:00,-2.74272,314,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,22.2,-0.73836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44185",2019-07-31 16:24:00,-2.83027,350,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,22.4,-0.87003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44186",2019-07-31 16:25:00,-2.72328,376,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,22.5,-1.00863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44187",2019-07-31 16:26:00,-2.65646,418,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.6,-1.2978,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44188",2019-07-31 16:27:00,-2.68004,511,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.3,-1.60146,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44189",2019-07-31 16:28:00,-2.7019,525,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.3,-1.7514,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44190",2019-07-31 16:29:00,-2.69503,980,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.1,-4.30353,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44191",2019-07-31 16:30:00,-3.17601,562,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.1,-2.62206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44192",2019-07-31 16:31:00,-2.98026,527,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.8,-1.69218,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44193",2019-07-31 16:32:00,-2.72989,511,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.4,-0.91476,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44194",2019-07-31 16:33:00,-2.77454,488,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,23.7,-1.5435,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44195",2019-07-31 16:34:00,-2.67085,475,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,24.3,-1.49373,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44196",2019-07-31 16:35:00,-2.42189,465,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26,25.5,26,26.5,24,-1.49058,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44197",2019-07-31 16:36:00,-2.69165,822,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,23.3,-1.81503,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44198",2019-07-31 16:37:00,-2.46547,516,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.7,-1.70163,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44199",2019-07-31 16:38:00,-2.71733,496,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.4,-1.6002,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44200",2019-07-31 16:39:00,-2.71329,513,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.6,-1.89,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44201",2019-07-31 16:40:00,-2.73435,565,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,23.2,-2.17917,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44202",2019-07-31 16:41:00,-2.73094,1005,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.8,-1.69659,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44203",2019-07-31 16:42:00,-2.72326,423,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,21.9,-1.22283,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44204",2019-07-31 16:43:00,-2.64574,1073,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.1,-4.29723,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44205",2019-07-31 16:44:00,-2.67645,603,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.2,-3.56328,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44206",2019-07-31 16:45:00,-2.72328,1107,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.7,-4.01436,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44207",2019-07-31 16:46:00,-2.74274,1077,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.9,-3.88899,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44208",2019-07-31 16:47:00,-2.73169,1057,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.8,-3.80016,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44209",2019-07-31 16:48:00,-2.71056,1039,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.6,0.06804,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44210",2019-07-31 16:49:00,-2.6614,263,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.2,-0.51723,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44211",2019-07-31 16:50:00,-2.66897,267,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.2,-0.48636,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44212",2019-07-31 16:51:00,-2.67294,260,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.5,-0.56196,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44213",2019-07-31 16:52:00,-2.95179,293,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.3,-1.8333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44214",2019-07-31 16:53:00,-2.63749,302,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.5,-0.59976,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44215",2019-07-31 16:54:00,-2.65812,273,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.8,-0.58023,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44216",2019-07-31 16:55:00,-2.45885,266,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,23,-0.54558,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44217",2019-07-31 16:56:00,-2.60056,259,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,23.2,0.90657,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44218",2019-07-31 16:57:00,-2.81082,253,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,23.5,-0.32886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44219",2019-07-31 16:58:00,-2.60897,258,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,24.2,-0.52416,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44220",2019-07-31 16:59:00,-3.16934,258,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,24.7,-0.51093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44221",2019-07-31 17:00:00,-2.89729,259,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,24.6,-0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44222",2019-07-31 17:01:00,-2.61382,262,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,23.4,-0.53613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44223",2019-07-31 17:02:00,-2.72355,267,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,23.7,-0.55566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44224",2019-07-31 17:03:00,-2.79626,279,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.7,-0.63,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44225",2019-07-31 17:04:00,-2.49722,281,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.6,-0.63126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44226",2019-07-31 17:05:00,-2.75149,281,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.2,-0.62496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44227",2019-07-31 17:06:00,-2.76384,280,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.3,-0.59913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44228",2019-07-31 17:07:00,-2.71673,278,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.2,-0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44229",2019-07-31 17:08:00,-2.72096,272,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.3,-0.54873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44230",2019-07-31 17:09:00,-2.72107,258,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,21.9,-0.49833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44231",2019-07-31 17:10:00,-2.83197,244,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,21.8,-0.43533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44232",2019-07-31 17:11:00,-2.68333,234,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,21.7,-0.39123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44233",2019-07-31 17:12:00,-2.88001,230,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.1,-0.36603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44234",2019-07-31 17:13:00,-2.81341,228,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.4,-0.36225,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44235",2019-07-31 17:14:00,-2.77717,235,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.7,-0.39438,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44236",2019-07-31 17:15:00,-2.75893,242,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.3,-0.42273,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44237",2019-07-31 17:16:00,-2.76312,241,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.5,-0.42273,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44238",2019-07-31 17:17:00,-2.64467,236,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.3,-0.39753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44239",2019-07-31 17:18:00,-2.69764,233,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.3,-0.38556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44240",2019-07-31 17:19:00,-2.74139,244,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.5,-0.45486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44241",2019-07-31 17:20:00,-2.72127,263,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.3,-0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44242",2019-07-31 17:21:00,-2.73942,270,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.2,-0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44243",2019-07-31 17:22:00,-2.7159,269,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.5,-0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44244",2019-07-31 17:23:00,-2.99463,269,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.1,-0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44245",2019-07-31 17:24:00,-2.41033,266,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,25.5,26,26.5,22.2,-0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44246",2019-07-31 17:25:00,-2.67557,263,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.7,-0.54243,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44247",2019-07-31 17:26:00,-2.69617,263,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.8,-0.54243,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44248",2019-07-31 17:27:00,-2.70847,258,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.2,-0.51786,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44249",2019-07-31 17:28:00,-2.46166,250,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.3,-0.47439,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44250",2019-07-31 17:29:00,-2.71736,242,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.7,-0.43659,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44251",2019-07-31 17:30:00,-2.41307,236,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.7,-0.41013,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44252",2019-07-31 17:31:00,-2.56845,233,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.3,-0.39249,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44253",2019-07-31 17:32:00,-2.68794,228,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.2,-0.38556,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44254",2019-07-31 17:33:00,-2.88713,225,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.1,-0.36036,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44255",2019-07-31 17:34:00,-2.54828,223,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.1,-0.34146,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44256",2019-07-31 17:35:00,-2.49616,221,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.1,-0.32886,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44257",2019-07-31 17:36:00,-2.57326,218,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.1,-0.28791,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44258",2019-07-31 17:37:00,-1.95535,224,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.2,-0.2394,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44259",2019-07-31 17:38:00,-2.52714,234,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.4,-0.4158,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44260",2019-07-31 17:39:00,-2.5153,242,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.2,-0.35469,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44261",2019-07-31 17:40:00,-2.49263,250,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22,-0.49203,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44262",2019-07-31 17:41:00,-2.46325,256,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22,-0.46053,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44263",2019-07-31 17:42:00,-2.39284,257,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,21.8,-0.51723,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44264",2019-07-31 17:43:00,-2.73148,258,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,21.9,-0.5166,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44265",2019-07-31 17:44:00,-2.57602,262,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,21.9,-0.54306,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44266",2019-07-31 17:45:00,-2.27608,308,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,21.9,-1.37025,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44267",2019-07-31 17:46:00,-2.25057,333,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.2,-0.8568,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44268",2019-07-31 17:47:00,-2.16645,772,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.7,-2.35746,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44269",2019-07-31 17:48:00,-1.95597,802,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.9,-2.13129,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44270",2019-07-31 17:49:00,-2.05339,459,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.5,-1.72935,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44271",2019-07-31 17:50:00,-2.14449,681,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,26.5,26,26,26.5,22.3,-2.3121,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44272",2019-07-31 17:51:00,-2.33077,610,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,-1.98009,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44273",2019-07-31 17:52:00,-2.40271,553,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,-1.58823,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44274",2019-07-31 17:53:00,-2.79603,399,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.5,-1.11636,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44275",2019-07-31 17:54:00,-3.32372,441,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.7,-1.04391,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44276",2019-07-31 17:55:00,-4.10892,363,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.7,-1.00485,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44277",2019-07-31 17:56:00,-4.94418,582,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.5,-1.16739,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44278",2019-07-31 17:57:00,-5.35686,353,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,-1.21149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44279",2019-07-31 17:58:00,-5.2318,314,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22,-0.79569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44280",2019-07-31 17:59:00,-4.40658,289,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.2,-0.67158,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44281",2019-07-31 18:00:00,-3.76386,274,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.1,-0.61236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44282",2019-07-31 18:01:00,-3.43904,290,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,-0.55629,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44283",2019-07-31 18:02:00,-3.08898,274,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.7,-0.56196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44284",2019-07-31 18:03:00,-2.93553,259,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,-0.5229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44285",2019-07-31 18:04:00,-2.61227,240,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.4,-0.41706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44286",2019-07-31 18:05:00,-3.00069,209,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.7,-0.29106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44287",2019-07-31 18:06:00,-2.64726,180,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.9,-0.14049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44288",2019-07-31 18:07:00,-2.58964,156,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.4,1.36773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44289",2019-07-31 18:08:00,-2.50404,146,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,-0.02772,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44290",2019-07-31 18:09:00,-2.54703,145,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,-0.01197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44291",2019-07-31 18:10:00,-2.31361,149,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,21.9,-0.03843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44292",2019-07-31 18:11:00,-2.76881,155,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.1,-0.05103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44293",2019-07-31 18:12:00,-3.22579,156,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,21.8,0.01701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44294",2019-07-31 18:13:00,-2.19618,157,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,21.7,-0.0693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44295",2019-07-31 18:14:00,-2.51456,168,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,21.7,-0.126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44296",2019-07-31 18:15:00,-2.52575,193,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,21.6,-0.2331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44297",2019-07-31 18:16:00,-2.51559,200,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,21.9,-0.24066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44298",2019-07-31 18:17:00,-2.97684,201,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,21.9,-0.2646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44299",2019-07-31 18:18:00,-2.63319,191,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22,-0.19656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44300",2019-07-31 18:19:00,-2.72973,199,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,21.9,-0.22302,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44301",2019-07-31 18:20:00,-2.69759,200,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,21.9,-0.22239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44302",2019-07-31 18:21:00,-2.7864,192,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,21.9,-0.19593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44303",2019-07-31 18:22:00,-2.78608,202,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.4,-0.756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44304",2019-07-31 18:23:00,-2.87008,243,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.5,-1.07226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44305",2019-07-31 18:24:00,-2.78857,326,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,-0.51219,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44306",2019-07-31 18:25:00,-2.55183,181,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.4,0.40761,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44307",2019-07-31 18:26:00,-2.45802,174,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,0.37737,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44308",2019-07-31 18:27:00,-2.20314,177,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.1,0.37611,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44309",2019-07-31 18:28:00,-1.87282,184,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22,0.35217,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44310",2019-07-31 18:29:00,-1.80504,190,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,0.31122,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44311",2019-07-31 18:30:00,-1.36261,204,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.5,0.26082,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44312",2019-07-31 18:31:00,-1.90204,231,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,-0.1827,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44313",2019-07-31 18:32:00,-2.00009,369,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.4,-0.20223,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44314",2019-07-31 18:33:00,-1.40397,542,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.5,-0.67725,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44315",2019-07-31 18:34:00,-1.36457,509,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.4,-0.51156,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44316",2019-07-31 18:35:00,-1.29255,456,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.3,-0.71442,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44317",2019-07-31 18:36:00,-1.22656,475,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.2,-0.8379,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44318",2019-07-31 18:37:00,-0.988101,565,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.2,-0.97713,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44319",2019-07-31 18:38:00,-1.17032,542,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.2,-0.945,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44320",2019-07-31 18:39:00,-1.13643,502,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26,27,22.1,-0.77931,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44321",2019-07-31 18:40:00,-1.18725,503,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26.5,27,21.9,-0.70623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44322",2019-07-31 18:41:00,-1.07875,511,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26.5,27,22,-0.73206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44323",2019-07-31 18:42:00,-1.10683,356,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26.5,27,22.4,-0.3969,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44324",2019-07-31 18:43:00,-1.03781,267,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26.5,27,22.2,-0.00189,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44325",2019-07-31 18:44:00,-1.09254,504,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26,26.5,27,22.1,-0.67536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44326",2019-07-31 18:45:00,-1.21556,298,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26.5,26.5,27,22.2,-0.17199,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44327",2019-07-31 18:46:00,-1.14208,389,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26.5,26.5,27,22.4,-0.36099,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44328",2019-07-31 18:47:00,-1.11582,462,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26.5,26.5,27,23.5,-0.5229,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44329",2019-07-31 18:48:00,-0.956998,391,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26.5,26.5,27,24,-0.29106,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44330",2019-07-31 18:49:00,-1.11531,449,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26.5,26.5,27,22.8,-0.43533,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44331",2019-07-31 18:50:00,-1.35901,449,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26.5,26.5,27,22.8,-0.44856,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44332",2019-07-31 18:51:00,-0.878158,437,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26.5,26.5,26.5,27,22.9,-0.40383,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44333",2019-07-31 18:52:00,-1.04528,433,0,25,22,22,19,26.5,22,19,0,0,26.5,24,26,26.5,26.5,26.5,27,23,-0.37926,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44334",2019-07-31 18:53:00,-1.09653,427,0,25,22,22,19,26.5,22,19,0,0,26.5,24,26,26.5,26.5,26.5,27.5,23,0.33831,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44335",2019-07-31 18:54:00,-1.09553,417,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,23,-0.32256,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44336",2019-07-31 18:55:00,-0.92737,415,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,23,-0.30933,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44337",2019-07-31 18:56:00,-1.11391,194,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,23,0.39564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44338",2019-07-31 18:57:00,-1.02711,420,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,23,-0.25326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44339",2019-07-31 18:58:00,-1.20612,415,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,23,-0.26523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44340",2019-07-31 18:59:00,-1.22047,422,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,23,-0.20979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44341",2019-07-31 19:00:00,-1.20855,420,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,23.1,-0.23436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44342",2019-07-31 19:01:00,-1.32172,424,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,23.1,-0.24066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44343",2019-07-31 19:02:00,-1.34496,428,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,23,-0.26019,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44344",2019-07-31 19:03:00,-1.41324,431,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,22.7,-0.19026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44345",2019-07-31 19:04:00,-1.18882,431,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,22.6,-0.18396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44346",2019-07-31 19:05:00,-1.40401,432,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,22.7,-0.23751,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44347",2019-07-31 19:06:00,-1.44185,436,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,26.5,27.5,22.7,-0.27216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44348",2019-07-31 19:07:00,-1.35158,439,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,22.7,-0.2772,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44349",2019-07-31 19:08:00,-1.07035,440,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,22.7,-0.26649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44350",2019-07-31 19:09:00,-1.38925,438,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,22.8,-0.26586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
