"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"44351",2019-07-31 19:10:00,-1.13002,436,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,22.8,-0.25389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44352",2019-07-31 19:11:00,-0.873623,433,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,22.8,-0.24633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44353",2019-07-31 19:12:00,-1.50615,425,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,22.9,-0.05796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44354",2019-07-31 19:13:00,-1.31555,406,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,22.9,-0.10206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44355",2019-07-31 19:14:00,-1.35295,392,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23,-0.03843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44356",2019-07-31 19:15:00,-1.35152,386,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23,0.01134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44357",2019-07-31 19:16:00,-1.3874,372,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23,0.06237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44358",2019-07-31 19:17:00,-1.69381,364,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23,0.11151,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44359",2019-07-31 19:18:00,-1.35524,352,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23.1,0.14364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44360",2019-07-31 19:19:00,-1.3839,346,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23.2,0.2079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44361",2019-07-31 19:20:00,-1.36996,337,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23.3,0.20097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44362",2019-07-31 19:21:00,-1.37089,334,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23.3,0.19467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44363",2019-07-31 19:22:00,-1.37158,330,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23.3,0.20034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44364",2019-07-31 19:23:00,-1.06396,330,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23.4,0.2016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44365",2019-07-31 19:24:00,-1.29061,334,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23.4,0.18837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44366",2019-07-31 19:25:00,-1.58685,335,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,26.5,27,27.5,23.4,-0.42903,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44367",2019-07-31 19:26:00,-1.48533,331,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,27.5,23.5,-0.39375,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44368",2019-07-31 19:27:00,-1.96624,323,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,27.5,23.6,-0.36603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44369",2019-07-31 19:28:00,-2.26144,318,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,27.5,23.9,-0.34083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44370",2019-07-31 19:29:00,-2.47941,305,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,27.5,24.1,-0.3024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44371",2019-07-31 19:30:00,-2.32068,299,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,27.5,24.1,-0.29043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44372",2019-07-31 19:31:00,-2.98417,296,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,27.5,24.1,-0.27279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44373",2019-07-31 19:32:00,-3.28322,286,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,27.5,24.2,-0.2709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44374",2019-07-31 19:33:00,-3.38064,286,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,27.5,24.1,-0.25767,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44375",2019-07-31 19:34:00,-3.50457,288,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,28,24,-0.12285,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44376",2019-07-31 19:35:00,-3.51717,287,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,28,23.9,-0.27153,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44377",2019-07-31 19:36:00,-3.72021,286,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,28,23.8,-0.27153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44378",2019-07-31 19:37:00,-3.37514,280,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,28,23.7,-0.24696,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44379",2019-07-31 19:38:00,-3.44465,276,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,28,23.5,-0.23877,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44380",2019-07-31 19:39:00,-3.42894,276,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,28,23.5,-0.23499,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44381",2019-07-31 19:40:00,-3.45393,273,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,28,23.5,-0.22743,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44382",2019-07-31 19:41:00,-3.45137,272,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,28,23.5,-0.22113,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44383",2019-07-31 19:42:00,-3.31603,271,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,28,23.5,-0.2079,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44384",2019-07-31 19:43:00,-3.57183,266,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,26,26.5,27,27,28,23.5,-0.19026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44385",2019-07-31 19:44:00,-3.25187,256,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.5,-0.16506,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44386",2019-07-31 19:45:00,-3.17048,233,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.5,-0.14553,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44387",2019-07-31 19:46:00,-3.05762,197,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.5,-0.11277,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44388",2019-07-31 19:47:00,-2.96699,171,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.5,-0.08883,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44389",2019-07-31 19:48:00,-2.84453,161,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.5,-0.05544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44390",2019-07-31 19:49:00,-2.77851,161,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.4,0.08064,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44391",2019-07-31 19:50:00,-2.75261,184,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.4,0.02394,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44392",2019-07-31 19:51:00,-2.63151,164,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.4,0.12033,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44393",2019-07-31 19:52:00,-2.60944,182,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.5,0.0945,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44394",2019-07-31 19:53:00,-2.62069,164,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.6,0.15687,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44395",2019-07-31 19:54:00,-2.67582,156,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.6,0.1449,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"44396",2019-07-31 19:55:00,-2.67735,112,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.6,0.27027,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44397",2019-07-31 19:56:00,-2.61286,111,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.5,0.28287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44398",2019-07-31 19:57:00,-2.82995,157,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.4,0.23184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44399",2019-07-31 19:58:00,-2.58129,146,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.3,0.27531,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44400",2019-07-31 19:59:00,-2.59121,126,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.2,0.30744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44401",2019-07-31 20:00:00,-2.78124,113,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.2,0.33831,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44402",2019-07-31 20:01:00,-2.76361,124,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.1,0.33264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44403",2019-07-31 20:02:00,-2.61253,119,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23.1,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44404",2019-07-31 20:03:00,-2.32047,119,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44405",2019-07-31 20:04:00,-2.41599,117,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,23,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44406",2019-07-31 20:05:00,-2.56649,114,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,22.9,0.37674,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44407",2019-07-31 20:06:00,-2.21218,111,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,22.9,0.38367,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44408",2019-07-31 20:07:00,-2.17166,107,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,22.9,0.40257,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44409",2019-07-31 20:08:00,-2.11059,102,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,22.8,0.42966,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44410",2019-07-31 20:09:00,-2.19943,64,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,22.7,0.49014,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44411",2019-07-31 20:10:00,-2.54405,62,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,22.6,0.49644,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44412",2019-07-31 20:11:00,-2.51263,60,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,22.5,0.48384,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44413",2019-07-31 20:12:00,-2.80538,58,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,22.2,0.5229,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44414",2019-07-31 20:13:00,-3.3798,61,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,28,22,1.21779,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44415",2019-07-31 20:14:00,-4.08669,53,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,27.5,21.9,0.52857,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44416",2019-07-31 20:15:00,-4.74618,50,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,27.5,21.8,0.53487,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44417",2019-07-31 20:16:00,-5.61985,48,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,27.5,21.7,0.55944,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44418",2019-07-31 20:17:00,-5.49607,44,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,27.5,21.8,0.57771,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44419",2019-07-31 20:18:00,-5.10057,42,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,27.5,21.8,0.59031,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44420",2019-07-31 20:19:00,-4.28828,41,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,27,27,27.5,21.8,0.64071,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44421",2019-07-31 20:20:00,-3.76296,39,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,21.7,0.61551,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44422",2019-07-31 20:21:00,-3.78906,38,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,21.6,0.61047,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44423",2019-07-31 20:22:00,-3.21203,38,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,21.5,0.61551,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44424",2019-07-31 20:23:00,-2.92091,37,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27.5,21.4,0.61047,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44425",2019-07-31 20:24:00,-3.00656,35,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,21.3,0.62937,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44426",2019-07-31 20:25:00,-3.10191,34,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,21.3,0.63378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"44427",2019-07-31 20:26:00,-2.21753,33,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,21.3,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"44428",2019-07-31 20:27:00,-2.76233,31,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,21.3,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"44429",2019-07-31 20:28:00,-2.73803,31,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,21.3,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"44430",2019-07-31 20:29:00,-2.80197,29,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,21.2,0.65142,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"44431",2019-07-31 20:30:00,-2.80394,29,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,21.3,0.65331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"44432",2019-07-31 20:31:00,-2.85793,29,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,21.2,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"44433",2019-07-31 20:32:00,-2.79432,26,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,21.2,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"44434",2019-07-31 20:33:00,-2.7893,25,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,21.2,0.67158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"44435",2019-07-31 20:34:00,-2.80225,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,21.2,0.66717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"44436",2019-07-31 20:35:00,-2.87707,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,21.1,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"44437",2019-07-31 20:36:00,-2.69161,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,21.1,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"44438",2019-07-31 20:37:00,-2.63599,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,21.1,0.67914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"44439",2019-07-31 20:38:00,-2.90541,22,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,21.1,0.67473,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"44440",2019-07-31 20:39:00,-2.8634,21,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,21.1,0.67473,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"44441",2019-07-31 20:40:00,-2.90494,21,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.1,0.67725,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"44442",2019-07-31 20:41:00,-3.1979,21,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.1,0.67851,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"44443",2019-07-31 20:42:00,-2.93973,22,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.1,0.69741,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44444",2019-07-31 20:43:00,-2.72839,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.1,0.68544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44445",2019-07-31 20:44:00,-2.86276,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.1,0.68607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44446",2019-07-31 20:45:00,-3.1936,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.1,0.6804,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44447",2019-07-31 20:46:00,-2.82402,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.1,0.68607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44448",2019-07-31 20:47:00,-2.95585,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.1,2.13192,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44449",2019-07-31 20:48:00,-2.43883,17,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21,0.84231,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44450",2019-07-31 20:49:00,-2.8867,16,0,25,22,22,19,26.5,22,19,4.17763157894737,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21,0.84924,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44451",2019-07-31 20:50:00,-3.35933,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,20.9,0.71694,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"44452",2019-07-31 20:51:00,-2.89521,15,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,20.9,0.79506,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44453",2019-07-31 20:52:00,-2.86365,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,20.8,0.73521,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44454",2019-07-31 20:53:00,-2.91145,15,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,20.8,0.73521,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44455",2019-07-31 20:54:00,-2.88077,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,20.8,0.74214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44456",2019-07-31 20:55:00,-2.92368,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,20.9,0.7371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44457",2019-07-31 20:56:00,-2.69509,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,20.9,0.74781,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44458",2019-07-31 20:57:00,-2.84601,13,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,20.9,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44459",2019-07-31 20:58:00,-2.78893,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21,0.74277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44460",2019-07-31 20:59:00,-2.85573,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21,0.7434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44461",2019-07-31 21:00:00,-2.794,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,20.8,0.74214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44462",2019-07-31 21:01:00,-2.77421,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,20.9,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44463",2019-07-31 21:02:00,-2.80237,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,20.9,0.7434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44464",2019-07-31 21:03:00,-3.03519,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26,27,20.8,0.7434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44465",2019-07-31 21:04:00,-2.83976,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26,27,20.9,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44466",2019-07-31 21:05:00,-2.46383,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26,27,20.9,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44467",2019-07-31 21:06:00,-2.76013,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26,27,20.8,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44468",2019-07-31 21:07:00,-2.81698,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26,27,20.9,0.74466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44469",2019-07-31 21:08:00,-2.76105,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,20.8,0.74403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44470",2019-07-31 21:09:00,-2.7789,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.8,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44471",2019-07-31 21:10:00,-2.95504,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.9,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44472",2019-07-31 21:11:00,-2.76644,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.8,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44473",2019-07-31 21:12:00,-2.80167,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.6,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44474",2019-07-31 21:13:00,-2.69586,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.4,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44475",2019-07-31 21:14:00,-2.73621,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.6,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44476",2019-07-31 21:15:00,-2.71503,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.6,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44477",2019-07-31 21:16:00,-2.52394,5,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.3,0.7434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44478",2019-07-31 21:17:00,-3.22203,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.3,0.74277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44479",2019-07-31 21:18:00,-2.74529,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.1,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44480",2019-07-31 21:19:00,-2.75742,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.1,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44481",2019-07-31 21:20:00,-2.72846,0,0.992,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.2,1.70667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44482",2019-07-31 21:21:00,-2.8159,0,1.079,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.1,1.72431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44483",2019-07-31 21:22:00,-2.69952,0,1.071,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20,1.70541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44484",2019-07-31 21:23:00,-2.50366,0,1.073,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20,3.09708,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44485",2019-07-31 21:24:00,-2.31083,0,1.064,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20,1.84527,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44486",2019-07-31 21:25:00,-2.36836,0,1.071,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,19.9,1.74951,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44487",2019-07-31 21:26:00,-2.89552,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20,0.6867,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44488",2019-07-31 21:27:00,-2.6362,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20.2,0.68292,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44489",2019-07-31 21:28:00,-2.62652,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20,0.67914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44490",2019-07-31 21:29:00,-2.63577,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20,0.67977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44491",2019-07-31 21:30:00,-2.63952,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20,0.64197,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44492",2019-07-31 21:31:00,-2.60355,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20,0.65583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44493",2019-07-31 21:32:00,-2.57675,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44494",2019-07-31 21:33:00,-2.59959,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44495",2019-07-31 21:34:00,-2.59332,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,20,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44496",2019-07-31 21:35:00,-2.57691,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,19.9,0.6615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44497",2019-07-31 21:36:00,-2.18272,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,19.9,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44498",2019-07-31 21:37:00,-2.85057,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,19.9,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44499",2019-07-31 21:38:00,-2.57594,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,19.8,0.66339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44500",2019-07-31 21:39:00,-2.57249,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,19.7,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44501",2019-07-31 21:40:00,-2.57157,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,19.7,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44502",2019-07-31 21:41:00,-2.49917,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,19.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44503",2019-07-31 21:42:00,-2.56508,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,19.6,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44504",2019-07-31 21:43:00,-2.58746,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,19.6,0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44505",2019-07-31 21:44:00,-2.44111,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,19.6,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44506",2019-07-31 21:45:00,-2.43238,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,19.5,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44507",2019-07-31 21:46:00,-2.19635,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,19.5,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44508",2019-07-31 21:47:00,-2.49093,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,19.4,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44509",2019-07-31 21:48:00,-2.43557,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,19.4,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44510",2019-07-31 21:49:00,-2.36131,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.5,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44511",2019-07-31 21:50:00,-2.2222,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44512",2019-07-31 21:51:00,-2.17563,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44513",2019-07-31 21:52:00,-2.18146,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44514",2019-07-31 21:53:00,-2.09756,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44515",2019-07-31 21:54:00,-1.99069,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44516",2019-07-31 21:55:00,-1.90692,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44517",2019-07-31 21:56:00,-1.92644,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44518",2019-07-31 21:57:00,-2.0043,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44519",2019-07-31 21:58:00,-1.80366,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44520",2019-07-31 21:59:00,-1.72169,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44521",2019-07-31 22:00:00,-1.71664,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.5,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44522",2019-07-31 22:01:00,-1.72611,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.51093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44523",2019-07-31 22:02:00,-1.7359,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.4,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44524",2019-07-31 22:03:00,-1.66477,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.2,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44525",2019-07-31 22:04:00,-1.86075,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.1,0.51282,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44526",2019-07-31 22:05:00,-1.67641,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,27,19.2,0.50652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44527",2019-07-31 22:06:00,-1.70355,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,26.5,19.2,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44528",2019-07-31 22:07:00,-1.6668,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,26.5,19.2,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44529",2019-07-31 22:08:00,-1.38298,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,26.5,19.2,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44530",2019-07-31 22:09:00,-1.63444,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,26,26.5,19.3,0.50715,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44531",2019-07-31 22:10:00,-1.62688,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,26,26.5,19.2,0.50526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44532",2019-07-31 22:11:00,-1.64182,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,26,26.5,19.1,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44533",2019-07-31 22:12:00,-1.60817,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,26,26.5,19.2,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44534",2019-07-31 22:13:00,-1.69696,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,26,26.5,19.2,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44535",2019-07-31 22:14:00,-1.60794,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,26,26.5,19.4,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44536",2019-07-31 22:15:00,-1.5709,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,19.3,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44537",2019-07-31 22:16:00,-1.59142,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,19.4,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44538",2019-07-31 22:17:00,-1.43943,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,19.3,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44539",2019-07-31 22:18:00,-1.54677,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,19.3,0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44540",2019-07-31 22:19:00,-1.5124,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.3,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44541",2019-07-31 22:20:00,-1.46245,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.4,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44542",2019-07-31 22:21:00,-1.52382,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.5,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44543",2019-07-31 22:22:00,-1.50285,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.4,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44544",2019-07-31 22:23:00,-1.66083,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.3,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44545",2019-07-31 22:24:00,-1.20397,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.4,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44546",2019-07-31 22:25:00,-1.61531,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.4,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44547",2019-07-31 22:26:00,-1.52954,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.5,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44548",2019-07-31 22:27:00,-1.54192,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.6,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44549",2019-07-31 22:28:00,-1.54529,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.6,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44550",2019-07-31 22:29:00,-1.53364,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.6,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44551",2019-07-31 22:30:00,-1.42867,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.5,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44552",2019-07-31 22:31:00,-1.49423,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44553",2019-07-31 22:32:00,-1.48317,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.7,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44554",2019-07-31 22:33:00,-1.00424,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.4,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44555",2019-07-31 22:34:00,-1.40909,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.4,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44556",2019-07-31 22:35:00,-1.46296,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.2,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44557",2019-07-31 22:36:00,-1.44367,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44558",2019-07-31 22:37:00,-1.32231,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,19,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44559",2019-07-31 22:38:00,-1.42373,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.9,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44560",2019-07-31 22:39:00,-1.38695,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.9,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44561",2019-07-31 22:40:00,-1.37372,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.8,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44562",2019-07-31 22:41:00,-1.33399,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.7,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44563",2019-07-31 22:42:00,-1.34023,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.6,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44564",2019-07-31 22:43:00,-1.52896,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.8,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44565",2019-07-31 22:44:00,-1.19796,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44566",2019-07-31 22:45:00,-1.36512,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.7,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44567",2019-07-31 22:46:00,-1.54965,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.6,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44568",2019-07-31 22:47:00,-1.82445,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.6,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44569",2019-07-31 22:48:00,-2.35342,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44570",2019-07-31 22:49:00,-3.47567,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,18.6,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44571",2019-07-31 22:50:00,-3.34715,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,18.7,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44572",2019-07-31 22:51:00,-3.26061,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,18.7,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44573",2019-07-31 22:52:00,-2.62595,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,18.8,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44574",2019-07-31 22:53:00,-2.22323,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,18.9,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44575",2019-07-31 22:54:00,-1.96098,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,19,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44576",2019-07-31 22:55:00,-1.67244,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,18.9,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44577",2019-07-31 22:56:00,-1.47067,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,18.7,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44578",2019-07-31 22:57:00,-1.16858,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,18.7,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44579",2019-07-31 22:58:00,-1.28896,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,18.6,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44580",2019-07-31 22:59:00,-1.33356,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,18.6,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44581",2019-07-31 23:00:00,-1.59632,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,18.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44582",2019-07-31 23:01:00,-1.24361,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,18.6,0.57708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44583",2019-07-31 23:02:00,-1.28424,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,18.5,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44584",2019-07-31 23:03:00,-1.23447,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.5,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44585",2019-07-31 23:04:00,-1.52665,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.5,0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44586",2019-07-31 23:05:00,-1.23853,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44587",2019-07-31 23:06:00,-1.25739,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.5,2.01852,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44588",2019-07-31 23:07:00,-1.25997,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44589",2019-07-31 23:08:00,-1.29872,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44590",2019-07-31 23:09:00,-1.37,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.9,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44591",2019-07-31 23:10:00,-1.23978,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44592",2019-07-31 23:11:00,-0.995924,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.8,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44593",2019-07-31 23:12:00,-1.493,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.7,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44594",2019-07-31 23:13:00,-1.53506,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,18.4,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44595",2019-07-31 23:14:00,-1.51357,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,18,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44596",2019-07-31 23:15:00,-1.57296,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,17.8,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44597",2019-07-31 23:16:00,-1.58846,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,17.8,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44598",2019-07-31 23:17:00,-1.76042,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26,17.8,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44599",2019-07-31 23:18:00,-1.60315,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,17.9,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44600",2019-07-31 23:19:00,-1.52989,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44601",2019-07-31 23:20:00,-1.53684,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44602",2019-07-31 23:21:00,-1.56902,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.1,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44603",2019-07-31 23:22:00,-1.20291,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44604",2019-07-31 23:23:00,-1.55043,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.2,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44605",2019-07-31 23:24:00,-1.98729,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.2,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44606",2019-07-31 23:25:00,-1.5261,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.1,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44607",2019-07-31 23:26:00,-1.52085,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.1,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44608",2019-07-31 23:27:00,-1.50152,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18.2,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44609",2019-07-31 23:28:00,-1.48888,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44610",2019-07-31 23:29:00,-1.51011,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18.2,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44611",2019-07-31 23:30:00,-1.50881,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18.3,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44612",2019-07-31 23:31:00,-1.47503,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18.2,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44613",2019-07-31 23:32:00,-1.50661,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18.2,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44614",2019-07-31 23:33:00,-1.4709,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18.1,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44615",2019-07-31 23:34:00,-1.45163,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18.1,0.60102,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44616",2019-07-31 23:35:00,-1.48862,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18.1,0.60228,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44617",2019-07-31 23:36:00,-1.49223,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44618",2019-07-31 23:37:00,-1.70928,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18.1,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44619",2019-07-31 23:38:00,-1.73938,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,25.5,25.5,26,18.1,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,0,0
"44620",2019-07-31 23:39:00,-1.55081,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.1,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44621",2019-07-31 23:40:00,-1.54291,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.2,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44622",2019-07-31 23:41:00,-1.5042,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.2,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44623",2019-07-31 23:42:00,-1.43841,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.3,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44624",2019-07-31 23:43:00,-1.58591,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.3,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44625",2019-07-31 23:44:00,-1.67572,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.4,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44626",2019-07-31 23:45:00,-2.07063,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.4,0.63126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44627",2019-07-31 23:46:00,-2.36738,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.2,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44628",2019-07-31 23:47:00,-2.58057,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44629",2019-07-31 23:48:00,-2.75015,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1
"44630",2019-07-31 23:49:00,-2.90663,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.7,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44631",2019-07-31 23:50:00,-2.83245,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.7,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44632",2019-07-31 23:51:00,-3.2243,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44633",2019-07-31 23:52:00,-2.93897,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.9,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44634",2019-07-31 23:53:00,-3.05907,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.7,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44635",2019-07-31 23:54:00,-2.87353,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.6,0.61425,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44636",2019-07-31 23:55:00,-2.65138,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44637",2019-07-31 23:56:00,-2.46512,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.6,0.58779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44638",2019-07-31 23:57:00,-2.40403,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44639",2019-07-31 23:58:00,-2.14568,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.68796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44640",2019-07-31 23:59:00,-2.17589,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.9,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44641",2019-08-01 00:00:00,-1.8739,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44642",2019-08-01 00:01:00,-1.81994,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.7,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44643",2019-08-01 00:02:00,-1.72359,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44644",2019-08-01 00:03:00,-1.66404,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44645",2019-08-01 00:04:00,-1.20212,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.58968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44646",2019-08-01 00:05:00,-1.58333,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44647",2019-08-01 00:06:00,-1.58928,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44648",2019-08-01 00:07:00,-1.58339,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44649",2019-08-01 00:08:00,-1.59309,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44650",2019-08-01 00:09:00,-1.56997,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44651",2019-08-01 00:10:00,-1.73872,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.9,0.60543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44652",2019-08-01 00:11:00,-1.54341,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.9,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44653",2019-08-01 00:12:00,-1.59003,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44654",2019-08-01 00:13:00,-1.81158,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18,0.60921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44655",2019-08-01 00:14:00,-1.97609,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44656",2019-08-01 00:15:00,-2.26774,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.9,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44657",2019-08-01 00:16:00,-2.47312,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44658",2019-08-01 00:17:00,-2.08357,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44659",2019-08-01 00:18:00,-2.68455,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.2,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44660",2019-08-01 00:19:00,-2.88769,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44661",2019-08-01 00:20:00,-2.85523,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44662",2019-08-01 00:21:00,-2.86175,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44663",2019-08-01 00:22:00,-2.87616,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18,0.56889,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
