"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"44664",2019-08-01 00:23:00,-2.884,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.8,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44665",2019-08-01 00:24:00,-2.58774,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,17.7,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44666",2019-08-01 00:25:00,-2.89628,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25,26,17.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44667",2019-08-01 00:26:00,-2.82654,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,17.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44668",2019-08-01 00:27:00,-2.80532,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,26,17.5,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44669",2019-08-01 00:28:00,-2.66163,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,26,17.5,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44670",2019-08-01 00:29:00,-2.58031,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,26,17.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44671",2019-08-01 00:30:00,-2.46491,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,26,17.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44672",2019-08-01 00:31:00,-2.06405,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,26,17.3,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44673",2019-08-01 00:32:00,-2.12809,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,26,17.2,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44674",2019-08-01 00:33:00,-2.0429,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,26,17.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44675",2019-08-01 00:34:00,-1.91101,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,26,17,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44676",2019-08-01 00:35:00,-1.77662,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,26,17,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44677",2019-08-01 00:36:00,-1.76786,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,26,16.9,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44678",2019-08-01 00:37:00,-1.58393,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,26,16.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44679",2019-08-01 00:38:00,-1.66377,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,26,16.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44680",2019-08-01 00:39:00,-1.45853,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,26,16.8,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44681",2019-08-01 00:40:00,-1.60195,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,26,16.9,0.60228,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44682",2019-08-01 00:41:00,-1.61384,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,26,16.8,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44683",2019-08-01 00:42:00,-1.59288,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.8,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44684",2019-08-01 00:43:00,-1.60225,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.8,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44685",2019-08-01 00:44:00,-1.86422,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.8,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44686",2019-08-01 00:45:00,-1.64103,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.9,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44687",2019-08-01 00:46:00,-1.71174,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.8,0.60921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44688",2019-08-01 00:47:00,-1.74819,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.9,0.60858,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44689",2019-08-01 00:48:00,-1.85574,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.2,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44690",2019-08-01 00:49:00,-2.088,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.3,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44691",2019-08-01 00:50:00,-2.32588,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.3,0.6174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44692",2019-08-01 00:51:00,-2.37134,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.4,0.6048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44693",2019-08-01 00:52:00,-2.52209,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.4,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0
"44694",2019-08-01 00:53:00,-2.58359,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.2,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44695",2019-08-01 00:54:00,-2.65369,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.1,0.59913,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44696",2019-08-01 00:55:00,-2.69207,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.1,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44697",2019-08-01 00:56:00,-2.70309,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44698",2019-08-01 00:57:00,-2.7849,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44699",2019-08-01 00:58:00,-2.83711,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.3,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44700",2019-08-01 00:59:00,-2.77222,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44701",2019-08-01 01:00:00,-2.41133,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44702",2019-08-01 01:01:00,-2.27577,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,16.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44703",2019-08-01 01:02:00,-2.14275,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44704",2019-08-01 01:03:00,-2.0427,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.3,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44705",2019-08-01 01:04:00,-1.8889,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44706",2019-08-01 01:05:00,-1.82044,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.3,0.57393,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44707",2019-08-01 01:06:00,-1.74485,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17.2,0.58716,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44708",2019-08-01 01:07:00,-1.68335,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,17,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44709",2019-08-01 01:08:00,-1.6878,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,16.9,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44710",2019-08-01 01:09:00,-1.6082,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.9,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44711",2019-08-01 01:10:00,-2.00677,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44712",2019-08-01 01:11:00,-1.7767,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.1,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44713",2019-08-01 01:12:00,-1.58387,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.1,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44714",2019-08-01 01:13:00,-1.5832,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44715",2019-08-01 01:14:00,-1.58194,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44716",2019-08-01 01:15:00,-1.63216,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44717",2019-08-01 01:16:00,-1.81713,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44718",2019-08-01 01:17:00,-2.07305,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.59346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44719",2019-08-01 01:18:00,-1.6316,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.58842,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44720",2019-08-01 01:19:00,-2.13921,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.3,0.58842,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44721",2019-08-01 01:20:00,-2.29364,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.2,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44722",2019-08-01 01:21:00,-2.42368,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.4,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44723",2019-08-01 01:22:00,-2.52696,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.4,0.58338,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44724",2019-08-01 01:23:00,-2.54019,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.4,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44725",2019-08-01 01:24:00,-2.30884,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.4,0.56637,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44726",2019-08-01 01:25:00,-2.57173,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.5,0.57771,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44727",2019-08-01 01:26:00,-2.60884,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.5,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44728",2019-08-01 01:27:00,-2.28707,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.4,0.57078,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44729",2019-08-01 01:28:00,-2.51879,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.2,0.56763,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44730",2019-08-01 01:29:00,-2.50812,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.1,0.57771,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44731",2019-08-01 01:30:00,-2.37685,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.1,0.567,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44732",2019-08-01 01:31:00,-2.20379,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44733",2019-08-01 01:32:00,-2.03132,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.567,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44734",2019-08-01 01:33:00,-1.88753,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44735",2019-08-01 01:34:00,-1.74785,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.2,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44736",2019-08-01 01:35:00,-1.6799,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.3,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44737",2019-08-01 01:36:00,-1.58557,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.3,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44738",2019-08-01 01:37:00,-1.62715,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.3,0.55377,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44739",2019-08-01 01:38:00,-1.57592,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.3,0.54747,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44740",2019-08-01 01:39:00,-1.36947,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.3,0.55314,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44741",2019-08-01 01:40:00,-1.45151,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.4,0.5481,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44742",2019-08-01 01:41:00,-1.42912,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.4,0.55314,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"44743",2019-08-01 01:42:00,-1.30563,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.3,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44744",2019-08-01 01:43:00,-1.5053,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.2,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44745",2019-08-01 01:44:00,-1.61661,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.1,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44746",2019-08-01 01:45:00,-1.52205,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44747",2019-08-01 01:46:00,-1.73933,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44748",2019-08-01 01:47:00,-1.73599,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44749",2019-08-01 01:48:00,-1.71271,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44750",2019-08-01 01:49:00,-1.98634,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.2,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44751",2019-08-01 01:50:00,-2.19333,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.2,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44752",2019-08-01 01:51:00,-2.4329,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.3,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44753",2019-08-01 01:52:00,-2.45101,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44754",2019-08-01 01:53:00,-2.45378,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.4,0.58275,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44755",2019-08-01 01:54:00,-2.57969,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.4,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44756",2019-08-01 01:55:00,-2.58472,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.3,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44757",2019-08-01 01:56:00,-2.62305,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44758",2019-08-01 01:57:00,-2.45317,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44759",2019-08-01 01:58:00,-2.44325,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44760",2019-08-01 01:59:00,-2.45822,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,17,0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44761",2019-08-01 02:00:00,-2.28711,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.8,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44762",2019-08-01 02:01:00,-2.1748,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.7,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44763",2019-08-01 02:02:00,-1.82461,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44764",2019-08-01 02:03:00,-1.89389,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44765",2019-08-01 02:04:00,-2.02272,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.6,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44766",2019-08-01 02:05:00,-1.68842,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44767",2019-08-01 02:06:00,-1.22402,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.6,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44768",2019-08-01 02:07:00,-1.92174,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44769",2019-08-01 02:08:00,-1.55651,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44770",2019-08-01 02:09:00,-1.52973,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.5,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44771",2019-08-01 02:10:00,-1.55293,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.5,0.57645,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44772",2019-08-01 02:11:00,-1.55181,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25,25,25.5,16.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44773",2019-08-01 02:12:00,-1.55898,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25,25,25.5,16.6,0.60732,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44774",2019-08-01 02:13:00,-1.52657,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,25,25.5,16.6,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44775",2019-08-01 02:14:00,-1.52893,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,25,25.5,16.6,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44776",2019-08-01 02:15:00,-1.53515,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,25,25.5,16.6,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44777",2019-08-01 02:16:00,-1.79643,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,25,25.5,16.6,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44778",2019-08-01 02:17:00,-1.48354,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25.5,16.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44779",2019-08-01 02:18:00,-1.29887,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25.5,16.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44780",2019-08-01 02:19:00,-1.97192,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25.5,16.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44781",2019-08-01 02:20:00,-2.19071,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25.5,16.5,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44782",2019-08-01 02:21:00,-2.30775,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.6,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44783",2019-08-01 02:22:00,-2.36781,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.6,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44784",2019-08-01 02:23:00,-2.41886,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.7,0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44785",2019-08-01 02:24:00,-2.38165,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.7,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44786",2019-08-01 02:25:00,-2.64191,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.7,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44787",2019-08-01 02:26:00,-2.56586,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.6,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44788",2019-08-01 02:27:00,-2.47575,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.8,0.57582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44789",2019-08-01 02:28:00,-2.53741,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.8,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44790",2019-08-01 02:29:00,-2.43265,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.7,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44791",2019-08-01 02:30:00,-2.23251,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.7,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44792",2019-08-01 02:31:00,-1.96374,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.7,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44793",2019-08-01 02:32:00,-1.92938,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.7,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44794",2019-08-01 02:33:00,-1.79713,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44795",2019-08-01 02:34:00,-1.69121,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.7,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44796",2019-08-01 02:35:00,-1.62309,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.7,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44797",2019-08-01 02:36:00,-1.5597,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.6,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44798",2019-08-01 02:37:00,-1.28591,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44799",2019-08-01 02:38:00,-1.50833,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.6,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44800",2019-08-01 02:39:00,-1.42805,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.4,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44801",2019-08-01 02:40:00,-1.43309,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44802",2019-08-01 02:41:00,-1.4396,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44803",2019-08-01 02:42:00,-1.44103,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44804",2019-08-01 02:43:00,-1.44547,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16,0.5922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44805",2019-08-01 02:44:00,-1.22323,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16,0.59346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44806",2019-08-01 02:45:00,-1.39554,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.1,0.58968,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44807",2019-08-01 02:46:00,-1.85567,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.2,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44808",2019-08-01 02:47:00,-1.56972,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.1,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44809",2019-08-01 02:48:00,-1.71879,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.2,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44810",2019-08-01 02:49:00,-1.97913,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24,25,24.5,25,16.3,0.59472,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44811",2019-08-01 02:50:00,-2.14281,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24,25,24.5,25,16.3,0.57078,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44812",2019-08-01 02:51:00,-2.33516,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24,25,24.5,25,16.4,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44813",2019-08-01 02:52:00,-2.31462,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24,25,24.5,25,16.5,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44814",2019-08-01 02:53:00,-2.38276,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24,25,24.5,25,16.6,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44815",2019-08-01 02:54:00,-2.41386,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24,25,24.5,25,16.6,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44816",2019-08-01 02:55:00,-2.49102,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24,25,24.5,25,16.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44817",2019-08-01 02:56:00,-2.45027,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24.5,25,16.7,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44818",2019-08-01 02:57:00,-2.6908,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24.5,25,16.7,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44819",2019-08-01 02:58:00,-2.22648,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24.5,25,16.8,0.55062,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44820",2019-08-01 02:59:00,-2.32614,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24.5,25,16.9,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44821",2019-08-01 03:00:00,-2.23773,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24,24.5,24.5,25,16.9,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44822",2019-08-01 03:01:00,-2.0695,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.8,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44823",2019-08-01 03:02:00,-2.13155,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.8,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44824",2019-08-01 03:03:00,-1.81166,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.7,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44825",2019-08-01 03:04:00,-1.98319,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.7,0.55125,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44826",2019-08-01 03:05:00,-1.81975,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.6,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44827",2019-08-01 03:06:00,-1.46578,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44828",2019-08-01 03:07:00,-1.24487,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.567,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44829",2019-08-01 03:08:00,-1.48504,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44830",2019-08-01 03:09:00,-1.49436,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44831",2019-08-01 03:10:00,-1.39714,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44832",2019-08-01 03:11:00,-1.15664,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44833",2019-08-01 03:12:00,-1.40444,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.6,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44834",2019-08-01 03:13:00,-1.41881,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.6,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44835",2019-08-01 03:14:00,-1.39495,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.7,0.60102,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44836",2019-08-01 03:15:00,-1.37164,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.6,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44837",2019-08-01 03:16:00,-1.59521,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44838",2019-08-01 03:17:00,-1.26857,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44839",2019-08-01 03:18:00,-1.87582,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.4,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44840",2019-08-01 03:19:00,-1.97716,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.3,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44841",2019-08-01 03:20:00,-2.18092,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.3,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44842",2019-08-01 03:21:00,-2.30815,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.4,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44843",2019-08-01 03:22:00,-2.35214,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44844",2019-08-01 03:23:00,-2.43187,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44845",2019-08-01 03:24:00,-2.15709,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44846",2019-08-01 03:25:00,-2.46036,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44847",2019-08-01 03:26:00,-2.41234,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44848",2019-08-01 03:27:00,-1.91632,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.7,0.58842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44849",2019-08-01 03:28:00,-2.38612,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44850",2019-08-01 03:29:00,-2.29339,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.9,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44851",2019-08-01 03:30:00,-2.2341,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.8,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44852",2019-08-01 03:31:00,-2.0286,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.8,0.58968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44853",2019-08-01 03:32:00,-1.82363,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44854",2019-08-01 03:33:00,-1.77437,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.7,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44855",2019-08-01 03:34:00,-1.64489,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44856",2019-08-01 03:35:00,-1.54177,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44857",2019-08-01 03:36:00,-1.50788,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.6,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44858",2019-08-01 03:37:00,-1.35824,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.6,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44859",2019-08-01 03:38:00,-1.40835,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44860",2019-08-01 03:39:00,-1.43967,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44861",2019-08-01 03:40:00,-1.4742,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.5,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44862",2019-08-01 03:41:00,-1.45305,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.4,0.57078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"44863",2019-08-01 03:42:00,-1.59636,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.4,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44864",2019-08-01 03:43:00,-1.44472,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.4,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44865",2019-08-01 03:44:00,-1.55365,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.4,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44866",2019-08-01 03:45:00,-1.42637,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.4,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44867",2019-08-01 03:46:00,-1.61616,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.6,0.58905,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44868",2019-08-01 03:47:00,-1.53831,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.7,0.59346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44869",2019-08-01 03:48:00,-1.71169,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.8,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44870",2019-08-01 03:49:00,-1.96624,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.7,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44871",2019-08-01 03:50:00,-2.10116,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24.5,25,16.7,0.58842,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44872",2019-08-01 03:51:00,-2.45788,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,25,16.7,0.58653,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44873",2019-08-01 03:52:00,-2.29525,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,25,16.7,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44874",2019-08-01 03:53:00,-2.32442,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,25,16.7,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44875",2019-08-01 03:54:00,-2.3501,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,25,16.7,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44876",2019-08-01 03:55:00,-2.36363,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,25,16.6,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44877",2019-08-01 03:56:00,-2.3431,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,25,16.3,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44878",2019-08-01 03:57:00,-2.20229,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,25,15.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44879",2019-08-01 03:58:00,-2.35443,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,25,15.8,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44880",2019-08-01 03:59:00,-2.19157,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,15.7,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44881",2019-08-01 04:00:00,-2.09678,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,15.8,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44882",2019-08-01 04:01:00,-1.91643,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,15.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44883",2019-08-01 04:02:00,-1.76851,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,15.9,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44884",2019-08-01 04:03:00,-1.67966,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,15.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44885",2019-08-01 04:04:00,-1.76615,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,15.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44886",2019-08-01 04:05:00,-1.50017,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,16,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44887",2019-08-01 04:06:00,-1.49961,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,16.1,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44888",2019-08-01 04:07:00,-1.43151,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,15.9,0.54558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44889",2019-08-01 04:08:00,-1.33315,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,16,0.54999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44890",2019-08-01 04:09:00,-1.34657,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,16,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44891",2019-08-01 04:10:00,-1.10269,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,16.2,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44892",2019-08-01 04:11:00,-1.25893,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,16.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"44893",2019-08-01 04:12:00,-1.32521,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,24.5,24.5,24.5,16.2,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44894",2019-08-01 04:13:00,-1.37053,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44895",2019-08-01 04:14:00,-1.36914,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.6,0.56448,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44896",2019-08-01 04:15:00,-1.34212,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.7,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44897",2019-08-01 04:16:00,-1.49776,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.7,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44898",2019-08-01 04:17:00,-1.437,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.8,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44899",2019-08-01 04:18:00,-1.75743,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.7,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44900",2019-08-01 04:19:00,-2.02561,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.7,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44901",2019-08-01 04:20:00,-2.09469,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.7,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44902",2019-08-01 04:21:00,-2.20638,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.8,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,1
"44903",2019-08-01 04:22:00,-2.23551,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.7,0.54999,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44904",2019-08-01 04:23:00,-2.2899,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.7,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44905",2019-08-01 04:24:00,-2.2997,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.7,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44906",2019-08-01 04:25:00,-2.42013,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.7,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44907",2019-08-01 04:26:00,-2.41539,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.7,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44908",2019-08-01 04:27:00,-2.16559,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.6,0.56763,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44909",2019-08-01 04:28:00,-2.18784,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44910",2019-08-01 04:29:00,-2.05104,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44911",2019-08-01 04:30:00,-1.97416,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.58023,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44912",2019-08-01 04:31:00,-2.11409,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44913",2019-08-01 04:32:00,-1.86758,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44914",2019-08-01 04:33:00,-1.71522,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44915",2019-08-01 04:34:00,-1.68595,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44916",2019-08-01 04:35:00,-1.62235,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44917",2019-08-01 04:36:00,-1.57635,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44918",2019-08-01 04:37:00,-1.47258,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.57645,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44919",2019-08-01 04:38:00,-1.6167,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44920",2019-08-01 04:39:00,-1.42424,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.3,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44921",2019-08-01 04:40:00,-1.40307,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.3,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"44922",2019-08-01 04:41:00,-1.3868,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44923",2019-08-01 04:42:00,-1.31762,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.60039,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44924",2019-08-01 04:43:00,-1.31194,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.59409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44925",2019-08-01 04:44:00,-1.32034,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44926",2019-08-01 04:45:00,-1.39174,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44927",2019-08-01 04:46:00,-1.43588,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44928",2019-08-01 04:47:00,-1.45659,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44929",2019-08-01 04:48:00,-1.7236,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.60165,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44930",2019-08-01 04:49:00,-1.71417,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44931",2019-08-01 04:50:00,-2.07733,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"44932",2019-08-01 04:51:00,-1.91171,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.3,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44933",2019-08-01 04:52:00,-2.07928,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.1,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44934",2019-08-01 04:53:00,-1.8699,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44935",2019-08-01 04:54:00,-1.705,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44936",2019-08-01 04:55:00,-1.59915,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44937",2019-08-01 04:56:00,-1.45036,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44938",2019-08-01 04:57:00,-1.43307,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16,0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44939",2019-08-01 04:58:00,-1.72818,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44940",2019-08-01 04:59:00,-1.36302,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,15.9,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44941",2019-08-01 05:00:00,-1.33721,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16,0.9954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44942",2019-08-01 05:01:00,-1.29271,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.1,0.86688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44943",2019-08-01 05:02:00,-1.28185,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.1,0.81396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44944",2019-08-01 05:03:00,-1.29265,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.2,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44945",2019-08-01 05:04:00,-1.13916,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.2,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44946",2019-08-01 05:05:00,-1.3263,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.3,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44947",2019-08-01 05:06:00,-1.20175,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44948",2019-08-01 05:07:00,-1.1956,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44949",2019-08-01 05:08:00,-1.14279,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.7,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44950",2019-08-01 05:09:00,-1.53753,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44951",2019-08-01 05:10:00,-1.05011,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44952",2019-08-01 05:11:00,-1.10632,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.4,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44953",2019-08-01 05:12:00,-1.2317,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44954",2019-08-01 05:13:00,-1.52787,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44955",2019-08-01 05:14:00,-2.3032,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24.5,24,24.5,16.5,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44956",2019-08-01 05:15:00,-3.14836,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.5,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44957",2019-08-01 05:16:00,-3.07429,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.4,0.72639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44958",2019-08-01 05:17:00,-2.63832,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.5,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44959",2019-08-01 05:18:00,-1.93853,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.5,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44960",2019-08-01 05:19:00,-1.80077,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.4,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44961",2019-08-01 05:20:00,-1.46177,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44962",2019-08-01 05:21:00,-1.21754,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44963",2019-08-01 05:22:00,-1.12191,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44964",2019-08-01 05:23:00,-1.02906,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44965",2019-08-01 05:24:00,-1.33785,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44966",2019-08-01 05:25:00,-0.798231,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44967",2019-08-01 05:26:00,-0.899848,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.3,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44968",2019-08-01 05:27:00,-0.910273,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.3,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44969",2019-08-01 05:28:00,-0.880599,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44970",2019-08-01 05:29:00,-0.906936,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44971",2019-08-01 05:30:00,-0.866534,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44972",2019-08-01 05:31:00,-0.814636,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44973",2019-08-01 05:32:00,-0.957476,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44974",2019-08-01 05:33:00,-0.926163,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44975",2019-08-01 05:34:00,-0.94848,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.3,0.69489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44976",2019-08-01 05:35:00,-1.03794,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.3,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44977",2019-08-01 05:36:00,-1.40246,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.4,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44978",2019-08-01 05:37:00,-1.1133,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.1,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44979",2019-08-01 05:38:00,-1.08343,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.69048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
