"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"44980",2019-08-01 05:39:00,-1.17197,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.1,0.69552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44981",2019-08-01 05:40:00,-1.15136,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.3,0.69678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44982",2019-08-01 05:41:00,-1.18289,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.4,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44983",2019-08-01 05:42:00,-1.20847,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.5,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44984",2019-08-01 05:43:00,-1.24582,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.3,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44985",2019-08-01 05:44:00,-1.08285,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16.2,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44986",2019-08-01 05:45:00,-1.23215,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,16,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44987",2019-08-01 05:46:00,-1.25282,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,15.8,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44988",2019-08-01 05:47:00,-1.23183,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,15.7,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44989",2019-08-01 05:48:00,-1.23192,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,15.7,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44990",2019-08-01 05:49:00,-1.23145,7,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,15.7,0.70938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44991",2019-08-01 05:50:00,-1.24762,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,15.6,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44992",2019-08-01 05:51:00,-0.997195,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,15.6,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44993",2019-08-01 05:52:00,-1.09275,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,15.7,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44994",2019-08-01 05:53:00,-1.32842,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,15.7,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44995",2019-08-01 05:54:00,-1.20008,7,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,15.7,0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44996",2019-08-01 05:55:00,-1.27042,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24.5,15.7,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44997",2019-08-01 05:56:00,-1.23693,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24,15.8,0.71505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44998",2019-08-01 05:57:00,-1.30468,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24,15.8,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"44999",2019-08-01 05:58:00,-1.65187,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24,15.8,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45000",2019-08-01 05:59:00,-1.24915,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24,15.8,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45001",2019-08-01 06:00:00,-1.24277,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24,15.9,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45002",2019-08-01 06:01:00,-1.18507,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23.5,24,24,24,15.9,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45003",2019-08-01 06:02:00,-1.18031,10,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,24,24,15.8,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45004",2019-08-01 06:03:00,-1.21832,11,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,24,24,15.9,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45005",2019-08-01 06:04:00,-1.36789,11,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,24,24,16,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45006",2019-08-01 06:05:00,-1.44862,10,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,24,24,16.1,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45007",2019-08-01 06:06:00,-1.16693,11,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,24,24,16.1,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45008",2019-08-01 06:07:00,-1.16799,12,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,24,24,16.1,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45009",2019-08-01 06:08:00,-1.13883,12,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,24,24,15.9,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45010",2019-08-01 06:09:00,-1.15895,12,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,24,24,15.9,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45011",2019-08-01 06:10:00,-1.16191,13,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,24,24,16,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45012",2019-08-01 06:11:00,-1.52472,13,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,24,24,16.1,0.71568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45013",2019-08-01 06:12:00,-1.27985,14,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,24,24,16.1,0.70938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45014",2019-08-01 06:13:00,-1.16954,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,24,24,16,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45015",2019-08-01 06:14:00,-1.13852,14,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,23.5,24,16,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45016",2019-08-01 06:15:00,-1.1528,14,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,23.5,24,16.1,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45017",2019-08-01 06:16:00,-1.20461,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,23.5,24,16.1,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45018",2019-08-01 06:17:00,-1.15895,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,23.5,24,16.1,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45019",2019-08-01 06:18:00,-1.14498,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,23.5,24,16,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45020",2019-08-01 06:19:00,-1.1347,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,23.5,24,16,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45021",2019-08-01 06:20:00,-1.1371,18,0,25,22,22,19,26.5,22,19,7.00607142857143,0,25,23,23,23,24,23.5,24,16,0.83601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45022",2019-08-01 06:21:00,-1.20722,18,0,25,22,22,19,26.5,22,19,7.61852459016393,0,25,23,23,23,24,23.5,24,16,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45023",2019-08-01 06:22:00,-1.12528,18,0,25,22,22,19,26.5,22,19,7.672,0,25,23,23,23,24,23.5,24,16,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45024",2019-08-01 06:23:00,-1.07086,19,0,25,22,22,19,26.5,22,19,7.70344262295082,0,25,23,23,23,24,23.5,24,15.9,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45025",2019-08-01 06:24:00,-1.10269,19,0,25,22,22,19,26.5,22,19,7.63566666666667,0,25,23,23,23,24,23.5,24,16,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45026",2019-08-01 06:25:00,-1.21826,17,0,25,22,22,19,26.5,22,19,7.60950819672131,0,25,23,23,23,24,23.5,24,16,0.80892,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45027",2019-08-01 06:26:00,-1.10832,20,0,25,22,22,19,26.5,22,19,7.57783333333333,0,25,23,23,23,24,23.5,24,16,0.80136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45028",2019-08-01 06:27:00,-1.09528,21,0,25,22,22,19,26.5,22,19,7.57672131147541,0,25,23.5,23,23,24,23.5,24,16,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45029",2019-08-01 06:28:00,-1.12259,23,0,25,22,22,19,26.5,22,19,7.60524590163934,0,25,23.5,23,23,24,23.5,24,16,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45030",2019-08-01 06:29:00,-1.15364,23,0,25,22,22,19,26.5,22,19,7.57316666666667,0,25,23.5,23,23,24,23.5,24,16,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45031",2019-08-01 06:30:00,-1.09916,23,0,25,22,22,19,26.5,22,19,7.58327868852459,0,25,23.5,23,23,24,23.5,24,16,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45032",2019-08-01 06:31:00,-0.814171,23,0,25,22,22,19,26.5,22,19,7.5815,0,25,23.5,23,23,24,23.5,24,16.1,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45033",2019-08-01 06:32:00,-0.61789,26,0,25,22,22,19,26.5,22,19,7.57819672131148,0,25,23.5,23,23,24,23.5,24,16.1,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45034",2019-08-01 06:33:00,-1.11045,28,0,25,22,22,19,26.5,22,19,7.56295081967213,0,25,23.5,23,23,24,23.5,24,16,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45035",2019-08-01 06:34:00,-1.08948,29,0,25,22,22,19,26.5,22,19,7.51683333333333,0,25,23.5,23,23,24,23.5,24,16,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45036",2019-08-01 06:35:00,-1.13038,29,0,25,22,22,19,26.5,22,19,7.52049180327869,0,25,23.5,23,23,24,23.5,24,16,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45037",2019-08-01 06:36:00,-1.13149,29,0,25,22,22,19,26.5,22,19,7.552,0,25,23.5,23,23,24,23.5,24,16,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45038",2019-08-01 06:37:00,-1.07947,30,0,25,22,22,19,26.5,22,19,7.54508196721311,0,25,23.5,23,23,24,23.5,24,16,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45039",2019-08-01 06:38:00,-1.14865,30,0,25,22,22,19,26.5,22,19,7.5645,0,25,23.5,23,23,24,23.5,24,16,0.74088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45040",2019-08-01 06:39:00,-1.09857,32,0,25,22,22,19,26.5,22,19,7.53868852459016,0,25,23.5,23,23,24,23.5,24,16.1,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45041",2019-08-01 06:40:00,-1.09133,32,0,25,22,22,19,26.5,22,19,7.54852459016393,0,25,23.5,23,23,24,23.5,24,16.1,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45042",2019-08-01 06:41:00,-1.77106,33,0,25,22,22,19,26.5,22,19,5.97033333333333,0,25,23.5,23,23,24,23.5,24,16.1,1.11384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45043",2019-08-01 06:42:00,0,34,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23,24,23.5,24,16.2,1.01619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45044",2019-08-01 06:43:00,-0.852835,35,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23,24,23.5,24,16.2,1.07604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45045",2019-08-01 06:44:00,-0.892259,37,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23,24,23.5,24,16.3,1.0143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45046",2019-08-01 06:45:00,0,37,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23,24,23.5,24,16.3,1.01682,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45047",2019-08-01 06:46:00,-0.546806,38,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23,24,23.5,24,16.4,1.01997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45048",2019-08-01 06:47:00,0,40,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,23,24,23.5,24,16.4,1.01619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45049",2019-08-01 06:48:00,0,40,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.4,1.0017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45050",2019-08-01 06:49:00,0,42,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.4,0.99225,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45051",2019-08-01 06:50:00,0,42,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.4,0.9702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45052",2019-08-01 06:51:00,0,44,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.4,0.9576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45053",2019-08-01 06:52:00,0,45,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.4,0.9576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45054",2019-08-01 06:53:00,0,46,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.4,0.95508,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45055",2019-08-01 06:54:00,0,48,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.4,0.9513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45056",2019-08-01 06:55:00,0,48,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.4,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45057",2019-08-01 06:56:00,0,49,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.5,0.94941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45058",2019-08-01 06:57:00,0,52,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.6,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45059",2019-08-01 06:58:00,0,53,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.6,0.92988,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45060",2019-08-01 06:59:00,0,55,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.6,0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45061",2019-08-01 07:00:00,0,56,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.6,0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45062",2019-08-01 07:01:00,0,58,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.6,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45063",2019-08-01 07:02:00,0,62,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.5,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45064",2019-08-01 07:03:00,0,64,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.5,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45065",2019-08-01 07:04:00,0,67,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.4,0.8568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45066",2019-08-01 07:05:00,0,69,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.3,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45067",2019-08-01 07:06:00,0,71,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.2,0.8505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45068",2019-08-01 07:07:00,0,73,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.3,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45069",2019-08-01 07:08:00,0,75,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.3,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45070",2019-08-01 07:09:00,0,74,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.4,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45071",2019-08-01 07:10:00,0,75,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.4,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45072",2019-08-01 07:11:00,0,76,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.6,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45073",2019-08-01 07:12:00,0,76,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.6,0.85491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45074",2019-08-01 07:13:00,0,77,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.6,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45075",2019-08-01 07:14:00,0,79,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.6,0.84861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45076",2019-08-01 07:15:00,0,80,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.6,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45077",2019-08-01 07:16:00,0,80,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.7,0.82971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45078",2019-08-01 07:17:00,0,82,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.8,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45079",2019-08-01 07:18:00,0,87,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.9,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45080",2019-08-01 07:19:00,0,91,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,16.9,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45081",2019-08-01 07:20:00,0,95,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17,0.76986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45082",2019-08-01 07:21:00,0,95,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.1,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45083",2019-08-01 07:22:00,0,95,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.1,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45084",2019-08-01 07:23:00,0,95,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.2,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45085",2019-08-01 07:24:00,0,94,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.3,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45086",2019-08-01 07:25:00,0,93,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.4,0.78561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45087",2019-08-01 07:26:00,0,91,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.4,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45088",2019-08-01 07:27:00,0,89,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.4,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45089",2019-08-01 07:28:00,0,89,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.4,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45090",2019-08-01 07:29:00,0,90,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.4,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45091",2019-08-01 07:30:00,0,92,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.4,0.78939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45092",2019-08-01 07:31:00,0,95,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.5,0.78561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45093",2019-08-01 07:32:00,0,96,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.5,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45094",2019-08-01 07:33:00,0,100,0,25,22,22,19,26.5,22,19,0,0,25,23.5,22.5,23,24,23.5,24,17.6,0.75033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45095",2019-08-01 07:34:00,0,110,0,25,22,22,19,26.5,22,19,0,0,25,23,22.5,23,24,23.5,24,17.5,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45096",2019-08-01 07:35:00,0,128,0,25,22,22,19,26.5,22,19,0,0,25,23,22.5,23,24,23.5,24,17.6,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45097",2019-08-01 07:36:00,0,176,0,25,22,22,19,26.5,22,19,0,0,25,23,22.5,23,24,23.5,24,17.7,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45098",2019-08-01 07:37:00,0,109,0,25,22,22,19,26.5,22,19,0,0,25,23,22.5,23,24,23.5,24,17.8,0.70182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45099",2019-08-01 07:38:00,0,105,0,25,22,22,19,26.5,22,19,0,0,25,23,22.5,23,24,23.5,24,17.8,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45100",2019-08-01 07:39:00,0,111,0,25,22,22,19,26.5,22,19,0,0,25,23,22.5,23,24,23.5,24,17.9,0.87381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45101",2019-08-01 07:40:00,0,101,0,25,22,22,19,26.5,22,19,0,0,25,23,22.5,23,24,23.5,24,18.1,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45102",2019-08-01 07:41:00,0,111,0,25,22,22,19,26.5,22,19,0,0,25,23,22.5,23,24,23.5,24,18.1,0.71505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45103",2019-08-01 07:42:00,0,112,0,25,22,22,19,26.5,22,19,0,0,25,23,22.5,23,24,23.5,24,18.1,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45104",2019-08-01 07:43:00,0,212,0,25,22,22,19,26.5,22,19,0,0,25,23,22.5,23,24,23.5,24,18.1,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45105",2019-08-01 07:44:00,0,209,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,23.5,24,18,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45106",2019-08-01 07:45:00,0,245,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,23.5,24,18.1,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45107",2019-08-01 07:46:00,0,248,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,23.5,24,18.3,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45108",2019-08-01 07:47:00,0,247,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23,24,23.5,24,18.5,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45109",2019-08-01 07:48:00,0,248,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,18.8,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45110",2019-08-01 07:49:00,0,244,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.3,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45111",2019-08-01 07:50:00,0,255,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.7,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45112",2019-08-01 07:51:00,0,257,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.9,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45113",2019-08-01 07:52:00,0,262,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,20.1,0.30681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45114",2019-08-01 07:53:00,0,268,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,20.1,0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45115",2019-08-01 07:54:00,0,270,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,20.1,0.31941,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45116",2019-08-01 07:55:00,0,274,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.9,0.18207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45117",2019-08-01 07:56:00,0,274,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.7,0.17514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45118",2019-08-01 07:57:00,0,278,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.6,0.15687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45119",2019-08-01 07:58:00,0,281,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.5,0.1512,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45120",2019-08-01 07:59:00,0,285,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.6,0.14364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45121",2019-08-01 08:00:00,0,288,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.5,0.13293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45122",2019-08-01 08:01:00,0,291,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.5,0.12096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45123",2019-08-01 08:02:00,-0.733402,296,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.6,-0.48573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45124",2019-08-01 08:03:00,0,299,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.6,-0.51093,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45125",2019-08-01 08:04:00,0,304,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.6,-0.51849,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45126",2019-08-01 08:05:00,0,305,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.6,-0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45127",2019-08-01 08:06:00,0,308,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.7,-0.53739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45128",2019-08-01 08:07:00,0,313,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.7,-0.54873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45129",2019-08-01 08:08:00,0,318,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.7,-0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45130",2019-08-01 08:09:00,0,321,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.7,-0.5922,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45131",2019-08-01 08:10:00,0,325,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,19.8,-0.65583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45132",2019-08-01 08:11:00,0,331,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,20,-0.66213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45133",2019-08-01 08:12:00,0,336,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,20.1,-0.66276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45134",2019-08-01 08:13:00,0,339,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,20.2,-0.70623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45135",2019-08-01 08:14:00,0,342,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,20.1,-0.72513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45136",2019-08-01 08:15:00,0,348,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,20.2,-0.70623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45137",2019-08-01 08:16:00,-0.416327,352,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,20.2,-0.71442,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45138",2019-08-01 08:17:00,-0.578877,356,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,20.2,-0.73773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45139",2019-08-01 08:18:00,-0.753563,361,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,20.2,-0.75789,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45140",2019-08-01 08:19:00,-0.729621,365,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,20.3,-0.78939,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45141",2019-08-01 08:20:00,-0.915285,371,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,20.3,-0.80829,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45142",2019-08-01 08:21:00,-0.874784,363,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,20.3,-0.80703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45143",2019-08-01 08:22:00,-0.923911,364,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,20.7,-0.8253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45144",2019-08-01 08:23:00,-0.934351,376,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,21.3,-0.88326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"45145",2019-08-01 08:24:00,-0.934018,383,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24.5,21.5,-0.90153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45146",2019-08-01 08:25:00,0,388,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24.5,21.5,-1.03383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45147",2019-08-01 08:26:00,-1.18784,367,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24.5,21.5,-0.92169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45148",2019-08-01 08:27:00,-0.94896,388,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24.5,20.7,-1.07226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45149",2019-08-01 08:28:00,-1.08551,369,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24.5,19.7,-1.03761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45150",2019-08-01 08:29:00,-1.19082,382,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24.5,20.6,-1.05588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45151",2019-08-01 08:30:00,-1.19982,399,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24.5,22.2,-1.08801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45152",2019-08-01 08:31:00,-1.3973,406,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24.5,22.2,-1.11699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45153",2019-08-01 08:32:00,-1.56176,408,1.027,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24.5,22.7,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45154",2019-08-01 08:33:00,-1.6943,412,1.03,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,23.6,-0.18333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45155",2019-08-01 08:34:00,-1.58259,421,1.022,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,24.1,-0.24633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45156",2019-08-01 08:35:00,-1.62064,428,1.023,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,24.1,-0.29673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45157",2019-08-01 08:36:00,-1.39979,427,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,24.2,-1.21842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45158",2019-08-01 08:37:00,-1.30961,432,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,24.6,-1.24992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45159",2019-08-01 08:38:00,-1.25067,438,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,23.6,-1.25559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45160",2019-08-01 08:39:00,-1.16527,445,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,23.5,-1.30347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45161",2019-08-01 08:40:00,-1.20041,445,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,22.3,-1.29906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45162",2019-08-01 08:41:00,-1.07308,456,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,22,-1.33308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45163",2019-08-01 08:42:00,-1.08101,459,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,21.4,-1.34694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45164",2019-08-01 08:43:00,-1.02036,464,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,21,-1.36836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45165",2019-08-01 08:44:00,-1.05649,468,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,20.1,-1.38159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45166",2019-08-01 08:45:00,-0.747041,474,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,20.1,-1.4175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45167",2019-08-01 08:46:00,-1.01623,473,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,21.1,-1.42506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45168",2019-08-01 08:47:00,-1.04757,482,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,22,-1.35639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45169",2019-08-01 08:48:00,-1.06786,489,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,24,24.5,23.1,-1.43136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45170",2019-08-01 08:49:00,-1.06271,490,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,23.8,-1.44585,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45171",2019-08-01 08:50:00,-1.07495,448,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,23.9,-1.26063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45172",2019-08-01 08:51:00,-1.06751,482,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,23.8,-1.5498,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45173",2019-08-01 08:52:00,-1.46194,489,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,24,0.0504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45174",2019-08-01 08:53:00,-1.11816,516,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,24.4,-1.54098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45175",2019-08-01 08:54:00,-1.05802,505,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,23.8,-1.53153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45176",2019-08-01 08:55:00,-1.02314,513,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,24.5,-1.56618,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45177",2019-08-01 08:56:00,-1.01538,526,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,25.1,-1.61973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45178",2019-08-01 08:57:00,-1.02568,529,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,25.5,-1.62666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45179",2019-08-01 08:58:00,-1.05262,499,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,22.9,-1.52397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45180",2019-08-01 08:59:00,-1.12377,527,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22.1,-1.6317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45181",2019-08-01 09:00:00,-1.2261,530,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.2,-1.65753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45182",2019-08-01 09:01:00,-1.19211,516,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.8,-1.5309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45183",2019-08-01 09:02:00,-0.926922,530,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22.3,-1.68336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45184",2019-08-01 09:03:00,-1.11945,537,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,23.6,-1.70226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45185",2019-08-01 09:04:00,-1.09029,549,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22.9,-1.76526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45186",2019-08-01 09:05:00,-1.17652,548,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,23.4,-1.78353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45187",2019-08-01 09:06:00,-0.876995,529,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,23.1,-1.71549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45188",2019-08-01 09:07:00,-1.1464,533,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,23.6,-1.72116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45189",2019-08-01 09:08:00,-1.17182,526,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,23.7,-1.67517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45190",2019-08-01 09:09:00,-1.18523,547,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,23.9,-1.77723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45191",2019-08-01 09:10:00,-1.19299,572,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,24.8,-1.91016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45192",2019-08-01 09:11:00,-1.1699,595,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,25.5,-2.00466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45193",2019-08-01 09:12:00,-1.12359,602,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,24.8,-2.02419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45194",2019-08-01 09:13:00,-0.725757,560,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,24.9,-1.96371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45195",2019-08-01 09:14:00,-1.17598,607,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,24.9,-2.04813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45196",2019-08-01 09:15:00,-1.14672,613,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,25.7,-2.06199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45197",2019-08-01 09:16:00,-1.15906,549,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,25.7,-1.70919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45198",2019-08-01 09:17:00,-1.18127,557,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,25.9,-1.86039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45199",2019-08-01 09:18:00,-1.15224,619,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,25.6,-2.1042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45200",2019-08-01 09:19:00,-1.33258,622,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,25.8,-2.11869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45201",2019-08-01 09:20:00,-1.11912,626,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,25.6,-2.13192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45202",2019-08-01 09:21:00,-1.17769,630,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,26.3,-2.16783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45203",2019-08-01 09:22:00,-1.15584,639,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,26.8,-2.19051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45204",2019-08-01 09:23:00,-1.15088,642,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,26.5,-2.20248,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45205",2019-08-01 09:24:00,-1.20351,651,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,25.8,-2.23083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45206",2019-08-01 09:25:00,-1.15912,632,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,26,-2.1924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45207",2019-08-01 09:26:00,-1.36193,656,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,24.5,24.4,-2.23713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45208",2019-08-01 09:27:00,-1.19511,657,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,24.5,23.1,-2.24091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45209",2019-08-01 09:28:00,-0.985184,658,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,24.5,24,-2.24784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45210",2019-08-01 09:29:00,-1.07,665,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,24.5,24.5,-2.26233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45211",2019-08-01 09:30:00,-1.12513,664,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,24.5,25.2,-2.25666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45212",2019-08-01 09:31:00,-1.13833,673,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.8,-2.2932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45213",2019-08-01 09:32:00,-1.16836,676,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.9,-2.30454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45214",2019-08-01 09:33:00,-0.97442,675,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,26.1,-2.29383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45215",2019-08-01 09:34:00,-1.1687,680,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,26,-2.33037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45216",2019-08-01 09:35:00,-1.17072,690,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,26,-2.3499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45217",2019-08-01 09:36:00,-1.19212,693,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,26.3,-2.36061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45218",2019-08-01 09:37:00,-1.1463,699,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.7,-2.3499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45219",2019-08-01 09:38:00,-1.17254,701,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25,-2.4003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45220",2019-08-01 09:39:00,-1.21688,707,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.5,-2.40093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45221",2019-08-01 09:40:00,-0.852746,711,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.5,-2.38077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45222",2019-08-01 09:41:00,-1.18554,709,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.8,-2.41416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45223",2019-08-01 09:42:00,-1.17046,714,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.2,-2.41731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45224",2019-08-01 09:43:00,-1.2021,723,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.8,-2.46771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45225",2019-08-01 09:44:00,-1.1745,725,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.6,-2.42676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45226",2019-08-01 09:45:00,-1.17586,725,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.8,-2.41101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45227",2019-08-01 09:46:00,-1.07802,720,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,24,-2.38203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45228",2019-08-01 09:47:00,-1.23206,731,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,23,-2.4066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45229",2019-08-01 09:48:00,-1.18779,736,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,23.4,-2.36313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45230",2019-08-01 09:49:00,-1.12669,732,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,24.8,-1.9026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45231",2019-08-01 09:50:00,-1.12897,742,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.5,-2.38581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45232",2019-08-01 09:51:00,-1.38426,752,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,25.8,-2.4066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45233",2019-08-01 09:52:00,-1.15409,753,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,26.2,-2.4066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45234",2019-08-01 09:53:00,-0.667925,761,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,24.1,-2.40156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45235",2019-08-01 09:54:00,-1.09302,755,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,22.9,-2.37069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45236",2019-08-01 09:55:00,-1.08027,748,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,23.8,-2.57859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"45237",2019-08-01 09:56:00,-1.08403,755,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24.5,25,24.1,-2.63403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45238",2019-08-01 09:57:00,-1.06195,768,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,24,24.5,25,25,-2.66679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45239",2019-08-01 09:58:00,-1.08134,771,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26.3,-2.7216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45240",2019-08-01 09:59:00,-1.07218,784,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26.6,-2.74554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45241",2019-08-01 10:00:00,-1.53601,787,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26.9,-2.89233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45242",2019-08-01 10:01:00,-1.4424,794,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26.4,-2.92383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45243",2019-08-01 10:02:00,-1.50889,801,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26,-2.96163,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45244",2019-08-01 10:03:00,-1.72876,804,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,25.3,-2.96856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45245",2019-08-01 10:04:00,-1.9138,806,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,24.9,-2.98053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45246",2019-08-01 10:05:00,-2.03874,804,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,25.3,-2.98368,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45247",2019-08-01 10:06:00,-2.45683,812,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26,-3.0114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45248",2019-08-01 10:07:00,-2.24932,820,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,25.7,-3.01266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45249",2019-08-01 10:08:00,-2.58202,827,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,24.8,-3.03786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45250",2019-08-01 10:09:00,-3.05106,829,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,24.4,-3.05613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45251",2019-08-01 10:10:00,-4.159,833,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,25.8,-3.05172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45252",2019-08-01 10:11:00,-5.1829,835,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26.7,-3.00573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45253",2019-08-01 10:12:00,-4.9557,837,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26.3,-3.06369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45254",2019-08-01 10:13:00,-4.23334,849,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26.2,-3.09708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45255",2019-08-01 10:14:00,-2.91156,850,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,25.8,-3.11913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45256",2019-08-01 10:15:00,-2.79263,853,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26.8,-3.1248,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45257",2019-08-01 10:16:00,-1.83509,837,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26.4,-3.07566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45258",2019-08-01 10:17:00,-1.75185,861,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26.1,-3.13173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45259",2019-08-01 10:18:00,-1.50739,868,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,26.4,-3.17457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45260",2019-08-01 10:19:00,-1.35398,850,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,27.7,-3.11913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45261",2019-08-01 10:20:00,-1.26763,872,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25,28.3,-3.16386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45262",2019-08-01 10:21:00,-1.27223,878,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25,28,-3.15693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45263",2019-08-01 10:22:00,-1.2472,882,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25,26.9,-3.15,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45264",2019-08-01 10:23:00,-1.21672,885,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25,25.6,-3.13299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45265",2019-08-01 10:24:00,-1.23108,883,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25,27,-3.03219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45266",2019-08-01 10:25:00,-1.25478,866,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25,27.7,-3.08133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1
"45267",2019-08-01 10:26:00,-1.23715,889,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25,27.3,-3.15126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"45268",2019-08-01 10:27:00,-1.59213,897,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25,27.5,-3.16323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"45269",2019-08-01 10:28:00,-1.23931,902,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25,27.4,-3.18843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"45270",2019-08-01 10:29:00,-1.25985,908,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25.5,26.6,-3.19284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"45271",2019-08-01 10:30:00,-1.61977,911,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25.5,26,-3.21993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"45272",2019-08-01 10:31:00,-2.48147,916,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25.5,26.6,-3.23379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"45273",2019-08-01 10:32:00,-2.22273,920,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,24,25,25.5,26.5,-3.27033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"45274",2019-08-01 10:33:00,-2.88873,924,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25,24,25,25.5,26.1,-3.27726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"45275",2019-08-01 10:34:00,-2.56804,930,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25,24,25,25.5,23.7,-3.28293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"45276",2019-08-01 10:35:00,-2.92174,929,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25,24,25,25.5,23.2,-3.28986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,1,1,1,0
"45277",2019-08-01 10:36:00,-2.84471,929,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25,24,25,25.5,24,-3.23316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"45278",2019-08-01 10:37:00,-2.93502,883,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25,24,25,25.5,24,-3.19473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"45279",2019-08-01 10:38:00,-3.00357,915,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25,24,25,25.5,23.8,-3.17394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"45280",2019-08-01 10:39:00,-2.95102,923,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25,24,25,25.5,23.8,-3.32892,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"45281",2019-08-01 10:40:00,-2.84648,937,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25,24,25,25.5,23.5,-3.38373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"45282",2019-08-01 10:41:00,-2.92597,957,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,23.9,-3.47823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"45283",2019-08-01 10:42:00,-2.64071,964,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,24.4,-3.4335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"45284",2019-08-01 10:43:00,-2.46585,952,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,23.8,-3.32703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"45285",2019-08-01 10:44:00,-2.28645,960,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,23.7,-3.41334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"45286",2019-08-01 10:45:00,-2.01784,883,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,24.9,-3.26025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45287",2019-08-01 10:46:00,-1.83603,964,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,24.4,-3.4965,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45288",2019-08-01 10:47:00,-1.73331,969,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,25.5,-3.46689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45289",2019-08-01 10:48:00,-1.62141,965,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,25.3,-3.4776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45290",2019-08-01 10:49:00,-1.52596,976,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,25.7,-3.528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45291",2019-08-01 10:50:00,-1.51582,980,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27.1,-3.49713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45292",2019-08-01 10:51:00,-1.38348,982,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27.4,-3.528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45293",2019-08-01 10:52:00,-1.4386,985,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27.9,-3.5343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45294",2019-08-01 10:53:00,-1.0985,990,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27.9,-3.54501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45295",2019-08-01 10:54:00,-1.43498,994,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,28.7,-3.55509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45296",2019-08-01 10:55:00,-1.36264,999,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27.3,-3.5532,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45297",2019-08-01 10:56:00,-2.18054,1003,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,25.5,-3.54123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
