"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"45298",2019-08-01 10:57:00,-1.44022,1007,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,24.4,-3.54249,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45299",2019-08-01 10:58:00,-1.41953,1011,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,25.4,-3.55383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45300",2019-08-01 10:59:00,-1.62476,1017,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,25.8,-3.61053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45301",2019-08-01 11:00:00,-1.43119,1021,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,25.5,-3.61053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45302",2019-08-01 11:01:00,-1.9344,1027,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,26.3,-3.66093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45303",2019-08-01 11:02:00,-2.2492,1026,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27,-3.67479,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45304",2019-08-01 11:03:00,-2.51292,1035,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,26.7,-3.67416,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45305",2019-08-01 11:04:00,-2.57849,1036,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27.3,-3.66093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45306",2019-08-01 11:05:00,-2.7197,1039,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27.2,-3.62376,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45307",2019-08-01 11:06:00,-2.84506,1042,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27.2,-3.56769,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45308",2019-08-01 11:07:00,-2.69196,1045,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,26.9,-3.5721,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45309",2019-08-01 11:08:00,-2.83037,1045,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,26.9,-3.57588,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45310",2019-08-01 11:09:00,-2.87567,1052,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27.1,-3.60486,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45311",2019-08-01 11:10:00,-2.79527,1054,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27.2,-3.78063,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45312",2019-08-01 11:11:00,-2.79922,1048,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,27.5,-3.79323,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45313",2019-08-01 11:12:00,-2.61677,1058,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,28.3,-3.7863,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45314",2019-08-01 11:13:00,-2.40507,1060,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,25.5,28.7,-3.80079,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45315",2019-08-01 11:14:00,-2.21201,1070,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,27.7,-3.81906,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45316",2019-08-01 11:15:00,-2.07626,1074,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,27.4,-3.78819,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45317",2019-08-01 11:16:00,-2.15015,1030,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,27.7,-3.6855,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45318",2019-08-01 11:17:00,-1.72713,1077,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,28.6,-3.79323,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45319",2019-08-01 11:18:00,-1.64504,1087,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,28.2,-3.87828,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45320",2019-08-01 11:19:00,-1.38425,1083,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,27.3,-3.87954,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45321",2019-08-01 11:20:00,-1.46454,1101,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,27.3,-3.90159,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45322",2019-08-01 11:21:00,-1.49241,1095,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,26.8,-3.81213,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45323",2019-08-01 11:22:00,-1.48042,1067,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,26.7,-3.70629,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45324",2019-08-01 11:23:00,-1.48789,1075,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,26.2,-3.81087,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45325",2019-08-01 11:24:00,-1.45903,1098,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,26.3,-3.85686,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"45326",2019-08-01 11:25:00,-1.45467,1102,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,26.3,-3.9312,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45327",2019-08-01 11:26:00,-1.61514,1116,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,26.4,-3.97089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45328",2019-08-01 11:27:00,-1.31025,1116,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,26.2,-3.97656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45329",2019-08-01 11:28:00,-1.46708,1125,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,26.6,-4.01562,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45330",2019-08-01 11:29:00,-1.7621,1114,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,26.5,-3.99672,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45331",2019-08-01 11:30:00,-1.64258,1101,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,26.5,-3.96333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45332",2019-08-01 11:31:00,-1.28943,1121,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,25.5,27.3,-4.00365,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45333",2019-08-01 11:32:00,-2.05276,1122,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,27.1,-4.00239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45334",2019-08-01 11:33:00,-2.11469,1126,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,27.3,-4.02129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45335",2019-08-01 11:34:00,-2.47141,1132,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,27.3,-4.07106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45336",2019-08-01 11:35:00,-2.81345,1142,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,26.9,-4.14603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45337",2019-08-01 11:36:00,-2.6802,1148,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,27.1,-4.13721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45338",2019-08-01 11:37:00,-2.70543,1146,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,27,-4.17123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45339",2019-08-01 11:38:00,-2.79741,1145,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,26.9,-4.19643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45340",2019-08-01 11:39:00,-2.78866,1155,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,26.9,-4.27266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45341",2019-08-01 11:40:00,-2.21177,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,26.6,-4.2399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45342",2019-08-01 11:41:00,-2.63576,1161,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,27.1,-4.27581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45343",2019-08-01 11:42:00,-2.5744,1159,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,26.7,-4.28526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45344",2019-08-01 11:43:00,-2.65715,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,25.4,-4.3029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45345",2019-08-01 11:44:00,-2.16768,1169,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,24.2,-4.32306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45346",2019-08-01 11:45:00,-2.15,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,24.2,-4.35267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45347",2019-08-01 11:46:00,-1.85618,1177,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,23.4,-4.39299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45348",2019-08-01 11:47:00,-2.06674,1181,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,23,-4.37976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45349",2019-08-01 11:48:00,-1.72096,1165,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,23.7,-4.34763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45350",2019-08-01 11:49:00,-1.62378,1179,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,24.4,-4.41756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45351",2019-08-01 11:50:00,-1.63305,1191,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,24.9,-4.42386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45352",2019-08-01 11:51:00,-1.5435,1141,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,24.9,-4.221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45353",2019-08-01 11:52:00,-1.46271,1193,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,24.9,-4.45536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45354",2019-08-01 11:53:00,-1.84734,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25.5,26,24.8,-4.37913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45355",2019-08-01 11:54:00,-1.43417,1178,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25,24.5,25.5,26,25,-4.3974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45356",2019-08-01 11:55:00,-1.47281,1174,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25,24.5,25.5,26,26,-4.23549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45357",2019-08-01 11:56:00,-1.33036,1092,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25,24.5,25.5,26,25.8,-4.18446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45358",2019-08-01 11:57:00,-1.30132,1132,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25,24.5,25.5,26,25.5,-4.10886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45359",2019-08-01 11:58:00,-1.37939,1195,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25.8,-4.36149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45360",2019-08-01 11:59:00,-1.67511,1163,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26,-4.29723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45361",2019-08-01 12:00:00,-1.85728,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.4,-3.02274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45362",2019-08-01 12:01:00,-1.72411,1136,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.1,-4.24746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45363",2019-08-01 12:02:00,-1.92029,1164,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.6,-4.35834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45364",2019-08-01 12:03:00,-2.01517,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.5,-4.3722,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45365",2019-08-01 12:04:00,-2.08642,1186,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.5,-4.46796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45366",2019-08-01 12:05:00,-2.09644,1184,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25.5,-4.3785,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45367",2019-08-01 12:06:00,-1.64409,1171,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.4,-4.3092,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45368",2019-08-01 12:07:00,-2.36108,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.2,-3.62313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45369",2019-08-01 12:08:00,-1.9578,1093,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25.4,-4.0572,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45370",2019-08-01 12:09:00,-1.9309,1230,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26,-4.46859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45371",2019-08-01 12:10:00,-2.12864,1230,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.3,-4.47741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45372",2019-08-01 12:11:00,-2.34118,1177,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.9,-4.29723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45373",2019-08-01 12:12:00,-2.84076,1139,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,27.1,-4.11453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45374",2019-08-01 12:13:00,-3.38048,1145,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25.9,-4.2336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45375",2019-08-01 12:14:00,-5.09969,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25.4,-4.1895,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45376",2019-08-01 12:15:00,-5.63206,1179,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25.4,-4.29156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45377",2019-08-01 12:16:00,-5.46057,1173,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26,-4.33314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45378",2019-08-01 12:17:00,-4.43792,1246,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,24.8,-4.51521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45379",2019-08-01 12:18:00,-3.48036,1239,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,24.6,-4.44843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45380",2019-08-01 12:19:00,-3.10494,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26,-4.45473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45381",2019-08-01 12:20:00,-2.71115,1248,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26,-4.30479,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45382",2019-08-01 12:21:00,-2.63097,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25,-3.61053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45383",2019-08-01 12:22:00,-2.46693,1122,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,23.6,-4.0383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45384",2019-08-01 12:23:00,-2.36227,1183,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25.5,-3.98349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45385",2019-08-01 12:24:00,-2.30125,1144,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.3,-4.08366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45386",2019-08-01 12:25:00,-2.17681,1230,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.4,-4.34259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45387",2019-08-01 12:26:00,-2.18091,1245,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25,-4.4541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45388",2019-08-01 12:27:00,-2.24289,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25.8,-4.41378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45389",2019-08-01 12:28:00,-2.19312,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,24.3,-4.49379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45390",2019-08-01 12:29:00,-2.17713,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25.2,-4.49946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45391",2019-08-01 12:30:00,-2.1301,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,24.3,-4.49316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45392",2019-08-01 12:31:00,-2.09841,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,24.9,-4.51143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45393",2019-08-01 12:32:00,-2.12364,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,24.4,-4.54167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45394",2019-08-01 12:33:00,-2.32613,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,24.4,-4.5486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45395",2019-08-01 12:34:00,-1.38156,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,23.8,-4.52529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45396",2019-08-01 12:35:00,-2.42779,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,23.7,-4.53096,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45397",2019-08-01 12:36:00,-2.13031,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,23.1,-4.52592,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45398",2019-08-01 12:37:00,-2.29878,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,23.8,-4.55049,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45399",2019-08-01 12:38:00,-2.35299,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,25.9,-4.54986,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45400",2019-08-01 12:39:00,-2.37784,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,26.5,-4.52403,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45401",2019-08-01 12:40:00,-2.29482,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,27.6,-4.52466,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45402",2019-08-01 12:41:00,-2.45028,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,27.7,-4.48686,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45403",2019-08-01 12:42:00,-2.49146,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,25.5,26,27.1,-4.46733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45404",2019-08-01 12:43:00,-2.55932,1245,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,26,26,25.7,-4.54356,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45405",2019-08-01 12:44:00,-2.53134,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,26,26,25.9,-4.49379,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45406",2019-08-01 12:45:00,-2.52399,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,26,26,26.2,-4.5486,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45407",2019-08-01 12:46:00,-2.47684,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,26,26,25.9,-4.54986,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45408",2019-08-01 12:47:00,-2.26527,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,26,26,25.8,-4.56939,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45409",2019-08-01 12:48:00,-2.52806,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,26,26,24,-4.58766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45410",2019-08-01 12:49:00,-2.50926,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,24.5,26,26,23.5,-4.62609,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45411",2019-08-01 12:50:00,-2.53965,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,24,-4.64373,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45412",2019-08-01 12:51:00,-2.51769,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,24.9,-4.6683,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45413",2019-08-01 12:52:00,-2.51924,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,23.8,-4.6683,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45414",2019-08-01 12:53:00,-2.50083,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,26,-4.63869,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45415",2019-08-01 12:54:00,-2.22996,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27,-4.61979,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45416",2019-08-01 12:55:00,-2.44606,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,26.4,-4.61727,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45417",2019-08-01 12:56:00,-2.43487,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.1,-4.59396,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45418",2019-08-01 12:57:00,-2.31407,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.7,-4.5801,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45419",2019-08-01 12:58:00,-2.38774,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28.5,-4.58766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45420",2019-08-01 12:59:00,-2.37269,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,29,-4.59459,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45421",2019-08-01 13:00:00,-2.36609,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28.1,-4.63743,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45422",2019-08-01 13:01:00,-2.35362,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.7,-4.63743,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45423",2019-08-01 13:02:00,-2.34224,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28.5,-4.65003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45424",2019-08-01 13:03:00,-2.37029,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28.3,-4.65066,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45425",2019-08-01 13:04:00,-2.35535,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28.3,-4.6557,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45426",2019-08-01 13:05:00,-2.37674,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28.2,-4.65633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45427",2019-08-01 13:06:00,-2.74692,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28,-4.66326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45428",2019-08-01 13:07:00,-2.48151,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.9,-4.65759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45429",2019-08-01 13:08:00,-2.35883,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28,-4.73823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45430",2019-08-01 13:09:00,-2.34075,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.7,-4.67145,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45431",2019-08-01 13:10:00,-2.42439,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28.1,-4.63176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45432",2019-08-01 13:11:00,-2.9405,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28.5,-4.57569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45433",2019-08-01 13:12:00,-2.34447,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.8,-4.58136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45434",2019-08-01 13:13:00,-2.01381,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28.5,-4.63806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45435",2019-08-01 13:14:00,-2.18022,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.8,-4.06602,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45436",2019-08-01 13:15:00,-2.48435,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,26.6,-4.65129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45437",2019-08-01 13:16:00,-2.04689,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,26.6,-4.67649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45438",2019-08-01 13:17:00,-2.35685,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.5,-4.67019,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45439",2019-08-01 13:18:00,-2.34509,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.4,-4.71996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45440",2019-08-01 13:19:00,-2.34262,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.4,-4.73193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45441",2019-08-01 13:20:00,-2.61111,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.1,-4.7628,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45442",2019-08-01 13:21:00,-2.39381,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,27.5,-4.77981,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45443",2019-08-01 13:22:00,-2.34317,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28.1,-4.73193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45444",2019-08-01 13:23:00,-2.3474,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26,28.1,-4.73949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45445",2019-08-01 13:24:00,-2.35312,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.6,-4.7313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45446",2019-08-01 13:25:00,-2.34836,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.7,-4.71366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45447",2019-08-01 13:26:00,-2.57157,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.5,-4.76343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45448",2019-08-01 13:27:00,-2.84889,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,26.8,-4.78296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45449",2019-08-01 13:28:00,-2.36847,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27,-4.8195,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45450",2019-08-01 13:29:00,-2.41659,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.1,-4.82832,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45451",2019-08-01 13:30:00,-2.38712,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.4,-4.73319,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45452",2019-08-01 13:31:00,-2.39507,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.2,-4.88376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45453",2019-08-01 13:32:00,-2.35761,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28,-4.914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45454",2019-08-01 13:33:00,-1.89877,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.7,-4.91526,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45455",2019-08-01 13:34:00,-2.35797,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.9,-4.8825,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45456",2019-08-01 13:35:00,-2.36783,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,24.9,-4.80816,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45457",2019-08-01 13:36:00,-2.57268,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,26.4,-4.77288,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45458",2019-08-01 13:37:00,-2.35299,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.9,-4.79745,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45459",2019-08-01 13:38:00,-2.37814,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.9,-4.77729,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45460",2019-08-01 13:39:00,-2.38276,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,30.1,-4.73886,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45461",2019-08-01 13:40:00,-2.01488,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29.2,-4.78989,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45462",2019-08-01 13:41:00,-2.39769,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.9,-4.90266,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45463",2019-08-01 13:42:00,-2.42153,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29,-2.17161,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45464",2019-08-01 13:43:00,-2.43431,963,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.8,-4.9014,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45465",2019-08-01 13:44:00,-2.44588,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.8,-4.81383,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45466",2019-08-01 13:45:00,-2.41876,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29.3,-4.76406,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45467",2019-08-01 13:46:00,-1.90312,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.4,-4.74579,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45468",2019-08-01 13:47:00,-2.19935,731,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.6,-2.23209,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45469",2019-08-01 13:48:00,-2.2925,1096,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.8,-4.58829,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45470",2019-08-01 13:49:00,-2.34978,975,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.8,-0.95634,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45471",2019-08-01 13:50:00,-2.35198,1201,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.8,-4.158,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45472",2019-08-01 13:51:00,-2.03377,1063,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.7,-4.31109,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45473",2019-08-01 13:52:00,-2.30803,273,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.7,-1.88748,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45474",2019-08-01 13:53:00,-2.57485,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,26.9,-4.8384,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45475",2019-08-01 13:54:00,-2.20828,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,25.8,-4.81446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45476",2019-08-01 13:55:00,-1.8615,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,24.7,-4.83903,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45477",2019-08-01 13:56:00,-2.08797,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,25.9,-4.83273,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45478",2019-08-01 13:57:00,-2.15166,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.1,-4.80249,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45479",2019-08-01 13:58:00,-2.11534,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.3,-4.80816,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45480",2019-08-01 13:59:00,-2.06055,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.1,-4.8258,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45481",2019-08-01 14:00:00,-2.04425,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.1,-4.83147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45482",2019-08-01 14:01:00,-2.07387,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.1,-4.83966,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45483",2019-08-01 14:02:00,-2.06194,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.3,-4.85919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45484",2019-08-01 14:03:00,-2.02088,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.6,-4.88943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45485",2019-08-01 14:04:00,-2.08029,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.5,-4.8762,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45486",2019-08-01 14:05:00,-2.06855,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.6,-4.84533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45487",2019-08-01 14:06:00,-2.17005,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.7,-4.82013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45488",2019-08-01 14:07:00,-2.10872,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.5,-4.79556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45489",2019-08-01 14:08:00,-1.9079,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.4,-4.75272,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45490",2019-08-01 14:09:00,-1.83083,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,26.8,-4.74453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45491",2019-08-01 14:10:00,-1.84743,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,26.6,-4.76154,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45492",2019-08-01 14:11:00,-1.5344,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,26.8,-4.77603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45493",2019-08-01 14:12:00,-2.09827,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27,-4.74453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45494",2019-08-01 14:13:00,-2.47161,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.8,-4.7187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45495",2019-08-01 14:14:00,-3.09474,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.6,-4.66704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45496",2019-08-01 14:15:00,-4.03698,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.2,-4.73823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45497",2019-08-01 14:16:00,-5.3092,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,26.8,-4.61475,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45498",2019-08-01 14:17:00,-4.88778,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.5,-4.75776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45499",2019-08-01 14:18:00,-4.19417,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.1,-4.85226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45500",2019-08-01 14:19:00,-3.5511,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.6,-4.68279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45501",2019-08-01 14:20:00,-3.11108,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.7,-4.70988,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45502",2019-08-01 14:21:00,-2.78947,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.5,-4.4541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45503",2019-08-01 14:22:00,-2.58432,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.2,-4.73193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45504",2019-08-01 14:23:00,-2.44273,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.6,-4.74453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45505",2019-08-01 14:24:00,-2.36202,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.4,-4.18761,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45506",2019-08-01 14:25:00,-2.20981,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.5,-4.63806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45507",2019-08-01 14:26:00,-2.2292,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,26.9,-4.61223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45508",2019-08-01 14:27:00,-2.20098,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,26.8,-4.57569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45509",2019-08-01 14:28:00,-2.1237,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.6,-4.61286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45510",2019-08-01 14:29:00,-2.13408,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.6,-4.6305,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45511",2019-08-01 14:30:00,-2.11634,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.3,-4.64436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45512",2019-08-01 14:31:00,-2.26468,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.5,-4.65633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45513",2019-08-01 14:32:00,-2.11154,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.4,-4.62546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45514",2019-08-01 14:33:00,-1.99328,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.4,-4.56309,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45515",2019-08-01 14:34:00,-2.14656,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28,-4.57443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45516",2019-08-01 14:35:00,-1.95801,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.4,-4.59963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45517",2019-08-01 14:36:00,-2.22989,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.5,-4.59396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45518",2019-08-01 14:37:00,-2.26749,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.9,-4.58325,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45519",2019-08-01 14:38:00,-2.3065,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29,-4.59333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45520",2019-08-01 14:39:00,-2.32661,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.8,-4.58073,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45521",2019-08-01 14:40:00,-2.63557,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,26.6,-4.56561,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45522",2019-08-01 14:41:00,-2.33003,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.4,-4.56309,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45523",2019-08-01 14:42:00,-2.33899,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,26.7,-4.56876,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45524",2019-08-01 14:43:00,-2.37715,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,27.8,-4.5549,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45525",2019-08-01 14:44:00,-2.39512,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.4,-4.54293,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45526",2019-08-01 14:45:00,-2.43752,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.9,-4.50828,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45527",2019-08-01 14:46:00,-2.35061,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29.3,-4.53033,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45528",2019-08-01 14:47:00,-2.29499,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29,-4.54293,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45529",2019-08-01 14:48:00,-2.45702,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29.6,-4.54419,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45530",2019-08-01 14:49:00,-2.43631,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,30.1,-4.53159,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45531",2019-08-01 14:50:00,-2.44357,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,30.5,-4.5234,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45532",2019-08-01 14:51:00,-2.14226,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,30.1,-4.51332,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45533",2019-08-01 14:52:00,-2.44119,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,30.4,-4.46229,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45534",2019-08-01 14:53:00,-2.39674,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.9,-4.35393,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45535",2019-08-01 14:54:00,-2.4503,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29.8,-4.47489,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45536",2019-08-01 14:55:00,-2.20992,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29.1,-4.42953,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45537",2019-08-01 14:56:00,-2.70286,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,28.9,-4.37913,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45538",2019-08-01 14:57:00,-2.46512,1234,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29.4,-4.30416,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45539",2019-08-01 14:58:00,-2.44509,1216,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29.3,-4.27329,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45540",2019-08-01 14:59:00,-2.48013,1232,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25,26,26.5,29.3,-4.48749,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45541",2019-08-01 15:00:00,-2.32276,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,29.3,-4.56246,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45542",2019-08-01 15:01:00,-2.433,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,28.7,-4.60026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45543",2019-08-01 15:02:00,-2.44891,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,28.8,-4.56183,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45544",2019-08-01 15:03:00,-2.4204,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,28.6,-4.51206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45545",2019-08-01 15:04:00,-2.48243,1226,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,28.3,-4.41819,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45546",2019-08-01 15:05:00,-2.48316,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,28.6,-4.37283,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45547",2019-08-01 15:06:00,-2.55454,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.7,-4.36716,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45548",2019-08-01 15:07:00,-2.79738,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,28.7,-4.36716,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45549",2019-08-01 15:08:00,-2.4254,1231,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.6,-4.37346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45550",2019-08-01 15:09:00,-2.43993,1216,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,28.6,-4.29156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45551",2019-08-01 15:10:00,-2.44462,1234,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,28.7,-4.39173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45552",2019-08-01 15:11:00,-2.40276,1222,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,29.3,-4.34763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45553",2019-08-01 15:12:00,-2.45206,1245,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,29.2,-4.42386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45554",2019-08-01 15:13:00,-2.48135,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,29.2,-4.45473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45555",2019-08-01 15:14:00,-2.59092,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,29.4,-4.39173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45556",2019-08-01 15:15:00,-2.8493,1244,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,29.8,-4.35519,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45557",2019-08-01 15:16:00,-2.75354,1233,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,30.6,-4.36842,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45558",2019-08-01 15:17:00,-2.4864,1202,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,30.9,-4.3218,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45559",2019-08-01 15:18:00,-2.43275,1196,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,30.2,-3.98979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45560",2019-08-01 15:19:00,-2.45206,1102,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,29.7,-3.82536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45561",2019-08-01 15:20:00,-2.39428,1089,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,30.4,-3.83859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45562",2019-08-01 15:21:00,-2.42721,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,29.1,-3.87261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45563",2019-08-01 15:22:00,-2.41505,1097,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,28.2,-3.79449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45564",2019-08-01 15:23:00,-2.3773,1083,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,28.3,-3.83544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45565",2019-08-01 15:24:00,-2.41636,1090,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,25.5,25.5,26,26.5,28.3,-3.7485,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45566",2019-08-01 15:25:00,-2.36819,1036,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,28.3,-3.78756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45567",2019-08-01 15:26:00,-2.02456,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,28.7,-3.7422,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45568",2019-08-01 15:27:00,-2.37519,1073,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,28.6,-3.76614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45569",2019-08-01 15:28:00,-2.35584,1080,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,27.5,-3.89403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45570",2019-08-01 15:29:00,-2.3751,1087,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,26.8,-3.82599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45571",2019-08-01 15:30:00,-2.36844,1147,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,27.5,-3.92049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45572",2019-08-01 15:31:00,-2.35288,1150,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,28.7,-3.99609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45573",2019-08-01 15:32:00,-2.34767,1103,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,27.4,-2.34423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45574",2019-08-01 15:33:00,-2.31807,979,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,27.8,-3.62187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45575",2019-08-01 15:34:00,-2.4249,1012,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,27.8,-3.591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45576",2019-08-01 15:35:00,-2.35024,1124,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,27.4,-3.9753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45577",2019-08-01 15:36:00,-2.34437,1186,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,28.7,-4.13406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45578",2019-08-01 15:37:00,-2.33378,1154,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,28.7,-3.88143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45579",2019-08-01 15:38:00,-2.42611,1135,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,28.6,-3.9186,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45580",2019-08-01 15:39:00,-2.37439,1141,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,28.7,-4.00113,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45581",2019-08-01 15:40:00,-1.92976,1152,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,30.2,-3.98223,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45582",2019-08-01 15:41:00,-2.49774,1151,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,30.7,-3.96459,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45583",2019-08-01 15:42:00,-2.31456,1169,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,31.1,-4.14792,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45584",2019-08-01 15:43:00,-2.56309,1126,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,30.5,-3.51729,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45585",2019-08-01 15:44:00,-2.47649,846,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,30.7,-2.8539,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45586",2019-08-01 15:45:00,-2.52587,1104,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,30.4,-4.0572,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45587",2019-08-01 15:46:00,-2.52479,1165,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,30,-4.11075,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45588",2019-08-01 15:47:00,-2.07294,1149,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,29.4,-4.03956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45589",2019-08-01 15:48:00,-2.49333,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,29.3,-3.97026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45590",2019-08-01 15:49:00,-2.5272,1122,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,25.5,26,26.5,28.5,-3.87576,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45591",2019-08-01 15:50:00,-2.47974,1129,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,28.9,-3.90096,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45592",2019-08-01 15:51:00,-2.53871,1143,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27.9,-3.97026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45593",2019-08-01 15:52:00,-2.48881,1142,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27.8,-3.96333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45594",2019-08-01 15:53:00,-2.54992,1142,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27.3,-4.02066,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45595",2019-08-01 15:54:00,-2.50786,1139,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27.8,-3.97593,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45596",2019-08-01 15:55:00,-2.43446,1124,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27.6,-3.90033,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45597",2019-08-01 15:56:00,-2.43208,1108,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27.3,-3.88269,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45598",2019-08-01 15:57:00,-2.39392,1102,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27,-3.83733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45599",2019-08-01 15:58:00,-2.48792,1091,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,28,-3.78819,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45600",2019-08-01 15:59:00,-2.43563,1066,0.196,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27.7,-3.56517,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45601",2019-08-01 16:00:00,-2.34851,1017,1.096,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,28.2,-2.06703,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45602",2019-08-01 16:01:00,-2.68433,1031,1.085,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,29,-2.14893,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45603",2019-08-01 16:02:00,-2.4762,1025,1.08,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27.3,-2.26926,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45604",2019-08-01 16:03:00,-2.26803,1006,1.077,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,26.4,-2.23713,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45605",2019-08-01 16:04:00,-2.33935,1033,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27.5,-3.4524,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
