"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"45606",2019-08-01 16:05:00,-2.31943,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27.4,-3.49776,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45607",2019-08-01 16:06:00,-2.26431,1095,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,26.8,-3.69306,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45608",2019-08-01 16:07:00,-2.30692,1103,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,26.5,-3.74283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45609",2019-08-01 16:08:00,-2.18998,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,26.8,-3.56643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45610",2019-08-01 16:09:00,-2.17937,1049,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,27.6,-3.50973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45611",2019-08-01 16:10:00,-2.1857,1012,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,28.5,-3.24261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45612",2019-08-01 16:11:00,-2.15231,859,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,29.4,-2.58489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45613",2019-08-01 16:12:00,-2.21336,788,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,29.7,-2.48724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45614",2019-08-01 16:13:00,-1.82265,707,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,26.5,29.8,-2.2239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45615",2019-08-01 16:14:00,-2.06435,787,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,27,29.8,-2.55213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45616",2019-08-01 16:15:00,-2.20381,849,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,25.5,26,27,29.2,-2.79846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45617",2019-08-01 16:16:00,-2.14432,860,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,29.5,-2.87658,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45618",2019-08-01 16:17:00,-2.07922,901,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,28.9,-2.95911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45619",2019-08-01 16:18:00,-1.50539,897,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,28.2,-2.98998,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45620",2019-08-01 16:19:00,-1.90043,935,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,28.2,-3.17079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45621",2019-08-01 16:20:00,-1.78547,910,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,28.1,-3.08826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45622",2019-08-01 16:21:00,-2.06508,923,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,28.4,-3.09078,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45623",2019-08-01 16:22:00,-2.31612,874,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,28.6,-2.94399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45624",2019-08-01 16:23:00,-2.58984,882,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,29.2,-2.95029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45625",2019-08-01 16:24:00,-2.98926,886,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,29.4,-3.0807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45626",2019-08-01 16:25:00,-3.8089,943,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,30,-3.1752,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45627",2019-08-01 16:26:00,-4.64986,964,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,29.9,-2.45322,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45628",2019-08-01 16:27:00,-5.23642,970,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,29.3,-3.23379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45629",2019-08-01 16:28:00,-5.22475,970,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.6,-3.23253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45630",2019-08-01 16:29:00,-4.38933,790,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.6,-2.35683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45631",2019-08-01 16:30:00,-3.67462,814,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.1,-2.67876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45632",2019-08-01 16:31:00,-3.25864,744,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,28.7,-2.28753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45633",2019-08-01 16:32:00,-2.89409,819,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,28.6,-2.20689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45634",2019-08-01 16:33:00,-2.92567,785,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.1,-2.43117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45635",2019-08-01 16:34:00,-2.6407,845,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.1,-2.52189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45636",2019-08-01 16:35:00,-2.31856,779,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.8,-2.37573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45637",2019-08-01 16:36:00,-2.30972,754,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,30.3,-2.29383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45638",2019-08-01 16:37:00,-2.32097,782,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.2,-2.40723,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45639",2019-08-01 16:38:00,-2.28464,747,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.1,-2.42613,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45640",2019-08-01 16:39:00,-2.23075,749,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.8,-2.3562,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45641",2019-08-01 16:40:00,-2.38386,839,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.9,-2.58489,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45642",2019-08-01 16:41:00,-2.19742,940,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.7,-3.08763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45643",2019-08-01 16:42:00,-1.83428,1020,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,29.6,-3.35223,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45644",2019-08-01 16:43:00,-2.14675,1043,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,30.5,-3.4272,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45645",2019-08-01 16:44:00,-2.28575,1038,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,27,30.7,-3.41271,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45646",2019-08-01 16:45:00,-2.30403,993,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26.5,27,30.9,-3.23379,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45647",2019-08-01 16:46:00,-2.40259,987,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26.5,27,31,-3.20796,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45648",2019-08-01 16:47:00,-2.44555,887,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26.5,27,30.9,-2.8665,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45649",2019-08-01 16:48:00,-2.43951,899,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26.5,27,30.4,-2.96604,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45650",2019-08-01 16:49:00,-2.44211,947,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26.5,27,30.5,-2.87973,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45651",2019-08-01 16:50:00,-2.4899,923,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26.5,27,29.8,-3.04983,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45652",2019-08-01 16:51:00,-2.54987,972,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26.5,27,29.5,-3.11031,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45653",2019-08-01 16:52:00,-2.55236,980,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26.5,27,29.2,-3.06243,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45654",2019-08-01 16:53:00,-2.63281,980,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26.5,27,29.1,-3.2508,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45655",2019-08-01 16:54:00,-2.39869,985,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26.5,27,29.4,-3.26403,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45656",2019-08-01 16:55:00,-2.69647,1000,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26.5,27,29.6,-3.27033,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45657",2019-08-01 16:56:00,-2.54786,981,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,29.6,-2.94651,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45658",2019-08-01 16:57:00,-2.57881,940,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,29.4,-3.00132,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45659",2019-08-01 16:58:00,-2.99048,946,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,29.6,-3.10212,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45660",2019-08-01 16:59:00,-2.57478,882,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,29.2,-2.9043,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45661",2019-08-01 17:00:00,-2.28493,902,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,29.3,-2.9295,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45662",2019-08-01 17:01:00,-2.56498,845,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,29.8,-2.57229,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45663",2019-08-01 17:02:00,-2.6241,842,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,28.9,-2.69199,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45664",2019-08-01 17:03:00,-2.54998,854,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,28.3,-2.67939,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45665",2019-08-01 17:04:00,-2.58094,809,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,27.4,-2.51748,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45666",2019-08-01 17:05:00,-2.57845,686,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,27.4,-1.78101,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45667",2019-08-01 17:06:00,-2.57186,730,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,27.7,-2.05506,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45668",2019-08-01 17:07:00,-2.10398,544,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,28.5,-1.4238,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45669",2019-08-01 17:08:00,-2.55173,555,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26,26.5,27,28.3,-1.6947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45670",2019-08-01 17:09:00,-2.5725,675,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,28.2,-2.1609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45671",2019-08-01 17:10:00,-2.5963,636,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,27.7,-1.6758,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45672",2019-08-01 17:11:00,-2.60023,663,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,27.7,-2.0286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45673",2019-08-01 17:12:00,-2.63984,761,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,28,-2.37573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45674",2019-08-01 17:13:00,-2.4923,782,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,28.3,-2.50173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45675",2019-08-01 17:14:00,-2.92936,813,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,28.3,-2.71593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45676",2019-08-01 17:15:00,-2.21875,845,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,28.5,-2.89863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45677",2019-08-01 17:16:00,-2.57395,900,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,28.5,-2.87406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45678",2019-08-01 17:17:00,-2.55934,784,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,28.2,-2.80413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45679",2019-08-01 17:18:00,-2.68585,825,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,28,-2.60253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45680",2019-08-01 17:19:00,-2.58966,795,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,27.8,-2.56536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45681",2019-08-01 17:20:00,-2.22259,792,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27,29,-2.52756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45682",2019-08-01 17:21:00,-2.59357,741,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,29.8,-2.4318,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45683",2019-08-01 17:22:00,-2.54048,839,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,29.7,-2.71593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45684",2019-08-01 17:23:00,-2.28771,916,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,29.2,-2.9232,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45685",2019-08-01 17:24:00,-2.60052,926,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,29,-2.96856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45686",2019-08-01 17:25:00,-2.59286,920,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,29.1,-2.42298,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45687",2019-08-01 17:26:00,-2.63414,923,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,29.2,-2.90619,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45688",2019-08-01 17:27:00,-2.50477,841,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,29.3,-2.4759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45689",2019-08-01 17:28:00,-2.65681,787,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,29.3,-2.6082,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45690",2019-08-01 17:29:00,-2.62188,680,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,28.4,-1.80054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45691",2019-08-01 17:30:00,-2.63132,497,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,28,-1.3545,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45692",2019-08-01 17:31:00,-2.60868,716,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,28.1,-2.12373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45693",2019-08-01 17:32:00,-2.60102,690,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27.8,-1.99773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45694",2019-08-01 17:33:00,-2.83051,574,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27.6,-1.21779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45695",2019-08-01 17:34:00,-2.82516,462,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,27,27.5,27.6,-0.99792,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45696",2019-08-01 17:35:00,-2.60699,403,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,27,27.5,27.5,-0.78939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45697",2019-08-01 17:36:00,-2.6462,355,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,27,27.5,27.9,-0.69993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45698",2019-08-01 17:37:00,-2.58274,314,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,27,27.5,27.9,-0.57393,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45699",2019-08-01 17:38:00,-3.0728,294,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,27,27.5,27.8,-0.49266,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45700",2019-08-01 17:39:00,-2.57738,278,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27.5,-0.4536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45701",2019-08-01 17:40:00,-2.79424,253,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27.2,-0.26649,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45702",2019-08-01 17:41:00,-2.5046,242,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27.1,-0.31563,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45703",2019-08-01 17:42:00,-2.59022,243,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27.5,-0.33012,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45704",2019-08-01 17:43:00,-2.90917,255,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27.9,-0.37233,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45705",2019-08-01 17:44:00,-2.68791,257,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,28.2,-0.38808,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45706",2019-08-01 17:45:00,-2.71441,263,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27.2,-0.42273,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45707",2019-08-01 17:46:00,-2.42149,272,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,26.8,-0.44289,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45708",2019-08-01 17:47:00,-2.4354,283,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,26.7,-0.5229,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45709",2019-08-01 17:48:00,-2.68561,304,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,26.7,-0.61803,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45710",2019-08-01 17:49:00,-2.68329,315,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,26.6,-0.64449,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45711",2019-08-01 17:50:00,-2.73082,349,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,26.6,-0.8001,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45712",2019-08-01 17:51:00,-2.67376,350,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,26.5,-0.76923,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45713",2019-08-01 17:52:00,-2.74191,431,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,26.4,-1.41687,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45714",2019-08-01 17:53:00,-2.63553,661,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,26.6,-1.99143,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45715",2019-08-01 17:54:00,-2.58357,775,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,26.7,-1.57689,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45716",2019-08-01 17:55:00,-2.50996,733,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27.2,-1.99899,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45717",2019-08-01 17:56:00,-2.281,716,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27.1,-2.08719,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45718",2019-08-01 17:57:00,-2.67944,492,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27,-1.21086,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45719",2019-08-01 17:58:00,-1.99438,349,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,26.5,-0.83853,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45720",2019-08-01 17:59:00,-2.65065,629,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,26.8,-1.76652,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45721",2019-08-01 18:00:00,-2.62595,750,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,26.5,27.5,27,-1.96686,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45722",2019-08-01 18:01:00,-2.67217,548,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,27,27.5,27.3,-1.58319,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45723",2019-08-01 18:02:00,-2.62375,750,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,27,27.5,27.5,-2.08278,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45724",2019-08-01 18:03:00,-2.63289,744,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,27,27.5,27.5,-1.27449,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45725",2019-08-01 18:04:00,-2.61075,726,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,26,26.5,27,27.5,27.4,-1.90512,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45726",2019-08-01 18:05:00,-2.67364,709,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,27,27.5,27.5,-1.9152,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45727",2019-08-01 18:06:00,-2.54114,682,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,27,27.5,28,-1.88811,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45728",2019-08-01 18:07:00,-2.63001,676,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,27,27.5,27.9,-0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45729",2019-08-01 18:08:00,-2.69458,663,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,27,27.5,27.8,-1.83519,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45730",2019-08-01 18:09:00,-2.72958,657,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,27,27.5,27.8,-1.80999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45731",2019-08-01 18:10:00,-2.74794,642,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,27,27.5,27.7,-1.70478,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45732",2019-08-01 18:11:00,-2.41449,640,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,27,27.5,27.7,-1.92969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45733",2019-08-01 18:12:00,-2.69214,637,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,27.6,-1.90953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45734",2019-08-01 18:13:00,-2.61548,631,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,27.8,-1.69407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45735",2019-08-01 18:14:00,-2.9872,619,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,27.8,-1.76589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45736",2019-08-01 18:15:00,-2.85422,370,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.5,-0.13608,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45737",2019-08-01 18:16:00,-2.75759,355,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27,-1.00485,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45738",2019-08-01 18:17:00,-2.6966,346,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,26.7,-0.75159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45739",2019-08-01 18:18:00,-2.91149,398,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,26.3,-0.88893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45740",2019-08-01 18:19:00,-2.89049,370,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,26.4,-0.9576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45741",2019-08-01 18:20:00,-2.79258,397,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,26.6,-0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45742",2019-08-01 18:21:00,-2.89353,286,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,26.9,-0.34713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45743",2019-08-01 18:22:00,-2.84059,376,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.1,-0.70686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45744",2019-08-01 18:23:00,-2.75375,460,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.1,-1.25496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45745",2019-08-01 18:24:00,-2.8038,465,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.3,-1.3356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45746",2019-08-01 18:25:00,-2.76834,576,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.4,-1.62036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45747",2019-08-01 18:26:00,-2.53265,595,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.7,-1.73376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45748",2019-08-01 18:27:00,-2.6852,627,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.2,-1.83708,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45749",2019-08-01 18:28:00,-2.49526,637,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.1,-1.87236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45750",2019-08-01 18:29:00,-2.43063,351,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.2,-0.53928,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45751",2019-08-01 18:30:00,-2.26372,241,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.2,-0.43533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45752",2019-08-01 18:31:00,-2.1627,437,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.1,-1.07163,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45753",2019-08-01 18:32:00,-2.07664,514,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27,-1.3986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45754",2019-08-01 18:33:00,-1.9849,598,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.1,-1.64493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45755",2019-08-01 18:34:00,-1.99867,562,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.1,-1.45719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45756",2019-08-01 18:35:00,-2.4835,367,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27,-0.72639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45757",2019-08-01 18:36:00,-2.81771,292,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27.3,-0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45758",2019-08-01 18:37:00,-2.96567,237,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27,-0.43533,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45759",2019-08-01 18:38:00,-4.25344,226,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27,-0.24003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45760",2019-08-01 18:39:00,-4.31232,176,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,27,-0.24129,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45761",2019-08-01 18:40:00,-4.18741,303,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,26.6,-1.33056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45762",2019-08-01 18:41:00,-5.33619,526,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,26.2,-1.44396,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45763",2019-08-01 18:42:00,-5.30519,540,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,26.6,-1.4616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45764",2019-08-01 18:43:00,-5.11376,546,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,26.8,-1.44963,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45765",2019-08-01 18:44:00,-4.17437,546,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27,28,27.1,-1.46979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45766",2019-08-01 18:45:00,-3.70143,523,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27,28,27.4,-1.37529,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45767",2019-08-01 18:46:00,-3.14042,460,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,27.1,-0.7686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45768",2019-08-01 18:47:00,-3.31814,205,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26.7,-0.34776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45769",2019-08-01 18:48:00,-3.19823,193,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26.9,-0.24129,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45770",2019-08-01 18:49:00,-3.09038,190,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26.7,-0.1953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45771",2019-08-01 18:50:00,-2.98779,173,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27,28,26.5,-0.12159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45772",2019-08-01 18:51:00,-3.42074,161,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27,28,26.2,-0.14616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45773",2019-08-01 18:52:00,-2.9353,238,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27,28,26,-0.68103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45774",2019-08-01 18:53:00,-2.5301,396,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.9,-0.9387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45775",2019-08-01 18:54:00,-2.92444,437,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.9,-0.92799,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45776",2019-08-01 18:55:00,-2.9891,382,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27.5,28,25.9,-0.80703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45777",2019-08-01 18:56:00,-2.93379,385,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27.5,28,25.9,-0.70056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45778",2019-08-01 18:57:00,-2.92423,401,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26,-0.65709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45779",2019-08-01 18:58:00,-2.94338,230,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26,-0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45780",2019-08-01 18:59:00,-2.87075,227,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26,-0.27279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45781",2019-08-01 19:00:00,-2.92859,188,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26,-0.19593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45782",2019-08-01 19:01:00,-2.87439,192,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26.1,-0.20853,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45783",2019-08-01 19:02:00,-2.89482,152,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26.1,-0.08946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45784",2019-08-01 19:03:00,-2.92256,142,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26.1,-0.04599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45785",2019-08-01 19:04:00,-2.89216,138,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26.1,-0.03969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45786",2019-08-01 19:05:00,-2.90459,125,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26.1,0.0126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45787",2019-08-01 19:06:00,-2.99581,121,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26.1,0.04977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45788",2019-08-01 19:07:00,-2.67867,113,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27.5,28,26.1,0.04977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45789",2019-08-01 19:08:00,-3.32318,114,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27,28,25.9,0.0504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45790",2019-08-01 19:09:00,-2.82483,118,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,26.5,27,27,28,25.8,0.03717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45791",2019-08-01 19:10:00,-2.92335,125,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.5,0.01134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45792",2019-08-01 19:11:00,-2.89682,131,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.5,-0.02079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45793",2019-08-01 19:12:00,-2.91599,140,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.06363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45794",2019-08-01 19:13:00,-2.7368,145,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.07749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45795",2019-08-01 19:14:00,-2.86426,148,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.10773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45796",2019-08-01 19:15:00,-2.91542,148,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.10143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45797",2019-08-01 19:16:00,-2.87933,148,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.09891,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45798",2019-08-01 19:17:00,-2.97261,165,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.16065,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45799",2019-08-01 19:18:00,-2.92021,204,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.27153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45800",2019-08-01 19:19:00,-3.39681,212,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.2961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45801",2019-08-01 19:20:00,-3.21814,144,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.04599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45802",2019-08-01 19:21:00,-3.06592,138,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.02646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45803",2019-08-01 19:22:00,-2.34616,134,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.01323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45804",2019-08-01 19:23:00,-2.94387,132,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.3,0.00504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45805",2019-08-01 19:24:00,-2.97555,129,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.3,0.02331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45806",2019-08-01 19:25:00,-2.94365,128,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.3,0.01197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45807",2019-08-01 19:26:00,-2.88343,127,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.2,0.03024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45808",2019-08-01 19:27:00,-2.93039,125,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.1,0.02961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45809",2019-08-01 19:28:00,-2.9395,126,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.1,0.03087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45810",2019-08-01 19:29:00,-2.97658,128,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25,0.03591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45811",2019-08-01 19:30:00,-2.98949,130,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25,0.01827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45812",2019-08-01 19:31:00,-2.97336,140,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25,-0.05733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45813",2019-08-01 19:32:00,-3.54787,201,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.1,-0.0126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45814",2019-08-01 19:33:00,-2.95131,137,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.2,0.01197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45815",2019-08-01 19:34:00,-2.93543,147,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.3,-0.01953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45816",2019-08-01 19:35:00,-2.93355,174,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45817",2019-08-01 19:36:00,-2.91971,146,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.05292,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45818",2019-08-01 19:37:00,-2.64857,161,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.08946,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45819",2019-08-01 19:38:00,-2.98088,166,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.3,-0.1134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45820",2019-08-01 19:39:00,-3.12632,148,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.04536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45821",2019-08-01 19:40:00,-2.90167,241,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,-0.17955,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45822",2019-08-01 19:41:00,-2.93422,224,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.5,-0.04473,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45823",2019-08-01 19:42:00,-2.69021,133,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.5,0.01449,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45824",2019-08-01 19:43:00,-2.98588,182,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.5,-0.00756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45825",2019-08-01 19:44:00,-2.96705,153,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.6,0.04221,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45826",2019-08-01 19:45:00,-2.88453,122,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.6,0.10836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45827",2019-08-01 19:46:00,-2.76763,106,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.6,0.1134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45828",2019-08-01 19:47:00,-2.98572,91,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.6,0.18711,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45829",2019-08-01 19:48:00,-2.98483,79,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.6,0.22554,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45830",2019-08-01 19:49:00,-2.95868,76,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.6,0.26334,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45831",2019-08-01 19:50:00,-2.99036,75,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.6,0.25452,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45832",2019-08-01 19:51:00,-2.85752,74,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.6,0.25578,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45833",2019-08-01 19:52:00,-2.8792,74,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.5,0.25137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45834",2019-08-01 19:53:00,-2.79056,74,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.4,0.25704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45835",2019-08-01 19:54:00,-2.80566,72,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,25.1,0.26397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45836",2019-08-01 19:55:00,-2.8022,70,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.9,0.28035,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45837",2019-08-01 19:56:00,-2.79525,65,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.6,0.2961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45838",2019-08-01 19:57:00,-2.67879,63,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.6,0.3024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45839",2019-08-01 19:58:00,-2.75606,60,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.6,0.3087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45840",2019-08-01 19:59:00,-2.98036,57,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.6,0.32697,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45841",2019-08-01 20:00:00,-2.74946,56,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.6,0.35721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45842",2019-08-01 20:01:00,-2.70653,53,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.7,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45843",2019-08-01 20:02:00,-2.75375,52,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.7,0.34713,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45844",2019-08-01 20:03:00,-2.72166,49,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.8,0.37611,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45845",2019-08-01 20:04:00,-2.72683,48,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.7,0.39564,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45846",2019-08-01 20:05:00,-2.84282,45,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.7,0.39375,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45847",2019-08-01 20:06:00,-3.04734,43,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.7,0.4032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45848",2019-08-01 20:07:00,-2.82249,42,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.6,0.40887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45849",2019-08-01 20:08:00,-2.85985,42,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.6,0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45850",2019-08-01 20:09:00,-2.77242,40,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.6,0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45851",2019-08-01 20:10:00,-2.77955,39,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,28,24.5,0.42714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45852",2019-08-01 20:11:00,-2.84318,39,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,0.42714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45853",2019-08-01 20:12:00,-2.90103,40,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,0.43155,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45854",2019-08-01 20:13:00,-2.70977,39,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,0.42714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45855",2019-08-01 20:14:00,-2.836,38,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,0.42714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45856",2019-08-01 20:15:00,-2.86487,38,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,0.42273,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45857",2019-08-01 20:16:00,-2.79998,38,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45858",2019-08-01 20:17:00,-2.95868,38,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,0.42966,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45859",2019-08-01 20:18:00,-2.76876,37,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45860",2019-08-01 20:19:00,-2.10578,37,0.183,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,1.65564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45861",2019-08-01 20:20:00,-2.81737,37,1.095,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,1.44963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45862",2019-08-01 20:21:00,-2.76253,35,1.861,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,2.29194,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45863",2019-08-01 20:22:00,-3.45862,34,1.871,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,2.28627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45864",2019-08-01 20:23:00,-2.74494,32,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45865",2019-08-01 20:24:00,-2.70946,31,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45866",2019-08-01 20:25:00,-2.62512,29,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.4,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45867",2019-08-01 20:26:00,-2.70858,30,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.3,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45868",2019-08-01 20:27:00,-2.82898,30,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.3,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45869",2019-08-01 20:28:00,-2.77044,27,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.3,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45870",2019-08-01 20:29:00,-2.84511,25,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.2,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45871",2019-08-01 20:30:00,-2.77628,24,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.2,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45872",2019-08-01 20:31:00,-2.75217,23,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.2,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45873",2019-08-01 20:32:00,-2.74543,22,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,24.2,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45874",2019-08-01 20:33:00,-2.82054,22,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27.5,24.2,0.61803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45875",2019-08-01 20:34:00,-2.61386,23,0.105,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27.5,24.2,0.65646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45876",2019-08-01 20:35:00,-2.64272,23,0.105,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,24.2,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45877",2019-08-01 20:36:00,-2.58848,21,0.059,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,24.3,0.56574,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45878",2019-08-01 20:37:00,-2.56659,19,0.089,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,24.3,0.58527,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45879",2019-08-01 20:38:00,-2.46686,18,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27.5,24.3,0.54747,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45880",2019-08-01 20:39:00,-2.22575,17,0.107,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.3,0.60732,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45881",2019-08-01 20:40:00,-2.49122,17,0.107,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.3,0.61299,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45882",2019-08-01 20:41:00,-2.48938,17,0.062,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.3,0.59409,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45883",2019-08-01 20:42:00,-2.46787,16,0.093,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.3,0.61047,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45884",2019-08-01 20:43:00,-2.49403,16,0.089,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.3,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45885",2019-08-01 20:44:00,-2.47254,16,0.034,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.3,0.5544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45886",2019-08-01 20:45:00,-2.42529,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.3,0.65772,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45887",2019-08-01 20:46:00,-2.15487,15,0.086,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.3,0.59661,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45888",2019-08-01 20:47:00,-2.38963,14,2.059,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.3,2.68254,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45889",2019-08-01 20:48:00,-2.23404,14,2.054,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.3,2.69199,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45890",2019-08-01 20:49:00,-2.12209,14,2.045,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.3,2.67687,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45891",2019-08-01 20:50:00,-2.42021,14,2.046,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.2,2.68317,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45892",2019-08-01 20:51:00,-1.97051,12,2.023,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.2,2.66994,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45893",2019-08-01 20:52:00,-1.89478,12,2.072,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.2,2.7216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45894",2019-08-01 20:53:00,-2.162,11,2.072,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.2,2.7153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45895",2019-08-01 20:54:00,-2.21801,10,2.064,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.2,2.71404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45896",2019-08-01 20:55:00,-2.66937,11,0.093,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.2,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45897",2019-08-01 20:56:00,-3.48231,10,0.071,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,24.2,0.6552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45898",2019-08-01 20:57:00,-4.41319,9,2.078,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24.2,2.73294,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45899",2019-08-01 20:58:00,-4.96182,11,2.052,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24,2.69892,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45900",2019-08-01 20:59:00,-5.45582,9,2.062,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24.1,2.71467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45901",2019-08-01 21:00:00,-5.16889,9,2.061,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24.1,2.70774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45902",2019-08-01 21:01:00,-4.29748,8,2.068,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24.2,2.72034,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45903",2019-08-01 21:02:00,-3.63831,9,2.063,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24.3,2.71971,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45904",2019-08-01 21:03:00,-3.08327,9,2.03,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24.4,2.68254,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45905",2019-08-01 21:04:00,-2.96206,8,0.096,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24.5,0.64449,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45906",2019-08-01 21:05:00,-2.83361,7,0.096,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24.5,0.64008,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"45907",2019-08-01 21:06:00,-2.6456,7,0.114,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24.4,0.66402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45908",2019-08-01 21:07:00,-2.59366,6,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24.4,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45909",2019-08-01 21:08:00,-2.53677,6,0.066,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24.1,0.63,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45910",2019-08-01 21:09:00,-2.47404,4,0.1,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,24,0.6489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45911",2019-08-01 21:10:00,-2.51275,6,0.093,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,23.8,0.65961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45912",2019-08-01 21:11:00,-2.45386,7,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,23.6,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45913",2019-08-01 21:12:00,-2.36193,8,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,23.6,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45914",2019-08-01 21:13:00,-2.40799,8,0.064,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,23.6,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45915",2019-08-01 21:14:00,-2.3807,9,0.098,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,26.5,26.5,27.5,23.3,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45916",2019-08-01 21:15:00,-2.45191,0,0.093,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23.3,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45917",2019-08-01 21:16:00,-2.46925,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23.2,0.66465,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45918",2019-08-01 21:17:00,-2.4791,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23.3,0.65772,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45919",2019-08-01 21:18:00,-2.59014,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23.2,0.62622,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
