"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"45920",2019-08-01 21:19:00,-2.40595,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23.1,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45921",2019-08-01 21:20:00,-2.5712,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23.1,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"45922",2019-08-01 21:21:00,-2.62364,0,0.059,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23.1,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"45923",2019-08-01 21:22:00,-2.57663,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23.1,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"45924",2019-08-01 21:23:00,-2.52956,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23,0.65331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"45925",2019-08-01 21:24:00,-2.63873,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23,0.63378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"45926",2019-08-01 21:25:00,-2.56855,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"45927",2019-08-01 21:26:00,-2.37496,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27.5,23.1,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"45928",2019-08-01 21:27:00,-3.15472,0,0.114,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23,0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"45929",2019-08-01 21:28:00,-2.66486,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.1,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"45930",2019-08-01 21:29:00,-2.68711,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.2,0.63126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"45931",2019-08-01 21:30:00,-2.63233,0,0.068,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.2,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"45932",2019-08-01 21:31:00,-2.7064,0,0.114,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.3,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"45933",2019-08-01 21:32:00,-2.76524,0,0.118,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.3,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45934",2019-08-01 21:33:00,-2.74457,0,0.114,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.3,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45935",2019-08-01 21:34:00,-2.69235,0,0.034,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.2,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45936",2019-08-01 21:35:00,-2.71287,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.2,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"45937",2019-08-01 21:36:00,-2.80337,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.3,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45938",2019-08-01 21:37:00,-2.75877,0,0.109,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.2,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45939",2019-08-01 21:38:00,-2.71043,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45940",2019-08-01 21:39:00,-2.69634,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.2,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45941",2019-08-01 21:40:00,-2.76884,0,0.112,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.2,0.58779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45942",2019-08-01 21:41:00,-2.55709,0,0.112,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.1,0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45943",2019-08-01 21:42:00,-2.47235,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.2,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45944",2019-08-01 21:43:00,-2.07033,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,23.1,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45945",2019-08-01 21:44:00,-2.2396,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,22.9,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45946",2019-08-01 21:45:00,-2.35818,0,0.109,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,22.8,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45947",2019-08-01 21:46:00,-2.20584,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,22.6,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45948",2019-08-01 21:47:00,-2.07473,0,0.094,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,22.2,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45949",2019-08-01 21:48:00,-2.04921,0,0.107,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,22,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45950",2019-08-01 21:49:00,-1.99961,0,0.023,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.9,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45951",2019-08-01 21:50:00,-1.96137,0,2.059,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.7,2.63907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45952",2019-08-01 21:51:00,-1.99885,0,2.061,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.7,2.6334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45953",2019-08-01 21:52:00,-2.17169,0,0.061,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.7,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45954",2019-08-01 21:53:00,-1.93788,0,0.094,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.6,0.60921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45955",2019-08-01 21:54:00,-1.97689,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.7,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45956",2019-08-01 21:55:00,-1.9932,0,2.068,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.8,2.70081,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45957",2019-08-01 21:56:00,-1.95145,0,2.063,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,22.1,2.69955,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45958",2019-08-01 21:57:00,-2.10667,0,2.028,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,22,2.67372,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45959",2019-08-01 21:58:00,-2.39877,0,2.046,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,22.2,2.68128,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45960",2019-08-01 21:59:00,-2.37283,0,2.045,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22.3,2.68695,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45961",2019-08-01 22:00:00,-2.64262,0,2.056,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22.1,2.58174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45962",2019-08-01 22:01:00,-2.59098,0,2.049,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22.1,2.57229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45963",2019-08-01 22:02:00,-2.6673,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22.1,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45964",2019-08-01 22:03:00,-2.74035,0,0.034,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22.2,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45965",2019-08-01 22:04:00,-2.72348,0,0.03,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22.2,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45966",2019-08-01 22:05:00,-2.76068,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45967",2019-08-01 22:06:00,-2.77713,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45968",2019-08-01 22:07:00,-2.90338,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.3,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45969",2019-08-01 22:08:00,-2.69497,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.4,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45970",2019-08-01 22:09:00,-2.63671,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.5,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45971",2019-08-01 22:10:00,-2.51044,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.3,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45972",2019-08-01 22:11:00,-2.39766,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45973",2019-08-01 22:12:00,-2.29141,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45974",2019-08-01 22:13:00,-2.16907,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45975",2019-08-01 22:14:00,-2.0854,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45976",2019-08-01 22:15:00,-1.94655,0,0.068,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45977",2019-08-01 22:16:00,-2.07559,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45978",2019-08-01 22:17:00,-1.88311,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45979",2019-08-01 22:18:00,-1.37527,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45980",2019-08-01 22:19:00,-2.1295,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45981",2019-08-01 22:20:00,-1.93836,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45982",2019-08-01 22:21:00,-1.75217,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"45983",2019-08-01 22:22:00,-1.82369,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45984",2019-08-01 22:23:00,-1.8352,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.47502,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45985",2019-08-01 22:24:00,-1.80578,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45986",2019-08-01 22:25:00,-1.37814,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45987",2019-08-01 22:26:00,-1.9805,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45988",2019-08-01 22:27:00,-1.90034,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.2,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45989",2019-08-01 22:28:00,-2.13282,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.2,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45990",2019-08-01 22:29:00,-2.3493,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.1,0.46305,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45991",2019-08-01 22:30:00,-2.4396,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45992",2019-08-01 22:31:00,-3.25974,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22,0.46242,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"45993",2019-08-01 22:32:00,-2.72978,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22,0.45612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45994",2019-08-01 22:33:00,-2.73989,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45995",2019-08-01 22:34:00,-2.7911,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,21.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45996",2019-08-01 22:35:00,-2.9881,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45997",2019-08-01 22:36:00,-2.76734,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.1,0.45612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45998",2019-08-01 22:37:00,-2.72433,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.1,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"45999",2019-08-01 22:38:00,-2.85334,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46000",2019-08-01 22:39:00,-2.56743,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46001",2019-08-01 22:40:00,-2.49956,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,21.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46002",2019-08-01 22:41:00,-2.44604,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,21.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46003",2019-08-01 22:42:00,-2.20871,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,21.9,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46004",2019-08-01 22:43:00,-2.11825,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,21.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46005",2019-08-01 22:44:00,-2.02395,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,21.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46006",2019-08-01 22:45:00,-2.02049,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,21.8,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46007",2019-08-01 22:46:00,-1.91236,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,21.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46008",2019-08-01 22:47:00,-1.87523,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,21.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46009",2019-08-01 22:48:00,-1.79331,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,21.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46010",2019-08-01 22:49:00,-1.75978,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,21.8,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46011",2019-08-01 22:50:00,-1.76761,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,21.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46012",2019-08-01 22:51:00,-1.78103,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,21.7,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46013",2019-08-01 22:52:00,-1.95729,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,21.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46014",2019-08-01 22:53:00,-1.62717,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,21.5,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46015",2019-08-01 22:54:00,-1.5588,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,21.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46016",2019-08-01 22:55:00,-1.54953,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,21.2,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46017",2019-08-01 22:56:00,-1.41748,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,27,21.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46018",2019-08-01 22:57:00,-1.57368,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,26.5,21.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46019",2019-08-01 22:58:00,-1.47815,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,26.5,21.1,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46020",2019-08-01 22:59:00,-1.79452,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,26.5,21,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46021",2019-08-01 23:00:00,-1.5053,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,26.5,21.1,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46022",2019-08-01 23:01:00,-1.62896,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,26.5,21.2,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46023",2019-08-01 23:02:00,-1.50087,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,26.5,21.3,0.41265,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46024",2019-08-01 23:03:00,-1.08388,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,26.5,21.4,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46025",2019-08-01 23:04:00,-1.47795,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,26.5,21.2,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46026",2019-08-01 23:05:00,-1.58671,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,26.5,21.3,0.41265,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46027",2019-08-01 23:06:00,-1.50387,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,26,26.5,21.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46028",2019-08-01 23:07:00,-1.51695,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,25.5,26,26,26.5,21.1,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46029",2019-08-01 23:08:00,-1.48908,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,25.5,26,26,26.5,21.1,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46030",2019-08-01 23:09:00,-1.49178,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,25.5,26,26,26.5,20.9,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46031",2019-08-01 23:10:00,-1.54544,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,25.5,26,26,26.5,20.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46032",2019-08-01 23:11:00,-0.987279,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,25.5,26,26,26.5,20.7,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46033",2019-08-01 23:12:00,-1.54813,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.8,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46034",2019-08-01 23:13:00,-1.60897,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.7,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46035",2019-08-01 23:14:00,-1.43884,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.7,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46036",2019-08-01 23:15:00,-1.56012,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.8,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46037",2019-08-01 23:16:00,-1.34528,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.8,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46038",2019-08-01 23:17:00,-1.54321,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.8,0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46039",2019-08-01 23:18:00,-1.56496,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.8,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46040",2019-08-01 23:19:00,-1.57143,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.9,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46041",2019-08-01 23:20:00,-2.07317,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.9,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46042",2019-08-01 23:21:00,-1.33088,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46043",2019-08-01 23:22:00,-1.62109,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.5,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46044",2019-08-01 23:23:00,-1.61253,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46045",2019-08-01 23:24:00,-1.57088,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46046",2019-08-01 23:25:00,-1.43117,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.4,0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46047",2019-08-01 23:26:00,-1.47755,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.1,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46048",2019-08-01 23:27:00,-1.40906,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46049",2019-08-01 23:28:00,-1.3794,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.2,0.41202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46050",2019-08-01 23:29:00,-1.34937,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.4,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46051",2019-08-01 23:30:00,-1.35539,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.41769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46052",2019-08-01 23:31:00,-1.81581,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.1,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46053",2019-08-01 23:32:00,-1.91999,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.9,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46054",2019-08-01 23:33:00,-2.46959,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.8,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46055",2019-08-01 23:34:00,-3.19429,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46056",2019-08-01 23:35:00,-3.41328,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.1,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46057",2019-08-01 23:36:00,-3.16906,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46058",2019-08-01 23:37:00,-2.64185,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46059",2019-08-01 23:38:00,-2.37253,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46060",2019-08-01 23:39:00,-2.32643,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46061",2019-08-01 23:40:00,-1.87085,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.4,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46062",2019-08-01 23:41:00,-1.60085,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46063",2019-08-01 23:42:00,-1.48544,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,1.91142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46064",2019-08-01 23:43:00,-1.79327,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46065",2019-08-01 23:44:00,-1.35344,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46066",2019-08-01 23:45:00,-1.39797,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46067",2019-08-01 23:46:00,-1.27154,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46068",2019-08-01 23:47:00,-1.27114,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.4,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46069",2019-08-01 23:48:00,-1.23862,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46070",2019-08-01 23:49:00,-1.27586,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.2,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46071",2019-08-01 23:50:00,-1.26398,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46072",2019-08-01 23:51:00,-1.36423,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46073",2019-08-01 23:52:00,-1.10881,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.3,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46074",2019-08-01 23:53:00,-1.25654,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46075",2019-08-01 23:54:00,-1.32155,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.7,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46076",2019-08-01 23:55:00,-1.38303,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,21.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46077",2019-08-01 23:56:00,-1.02999,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,21.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46078",2019-08-01 23:57:00,-1.4483,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,21.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46079",2019-08-01 23:58:00,-1.41638,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,21.7,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46080",2019-08-01 23:59:00,-1.54884,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,21.5,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46081",2019-08-02 00:00:00,-1.02756,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,21.4,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46082",2019-08-02 00:01:00,-1.83958,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,21.2,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46083",2019-08-02 00:02:00,-1.51292,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,21,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46084",2019-08-02 00:03:00,-1.52223,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46085",2019-08-02 00:04:00,-1.54609,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.6,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46086",2019-08-02 00:05:00,-1.45141,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.6,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46087",2019-08-02 00:06:00,-1.48875,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.4,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46088",2019-08-02 00:07:00,-1.47632,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.4,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46089",2019-08-02 00:08:00,-1.49429,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.3,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46090",2019-08-02 00:09:00,-1.48179,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.2,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46091",2019-08-02 00:10:00,-1.49974,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.1,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46092",2019-08-02 00:11:00,-1.65688,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.2,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46093",2019-08-02 00:12:00,-1.54664,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.1,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46094",2019-08-02 00:13:00,-1.40496,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.1,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46095",2019-08-02 00:14:00,-1.67676,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.1,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46096",2019-08-02 00:15:00,-1.52663,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46097",2019-08-02 00:16:00,-1.55717,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46098",2019-08-02 00:17:00,-1.51915,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.2,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46099",2019-08-02 00:18:00,-1.50445,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.3,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46100",2019-08-02 00:19:00,-1.53726,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.4,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46101",2019-08-02 00:20:00,-1.49751,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.4,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46102",2019-08-02 00:21:00,-1.96029,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.4,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46103",2019-08-02 00:22:00,-1.49905,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.4,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46104",2019-08-02 00:23:00,-1.47551,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.4,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46105",2019-08-02 00:24:00,-1.67463,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.4,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46106",2019-08-02 00:25:00,-1.53074,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.4,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46107",2019-08-02 00:26:00,-1.46151,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.6,0.71253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46108",2019-08-02 00:27:00,-1.47353,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26.5,20.6,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46109",2019-08-02 00:28:00,-1.51185,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.73521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46110",2019-08-02 00:29:00,-1.41015,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.7497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46111",2019-08-02 00:30:00,-1.48046,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.75537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46112",2019-08-02 00:31:00,-1.33497,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.8,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46113",2019-08-02 00:32:00,-1.46692,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46114",2019-08-02 00:33:00,-1.71631,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46115",2019-08-02 00:34:00,-2.27095,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.8,0.75915,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46116",2019-08-02 00:35:00,-2.09511,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.8,0.75411,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46117",2019-08-02 00:36:00,-2.36486,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46118",2019-08-02 00:37:00,-2.58159,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.71505,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46119",2019-08-02 00:38:00,-2.89728,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.8,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46120",2019-08-02 00:39:00,-2.98061,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.8,0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46121",2019-08-02 00:40:00,-3.05011,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.78183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46122",2019-08-02 00:41:00,-3.11087,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46123",2019-08-02 00:42:00,-3.00535,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.70245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46124",2019-08-02 00:43:00,-3.0364,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46125",2019-08-02 00:44:00,-2.91107,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.9,0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46126",2019-08-02 00:45:00,-2.57066,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.1,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46127",2019-08-02 00:46:00,-2.9225,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.2,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46128",2019-08-02 00:47:00,-2.24668,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.2,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46129",2019-08-02 00:48:00,-2.14382,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,0.58275,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46130",2019-08-02 00:49:00,-1.75577,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.4,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46131",2019-08-02 00:50:00,-1.94977,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.2,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46132",2019-08-02 00:51:00,-1.93634,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46133",2019-08-02 00:52:00,-1.77094,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46134",2019-08-02 00:53:00,-1.61938,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46135",2019-08-02 00:54:00,-1.68965,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,19.9,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46136",2019-08-02 00:55:00,-1.70239,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,19.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46137",2019-08-02 00:56:00,-1.64118,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46138",2019-08-02 00:57:00,-1.60847,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.2,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46139",2019-08-02 00:58:00,-1.5612,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.2,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46140",2019-08-02 00:59:00,-1.61209,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46141",2019-08-02 01:00:00,-1.59541,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.60228,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46142",2019-08-02 01:01:00,-1.6193,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.59283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46143",2019-08-02 01:02:00,-1.84073,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46144",2019-08-02 01:03:00,-1.81477,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46145",2019-08-02 01:04:00,-2.06841,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.2,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46146",2019-08-02 01:05:00,-2.29251,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46147",2019-08-02 01:06:00,-2.41548,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46148",2019-08-02 01:07:00,-2.56058,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46149",2019-08-02 01:08:00,-2.78167,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46150",2019-08-02 01:09:00,-2.94844,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.7,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46151",2019-08-02 01:10:00,-2.92898,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46152",2019-08-02 01:11:00,-3.27624,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46153",2019-08-02 01:12:00,-2.9577,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.3,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46154",2019-08-02 01:13:00,-2.94466,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.5,0.57393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46155",2019-08-02 01:14:00,-2.93204,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.5,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46156",2019-08-02 01:15:00,-2.92965,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.6,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46157",2019-08-02 01:16:00,-2.73783,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.4,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46158",2019-08-02 01:17:00,-2.95125,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.4,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46159",2019-08-02 01:18:00,-2.95292,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.3,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46160",2019-08-02 01:19:00,-2.87124,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.2,0.57393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46161",2019-08-02 01:20:00,-2.80732,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.3,0.56889,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46162",2019-08-02 01:21:00,-2.69315,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.4,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46163",2019-08-02 01:22:00,-2.67237,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.5,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46164",2019-08-02 01:23:00,-2.62292,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.5,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46165",2019-08-02 01:24:00,-2.55655,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.6,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46166",2019-08-02 01:25:00,-2.43977,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.7,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46167",2019-08-02 01:26:00,-2.47812,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.9,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46168",2019-08-02 01:27:00,-2.51187,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.7,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46169",2019-08-02 01:28:00,-2.4389,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.7,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46170",2019-08-02 01:29:00,-1.94411,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.1,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46171",2019-08-02 01:30:00,-2.41203,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46172",2019-08-02 01:31:00,-2.39177,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46173",2019-08-02 01:32:00,-2.37941,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.1,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46174",2019-08-02 01:33:00,-2.67874,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.3,0.56133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46175",2019-08-02 01:34:00,-2.58197,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.4,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46176",2019-08-02 01:35:00,-2.40423,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.4,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46177",2019-08-02 01:36:00,-2.15114,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46178",2019-08-02 01:37:00,-2.39673,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.6,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46179",2019-08-02 01:38:00,-2.58197,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.4,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46180",2019-08-02 01:39:00,-2.3157,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.2,0.57519,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46181",2019-08-02 01:40:00,-2.31922,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.2,0.56826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46182",2019-08-02 01:41:00,-2.30554,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.2,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46183",2019-08-02 01:42:00,-2.28968,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.3,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46184",2019-08-02 01:43:00,-2.29598,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.2,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46185",2019-08-02 01:44:00,-1.75133,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.4,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46186",2019-08-02 01:45:00,-2.40706,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.5,0.5418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46187",2019-08-02 01:46:00,-2.27744,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.6,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46188",2019-08-02 01:47:00,-2.29416,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.6,0.54936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46189",2019-08-02 01:48:00,-2.34898,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.7,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46190",2019-08-02 01:49:00,-2.20959,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.6,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46191",2019-08-02 01:50:00,-2.38049,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.6,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46192",2019-08-02 01:51:00,-1.66525,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.5,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46193",2019-08-02 01:52:00,-2.39989,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.4,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46194",2019-08-02 01:53:00,-2.42848,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.4,0.5418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46195",2019-08-02 01:54:00,-2.27795,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.4,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46196",2019-08-02 01:55:00,-2.40014,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.5,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46197",2019-08-02 01:56:00,-2.41693,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.6,0.55251,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46198",2019-08-02 01:57:00,-2.75114,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.7,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46199",2019-08-02 01:58:00,-2.31281,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,0.54306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46200",2019-08-02 01:59:00,-2.44265,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,0.54873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46201",2019-08-02 02:00:00,-2.42007,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.7,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46202",2019-08-02 02:01:00,-2.46691,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,0.54621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46203",2019-08-02 02:02:00,-2.41913,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,0.54558,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46204",2019-08-02 02:03:00,-2.55678,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46205",2019-08-02 02:04:00,-2.36753,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46206",2019-08-02 02:05:00,-2.5402,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46207",2019-08-02 02:06:00,-2.82618,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46208",2019-08-02 02:07:00,-2.46987,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.5,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46209",2019-08-02 02:08:00,-2.48909,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.4,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46210",2019-08-02 02:09:00,-2.42472,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.5,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46211",2019-08-02 02:10:00,-2.39095,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.7,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46212",2019-08-02 02:11:00,-2.19218,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.7,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46213",2019-08-02 02:12:00,-2.27414,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46214",2019-08-02 02:13:00,-2.31595,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46215",2019-08-02 02:14:00,-2.33547,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.9,0.57078,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46216",2019-08-02 02:15:00,-2.33277,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46217",2019-08-02 02:16:00,-2.26811,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.4,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46218",2019-08-02 02:17:00,-2.30306,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.9,0.56259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46219",2019-08-02 02:18:00,-2.28492,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.7,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46220",2019-08-02 02:19:00,-2.293,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.7,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46221",2019-08-02 02:20:00,-2.22153,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.6,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46222",2019-08-02 02:21:00,-2.27274,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.7,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46223",2019-08-02 02:22:00,-2.30178,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.6,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46224",2019-08-02 02:23:00,-2.21396,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.7,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46225",2019-08-02 02:24:00,-2.65983,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.8,0.56133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46226",2019-08-02 02:25:00,-2.18464,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46227",2019-08-02 02:26:00,-2.20166,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,18.8,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46228",2019-08-02 02:27:00,-2.48246,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,18.9,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46229",2019-08-02 02:28:00,-2.12483,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,18.8,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46230",2019-08-02 02:29:00,-2.13211,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,18.7,0.56448,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46231",2019-08-02 02:30:00,-2.1319,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,18.7,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46232",2019-08-02 02:31:00,-2.43469,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,18.8,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
