"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"46233",2019-08-02 02:32:00,-2.08916,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,18.9,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46234",2019-08-02 02:33:00,-2.14814,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,18.9,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46235",2019-08-02 02:34:00,-2.14783,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46236",2019-08-02 02:35:00,-2.13123,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.2,0.56196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46237",2019-08-02 02:36:00,-2.22616,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.4,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46238",2019-08-02 02:37:00,-2.73534,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.5,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46239",2019-08-02 02:38:00,-2.16016,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.5,0.5544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46240",2019-08-02 02:39:00,-2.54805,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.5,0.56385,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46241",2019-08-02 02:40:00,-2.37189,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.6,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46242",2019-08-02 02:41:00,-2.34952,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.6,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46243",2019-08-02 02:42:00,-2.20666,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.6,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46244",2019-08-02 02:43:00,-2.35859,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.6,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46245",2019-08-02 02:44:00,-2.43371,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.6,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46246",2019-08-02 02:45:00,-2.3333,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.5,0.5544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46247",2019-08-02 02:46:00,-2.43263,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.5,0.56196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46248",2019-08-02 02:47:00,-2.00816,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.4,0.56259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46249",2019-08-02 02:48:00,-2.49714,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.4,0.55503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46250",2019-08-02 02:49:00,-2.4775,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.4,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46251",2019-08-02 02:50:00,-2.3893,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.4,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46252",2019-08-02 02:51:00,-2.39507,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.4,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46253",2019-08-02 02:52:00,-2.36683,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.5,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46254",2019-08-02 02:53:00,-2.33184,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.4,0.5544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46255",2019-08-02 02:54:00,-2.31144,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.4,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46256",2019-08-02 02:55:00,-2.33704,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.2,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46257",2019-08-02 02:56:00,-2.24867,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.1,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46258",2019-08-02 02:57:00,-1.75536,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46259",2019-08-02 02:58:00,-2.27315,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,18.9,0.54936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46260",2019-08-02 02:59:00,-1.90054,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,18.9,0.55692,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46261",2019-08-02 03:00:00,-2.20791,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,18.8,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46262",2019-08-02 03:01:00,-2.21434,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,18.6,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46263",2019-08-02 03:02:00,-2.23351,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,18.7,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46264",2019-08-02 03:03:00,-2.15895,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,18.7,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46265",2019-08-02 03:04:00,-1.98705,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,18.7,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46266",2019-08-02 03:05:00,-2.23664,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,18.8,0.55125,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46267",2019-08-02 03:06:00,-2.20337,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,18.9,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46268",2019-08-02 03:07:00,-2.17224,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46269",2019-08-02 03:08:00,-2.23514,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46270",2019-08-02 03:09:00,-2.23082,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.2,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46271",2019-08-02 03:10:00,-2.19608,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.2,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46272",2019-08-02 03:11:00,-2.16189,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.3,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46273",2019-08-02 03:12:00,-2.21573,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.2,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46274",2019-08-02 03:13:00,-2.20183,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.1,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46275",2019-08-02 03:14:00,-2.11242,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.1,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46276",2019-08-02 03:15:00,-2.06293,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.1,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46277",2019-08-02 03:16:00,-1.99184,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46278",2019-08-02 03:17:00,-1.96245,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.1,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46279",2019-08-02 03:18:00,-1.79829,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.1,0.51093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46280",2019-08-02 03:19:00,-1.80206,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.1,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46281",2019-08-02 03:20:00,-1.76943,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,19.2,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46282",2019-08-02 03:21:00,-1.68696,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,19.2,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46283",2019-08-02 03:22:00,-1.62779,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,19.3,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46284",2019-08-02 03:23:00,-1.5923,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,19.5,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46285",2019-08-02 03:24:00,-1.57681,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,19.7,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46286",2019-08-02 03:25:00,-1.62053,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,19.8,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46287",2019-08-02 03:26:00,-1.59173,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,19.7,0.50526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46288",2019-08-02 03:27:00,-1.89774,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,19.6,0.53928,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46289",2019-08-02 03:28:00,-1.57009,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,19.6,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46290",2019-08-02 03:29:00,-1.56387,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,19.5,0.55062,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46291",2019-08-02 03:30:00,-1.58285,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,25.5,19.5,0.55755,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46292",2019-08-02 03:31:00,-1.47378,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,25.5,19.4,0.55629,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46293",2019-08-02 03:32:00,-1.68642,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,25.5,19.4,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46294",2019-08-02 03:33:00,-1.79633,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,25.5,19.3,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46295",2019-08-02 03:34:00,-1.98249,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.3,0.56511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46296",2019-08-02 03:35:00,-2.07507,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.2,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46297",2019-08-02 03:36:00,-2.15803,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.1,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46298",2019-08-02 03:37:00,-2.00738,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.1,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46299",2019-08-02 03:38:00,-2.36558,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46300",2019-08-02 03:39:00,-2.10973,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.1,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46301",2019-08-02 03:40:00,-2.43261,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.1,0.54432,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46302",2019-08-02 03:41:00,-2.42899,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.1,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46303",2019-08-02 03:42:00,-2.53866,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46304",2019-08-02 03:43:00,-2.32601,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.1,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46305",2019-08-02 03:44:00,-2.17097,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.1,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46306",2019-08-02 03:45:00,-2.22707,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.1,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46307",2019-08-02 03:46:00,-2.1972,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46308",2019-08-02 03:47:00,-2.01113,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.9,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46309",2019-08-02 03:48:00,-1.92352,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.9,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46310",2019-08-02 03:49:00,-1.80578,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.8,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46311",2019-08-02 03:50:00,-1.72926,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.8,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46312",2019-08-02 03:51:00,-1.6717,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.7,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46313",2019-08-02 03:52:00,-1.63687,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.6,0.54558,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46314",2019-08-02 03:53:00,-1.58358,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.6,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46315",2019-08-02 03:54:00,-1.51938,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.5,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46316",2019-08-02 03:55:00,-1.50401,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.4,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46317",2019-08-02 03:56:00,-1.47454,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.3,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46318",2019-08-02 03:57:00,-1.14371,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.2,0.56511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46319",2019-08-02 03:58:00,-1.51646,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.2,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46320",2019-08-02 03:59:00,-1.45621,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.2,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46321",2019-08-02 04:00:00,-1.47122,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.2,0.55566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46322",2019-08-02 04:01:00,-1.64022,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.2,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46323",2019-08-02 04:02:00,-2.1677,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.2,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46324",2019-08-02 04:03:00,-1.80984,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.2,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46325",2019-08-02 04:04:00,-2.01887,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.2,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46326",2019-08-02 04:05:00,-2.13437,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.4,0.55251,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46327",2019-08-02 04:06:00,-2.13924,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.3,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46328",2019-08-02 04:07:00,-2.47873,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46329",2019-08-02 04:08:00,-2.37476,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.4,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46330",2019-08-02 04:09:00,-2.40025,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.4,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46331",2019-08-02 04:10:00,-2.48331,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.3,0.53928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46332",2019-08-02 04:11:00,-2.69222,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46333",2019-08-02 04:12:00,-2.43044,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.3,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46334",2019-08-02 04:13:00,-2.48547,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.2,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46335",2019-08-02 04:14:00,-2.36297,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.1,0.53739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46336",2019-08-02 04:15:00,-2.22808,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46337",2019-08-02 04:16:00,-2.08925,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.2,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46338",2019-08-02 04:17:00,-2.26526,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.1,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46339",2019-08-02 04:18:00,-1.80979,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.1,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46340",2019-08-02 04:19:00,-1.89883,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.1,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46341",2019-08-02 04:20:00,-1.69406,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46342",2019-08-02 04:21:00,-1.64985,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.9,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46343",2019-08-02 04:22:00,-1.85907,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.9,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46344",2019-08-02 04:23:00,-1.55061,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46345",2019-08-02 04:24:00,-1.1719,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18,0.53802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46346",2019-08-02 04:25:00,-1.54417,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46347",2019-08-02 04:26:00,-1.60242,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.1,0.54243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46348",2019-08-02 04:27:00,-1.2193,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18.1,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46349",2019-08-02 04:28:00,-1.4551,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18,0.56448,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46350",2019-08-02 04:29:00,-1.47166,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,18,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46351",2019-08-02 04:30:00,-1.4355,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.9,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46352",2019-08-02 04:31:00,-1.48224,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.7,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46353",2019-08-02 04:32:00,-1.48976,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.7,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46354",2019-08-02 04:33:00,-1.71197,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.7,0.56448,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46355",2019-08-02 04:34:00,-1.93492,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.8,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46356",2019-08-02 04:35:00,-2.15395,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.8,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46357",2019-08-02 04:36:00,-2.30459,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.8,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46358",2019-08-02 04:37:00,-2.30534,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.8,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46359",2019-08-02 04:38:00,-2.4686,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.7,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46360",2019-08-02 04:39:00,-2.6601,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.6,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46361",2019-08-02 04:40:00,-2.5008,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.6,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46362",2019-08-02 04:41:00,-2.45058,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.6,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46363",2019-08-02 04:42:00,-2.53258,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.6,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46364",2019-08-02 04:43:00,-2.45618,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46365",2019-08-02 04:44:00,-2.25781,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.8,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46366",2019-08-02 04:45:00,-2.24849,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.7,0.52668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46367",2019-08-02 04:46:00,-2.0727,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.6,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46368",2019-08-02 04:47:00,-2.17671,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.6,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46369",2019-08-02 04:48:00,-1.78431,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.5,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46370",2019-08-02 04:49:00,-1.71638,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.4,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46371",2019-08-02 04:50:00,-1.63222,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.4,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46372",2019-08-02 04:51:00,-1.6386,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.3,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46373",2019-08-02 04:52:00,-1.55997,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.3,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46374",2019-08-02 04:53:00,-1.55087,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.4,0.51975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46375",2019-08-02 04:54:00,-1.46573,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.5,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46376",2019-08-02 04:55:00,-1.52977,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.5,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46377",2019-08-02 04:56:00,-1.46631,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.7,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46378",2019-08-02 04:57:00,-1.63403,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.7,0.55062,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46379",2019-08-02 04:58:00,-1.3537,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.8,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46380",2019-08-02 04:59:00,-1.37664,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.7,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46381",2019-08-02 05:00:00,-1.50058,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.5,0.99288,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46382",2019-08-02 05:01:00,-1.59921,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.4,0.87444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46383",2019-08-02 05:02:00,-1.57761,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.2,0.81459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46384",2019-08-02 05:03:00,-1.90081,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.78624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46385",2019-08-02 05:04:00,-1.70112,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.76986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46386",2019-08-02 05:05:00,-2.24555,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.76167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46387",2019-08-02 05:06:00,-2.31822,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.2,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46388",2019-08-02 05:07:00,-2.33713,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.73647,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46389",2019-08-02 05:08:00,-2.41277,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.73017,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46390",2019-08-02 05:09:00,-2.42062,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.73395,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46391",2019-08-02 05:10:00,-2.66105,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.2,0.73395,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46392",2019-08-02 05:11:00,-2.30436,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.72387,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46393",2019-08-02 05:12:00,-2.36787,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.73521,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46394",2019-08-02 05:13:00,-2.2133,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.72639,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46395",2019-08-02 05:14:00,-2.12361,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.2,0.72261,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46396",2019-08-02 05:15:00,-1.90894,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.72702,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46397",2019-08-02 05:16:00,-1.85916,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.71757,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46398",2019-08-02 05:17:00,-1.80568,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.72324,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46399",2019-08-02 05:18:00,-1.67858,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.72324,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46400",2019-08-02 05:19:00,-1.57879,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.71694,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46401",2019-08-02 05:20:00,-1.53724,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.2,0.72576,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46402",2019-08-02 05:21:00,-1.5023,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.2,0.72009,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46403",2019-08-02 05:22:00,-1.47442,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.2,0.71757,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46404",2019-08-02 05:23:00,-1.61275,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.72261,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46405",2019-08-02 05:24:00,-1.52565,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.7119,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46406",2019-08-02 05:25:00,-1.36747,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.70497,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46407",2019-08-02 05:26:00,-1.38623,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.74781,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46408",2019-08-02 05:27:00,-1.37202,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.73584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46409",2019-08-02 05:28:00,-1.77896,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46410",2019-08-02 05:29:00,-1.30323,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46411",2019-08-02 05:30:00,-1.55977,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.74025,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46412",2019-08-02 05:31:00,-1.55592,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46413",2019-08-02 05:32:00,-1.55863,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.72639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46414",2019-08-02 05:33:00,-1.25784,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.72639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46415",2019-08-02 05:34:00,-1.87891,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.2,0.72198,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46416",2019-08-02 05:35:00,-1.95311,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46417",2019-08-02 05:36:00,-1.99179,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.2,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46418",2019-08-02 05:37:00,-2.25498,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46419",2019-08-02 05:38:00,-2.0536,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46420",2019-08-02 05:39:00,-2.07437,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46421",2019-08-02 05:40:00,-2.09873,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46422",2019-08-02 05:41:00,-2.02821,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46423",2019-08-02 05:42:00,-1.95274,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.9,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46424",2019-08-02 05:43:00,-1.80735,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.8,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46425",2019-08-02 05:44:00,-1.79818,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.9,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46426",2019-08-02 05:45:00,-1.66397,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.9,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46427",2019-08-02 05:46:00,-1.60237,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46428",2019-08-02 05:47:00,-1.54095,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46429",2019-08-02 05:48:00,-1.52801,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.1,0.69615,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46430",2019-08-02 05:49:00,-1.38631,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17,0.68733,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46431",2019-08-02 05:50:00,-1.49627,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.2,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46432",2019-08-02 05:51:00,-1.42806,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.3,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46433",2019-08-02 05:52:00,-1.67023,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,17.3,0.68922,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46434",2019-08-02 05:53:00,-1.87652,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25,17.2,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46435",2019-08-02 05:54:00,-2.33328,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25,25,25,17.3,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46436",2019-08-02 05:55:00,-3.36764,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25,25,25,17.1,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"46437",2019-08-02 05:56:00,-4.2939,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25,25,25,16.9,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46438",2019-08-02 05:57:00,-3.82406,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25,25,25,16.9,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46439",2019-08-02 05:58:00,-3.13645,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25,25,25,16.9,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46440",2019-08-02 05:59:00,-2.51848,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25,25,25,16.8,0.69867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46441",2019-08-02 06:00:00,-2.32432,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.7,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46442",2019-08-02 06:01:00,-2.02051,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.7,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46443",2019-08-02 06:02:00,-1.98135,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.7,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46444",2019-08-02 06:03:00,-2.05412,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.8,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46445",2019-08-02 06:04:00,-2.14005,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.9,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46446",2019-08-02 06:05:00,-1.95122,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.9,0.6678,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46447",2019-08-02 06:06:00,-1.92205,11,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.7,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46448",2019-08-02 06:07:00,-1.96535,11,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.7,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46449",2019-08-02 06:08:00,-1.95209,14,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.7,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46450",2019-08-02 06:09:00,-2.06362,14,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.9,0.66402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46451",2019-08-02 06:10:00,-2.01394,15,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.9,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46452",2019-08-02 06:11:00,-2.06236,14,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,17,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46453",2019-08-02 06:12:00,-2.51676,15,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,17.1,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46454",2019-08-02 06:13:00,-2.05928,16,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.9,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46455",2019-08-02 06:14:00,-1.96918,16,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,25,25,16.9,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46456",2019-08-02 06:15:00,-1.9454,16,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,24.5,25,16.9,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46457",2019-08-02 06:16:00,-1.79919,19,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,24.5,25,17,0.62685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46458",2019-08-02 06:17:00,-1.82685,22,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,24.5,25,17,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46459",2019-08-02 06:18:00,-1.58938,24,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,24.5,25,17,0.58842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46460",2019-08-02 06:19:00,-1.583,28,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,24.5,25,17.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46461",2019-08-02 06:20:00,-1.50235,28,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,24.5,25,17.1,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46462",2019-08-02 06:21:00,-1.50867,32,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,24.5,25,17.1,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46463",2019-08-02 06:22:00,-1.43426,32,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,24.5,25,17.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46464",2019-08-02 06:23:00,-1.36815,33,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.2,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46465",2019-08-02 06:24:00,-1.51704,35,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.2,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46466",2019-08-02 06:25:00,-1.45767,35,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.2,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46467",2019-08-02 06:26:00,-1.4478,33,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.3,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46468",2019-08-02 06:27:00,-1.43596,33,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.3,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46469",2019-08-02 06:28:00,-1.51999,35,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.3,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46470",2019-08-02 06:29:00,-1.46965,36,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.3,0.58086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46471",2019-08-02 06:30:00,-1.75548,37,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.3,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46472",2019-08-02 06:31:00,-1.54556,37,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.4,0.56322,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46473",2019-08-02 06:32:00,-0.856062,37,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.4,0.57078,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46474",2019-08-02 06:33:00,-1.89343,38,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.3,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46475",2019-08-02 06:34:00,-2.04383,39,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.3,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46476",2019-08-02 06:35:00,-2.204,40,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.2,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46477",2019-08-02 06:36:00,-2.33703,43,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.2,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46478",2019-08-02 06:37:00,-2.68082,45,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.1,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46479",2019-08-02 06:38:00,-2.35211,47,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.1,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46480",2019-08-02 06:39:00,-2.43875,47,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.1,0.48699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46481",2019-08-02 06:40:00,-2.35234,48,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.1,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46482",2019-08-02 06:41:00,-2.37826,50,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.1,0.46809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46483",2019-08-02 06:42:00,-2.36295,53,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.1,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46484",2019-08-02 06:43:00,-2.46351,56,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.1,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46485",2019-08-02 06:44:00,-2.1676,59,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46486",2019-08-02 06:45:00,-1.96703,61,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46487",2019-08-02 06:46:00,-1.85813,66,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.1,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46488",2019-08-02 06:47:00,-1.71837,71,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.1,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46489",2019-08-02 06:48:00,-2.14307,77,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.2,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46490",2019-08-02 06:49:00,-1.58828,84,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.2,0.36414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46491",2019-08-02 06:50:00,-1.49642,76,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.3,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46492",2019-08-02 06:51:00,-1.54574,75,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.4,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46493",2019-08-02 06:52:00,-1.4455,83,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.4,0.3339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46494",2019-08-02 06:53:00,-1.54217,93,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.5,0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46495",2019-08-02 06:54:00,-1.43332,104,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.5,0.28035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46496",2019-08-02 06:55:00,-1.44028,94,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.5,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46497",2019-08-02 06:56:00,-1.47077,91,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.5,0.29547,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46498",2019-08-02 06:57:00,-1.84794,111,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.5,0.27657,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46499",2019-08-02 06:58:00,-1.44343,115,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.5,0.26964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46500",2019-08-02 06:59:00,-1.44527,116,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.5,0.2583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46501",2019-08-02 07:00:00,-1.65762,103,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,17.5,0.27531,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46502",2019-08-02 07:01:00,-1.53246,84,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.5,0.32004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46503",2019-08-02 07:02:00,-1.73825,83,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.4,0.32004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46504",2019-08-02 07:03:00,-1.89884,84,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.3,0.31437,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46505",2019-08-02 07:04:00,-2.1012,85,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.4,0.30681,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46506",2019-08-02 07:05:00,-2.20013,117,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.4,0.21924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46507",2019-08-02 07:06:00,-2.30629,128,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.5,0.19971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46508",2019-08-02 07:07:00,-2.33991,104,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.7,0.21861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46509",2019-08-02 07:08:00,-2.05503,101,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18,0.21294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46510",2019-08-02 07:09:00,-2.37536,107,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18.2,0.18837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46511",2019-08-02 07:10:00,-2.25652,156,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18.4,0.04977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46512",2019-08-02 07:11:00,-2.51053,158,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18.5,0.07182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46513",2019-08-02 07:12:00,-2.24489,138,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18.6,0.09198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46514",2019-08-02 07:13:00,-3.00909,117,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18.7,0.16191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46515",2019-08-02 07:14:00,-2.19852,109,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18.8,0.18774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46516",2019-08-02 07:15:00,-1.75276,106,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,19.1,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46517",2019-08-02 07:16:00,-1.8986,105,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,19.3,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46518",2019-08-02 07:17:00,-1.6621,104,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,19.6,0.189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46519",2019-08-02 07:18:00,-1.572,105,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,19.8,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46520",2019-08-02 07:19:00,-1.56126,129,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,19.9,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46521",2019-08-02 07:20:00,-1.4825,124,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20,0.16317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46522",2019-08-02 07:21:00,-1.46028,107,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,19.9,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46523",2019-08-02 07:22:00,-1.39338,104,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,19.9,0.20601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46524",2019-08-02 07:23:00,-1.40592,101,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20,0.21231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46525",2019-08-02 07:24:00,-1.62214,99,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20,0.2142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46526",2019-08-02 07:25:00,-1.39396,99,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20,0.21294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"46527",2019-08-02 07:26:00,-1.39023,98,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.2,0.23814,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46528",2019-08-02 07:27:00,-1.38114,99,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.2,0.22617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46529",2019-08-02 07:28:00,-1.37911,99,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20,0.2268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46530",2019-08-02 07:29:00,-1.36831,100,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.8,0.23121,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46531",2019-08-02 07:30:00,-1.48615,98,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.6,0.21924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46532",2019-08-02 07:31:00,-1.5931,98,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.4,0.24444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46533",2019-08-02 07:32:00,-1.71195,97,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.4,0.2331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46534",2019-08-02 07:33:00,-1.90004,98,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.4,0.22806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46535",2019-08-02 07:34:00,-2.10476,102,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.6,0.20097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46536",2019-08-02 07:35:00,-2.21475,107,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.8,0.16317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46537",2019-08-02 07:36:00,-2.27477,114,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20,0.13041,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46538",2019-08-02 07:37:00,-2.1688,121,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.1,0.0756,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46539",2019-08-02 07:38:00,-2.30367,125,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.3,0.08127,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46540",2019-08-02 07:39:00,-2.2934,127,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.4,0.06741,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46541",2019-08-02 07:40:00,-2.03248,128,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.4,0.06111,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46542",2019-08-02 07:41:00,-2.12283,127,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.4,0.06174,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46543",2019-08-02 07:42:00,-2.01381,123,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.4,0.08757,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46544",2019-08-02 07:43:00,-1.93939,115,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.3,0.12474,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46545",2019-08-02 07:44:00,-1.88178,110,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.2,0.14427,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46546",2019-08-02 07:45:00,-1.80056,106,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20,0.16317,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46547",2019-08-02 07:46:00,-1.73068,103,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.9,0.19089,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46548",2019-08-02 07:47:00,-1.64882,98,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.8,0.20034,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
