"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"46549",2019-08-02 07:48:00,-1.61833,97,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.7,0.20664,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46550",2019-08-02 07:49:00,-1.5333,97,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.6,0.20349,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46551",2019-08-02 07:50:00,-1.53348,101,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.5,0.18207,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46552",2019-08-02 07:51:00,-1.29496,104,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.3,0.2835,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46553",2019-08-02 07:52:00,-1.37468,106,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.2,1.59957,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46554",2019-08-02 07:53:00,-1.36762,107,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.1,0.20664,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46555",2019-08-02 07:54:00,-1.28234,105,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.1,0.2835,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46556",2019-08-02 07:55:00,-1.36511,105,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.2,0.17577,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"46557",2019-08-02 07:56:00,-1.18945,107,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.3,0.21042,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46558",2019-08-02 07:57:00,-1.32055,108,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.4,0.17577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46559",2019-08-02 07:58:00,-1.26654,109,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.5,0.16254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46560",2019-08-02 07:59:00,-1.23532,110,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.5,0.16317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46561",2019-08-02 08:00:00,-1.43031,110,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.6,0.17955,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46562",2019-08-02 08:01:00,-1.5476,112,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.7,0.21357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46563",2019-08-02 08:02:00,-1.63005,113,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.7,0.16947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46564",2019-08-02 08:03:00,-1.66548,119,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.5,0.24444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46565",2019-08-02 08:04:00,-1.36753,124,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.4,0.12474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46566",2019-08-02 08:05:00,-1.75473,129,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.2,0.10773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46567",2019-08-02 08:06:00,-1.75752,136,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46568",2019-08-02 08:07:00,-1.87281,144,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46569",2019-08-02 08:08:00,-1.51831,149,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46570",2019-08-02 08:09:00,-2.23771,158,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.1,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46571",2019-08-02 08:10:00,-3.34849,166,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.1,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46572",2019-08-02 08:11:00,-4.32783,173,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.1,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46573",2019-08-02 08:12:00,-3.83196,179,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46574",2019-08-02 08:13:00,-2.80461,183,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.1,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46575",2019-08-02 08:14:00,-2.10789,185,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.2,0.37044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46576",2019-08-02 08:15:00,-1.39803,189,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.2,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46577",2019-08-02 08:16:00,-1.02936,192,1.021,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.2,1.15794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46578",2019-08-02 08:17:00,-0.584008,194,1.025,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.3,1.13337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46579",2019-08-02 08:18:00,0,201,1.016,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.3,1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46580",2019-08-02 08:19:00,0,207,1.011,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.3,1.08612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46581",2019-08-02 08:20:00,0,211,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.4,0.13734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46582",2019-08-02 08:21:00,0,214,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.4,0.1323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46583",2019-08-02 08:22:00,0,216,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.5,0.15561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46584",2019-08-02 08:23:00,0,237,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.8,0.13104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46585",2019-08-02 08:24:00,0,208,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.1,0.1764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46586",2019-08-02 08:25:00,0,198,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.9,0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46587",2019-08-02 08:26:00,0,194,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.9,0.2268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46588",2019-08-02 08:27:00,0,192,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.6,1.65564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46589",2019-08-02 08:28:00,0,192,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,19.8,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46590",2019-08-02 08:29:00,0,192,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,19.9,0.1827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46591",2019-08-02 08:30:00,0,240,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,20.1,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46592",2019-08-02 08:31:00,0,182,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,20.5,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46593",2019-08-02 08:32:00,0,166,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,20.5,0.3528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46594",2019-08-02 08:33:00,0,158,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,20.4,0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46595",2019-08-02 08:34:00,0,155,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,20.3,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46596",2019-08-02 08:35:00,0,156,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,20.1,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46597",2019-08-02 08:36:00,0,162,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,20,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46598",2019-08-02 08:37:00,0,171,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,20,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46599",2019-08-02 08:38:00,0,182,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,19.8,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46600",2019-08-02 08:39:00,0,201,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,19.6,0.1386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46601",2019-08-02 08:40:00,0,226,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,19.3,0.01134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46602",2019-08-02 08:41:00,0,263,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,19.8,-0.16443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46603",2019-08-02 08:42:00,0,533,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,20.1,-0.93303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46604",2019-08-02 08:43:00,0,621,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,20.4,-1.16487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46605",2019-08-02 08:44:00,0,635,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,20.9,-1.3671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46606",2019-08-02 08:45:00,0,654,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,21.5,-1.46916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46607",2019-08-02 08:46:00,0,675,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,22.1,-1.57626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46608",2019-08-02 08:47:00,0,669,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,24.5,25,22.3,-1.51389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46609",2019-08-02 08:48:00,0,537,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,22.8,-1.19826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46610",2019-08-02 08:49:00,0,537,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,22.6,-1.96182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46611",2019-08-02 08:50:00,0,707,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,22.2,-2.34423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46612",2019-08-02 08:51:00,0,580,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.2,-2.02923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46613",2019-08-02 08:52:00,0,605,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.5,-1.99773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46614",2019-08-02 08:53:00,0,606,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.8,-1.48428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46615",2019-08-02 08:54:00,0,401,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.2,-1.26693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46616",2019-08-02 08:55:00,0,347,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.1,-0.9891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46617",2019-08-02 08:56:00,0,307,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.6,-0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46618",2019-08-02 08:57:00,0,291,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.6,-0.78939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46619",2019-08-02 08:58:00,0,286,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.2,-0.77616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46620",2019-08-02 08:59:00,-0.936045,284,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.3,-0.77616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46621",2019-08-02 09:00:00,-1.16451,284,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.2,-0.77616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46622",2019-08-02 09:01:00,-1.3331,285,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.4,-0.78561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46623",2019-08-02 09:02:00,-1.5661,289,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.4,-0.81711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46624",2019-08-02 09:03:00,-1.51455,287,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.7,-0.78183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46625",2019-08-02 09:04:00,-1.71754,280,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46626",2019-08-02 09:05:00,-1.53863,308,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.9,-0.77679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46627",2019-08-02 09:06:00,-1.86825,278,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.5,-0.77868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46628",2019-08-02 09:07:00,-1.64187,277,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.2,-0.79002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46629",2019-08-02 09:08:00,-1.44505,281,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.1,-0.77616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46630",2019-08-02 09:09:00,-1.45819,289,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.3,-0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46631",2019-08-02 09:10:00,-1.51446,298,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.6,-0.92043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46632",2019-08-02 09:11:00,-1.57888,305,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.7,-0.97776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46633",2019-08-02 09:12:00,-1.57906,327,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.9,-1.0836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46634",2019-08-02 09:13:00,-1.55856,350,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.4,-1.19196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46635",2019-08-02 09:14:00,-1.61598,385,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.4,-1.32993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46636",2019-08-02 09:15:00,-1.62902,508,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.7,-2.1483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46637",2019-08-02 09:16:00,-1.55602,537,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.5,-1.57563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46638",2019-08-02 09:17:00,-1.09676,502,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.4,-1.92339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46639",2019-08-02 09:18:00,-1.59403,440,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.4,-1.85094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46640",2019-08-02 09:19:00,-1.44267,484,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.1,-1.53909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46641",2019-08-02 09:20:00,-1.43099,401,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.5,-1.33686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46642",2019-08-02 09:21:00,-1.30522,389,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,19.9,-1.29969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46643",2019-08-02 09:22:00,-1.27603,386,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.7,-1.30473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46644",2019-08-02 09:23:00,-1.30889,387,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.3,-1.25874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46645",2019-08-02 09:24:00,-1.27763,430,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.8,-1.54161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46646",2019-08-02 09:25:00,-1.29829,381,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.2,-1.23669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46647",2019-08-02 09:26:00,-1.27724,368,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.8,-0.99603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46648",2019-08-02 09:27:00,-1.49893,357,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.6,-1.12959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46649",2019-08-02 09:28:00,-1.27925,337,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.9,-1.0521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46650",2019-08-02 09:29:00,-1.2631,328,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21,-0.99036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46651",2019-08-02 09:30:00,-1.27331,313,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.5,-0.92106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46652",2019-08-02 09:31:00,-0.842599,303,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.1,-0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46653",2019-08-02 09:32:00,-1.23512,293,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.5,-0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46654",2019-08-02 09:33:00,-1.30452,288,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.6,-0.80136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46655",2019-08-02 09:34:00,-1.26136,282,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.7,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46656",2019-08-02 09:35:00,-1.26679,275,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,23.1,-0.75726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46657",2019-08-02 09:36:00,-1.23979,266,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,23.4,-0.68922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46658",2019-08-02 09:37:00,-1.23494,256,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.7,-0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46659",2019-08-02 09:38:00,-1.29163,246,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.3,-0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46660",2019-08-02 09:39:00,-1.23666,237,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.5,-0.54306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46661",2019-08-02 09:40:00,-1.32327,232,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.6,-0.52668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46662",2019-08-02 09:41:00,-1.3309,225,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,22.3,-0.48636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46663",2019-08-02 09:42:00,-1.62078,221,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.9,-0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46664",2019-08-02 09:43:00,-1.34581,216,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,21.3,-0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46665",2019-08-02 09:44:00,-1.3324,209,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.5,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46666",2019-08-02 09:45:00,-1.3437,208,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.3,-0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46667",2019-08-02 09:46:00,-1.30512,205,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.3,-0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46668",2019-08-02 09:47:00,-1.31003,205,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.5,-0.40572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46669",2019-08-02 09:48:00,-1.31468,204,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.3,-0.39438,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46670",2019-08-02 09:49:00,-1.3031,203,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.1,-0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46671",2019-08-02 09:50:00,-1.30597,200,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.4,-0.38556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46672",2019-08-02 09:51:00,-1.26973,199,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.4,-0.37863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46673",2019-08-02 09:52:00,-1.28435,197,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.7,-0.37233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46674",2019-08-02 09:53:00,-1.23452,196,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.7,-0.35469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46675",2019-08-02 09:54:00,-1.30314,196,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.1,-0.37233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46676",2019-08-02 09:55:00,-1.2891,198,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.4,-0.38493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46677",2019-08-02 09:56:00,-1.29166,203,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.3,-0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46678",2019-08-02 09:57:00,-1.05289,207,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.3,-0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46679",2019-08-02 09:58:00,-1.17676,210,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.2,-0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46680",2019-08-02 09:59:00,-1.26116,215,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20,-0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46681",2019-08-02 10:00:00,-1.25823,222,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.2,-0.63063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46682",2019-08-02 10:01:00,-1.20678,228,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.1,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46683",2019-08-02 10:02:00,-1.22702,240,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.4,-0.71379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46684",2019-08-02 10:03:00,-1.19424,249,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.3,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46685",2019-08-02 10:04:00,-1.0808,265,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20,-0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46686",2019-08-02 10:05:00,-1.42433,285,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.3,-0.93681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46687",2019-08-02 10:06:00,-1.25718,307,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.1,-1.04265,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46688",2019-08-02 10:07:00,-1.29647,321,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.1,-1.134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46689",2019-08-02 10:08:00,-1.17914,337,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20,-1.15416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46690",2019-08-02 10:09:00,-1.07438,333,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.2,-1.14723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46691",2019-08-02 10:10:00,-1.14108,335,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.3,-1.16802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46692",2019-08-02 10:11:00,-1.39644,332,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.4,-1.15416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46693",2019-08-02 10:12:00,-1.0998,327,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.5,-1.13589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46694",2019-08-02 10:13:00,-1.11742,341,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.6,-1.2096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46695",2019-08-02 10:14:00,-1.11464,373,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,19.9,-1.30473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46696",2019-08-02 10:15:00,-1.09168,553,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.4,-1.28331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46697",2019-08-02 10:16:00,-1.0878,485,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.5,-1.17369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46698",2019-08-02 10:17:00,-1.21581,391,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.5,-1.3041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46699",2019-08-02 10:18:00,-0.940033,427,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.2,-1.50822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46700",2019-08-02 10:19:00,-1.03468,408,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.1,-1.4616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46701",2019-08-02 10:20:00,-1.14694,439,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.5,-1.14219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46702",2019-08-02 10:21:00,-1.38907,463,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.4,-1.65375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46703",2019-08-02 10:22:00,-1.93424,384,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.7,-1.24173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46704",2019-08-02 10:23:00,-2.74631,360,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.5,-1.26315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46705",2019-08-02 10:24:00,-3.16165,348,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,19.8,-1.09935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46706",2019-08-02 10:25:00,-2.38896,340,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,19.9,-1.16172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46707",2019-08-02 10:26:00,-2.28067,333,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20,-1.12203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46708",2019-08-02 10:27:00,-1.91618,326,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20,-1.00233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46709",2019-08-02 10:28:00,-1.68969,321,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.2,-0.99099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46710",2019-08-02 10:29:00,-1.78426,319,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.5,-1.05336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46711",2019-08-02 10:30:00,-1.27374,317,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.1,-0.79443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46712",2019-08-02 10:31:00,-1.05055,315,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.6,-0.80703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46713",2019-08-02 10:32:00,-1.06842,312,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.8,-0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46714",2019-08-02 10:33:00,-1.08905,311,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,20.5,-0.84546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46715",2019-08-02 10:34:00,-1.0155,311,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.6,-0.85113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46716",2019-08-02 10:35:00,-1.00638,309,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.2,-0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46717",2019-08-02 10:36:00,-1.04745,307,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.7,-0.83412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46718",2019-08-02 10:37:00,-0.837575,305,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21.1,-0.82341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46719",2019-08-02 10:38:00,-1.14221,300,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,24.5,25,21.2,-0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46720",2019-08-02 10:39:00,-1.01733,291,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,21.3,-0.76356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46721",2019-08-02 10:40:00,-1.01827,279,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,21.1,-0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46722",2019-08-02 10:41:00,-1.05441,267,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.3,-0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46723",2019-08-02 10:42:00,-1.1767,253,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.4,-0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46724",2019-08-02 10:43:00,-1.26736,246,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,20.4,-0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46725",2019-08-02 10:44:00,-1.23537,241,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,20.9,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46726",2019-08-02 10:45:00,-1.13663,240,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,21.1,-0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46727",2019-08-02 10:46:00,-1.26124,244,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,21.2,-0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46728",2019-08-02 10:47:00,-1.31228,253,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,24.5,24.5,25,21.1,-0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46729",2019-08-02 10:48:00,-1.33711,261,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,24.5,24.5,25,20.7,-0.68229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46730",2019-08-02 10:49:00,-1.43795,271,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,24.5,24.5,25,20.8,-0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46731",2019-08-02 10:50:00,-1.31655,281,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,24.5,24.5,25,20.8,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46732",2019-08-02 10:51:00,-1.22526,288,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.5,-0.81711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46733",2019-08-02 10:52:00,-1.30958,290,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.6,-0.84105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46734",2019-08-02 10:53:00,-1.29728,295,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.7,-0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46735",2019-08-02 10:54:00,-1.3023,304,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.7,-0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46736",2019-08-02 10:55:00,-1.33158,316,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.7,-0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46737",2019-08-02 10:56:00,-1.30337,346,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,20.5,-1.14786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46738",2019-08-02 10:57:00,-1.30915,353,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,20.5,-1.12329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46739",2019-08-02 10:58:00,-1.30654,287,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,20.3,-0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46740",2019-08-02 10:59:00,-1.32642,273,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,20.2,-0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46741",2019-08-02 11:00:00,-1.3424,256,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,20.4,-0.79506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46742",2019-08-02 11:01:00,-1.35478,246,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.1,-0.73962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46743",2019-08-02 11:02:00,-1.35879,231,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.3,-0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46744",2019-08-02 11:03:00,-1.35035,215,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.4,-0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46745",2019-08-02 11:04:00,-1.72423,203,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.5,-0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46746",2019-08-02 11:05:00,-1.15301,194,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.4,-0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46747",2019-08-02 11:06:00,-1.67401,191,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.3,-0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46748",2019-08-02 11:07:00,-1.40306,191,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20,-0.46809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46749",2019-08-02 11:08:00,-1.34294,193,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.1,-0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46750",2019-08-02 11:09:00,-1.36372,198,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,24.5,25,20.2,-0.07623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46751",2019-08-02 11:10:00,-1.37438,203,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,20.3,-0.53613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46752",2019-08-02 11:11:00,-1.4887,211,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,20.3,-0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46753",2019-08-02 11:12:00,-1.3675,224,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,20.4,-0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46754",2019-08-02 11:13:00,-1.35975,240,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,20,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46755",2019-08-02 11:14:00,-1.36118,255,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.7,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46756",2019-08-02 11:15:00,-1.37548,269,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.7,-0.85743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46757",2019-08-02 11:16:00,-1.35964,279,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.5,-0.92043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46758",2019-08-02 11:17:00,-1.58604,283,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.7,-0.93429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46759",2019-08-02 11:18:00,-1.64998,283,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.8,-0.92673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46760",2019-08-02 11:19:00,-1.23327,276,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.3,-0.84546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46761",2019-08-02 11:20:00,-1.32071,271,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.4,-0.85239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46762",2019-08-02 11:21:00,-1.34996,261,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.4,-0.81333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46763",2019-08-02 11:22:00,-0.883547,250,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.3,-0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46764",2019-08-02 11:23:00,-1.35163,247,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.2,-0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46765",2019-08-02 11:24:00,-1.00865,251,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.1,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46766",2019-08-02 11:25:00,-1.30964,256,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19.1,-0.78939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46767",2019-08-02 11:26:00,-1.31868,264,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,18.7,-0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46768",2019-08-02 11:27:00,-1.08406,273,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,18.7,-0.88326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46769",2019-08-02 11:28:00,-1.34404,279,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,24.5,25,19,-0.92421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46770",2019-08-02 11:29:00,-1.31238,290,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,19,-0.9765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46771",2019-08-02 11:30:00,-1.30306,296,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.8,-0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46772",2019-08-02 11:31:00,-1.19779,301,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.7,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46773",2019-08-02 11:32:00,-1.30965,295,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.9,-0.78183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46774",2019-08-02 11:33:00,-1.30544,284,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.6,-0.75159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46775",2019-08-02 11:34:00,-1.30508,295,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,19,-0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46776",2019-08-02 11:35:00,-1.2888,255,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,19,-0.62496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46777",2019-08-02 11:36:00,-1.27538,232,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,19.2,-0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46778",2019-08-02 11:37:00,-1.48812,212,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,19,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46779",2019-08-02 11:38:00,-1.66586,201,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.6,-0.35973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46780",2019-08-02 11:39:00,-1.18051,188,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.7,-0.28539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46781",2019-08-02 11:40:00,-1.31051,177,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.6,-0.25893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46782",2019-08-02 11:41:00,-1.298,171,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.8,-0.17766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46783",2019-08-02 11:42:00,-1.56759,167,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.7,-0.20223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46784",2019-08-02 11:43:00,-1.26119,166,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.7,-0.21546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46785",2019-08-02 11:44:00,-1.35425,169,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.7,-0.22869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46786",2019-08-02 11:45:00,-1.25995,171,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.7,-0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46787",2019-08-02 11:46:00,-1.64897,173,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.7,-0.24696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46788",2019-08-02 11:47:00,-1.34617,176,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.7,-0.25893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46789",2019-08-02 11:48:00,-1.29387,178,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.7,-0.25578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46790",2019-08-02 11:49:00,-1.29064,178,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.8,-0.28098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46791",2019-08-02 11:50:00,-1.31644,179,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,19,-0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46792",2019-08-02 11:51:00,-1.41685,181,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.9,-0.29106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46793",2019-08-02 11:52:00,-1.28718,186,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.5,-0.1701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46794",2019-08-02 11:53:00,-1.31596,195,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.7,-0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46795",2019-08-02 11:54:00,-1.30943,205,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25,18.8,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46796",2019-08-02 11:55:00,-1.3206,211,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.8,-0.33516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46797",2019-08-02 11:56:00,-1.29438,214,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19,-0.3591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46798",2019-08-02 11:57:00,-1.5253,215,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.1,-0.26775,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46799",2019-08-02 11:58:00,-1.15945,212,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.8,-0.3213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46800",2019-08-02 11:59:00,-1.27201,205,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.5,-0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46801",2019-08-02 12:00:00,-1.27059,196,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.1,-0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46802",2019-08-02 12:01:00,-1.26988,191,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,-0.35595,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46803",2019-08-02 12:02:00,-0.996839,186,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.5,-0.3465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46804",2019-08-02 12:03:00,-1.30464,181,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.7,-0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46805",2019-08-02 12:04:00,-1.12219,180,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25,25,24.5,25,18.3,-0.30681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"46806",2019-08-02 12:05:00,-1.27896,180,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.4,-0.28476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46807",2019-08-02 12:06:00,-1.27765,182,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.7,-0.29736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46808",2019-08-02 12:07:00,-1.31981,191,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.7,-0.35343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46809",2019-08-02 12:08:00,-1.30566,201,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.3,-0.41013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46810",2019-08-02 12:09:00,-1.26867,213,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.2,-0.45045,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46811",2019-08-02 12:10:00,-1.67778,223,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.2,-0.51723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46812",2019-08-02 12:11:00,-1.74599,231,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18,-0.56511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46813",2019-08-02 12:12:00,-2.00332,241,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.3,-0.62622,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46814",2019-08-02 12:13:00,-2.21983,255,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.6,-0.69426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46815",2019-08-02 12:14:00,-2.48833,271,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.5,-0.71883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46816",2019-08-02 12:15:00,-2.63417,284,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.5,-0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46817",2019-08-02 12:16:00,-2.72609,304,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.4,-0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46818",2019-08-02 12:17:00,-2.51958,320,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.5,-1.04454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46819",2019-08-02 12:18:00,-2.56811,336,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.4,-1.10628,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46820",2019-08-02 12:19:00,-2.92315,343,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.2,-1.14156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46821",2019-08-02 12:20:00,-2.49564,344,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.2,-1.15353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46822",2019-08-02 12:21:00,-2.34276,343,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18,-1.13463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46823",2019-08-02 12:22:00,-2.13622,336,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.2,-1.16991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46824",2019-08-02 12:23:00,-1.97693,330,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.6,-1.13526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46825",2019-08-02 12:24:00,-1.69491,328,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.5,-1.07163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46826",2019-08-02 12:25:00,-1.81388,329,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.8,-1.06596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46827",2019-08-02 12:26:00,-1.72814,332,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,18.5,-1.0836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46828",2019-08-02 12:27:00,-1.62942,337,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,18.4,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46829",2019-08-02 12:28:00,-1.54172,353,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,18,-1.20708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46830",2019-08-02 12:29:00,-1.50957,377,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,18.2,-1.31418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46831",2019-08-02 12:30:00,-1.38378,402,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,18.1,-1.41561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46832",2019-08-02 12:31:00,-1.75369,415,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,18.5,-1.45845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46833",2019-08-02 12:32:00,-1.87199,414,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,18.5,-1.45026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46834",2019-08-02 12:33:00,-1.63277,410,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,18.4,-1.42506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46835",2019-08-02 12:34:00,-1.9801,401,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,18.8,-1.36584,1,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,1
"46836",2019-08-02 12:35:00,-2.3285,390,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,18.9,-1.30536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46837",2019-08-02 12:36:00,-3.66965,384,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.5,-1.27449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46838",2019-08-02 12:37:00,-3.9618,380,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.4,-1.20456,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46839",2019-08-02 12:38:00,-4.02781,381,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.1,-1.23606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46840",2019-08-02 12:39:00,-3.66156,389,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,18.5,-1.26189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46841",2019-08-02 12:40:00,-2.85802,389,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,18.7,-1.26756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46842",2019-08-02 12:41:00,-3.04973,395,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19,-1.29213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46843",2019-08-02 12:42:00,-2.924,400,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,18.8,-1.31103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46844",2019-08-02 12:43:00,-2.85573,405,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.3,-1.33623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46845",2019-08-02 12:44:00,-2.77879,409,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.5,-1.35009,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1
"46846",2019-08-02 12:45:00,-2.7493,415,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20,-1.41687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46847",2019-08-02 12:46:00,-2.74319,425,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.9,-1.46286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46848",2019-08-02 12:47:00,-2.69198,436,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20,-1.53216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46849",2019-08-02 12:48:00,-2.68833,448,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.4,-1.58886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46850",2019-08-02 12:49:00,-2.61315,459,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.8,-1.61343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46851",2019-08-02 12:50:00,-2.90671,466,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.3,-1.62729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46852",2019-08-02 12:51:00,-3.02686,464,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.1,-1.61343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46853",2019-08-02 12:52:00,-2.20978,451,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.8,-1.50822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46854",2019-08-02 12:53:00,-2.09589,426,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.6,-1.39356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46855",2019-08-02 12:54:00,-1.96563,405,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.8,-1.39923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46856",2019-08-02 12:55:00,-1.85816,394,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.4,-1.36836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46857",2019-08-02 12:56:00,-1.73853,390,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.7,-1.38033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46858",2019-08-02 12:57:00,-1.72249,392,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.4,-1.38789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46859",2019-08-02 12:58:00,-1.60659,399,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.3,-1.4049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46860",2019-08-02 12:59:00,-1.77256,407,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.8,-1.44963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
