"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"46861",2019-08-02 13:00:00,-1.55844,415,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.9,-1.5246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46862",2019-08-02 13:01:00,-1.57964,428,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.7,-0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46863",2019-08-02 13:02:00,-1.53468,441,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.9,-1.53783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46864",2019-08-02 13:03:00,-1.55705,453,1.023,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.5,-0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"46865",2019-08-02 13:04:00,-1.99033,467,1.779,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.4,0.1008,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46866",2019-08-02 13:05:00,-1.55986,481,1.8,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.2,-0.03969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46867",2019-08-02 13:06:00,-1.55285,491,1.816,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.6,-0.10773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46868",2019-08-02 13:07:00,-1.2814,497,1.774,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.6,-0.23373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46869",2019-08-02 13:08:00,-1.6405,503,0.982,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.8,-1.05336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46870",2019-08-02 13:09:00,-1.77394,509,0.978,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.8,-1.0962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46871",2019-08-02 13:10:00,-1.96291,521,0.974,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.4,-1.14786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46872",2019-08-02 13:11:00,-1.83435,551,0.183,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.5,-2.14893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46873",2019-08-02 13:12:00,-2.44415,608,0.181,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,21.5,-2.50866,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46874",2019-08-02 13:13:00,-2.6685,687,0.186,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,21.6,-3.58596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46875",2019-08-02 13:14:00,-2.80168,714,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.5,-2.70018,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46876",2019-08-02 13:15:00,-2.93127,648,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20,-2.52126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46877",2019-08-02 13:16:00,-3.03958,633,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.1,-2.48913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46878",2019-08-02 13:17:00,-3.14609,623,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.3,-2.45196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46879",2019-08-02 13:18:00,-2.72762,690,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.8,-2.77137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46880",2019-08-02 13:19:00,-2.96716,661,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.7,-2.5515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46881",2019-08-02 13:20:00,-2.90132,635,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,19.8,-2.24406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46882",2019-08-02 13:21:00,-2.88885,624,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20,-2.41038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46883",2019-08-02 13:22:00,-2.5797,622,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,20.5,-2.5074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46884",2019-08-02 13:23:00,-2.4031,601,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,21.5,-2.32596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46885",2019-08-02 13:24:00,-1.93552,591,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,21.4,-2.29698,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46886",2019-08-02 13:25:00,-2.05972,597,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.6,-2.25099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46887",2019-08-02 13:26:00,-2.33056,610,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.3,-2.36313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46888",2019-08-02 13:27:00,-1.77519,640,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.2,-2.76696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46889",2019-08-02 13:28:00,-1.73756,689,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.5,-3.08637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46890",2019-08-02 13:29:00,-1.65693,731,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21,-2.86776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46891",2019-08-02 13:30:00,-1.64409,766,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.1,-2.81736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46892",2019-08-02 13:31:00,-1.28356,817,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.9,-2.93769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46893",2019-08-02 13:32:00,-1.53342,752,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.1,-2.93076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46894",2019-08-02 13:33:00,-1.50216,828,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.1,-3.09393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"46895",2019-08-02 13:34:00,-1.56029,1037,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.4,-5.0148,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46896",2019-08-02 13:35:00,-1.54754,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.3,-5.6007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46897",2019-08-02 13:36:00,-1.51724,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.5,-5.91885,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46898",2019-08-02 13:37:00,-1.50592,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.3,-6.45813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46899",2019-08-02 13:38:00,-1.53603,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.7,-6.05241,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46900",2019-08-02 13:39:00,-1.72222,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.7,-6.15069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46901",2019-08-02 13:40:00,-2.06189,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.2,-5.7267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46902",2019-08-02 13:41:00,-2.32045,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.9,-5.2668,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46903",2019-08-02 13:42:00,-2.46232,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.5,-5.91066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46904",2019-08-02 13:43:00,-2.63577,NA,1.941,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.3,-3.93183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46905",2019-08-02 13:44:00,-3.11708,NA,1.926,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.6,-3.96396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46906",2019-08-02 13:45:00,-2.93599,NA,1.908,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,20.9,-3.88269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46907",2019-08-02 13:46:00,-2.89749,NA,1.785,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.3,-3.97593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46908",2019-08-02 13:47:00,-2.92003,NA,0.184,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.3,-4.62546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46909",2019-08-02 13:48:00,-2.97101,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.1,-4.9077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46910",2019-08-02 13:49:00,-2.89871,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.2,-5.57172,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46911",2019-08-02 13:50:00,-2.97183,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.7,-5.52636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46912",2019-08-02 13:51:00,-3.1002,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.2,-5.51376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46913",2019-08-02 13:52:00,-2.91467,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.3,-5.43816,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46914",2019-08-02 13:53:00,-3.03515,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.7,-5.20569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46915",2019-08-02 13:54:00,-3.25875,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21,-5.4243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46916",2019-08-02 13:55:00,-2.76981,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.5,-5.36697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46917",2019-08-02 13:56:00,-2.74765,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.3,-4.82769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46918",2019-08-02 13:57:00,-2.63251,1043,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.5,-3.61683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46919",2019-08-02 13:58:00,-2.17911,964,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.1,-3.3264,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46920",2019-08-02 13:59:00,-2.58666,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.6,-5.45769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46921",2019-08-02 14:00:00,-2.55526,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,24.6,-5.544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46922",2019-08-02 14:01:00,-2.52666,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,25.2,-5.48478,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46923",2019-08-02 14:02:00,-2.54812,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,24.4,-5.47596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46924",2019-08-02 14:03:00,-2.53315,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.3,-5.4495,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46925",2019-08-02 14:04:00,-2.51852,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.5,-4.3659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46926",2019-08-02 14:05:00,-2.9798,1103,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,24,-4.22793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46927",2019-08-02 14:06:00,-2.46828,784,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,24.2,-2.07396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46928",2019-08-02 14:07:00,-2.48574,1200,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,25.3,-5.31279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46929",2019-08-02 14:08:00,-2.45091,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,25.2,-5.69898,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46930",2019-08-02 14:09:00,-2.48803,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,24.4,-5.73363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46931",2019-08-02 14:10:00,-2.42986,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,24,-5.60259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46932",2019-08-02 14:11:00,-2.63262,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.9,-5.67,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46933",2019-08-02 14:12:00,-2.36061,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.6,-5.63346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46934",2019-08-02 14:13:00,-2.08298,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.5,-4.73004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46935",2019-08-02 14:14:00,-2.22461,1157,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.5,-4.54419,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46936",2019-08-02 14:15:00,-2.25144,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.8,-4.64436,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46937",2019-08-02 14:16:00,-2.20517,1118,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.6,-3.8556,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46938",2019-08-02 14:17:00,-2.21553,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.1,-4.48371,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46939",2019-08-02 14:18:00,-1.84214,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.9,-5.28822,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46940",2019-08-02 14:19:00,-2.24207,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.5,-4.87998,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46941",2019-08-02 14:20:00,-2.21464,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.9,-5.42619,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46942",2019-08-02 14:21:00,-2.22643,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.8,-5.56164,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46943",2019-08-02 14:22:00,-2.20323,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.9,-4.79619,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46944",2019-08-02 14:23:00,-2.2384,1094,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22,-5.71221,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46945",2019-08-02 14:24:00,-2.12629,1116,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,21.9,-5.43249,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46946",2019-08-02 14:25:00,-2.59932,1159,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,22.1,-3.05928,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46947",2019-08-02 14:26:00,-2.20492,1082,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.6,-3.3453,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46948",2019-08-02 14:27:00,-2.2462,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22,-5.544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46949",2019-08-02 14:28:00,-2.19738,926,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.7,-3.1059,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46950",2019-08-02 14:29:00,-2.17504,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.5,-5.11938,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46951",2019-08-02 14:30:00,-2.13284,1126,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22,-5.16096,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46952",2019-08-02 14:31:00,-2.04067,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.3,-4.90959,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46953",2019-08-02 14:32:00,-1.92245,822,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.8,-3.62376,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46954",2019-08-02 14:33:00,-2.48347,794,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.5,-2.73609,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46955",2019-08-02 14:34:00,-1.89493,621,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.7,-2.32785,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46956",2019-08-02 14:35:00,-1.83313,625,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.2,-2.36817,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46957",2019-08-02 14:36:00,-1.97192,610,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.6,-2.22516,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46958",2019-08-02 14:37:00,-1.82473,646,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.9,-2.43558,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46959",2019-08-02 14:38:00,-2.29247,621,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.2,-2.29509,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46960",2019-08-02 14:39:00,-2.25452,600,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.2,-2.15397,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46961",2019-08-02 14:40:00,-2.66756,569,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.3,-2.09916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46962",2019-08-02 14:41:00,-3.39112,567,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.3,-2.11617,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46963",2019-08-02 14:42:00,-4.55517,578,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.4,-2.17476,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46964",2019-08-02 14:43:00,-5.29348,599,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,25.5,22.1,-2.28123,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46965",2019-08-02 14:44:00,-5.21491,630,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,25.5,21.9,-2.42046,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46966",2019-08-02 14:45:00,-4.31283,673,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,25.5,21.6,-2.60379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46967",2019-08-02 14:46:00,-3.48116,719,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,25.5,22.1,-2.82303,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46968",2019-08-02 14:47:00,-3.01734,912,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,25.5,22.1,-3.66849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46969",2019-08-02 14:48:00,-2.73502,1053,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,25.5,22.2,-3.98286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46970",2019-08-02 14:49:00,-2.525,970,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,25.5,22.3,-3.34656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46971",2019-08-02 14:50:00,-2.41877,785,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,25.5,22.3,-3.02526,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46972",2019-08-02 14:51:00,-2.65845,926,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,21.9,-4.18446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46973",2019-08-02 14:52:00,-2.35878,1138,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,22.5,-4.4415,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46974",2019-08-02 14:53:00,-2.11522,1010,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,22.7,-3.27096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46975",2019-08-02 14:54:00,-2.07679,765,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.5,-2.86902,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46976",2019-08-02 14:55:00,-2.06666,736,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,-2.83689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46977",2019-08-02 14:56:00,-2.20407,860,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.5,-3.54249,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46978",2019-08-02 14:57:00,-2.08687,773,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.8,-2.64789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46979",2019-08-02 14:58:00,-2.03243,680,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.5,-2.54709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46980",2019-08-02 14:59:00,-2.05343,623,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.2,-2.06199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46981",2019-08-02 15:00:00,-2.10133,519,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,-1.81188,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46982",2019-08-02 15:01:00,-2.21239,488,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,-1.73439,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46983",2019-08-02 15:02:00,-2.11189,473,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.7,-1.68966,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46984",2019-08-02 15:03:00,-2.16628,458,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,21.7,-1.63296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46985",2019-08-02 15:04:00,-2.23646,441,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,21.8,-1.57374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46986",2019-08-02 15:05:00,-2.27904,428,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,21.8,-1.51767,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46987",2019-08-02 15:06:00,-2.31458,422,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,21.5,-1.48995,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46988",2019-08-02 15:07:00,-2.33123,414,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,21.4,-1.45656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46989",2019-08-02 15:08:00,-2.39228,403,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.4,-1.40616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46990",2019-08-02 15:09:00,-2.38711,392,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.7,-1.3167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46991",2019-08-02 15:10:00,-2.38442,378,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.4,-1.29339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46992",2019-08-02 15:11:00,-1.66394,367,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.7,-1.23354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46993",2019-08-02 15:12:00,-2.88401,357,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.4,-1.21149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46994",2019-08-02 15:13:00,-2.43028,351,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.2,-1.19196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46995",2019-08-02 15:14:00,-2.3872,349,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.2,-1.197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46996",2019-08-02 15:15:00,-2.38526,351,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.7,-1.18566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46997",2019-08-02 15:16:00,-2.43201,354,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,-1.20582,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46998",2019-08-02 15:17:00,-2.40616,359,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.2,-1.23606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"46999",2019-08-02 15:18:00,-2.3596,360,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,-1.23606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47000",2019-08-02 15:19:00,-2.73191,355,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,-1.20393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47001",2019-08-02 15:20:00,-2.33533,343,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,-1.07793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47002",2019-08-02 15:21:00,-2.41958,332,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,-1.06155,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47003",2019-08-02 15:22:00,-2.39306,323,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.7,-1.0269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47004",2019-08-02 15:23:00,-2.3682,310,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.7,-0.98406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47005",2019-08-02 15:24:00,-2.40017,299,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,-0.92736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47006",2019-08-02 15:25:00,-2.51412,293,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.2,-0.88326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47007",2019-08-02 15:26:00,-2.37393,285,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.3,-0.83349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47008",2019-08-02 15:27:00,-2.38422,279,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.6,-0.80199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47009",2019-08-02 15:28:00,-2.39619,274,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.6,-0.8064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47010",2019-08-02 15:29:00,-2.41664,271,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.3,-0.8001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47011",2019-08-02 15:30:00,-2.36623,271,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.3,-0.79695,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47012",2019-08-02 15:31:00,-2.66129,275,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.5,-0.78183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47013",2019-08-02 15:32:00,-2.36702,284,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.4,-0.85743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47014",2019-08-02 15:33:00,-2.42494,295,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.1,-0.91476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47015",2019-08-02 15:34:00,-2.43128,305,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.5,-0.99036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47016",2019-08-02 15:35:00,-2.42003,321,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.5,-1.07604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47017",2019-08-02 15:36:00,-2.41046,337,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.4,-1.15983,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47018",2019-08-02 15:37:00,-2.41239,354,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.2,-1.21716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47019",2019-08-02 15:38:00,-2.46436,371,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.7,-1.29276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47020",2019-08-02 15:39:00,-2.51663,390,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,-1.40553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47021",2019-08-02 15:40:00,-2.56237,417,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.8,-1.53153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47022",2019-08-02 15:41:00,-2.93805,448,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,-1.65879,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47023",2019-08-02 15:42:00,-2.34734,490,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.3,-1.77849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47024",2019-08-02 15:43:00,-2.35534,596,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.3,-2.37573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47025",2019-08-02 15:44:00,-2.36196,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.6,-3.20985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47026",2019-08-02 15:45:00,-2.92721,556,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.9,-2.079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47027",2019-08-02 15:46:00,-2.32413,554,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.9,-2.08656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47028",2019-08-02 15:47:00,-2.33564,523,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.9,-1.90323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47029",2019-08-02 15:48:00,-2.42248,495,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.7,-1.84086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47030",2019-08-02 15:49:00,-2.31425,466,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.3,-1.62918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47031",2019-08-02 15:50:00,-2.28706,425,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.5,-1.48932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47032",2019-08-02 15:51:00,-2.24418,388,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23,-1.33371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47033",2019-08-02 15:52:00,-2.07149,369,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.7,0.20664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47034",2019-08-02 15:53:00,-2.10666,347,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.4,-1.07856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47035",2019-08-02 15:54:00,-2.02677,332,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.1,-1.07793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47036",2019-08-02 15:55:00,-1.97953,323,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.3,-1.05273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47037",2019-08-02 15:56:00,-1.89494,318,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,-1.02501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47038",2019-08-02 15:57:00,-1.83896,314,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,-1.01619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47039",2019-08-02 15:58:00,-1.52431,310,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.7,-1.01493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47040",2019-08-02 15:59:00,-2.00383,308,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47041",2019-08-02 16:00:00,-1.69524,304,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.1,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47042",2019-08-02 16:01:00,-1.82645,300,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,22,-0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47043",2019-08-02 16:02:00,-1.69427,297,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.8,-0.70686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47044",2019-08-02 16:03:00,-1.6858,290,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.7,-0.70119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47045",2019-08-02 16:04:00,-1.6803,280,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.9,-0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47046",2019-08-02 16:05:00,-1.63987,265,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.7,-0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47047",2019-08-02 16:06:00,-1.68204,244,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.7,-0.48573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47048",2019-08-02 16:07:00,-1.70395,222,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.4,-0.37989,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47049",2019-08-02 16:08:00,-1.6914,200,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.8,-0.27846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47050",2019-08-02 16:09:00,-1.81529,181,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.8,-0.18459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47051",2019-08-02 16:10:00,-1.78464,167,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.7,0.03402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47052",2019-08-02 16:11:00,-1.71642,159,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.6,-0.10206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47053",2019-08-02 16:12:00,-2.22355,147,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,22,-0.05733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47054",2019-08-02 16:13:00,-2.24017,138,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,22.1,-0.01449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47055",2019-08-02 16:14:00,-2.34739,129,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,22.1,0.03717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47056",2019-08-02 16:15:00,-2.43218,125,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.7,0.04095,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47057",2019-08-02 16:16:00,-2.50087,122,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.6,0.03024,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47058",2019-08-02 16:17:00,-2.55576,120,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.6,0.03654,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47059",2019-08-02 16:18:00,-2.49096,117,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,21.9,0.03843,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47060",2019-08-02 16:19:00,-2.73386,118,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,0.06867,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47061",2019-08-02 16:20:00,-2.51057,116,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,0.05544,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47062",2019-08-02 16:21:00,-2.55252,117,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.7,0.05544,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47063",2019-08-02 16:22:00,-2.51802,118,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.6,0.04095,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47064",2019-08-02 16:23:00,-2.45706,120,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.5,0.02394,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47065",2019-08-02 16:24:00,-2.19913,123,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.4,-0.00693,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47066",2019-08-02 16:25:00,-2.0031,132,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.2,-0.01386,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47067",2019-08-02 16:26:00,-1.99632,144,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.2,-0.10143,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47068",2019-08-02 16:27:00,-1.88962,159,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.1,1.84401,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47069",2019-08-02 16:28:00,-1.97471,174,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21,-0.25893,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47070",2019-08-02 16:29:00,-1.69711,182,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.1,-0.31626,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47071",2019-08-02 16:30:00,-1.6477,192,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.4,-0.34083,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47072",2019-08-02 16:31:00,-1.62055,197,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.6,-0.34083,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47073",2019-08-02 16:32:00,-1.29783,202,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.7,-0.39438,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47074",2019-08-02 16:33:00,-1.54511,210,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.4,-0.44793,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47075",2019-08-02 16:34:00,-1.52213,224,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.3,-0.51156,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47076",2019-08-02 16:35:00,-1.48214,236,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.9,-0.51849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47077",2019-08-02 16:36:00,-1.45713,234,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.2,-0.50589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47078",2019-08-02 16:37:00,-1.45337,224,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.9,-0.45549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47079",2019-08-02 16:38:00,-1.12391,213,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.8,-0.38619,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47080",2019-08-02 16:39:00,-1.59237,194,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.9,-0.30555,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47081",2019-08-02 16:40:00,-1.69494,180,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.2,-0.24066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47082",2019-08-02 16:41:00,-1.80568,172,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.3,-0.20223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47083",2019-08-02 16:42:00,-1.90148,170,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.1,-0.19593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47084",2019-08-02 16:43:00,-1.43371,168,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.2,-0.20286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47085",2019-08-02 16:44:00,-2.1514,165,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.1,-0.18333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47086",2019-08-02 16:45:00,-2.34988,154,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.4,-0.14679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47087",2019-08-02 16:46:00,-2.19906,142,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.6,-0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47088",2019-08-02 16:47:00,-2.35132,135,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.5,-0.01386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47089",2019-08-02 16:48:00,-2.4553,123,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.5,0.03213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47090",2019-08-02 16:49:00,-2.16553,113,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.5,0.05607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47091",2019-08-02 16:50:00,-1.63447,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.7,0.09954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47092",2019-08-02 16:51:00,-1.96691,100,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,0.11214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47093",2019-08-02 16:52:00,-1.82312,98,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.2,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47094",2019-08-02 16:53:00,-1.71782,99,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47095",2019-08-02 16:54:00,-1.67233,102,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.5,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47096",2019-08-02 16:55:00,-1.54982,105,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.9,0.09324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47097",2019-08-02 16:56:00,-1.47709,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.9,0.09324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47098",2019-08-02 16:57:00,-1.51076,103,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.7,0.13419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47099",2019-08-02 16:58:00,-1.56681,101,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.6,0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47100",2019-08-02 16:59:00,-1.89957,100,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.6,0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47101",2019-08-02 17:00:00,-2.07883,100,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.9,0.10584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47102",2019-08-02 17:01:00,-2.69285,103,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.5,0.09387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47103",2019-08-02 17:02:00,-3.68347,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.4,0.09387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47104",2019-08-02 17:03:00,-4.26208,106,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.3,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47105",2019-08-02 17:04:00,-4.02266,106,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.4,0.08001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47106",2019-08-02 17:05:00,-3.11539,106,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.3,0.10269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47107",2019-08-02 17:06:00,-2.64658,105,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.3,0.0945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47108",2019-08-02 17:07:00,-1.94162,105,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.4,0.14994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47109",2019-08-02 17:08:00,-1.89964,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.5,0.11844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47110",2019-08-02 17:09:00,-1.87924,103,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20.2,0.12789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47111",2019-08-02 17:10:00,-1.73235,100,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,19.9,0.11907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47112",2019-08-02 17:11:00,-1.70859,99,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,20,0.12474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47113",2019-08-02 17:12:00,-1.77113,99,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25,26,19.8,0.126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47114",2019-08-02 17:13:00,-1.9811,99,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.7,0.13671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47115",2019-08-02 17:14:00,-2.07228,103,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.7,0.12033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47116",2019-08-02 17:15:00,-2.31969,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.8,0.08694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47117",2019-08-02 17:16:00,-2.34852,110,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.7,0.06111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47118",2019-08-02 17:17:00,-2.39191,117,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.6,0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47119",2019-08-02 17:18:00,-2.35651,127,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.8,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47120",2019-08-02 17:19:00,-2.23333,143,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.5,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47121",2019-08-02 17:20:00,-2.38494,162,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.5,-0.13356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47122",2019-08-02 17:21:00,-2.44547,189,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.3,-0.3339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47123",2019-08-02 17:22:00,-2.41949,243,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.2,-0.58779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47124",2019-08-02 17:23:00,-2.41402,251,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.3,-0.60543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47125",2019-08-02 17:24:00,-2.13013,301,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.5,-0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47126",2019-08-02 17:25:00,-2.1497,428,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.4,-3.50343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47127",2019-08-02 17:26:00,-2.14793,950,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.8,-1.17936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47128",2019-08-02 17:27:00,-1.18236,350,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20,-1.01745,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47129",2019-08-02 17:28:00,-1.43675,325,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20,-0.96516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47130",2019-08-02 17:29:00,-1.66906,358,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.4,-1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47131",2019-08-02 17:30:00,-1.73904,321,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.6,-0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47132",2019-08-02 17:31:00,-1.64193,302,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.8,-0.83286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47133",2019-08-02 17:32:00,-1.4496,297,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.7,-0.83223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47134",2019-08-02 17:33:00,-1.59714,300,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.9,-0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47135",2019-08-02 17:34:00,-1.53919,321,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.7,-0.94374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1
"47136",2019-08-02 17:35:00,-1.62874,351,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20,-1.21968,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47137",2019-08-02 17:36:00,-1.58524,358,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.9,-1.04076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47138",2019-08-02 17:37:00,-1.58149,361,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.1,-1.08486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47139",2019-08-02 17:38:00,-1.48364,364,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.4,-1.09683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47140",2019-08-02 17:39:00,-1.50177,333,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.8,-0.93996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47141",2019-08-02 17:40:00,-1.90823,305,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.3,-0.85113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47142",2019-08-02 17:41:00,-2.22601,306,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.8,-0.85995,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47143",2019-08-02 17:42:00,-2.39599,323,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.8,-0.94626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47144",2019-08-02 17:43:00,-2.70611,340,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,19.9,-1.0017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47145",2019-08-02 17:44:00,-2.60872,771,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.1,-2.6649,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47146",2019-08-02 17:45:00,-2.5963,356,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.2,-1.1025,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47147",2019-08-02 17:46:00,-2.56998,345,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.3,-1.701,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47148",2019-08-02 17:47:00,-2.82735,656,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.1,-1.62603,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47149",2019-08-02 17:48:00,-3.19524,794,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.5,-2.44503,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47150",2019-08-02 17:49:00,-2.84196,260,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.5,-0.59409,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47151",2019-08-02 17:50:00,-2.81485,235,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.7,-0.50463,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47152",2019-08-02 17:51:00,-2.75758,222,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.2,-0.44856,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47153",2019-08-02 17:52:00,-2.60844,216,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.2,-0.39249,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47154",2019-08-02 17:53:00,-2.36405,208,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.7,1.10754,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47155",2019-08-02 17:54:00,-2.15609,203,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.7,-0.31626,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47156",2019-08-02 17:55:00,-1.9882,201,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.5,-0.30429,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47157",2019-08-02 17:56:00,-1.83386,194,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.3,-0.2583,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47158",2019-08-02 17:57:00,-1.75536,188,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.5,-0.10773,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47159",2019-08-02 17:58:00,-1.59114,185,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.7,-0.1008,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47160",2019-08-02 17:59:00,-1.86571,245,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.8,-0.31059,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47161",2019-08-02 18:00:00,-1.6041,192,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20,-0.20853,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47162",2019-08-02 18:01:00,-1.55864,198,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.1,-0.27657,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47163",2019-08-02 18:02:00,-1.56851,218,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,19.8,-0.26523,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47164",2019-08-02 18:03:00,-1.58261,238,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20,-0.44856,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"47165",2019-08-02 18:04:00,-1.59485,253,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.1,-0.5292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47166",2019-08-02 18:05:00,-1.76669,266,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.3,-0.57708,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47167",2019-08-02 18:06:00,-1.59474,283,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.2,-0.6489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
