"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"47168",2019-08-02 18:07:00,-1.52961,298,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,20.1,-0.75348,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47169",2019-08-02 18:08:00,-1.75167,334,0,25,22,22,19,26.5,22,19,6.85352941176471,0,25.5,24.5,25,25.5,25.5,25.5,26,20.4,-0.756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47170",2019-08-02 18:09:00,-1.77642,693,0,25,22,22,19,26.5,22,19,7.5815,0,25.5,24.5,25,25.5,25.5,25.5,26,20.3,-2.19996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47171",2019-08-02 18:10:00,-1.97579,755,0,25,22,22,19,26.5,22,19,7.63032786885246,0,25.5,24.5,25,25.5,25.5,25.5,26,20.7,-2.32029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47172",2019-08-02 18:11:00,-2.23544,760,0,25,22,22,19,26.5,22,19,7.64098360655738,0,25.5,24.5,25,25.5,25.5,25.5,26,20.9,-1.61406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47173",2019-08-02 18:12:00,-1.91774,760,0,25,22,22,19,26.5,22,19,7.6445,0,25.5,24.5,25,25.5,25.5,25.5,26,21.1,-2.30139,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47174",2019-08-02 18:13:00,-2.59429,745,0,25,22,22,19,26.5,22,19,7.58180327868852,0,25.5,24.5,25,25.5,25.5,25.5,26,20.5,-2.22201,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47175",2019-08-02 18:14:00,-2.69584,724,0,25,22,22,19,26.5,22,19,7.53566666666667,0,25.5,24.5,25,25.5,25.5,25.5,26,21.2,-2.15208,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47176",2019-08-02 18:15:00,-2.88875,705,0,25,22,22,19,26.5,22,19,7.5255737704918,0,25.5,24.5,25,25.5,25.5,25.5,26,21.1,-2.06325,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47177",2019-08-02 18:16:00,-2.93448,682,0,25,22,22,19,26.5,22,19,7.61283333333333,0,25.5,24.5,25,25.5,25.5,25.5,26,21.2,-1.96686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47178",2019-08-02 18:17:00,-2.90088,660,0,25,22,22,19,26.5,22,19,7.57885245901639,0,25.5,24.5,25,25.5,25.5,25.5,26.5,21.2,-1.87236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47179",2019-08-02 18:18:00,-2.91612,639,0,25,22,22,19,26.5,22,19,7.60766666666667,0,25.5,24.5,25,25.5,26,25.5,26.5,21.6,-1.74762,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47180",2019-08-02 18:19:00,-3.1693,622,0,25,22,22,19,26.5,22,19,0.596393442622951,0,25.5,24.5,25,25.5,26,25.5,26.5,21.7,-1.79739,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47181",2019-08-02 18:20:00,-3.01289,598,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.7,-1.69029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47182",2019-08-02 18:21:00,-2.99658,572,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.3,-0.70056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47183",2019-08-02 18:22:00,-2.97504,250,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.6,-0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47184",2019-08-02 18:23:00,-2.96455,546,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.3,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47185",2019-08-02 18:24:00,-2.9491,546,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.4,-1.48113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47186",2019-08-02 18:25:00,-2.75371,237,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.5,-0.21798,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47187",2019-08-02 18:26:00,-2.93367,356,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.4,-0.73143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47188",2019-08-02 18:27:00,-2.89823,539,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.8,-1.39356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47189",2019-08-02 18:28:00,-2.75442,530,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.3,-1.29339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47190",2019-08-02 18:29:00,-2.75955,165,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,20.8,-0.189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47191",2019-08-02 18:30:00,-2.43123,474,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,20.6,-1.24551,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47192",2019-08-02 18:31:00,-2.68801,489,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,20.7,-0.1638,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47193",2019-08-02 18:32:00,-2.66781,144,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,20.7,-0.08316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47194",2019-08-02 18:33:00,-2.69414,144,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,20.6,0.0315,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47195",2019-08-02 18:34:00,-2.57477,144,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,20.6,-0.06363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47196",2019-08-02 18:35:00,-2.77029,148,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,20.8,-0.10206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47197",2019-08-02 18:36:00,-2.61769,192,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,20.9,-0.30933,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47198",2019-08-02 18:37:00,-2.59808,194,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,20.6,-0.28539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47199",2019-08-02 18:38:00,-2.61943,408,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,20.5,-1.21716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47200",2019-08-02 18:39:00,-2.10067,490,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,21,-1.30473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47201",2019-08-02 18:40:00,-2.54541,485,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,21.5,-1.26693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47202",2019-08-02 18:41:00,-2.53699,477,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,21.4,-1.24299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47203",2019-08-02 18:42:00,-2.52768,471,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26.5,21.2,-1.21905,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47204",2019-08-02 18:43:00,-2.44189,444,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.3,-1.12959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47205",2019-08-02 18:44:00,-2.5049,450,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.3,-1.09053,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47206",2019-08-02 18:45:00,-2.57136,317,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.4,-0.33957,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47207",2019-08-02 18:46:00,-2.71629,170,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.5,-0.19593,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47208",2019-08-02 18:47:00,-2.52115,165,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.3,-0.1764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47209",2019-08-02 18:48:00,-2.5372,161,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.4,-0.14868,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47210",2019-08-02 18:49:00,-2.47115,148,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.5,-0.09828,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47211",2019-08-02 18:50:00,-2.53363,139,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.5,-0.04536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47212",2019-08-02 18:51:00,-2.46297,128,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.4,0.00567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47213",2019-08-02 18:52:00,-2.56158,119,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.3,0.02394,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47214",2019-08-02 18:53:00,-2.77913,112,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.2,0.04347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47215",2019-08-02 18:54:00,-3.08181,111,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.1,0.05859,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47216",2019-08-02 18:55:00,-2.45908,107,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.1,0.09072,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47217",2019-08-02 18:56:00,-2.49482,108,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.1,-0.23625,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47218",2019-08-02 18:57:00,-2.67093,331,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.1,-0.47943,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47219",2019-08-02 18:58:00,-2.48039,344,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.1,-0.56826,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47220",2019-08-02 18:59:00,-2.44214,250,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.1,-0.46872,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47221",2019-08-02 19:00:00,-2.43541,320,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.1,-0.49896,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47222",2019-08-02 19:01:00,-2.34921,338,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.1,-0.30366,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47223",2019-08-02 19:02:00,-2.14349,135,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.2,-0.1323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47224",2019-08-02 19:03:00,-2.19626,251,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.2,-0.40446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47225",2019-08-02 19:04:00,-2.14353,357,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.2,-0.54936,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47226",2019-08-02 19:05:00,-2.0534,359,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.2,-0.56763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47227",2019-08-02 19:06:00,-1.89545,360,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.2,-0.56448,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47228",2019-08-02 19:07:00,-2.06384,355,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.2,-0.56196,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47229",2019-08-02 19:08:00,-2.18673,362,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.3,-0.57519,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47230",2019-08-02 19:09:00,-2.45517,367,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.4,-0.80073,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47231",2019-08-02 19:10:00,-2.95592,372,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.5,-0.79506,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47232",2019-08-02 19:11:00,-3.88475,370,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.6,-0.78876,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47233",2019-08-02 19:12:00,-5.06586,355,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.7,-0.66969,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47234",2019-08-02 19:13:00,-5.81187,218,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.7,-0.4473,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47235",2019-08-02 19:14:00,-5.74459,382,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.8,-0.77679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47236",2019-08-02 19:15:00,-4.67194,381,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.8,-0.63189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47237",2019-08-02 19:16:00,-3.7808,352,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22,-0.68859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47238",2019-08-02 19:17:00,-3.44811,297,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22,-0.49959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47239",2019-08-02 19:18:00,-3.0479,266,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21.8,-0.42399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47240",2019-08-02 19:19:00,-2.9716,299,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21.8,-0.441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47241",2019-08-02 19:20:00,-2.70739,174,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21.7,-0.12663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47242",2019-08-02 19:21:00,-2.66716,131,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21.6,-0.04473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47243",2019-08-02 19:22:00,-2.65821,116,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21.5,0.08253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47244",2019-08-02 19:23:00,-2.51713,108,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21.4,0.10584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47245",2019-08-02 19:24:00,-2.50982,100,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21.3,0.13167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47246",2019-08-02 19:25:00,-2.35311,94,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21.2,0.15561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47247",2019-08-02 19:26:00,-2.51419,90,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21.1,0.16884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47248",2019-08-02 19:27:00,-2.53004,86,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21.1,0.19278,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47249",2019-08-02 19:28:00,-2.51742,82,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21,0.21294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47250",2019-08-02 19:29:00,-2.53739,81,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21,0.22491,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47251",2019-08-02 19:30:00,-2.52381,79,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26,26,26.5,21,0.20853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47252",2019-08-02 19:31:00,-2.52641,79,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.9,0.21483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47253",2019-08-02 19:32:00,-2.1534,79,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.8,0.21798,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47254",2019-08-02 19:33:00,-2.58992,78,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.8,0.26649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47255",2019-08-02 19:34:00,-2.87443,77,0.959,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.7,1.03509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47256",2019-08-02 19:35:00,-2.74505,78,1.228,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.6,1.35513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47257",2019-08-02 19:36:00,-2.75661,78,1.037,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.6,1.33749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47258",2019-08-02 19:37:00,-2.77623,78,1.215,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.6,1.27449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47259",2019-08-02 19:38:00,-2.76803,84,1.211,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.6,1.41057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47260",2019-08-02 19:39:00,-2.5901,84,1.026,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.5,1.42128,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47261",2019-08-02 19:40:00,-2.78086,85,1.204,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.5,1.26504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47262",2019-08-02 19:41:00,-2.81675,89,1.21,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.5,1.37907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47263",2019-08-02 19:42:00,-2.79638,158,1.028,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.5,1.10187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47264",2019-08-02 19:43:00,-2.79388,138,1.206,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.5,1.18377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47265",2019-08-02 19:44:00,-2.79785,102,1.021,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.6,1.43514,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47266",2019-08-02 19:45:00,-3.23613,70,1.027,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.7,1.3104,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47267",2019-08-02 19:46:00,-3.13358,67,1.202,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.8,1.41687,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47268",2019-08-02 19:47:00,-2.80218,65,1.207,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.8,1.33371,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47269",2019-08-02 19:48:00,-2.78166,65,1.191,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.8,1.4805,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47270",2019-08-02 19:49:00,-2.84995,63,1.029,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.7,1.34127,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47271",2019-08-02 19:50:00,-2.8,64,1.207,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.6,1.51137,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47272",2019-08-02 19:51:00,-2.80195,64,1.226,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.6,1.54224,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47273",2019-08-02 19:52:00,-2.83619,76,0.769,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.6,0.95634,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47274",2019-08-02 19:53:00,-2.64801,69,0.767,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.7,1.01997,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47275",2019-08-02 19:54:00,-2.39867,63,0.764,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.8,1.0143,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47276",2019-08-02 19:55:00,-3.06829,111,0.751,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.8,0.9387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47277",2019-08-02 19:56:00,-2.80077,121,0.76,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.9,0.93177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47278",2019-08-02 19:57:00,-2.79684,123,0.76,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21,0.93744,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47279",2019-08-02 19:58:00,-2.81116,99,0.758,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.1,0.96894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47280",2019-08-02 19:59:00,-3.2176,104,0.758,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.1,0.96705,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47281",2019-08-02 20:00:00,-2.86487,115,0.759,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.2,0.97902,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47282",2019-08-02 20:01:00,-2.83242,111,0.757,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.3,1.00737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47283",2019-08-02 20:02:00,-2.83772,110,0.597,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.3,0.78561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47284",2019-08-02 20:03:00,-2.80539,104,1.108,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.4,1.38915,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47285",2019-08-02 20:04:00,-2.78022,96,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.5,0.39501,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47286",2019-08-02 20:05:00,-3.02958,107,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.6,0.37107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47287",2019-08-02 20:06:00,-2.348,105,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.7,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47288",2019-08-02 20:07:00,-2.64979,102,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.8,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47289",2019-08-02 20:08:00,-2.59686,103,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.8,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47290",2019-08-02 20:09:00,-2.66401,103,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.9,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47291",2019-08-02 20:10:00,-2.73428,103,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47292",2019-08-02 20:11:00,-2.67784,104,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47293",2019-08-02 20:12:00,-2.55729,105,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22,0.3402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47294",2019-08-02 20:13:00,-2.54288,103,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.9,0.3528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47295",2019-08-02 20:14:00,-2.61337,101,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.9,0.34461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47296",2019-08-02 20:15:00,-2.00708,99,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.9,0.35028,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47297",2019-08-02 20:16:00,-2.29527,96,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47298",2019-08-02 20:17:00,-2.1971,95,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47299",2019-08-02 20:18:00,-2.19051,92,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47300",2019-08-02 20:19:00,-1.92755,87,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22.1,0.37863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47301",2019-08-02 20:20:00,-2.02294,84,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22.1,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47302",2019-08-02 20:21:00,-1.9411,81,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22.1,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47303",2019-08-02 20:22:00,-1.92351,80,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.9,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47304",2019-08-02 20:23:00,-1.96952,77,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47305",2019-08-02 20:24:00,-1.96372,74,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47306",2019-08-02 20:25:00,-1.83906,71,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47307",2019-08-02 20:26:00,-1.90252,67,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21.1,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47308",2019-08-02 20:27:00,-1.91039,65,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.9,0.48384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47309",2019-08-02 20:28:00,-1.92161,62,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.9,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47310",2019-08-02 20:29:00,-1.89786,60,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21,0.50211,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47311",2019-08-02 20:30:00,-2.1565,58,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21,0.4599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47312",2019-08-02 20:31:00,-2.00482,53,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21,0.47565,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47313",2019-08-02 20:32:00,-2.25768,50,0.181,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,21,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47314",2019-08-02 20:33:00,-2.4464,45,0.181,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.9,0.504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47315",2019-08-02 20:34:00,-2.50512,42,0.178,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.7,0.5166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47316",2019-08-02 20:35:00,-2.62337,38,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,20.7,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47317",2019-08-02 20:36:00,-2.81537,37,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,25.5,26,26,26.5,20.7,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47318",2019-08-02 20:37:00,-3.03587,36,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,26,26,26.5,20.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47319",2019-08-02 20:38:00,-2.92775,34,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,26,26,26.5,20.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47320",2019-08-02 20:39:00,-3.12981,32,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.7,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47321",2019-08-02 20:40:00,-2.94075,30,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.6,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47322",2019-08-02 20:41:00,-2.9121,30,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.6,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47323",2019-08-02 20:42:00,-2.8393,29,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.6,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47324",2019-08-02 20:43:00,-2.75967,28,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.6,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47325",2019-08-02 20:44:00,-2.60356,26,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,20.6,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47326",2019-08-02 20:45:00,-2.57621,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,20.6,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47327",2019-08-02 20:46:00,-2.60868,22,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,20.6,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47328",2019-08-02 20:47:00,-2.19605,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,20.5,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47329",2019-08-02 20:48:00,-2.07695,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,20.4,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47330",2019-08-02 20:49:00,-1.95737,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,20.3,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47331",2019-08-02 20:50:00,-1.66149,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,20.1,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47332",2019-08-02 20:51:00,-1.8137,17,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,20.1,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47333",2019-08-02 20:52:00,-2.06156,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,20,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47334",2019-08-02 20:53:00,-2.08446,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47335",2019-08-02 20:54:00,-1.26835,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47336",2019-08-02 20:55:00,-1.46579,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"47337",2019-08-02 20:56:00,-1.67334,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47338",2019-08-02 20:57:00,-1.65536,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.4,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47339",2019-08-02 20:58:00,-1.68037,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.64449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47340",2019-08-02 20:59:00,-1.29601,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47341",2019-08-02 21:00:00,-1.75954,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47342",2019-08-02 21:01:00,-1.77297,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47343",2019-08-02 21:02:00,-1.96335,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47344",2019-08-02 21:03:00,-2.12726,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47345",2019-08-02 21:04:00,-2.24166,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.67599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47346",2019-08-02 21:05:00,-2.76712,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.68166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47347",2019-08-02 21:06:00,-2.38281,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47348",2019-08-02 21:07:00,-2.45419,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47349",2019-08-02 21:08:00,-2.4787,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47350",2019-08-02 21:09:00,-2.48645,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.68859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47351",2019-08-02 21:10:00,-2.36641,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47352",2019-08-02 21:11:00,-2.41822,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47353",2019-08-02 21:12:00,-2.37877,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47354",2019-08-02 21:13:00,-2.22795,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47355",2019-08-02 21:14:00,-2.39916,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47356",2019-08-02 21:15:00,-2.26067,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47357",2019-08-02 21:16:00,-1.99028,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47358",2019-08-02 21:17:00,-2.0325,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47359",2019-08-02 21:18:00,-2.14815,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47360",2019-08-02 21:19:00,-2.57817,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47361",2019-08-02 21:20:00,-2.84504,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20,0.68292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47362",2019-08-02 21:21:00,-3.70771,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,19.8,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47363",2019-08-02 21:22:00,-4.92646,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,19.7,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47364",2019-08-02 21:23:00,-5.86186,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,19.7,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47365",2019-08-02 21:24:00,-5.61043,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,19.6,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47366",2019-08-02 21:25:00,-4.44168,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,19.7,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47367",2019-08-02 21:26:00,-3.60376,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,19.6,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47368",2019-08-02 21:27:00,-3.12813,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,19.7,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47369",2019-08-02 21:28:00,-2.96712,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,19.9,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47370",2019-08-02 21:29:00,-2.64937,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47371",2019-08-02 21:30:00,-2.48862,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.64449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47372",2019-08-02 21:31:00,-2.39417,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.64386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47373",2019-08-02 21:32:00,-2.56174,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.66528,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47374",2019-08-02 21:33:00,-2.27481,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47375",2019-08-02 21:34:00,-2.24564,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47376",2019-08-02 21:35:00,-2.23665,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47377",2019-08-02 21:36:00,-2.29111,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.64449,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47378",2019-08-02 21:37:00,-2.26106,0,0.18,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.77364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47379",2019-08-02 21:38:00,-1.7271,0,1.881,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.7,2.63151,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47380",2019-08-02 21:39:00,-2.23614,0,1.871,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,2.60631,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47381",2019-08-02 21:40:00,-2.33468,0,1.888,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,2.60127,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47382",2019-08-02 21:41:00,-2.26291,0,1.757,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,2.47464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47383",2019-08-02 21:42:00,-2.26296,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.74277,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47384",2019-08-02 21:43:00,-2.47968,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.7875,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47385",2019-08-02 21:44:00,-2.32613,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.75537,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47386",2019-08-02 21:45:00,-2.40013,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.76356,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47387",2019-08-02 21:46:00,-2.42674,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.74214,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47388",2019-08-02 21:47:00,-2.4715,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.73332,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47389",2019-08-02 21:48:00,-2.49936,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.74151,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47390",2019-08-02 21:49:00,-2.46203,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.74529,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47391",2019-08-02 21:50:00,-2.45599,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.75411,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47392",2019-08-02 21:51:00,-2.40492,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.71757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47393",2019-08-02 21:52:00,-2.60203,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.72198,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47394",2019-08-02 21:53:00,-2.50539,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20,0.71757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47395",2019-08-02 21:54:00,-2.53246,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.72954,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47396",2019-08-02 21:55:00,-2.52318,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.72954,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47397",2019-08-02 21:56:00,-2.79813,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.9,0.71694,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47398",2019-08-02 21:57:00,-2.52513,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.8,0.71064,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47399",2019-08-02 21:58:00,-2.39487,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,19.7,0.71064,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47400",2019-08-02 21:59:00,-2.37949,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,19.6,0.72954,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47401",2019-08-02 22:00:00,-2.50423,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,19.7,0.60921,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47402",2019-08-02 22:01:00,-2.29937,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,19.6,0.60795,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47403",2019-08-02 22:02:00,-2.57332,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.8,0.59661,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47404",2019-08-02 22:03:00,-2.51276,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.7,0.59724,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47405",2019-08-02 22:04:00,-2.55675,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.7,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47406",2019-08-02 22:05:00,-2.82668,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.7,0.60921,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47407",2019-08-02 22:06:00,-2.52469,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.8,0.61551,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47408",2019-08-02 22:07:00,-2.45562,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.8,0.60039,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47409",2019-08-02 22:08:00,-2.4628,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.7,0.59283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47410",2019-08-02 22:09:00,-2.36916,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.6,0.59913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47411",2019-08-02 22:10:00,-2.37583,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.5,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47412",2019-08-02 22:11:00,-2.47004,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.4,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47413",2019-08-02 22:12:00,-2.11605,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.4,0.60921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47414",2019-08-02 22:13:00,-2.37208,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.4,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47415",2019-08-02 22:14:00,-2.28722,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.3,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47416",2019-08-02 22:15:00,-2.3299,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.3,0.59283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47417",2019-08-02 22:16:00,-2.2377,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.3,0.60921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47418",2019-08-02 22:17:00,-2.365,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.3,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47419",2019-08-02 22:18:00,-2.07009,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.3,0.62181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47420",2019-08-02 22:19:00,-2.36213,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.3,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47421",2019-08-02 22:20:00,-2.24046,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.2,0.62118,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47422",2019-08-02 22:21:00,-2.68398,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.1,0.63063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47423",2019-08-02 22:22:00,-2.35314,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47424",2019-08-02 22:23:00,-2.3481,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.9,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47425",2019-08-02 22:24:00,-2.40625,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.1,0.62181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47426",2019-08-02 22:25:00,-2.37152,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.2,0.6174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47427",2019-08-02 22:26:00,-2.40522,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.2,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47428",2019-08-02 22:27:00,-2.36577,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.1,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47429",2019-08-02 22:28:00,-2.32368,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.1,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47430",2019-08-02 22:29:00,-2.40568,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.9,0.6174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47431",2019-08-02 22:30:00,-2.34568,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47432",2019-08-02 22:31:00,-2.32524,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47433",2019-08-02 22:32:00,-2.21132,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47434",2019-08-02 22:33:00,-1.85181,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.1,0.63882,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47435",2019-08-02 22:34:00,-2.33503,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.62559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47436",2019-08-02 22:35:00,-2.32536,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47437",2019-08-02 22:36:00,-2.53086,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47438",2019-08-02 22:37:00,-2.32486,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47439",2019-08-02 22:38:00,-1.57638,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47440",2019-08-02 22:39:00,-2.33483,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.63819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47441",2019-08-02 22:40:00,-2.29624,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,18.9,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47442",2019-08-02 22:41:00,-2.30295,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.61362,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47443",2019-08-02 22:42:00,-2.2921,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.1,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47444",2019-08-02 22:43:00,-2.34286,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.1,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47445",2019-08-02 22:44:00,-2.75837,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19.1,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47446",2019-08-02 22:45:00,-2.74159,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.62811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47447",2019-08-02 22:46:00,-2.33374,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.62811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47448",2019-08-02 22:47:00,-2.31458,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.62622,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47449",2019-08-02 22:48:00,-2.37204,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25.5,26,19,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47450",2019-08-02 22:49:00,-2.33279,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,19,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47451",2019-08-02 22:50:00,-2.33766,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.9,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47452",2019-08-02 22:51:00,-2.33177,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,19,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47453",2019-08-02 22:52:00,-2.06906,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.9,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47454",2019-08-02 22:53:00,-1.51272,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.8,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47455",2019-08-02 22:54:00,-2.33709,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.7,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47456",2019-08-02 22:55:00,-2.31838,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.7,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47457",2019-08-02 22:56:00,-2.59806,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.7,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47458",2019-08-02 22:57:00,-2.36329,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.6,0.60606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47459",2019-08-02 22:58:00,-2.41437,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.7,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47460",2019-08-02 22:59:00,-2.29797,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.7,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47461",2019-08-02 23:00:00,-2.29619,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.6,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47462",2019-08-02 23:01:00,-2.27511,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.5,0.6048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47463",2019-08-02 23:02:00,-2.28115,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.6,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47464",2019-08-02 23:03:00,-2.27849,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.8,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47465",2019-08-02 23:04:00,-2.57339,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.7,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47466",2019-08-02 23:05:00,-2.1536,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.7,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47467",2019-08-02 23:06:00,-2.20707,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.7,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47468",2019-08-02 23:07:00,-2.30766,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,18.9,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47469",2019-08-02 23:08:00,-2.22647,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.8,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47470",2019-08-02 23:09:00,-2.33911,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.9,0.44289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47471",2019-08-02 23:10:00,-2.27216,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.8,0.49392,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47472",2019-08-02 23:11:00,-2.30834,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.8,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47473",2019-08-02 23:12:00,-2.27889,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.7,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47474",2019-08-02 23:13:00,-2.29039,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.7,0.50463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47475",2019-08-02 23:14:00,-2.09161,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.6,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"47476",2019-08-02 23:15:00,-2.27138,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.6,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47477",2019-08-02 23:16:00,-2.19884,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.8,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
