"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"47478",2019-08-02 23:17:00,-2.44123,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,18.9,1.92591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47479",2019-08-02 23:18:00,-2.30621,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,19.1,0.51345,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47480",2019-08-02 23:19:00,-2.32982,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.1,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47481",2019-08-02 23:20:00,-2.32794,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47482",2019-08-02 23:21:00,-2.24454,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.9,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47483",2019-08-02 23:22:00,-2.22427,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.8,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"47484",2019-08-02 23:23:00,-2.17748,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.7,0.66528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47485",2019-08-02 23:24:00,-2.09598,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.9,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47486",2019-08-02 23:25:00,-2.04283,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47487",2019-08-02 23:26:00,-1.79549,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47488",2019-08-02 23:27:00,-1.82928,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.9,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47489",2019-08-02 23:28:00,-1.77626,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47490",2019-08-02 23:29:00,-1.71588,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.5,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47491",2019-08-02 23:30:00,-1.65432,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.5,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47492",2019-08-02 23:31:00,-1.372,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.6,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47493",2019-08-02 23:32:00,-1.54176,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.5,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47494",2019-08-02 23:33:00,-1.50743,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.4,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47495",2019-08-02 23:34:00,-1.36341,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.3,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47496",2019-08-02 23:35:00,-1.39621,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47497",2019-08-02 23:36:00,-1.39441,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.3,0.41769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47498",2019-08-02 23:37:00,-1.39104,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.4,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47499",2019-08-02 23:38:00,-1.35681,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.3,0.43785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47500",2019-08-02 23:39:00,-1.37031,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47501",2019-08-02 23:40:00,-1.33225,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47502",2019-08-02 23:41:00,-1.29644,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.1,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47503",2019-08-02 23:42:00,-1.32707,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.1,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47504",2019-08-02 23:43:00,-1.31291,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.1,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47505",2019-08-02 23:44:00,-0.866457,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.1,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47506",2019-08-02 23:45:00,-1.36682,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.1,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47507",2019-08-02 23:46:00,-1.42735,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47508",2019-08-02 23:47:00,-1.43388,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47509",2019-08-02 23:48:00,-1.45741,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.4,0.46872,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47510",2019-08-02 23:49:00,-1.58999,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47511",2019-08-02 23:50:00,-1.59904,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47512",2019-08-02 23:51:00,-1.03234,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47513",2019-08-02 23:52:00,-1.82402,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47514",2019-08-02 23:53:00,-1.7667,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,18.4,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47515",2019-08-02 23:54:00,-1.83136,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.4,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47516",2019-08-02 23:55:00,-1.88703,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.3,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47517",2019-08-02 23:56:00,-1.72636,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47518",2019-08-02 23:57:00,-1.65834,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.4,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47519",2019-08-02 23:58:00,-2.02252,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.4,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47520",2019-08-02 23:59:00,-1.45526,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.2,0.46935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47521",2019-08-03 00:00:00,-1.40809,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.1,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47522",2019-08-03 00:01:00,-1.3667,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47523",2019-08-03 00:02:00,-1.31071,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47524",2019-08-03 00:03:00,-1.33195,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,17.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47525",2019-08-03 00:04:00,-1.22563,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,17.7,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47526",2019-08-03 00:05:00,-1.22024,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,17.7,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47527",2019-08-03 00:06:00,-1.07084,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,17.6,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47528",2019-08-03 00:07:00,-1.34211,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,17.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47529",2019-08-03 00:08:00,-1.30978,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,17.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47530",2019-08-03 00:09:00,-1.01831,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,17.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47531",2019-08-03 00:10:00,-1.31622,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,17.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47532",2019-08-03 00:11:00,-0.904805,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.1,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47533",2019-08-03 00:12:00,-1.22655,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.3,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47534",2019-08-03 00:13:00,-1.02773,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,18.4,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47535",2019-08-03 00:14:00,-0.935384,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,18.5,0.97209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47536",2019-08-03 00:15:00,-0.779839,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,18.4,0.97398,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47537",2019-08-03 00:16:00,-0.632455,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,18.3,1.00044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47538",2019-08-03 00:17:00,-0.638672,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,18.4,0.98847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47539",2019-08-03 00:18:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,18.3,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47540",2019-08-03 00:19:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,18.3,0.945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47541",2019-08-03 00:20:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,18.2,0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47542",2019-08-03 00:21:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,18,0.97587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47543",2019-08-03 00:22:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,18,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47544",2019-08-03 00:23:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,18,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47545",2019-08-03 00:24:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.8,0.9702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47546",2019-08-03 00:25:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.8,0.99981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47547",2019-08-03 00:26:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.8,0.9765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47548",2019-08-03 00:27:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.9,0.97587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47549",2019-08-03 00:28:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.7,0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47550",2019-08-03 00:29:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.8,0.97461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47551",2019-08-03 00:30:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.9,0.96894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47552",2019-08-03 00:31:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.7,0.98343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47553",2019-08-03 00:32:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.9,0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47554",2019-08-03 00:33:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,18,0.97587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47555",2019-08-03 00:34:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.9,0.98217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47556",2019-08-03 00:35:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.7,0.98658,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47557",2019-08-03 00:36:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.7,1.04517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47558",2019-08-03 00:37:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,24.5,25.5,17.8,1.0017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47559",2019-08-03 00:38:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25.5,24.5,25.5,17.7,0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47560",2019-08-03 00:39:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25.5,24.5,25.5,17.5,0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47561",2019-08-03 00:40:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25.5,24.5,25.5,17.5,0.99477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47562",2019-08-03 00:41:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25.5,24.5,25.5,17.6,0.99162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47563",2019-08-03 00:42:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25.5,17.5,1.01241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47564",2019-08-03 00:43:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25.5,17.4,1.00674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47565",2019-08-03 00:44:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25.5,17.4,1.01871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47566",2019-08-03 00:45:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25.5,17.4,1.01367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47567",2019-08-03 00:46:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25.5,17.4,1.02879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47568",2019-08-03 00:47:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25.5,17.3,1.03509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47569",2019-08-03 00:48:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25.5,17.2,1.03824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47570",2019-08-03 00:49:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25.5,17.3,1.0206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47571",2019-08-03 00:50:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25.5,17.4,1.02627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47572",2019-08-03 00:51:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,17.5,1.00926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47573",2019-08-03 00:52:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,17.5,1.02627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47574",2019-08-03 00:53:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,17.5,1.03194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47575",2019-08-03 00:54:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,17.6,1.03194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47576",2019-08-03 00:55:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,17.7,1.00485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47577",2019-08-03 00:56:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,18,1.00737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47578",2019-08-03 00:57:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,18,1.01304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47579",2019-08-03 00:58:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,18,1.03068,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47580",2019-08-03 00:59:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,17.9,1.03257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47581",2019-08-03 01:00:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,17.8,1.01241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47582",2019-08-03 01:01:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,17.8,1.00989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47583",2019-08-03 01:02:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,25,24.5,25,17.7,1.00107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47584",2019-08-03 01:03:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.6,1.00548,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47585",2019-08-03 01:04:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.6,1.01997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47586",2019-08-03 01:05:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.6,1.02564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47587",2019-08-03 01:06:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.6,1.01304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47588",2019-08-03 01:07:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.7,1.008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47589",2019-08-03 01:08:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.7,1.01367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47590",2019-08-03 01:09:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.8,1.02627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47591",2019-08-03 01:10:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.8,1.02627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47592",2019-08-03 01:11:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.8,0.41769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47593",2019-08-03 01:12:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47594",2019-08-03 01:13:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.7,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47595",2019-08-03 01:14:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47596",2019-08-03 01:15:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47597",2019-08-03 01:16:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.7,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47598",2019-08-03 01:17:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.8,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47599",2019-08-03 01:18:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.8,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47600",2019-08-03 01:19:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.7,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47601",2019-08-03 01:20:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.7,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47602",2019-08-03 01:21:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47603",2019-08-03 01:22:00,-0.792274,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.7,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47604",2019-08-03 01:23:00,-1.0092,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47605",2019-08-03 01:24:00,-1.20363,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47606",2019-08-03 01:25:00,-0.896381,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.9,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47607",2019-08-03 01:26:00,-1.14016,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.8,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47608",2019-08-03 01:27:00,-1.49379,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,24,24.5,25,24.5,25,17.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47609",2019-08-03 01:28:00,-1.41477,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,24,24.5,25,24.5,25,17.9,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47610",2019-08-03 01:29:00,-1.45901,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,24,24.5,25,24.5,25,18,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47611",2019-08-03 01:30:00,-1.47286,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,24,24.5,25,24.5,25,18,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47612",2019-08-03 01:31:00,-1.51527,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,24,24.5,25,24.5,25,18,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47613",2019-08-03 01:32:00,-1.62641,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,18,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47614",2019-08-03 01:33:00,-1.69898,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,18,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47615",2019-08-03 01:34:00,-1.73403,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,18,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47616",2019-08-03 01:35:00,-1.74343,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47617",2019-08-03 01:36:00,-1.65037,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,18,0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47618",2019-08-03 01:37:00,-1.75488,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,18,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47619",2019-08-03 01:38:00,-1.7076,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,18,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47620",2019-08-03 01:39:00,-1.43858,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.9,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47621",2019-08-03 01:40:00,-1.30093,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.8,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47622",2019-08-03 01:41:00,-1.33522,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.7,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47623",2019-08-03 01:42:00,-1.31427,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.6,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47624",2019-08-03 01:43:00,-1.25221,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47625",2019-08-03 01:44:00,-1.2782,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.6,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47626",2019-08-03 01:45:00,-1.19616,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47627",2019-08-03 01:46:00,-1.22908,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47628",2019-08-03 01:47:00,-1.24914,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.6,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47629",2019-08-03 01:48:00,-1.20584,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.8,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47630",2019-08-03 01:49:00,-1.22743,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.7,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47631",2019-08-03 01:50:00,-1.22592,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47632",2019-08-03 01:51:00,-1.14851,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,17.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47633",2019-08-03 01:52:00,-1.21958,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,17.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47634",2019-08-03 01:53:00,-1.21501,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,17.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47635",2019-08-03 01:54:00,-1.2177,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,17.7,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47636",2019-08-03 01:55:00,-1.2229,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,17.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47637",2019-08-03 01:56:00,-1.25899,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,17.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47638",2019-08-03 01:57:00,-1.2394,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,17.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47639",2019-08-03 01:58:00,-1.19322,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,17.4,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47640",2019-08-03 01:59:00,-1.42483,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,17.4,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47641",2019-08-03 02:00:00,-1.38482,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,17.3,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47642",2019-08-03 02:01:00,-1.21224,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,17.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47643",2019-08-03 02:02:00,-1.41472,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.1,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47644",2019-08-03 02:03:00,-1.23535,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.2,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47645",2019-08-03 02:04:00,-1.12402,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.2,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47646",2019-08-03 02:05:00,-1.21046,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.3,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47647",2019-08-03 02:06:00,-1.21465,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47648",2019-08-03 02:07:00,-1.22017,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47649",2019-08-03 02:08:00,-1.23393,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.3,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47650",2019-08-03 02:09:00,-1.22898,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47651",2019-08-03 02:10:00,-1.39827,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.3,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47652",2019-08-03 02:11:00,-1.21891,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47653",2019-08-03 02:12:00,-1.25358,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.2,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47654",2019-08-03 02:13:00,-1.23397,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47655",2019-08-03 02:14:00,-1.22384,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47656",2019-08-03 02:15:00,-1.23471,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47657",2019-08-03 02:16:00,-1.20592,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47658",2019-08-03 02:17:00,-1.04069,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.2,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47659",2019-08-03 02:18:00,-0.750288,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47660",2019-08-03 02:19:00,-0.933245,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24,25,17,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47661",2019-08-03 02:20:00,-1.60752,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47662",2019-08-03 02:21:00,-1.20579,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.9,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47663",2019-08-03 02:22:00,-1.11532,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.8,0.41769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47664",2019-08-03 02:23:00,-1.2057,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47665",2019-08-03 02:24:00,-1.39414,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.9,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47666",2019-08-03 02:25:00,-1.21311,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.9,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47667",2019-08-03 02:26:00,-1.2168,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47668",2019-08-03 02:27:00,-1.22862,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47669",2019-08-03 02:28:00,-1.20973,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47670",2019-08-03 02:29:00,-1.21229,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.9,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47671",2019-08-03 02:30:00,-1.41453,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.8,0.41706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47672",2019-08-03 02:31:00,-1.21066,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,17,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47673",2019-08-03 02:32:00,-1.27119,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47674",2019-08-03 02:33:00,-1.25321,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.7,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47675",2019-08-03 02:34:00,-1.25036,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.6,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47676",2019-08-03 02:35:00,-1.26073,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.4,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47677",2019-08-03 02:36:00,-1.2699,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.5,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47678",2019-08-03 02:37:00,-1.49582,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.6,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47679",2019-08-03 02:38:00,-1.35312,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47680",2019-08-03 02:39:00,-1.32029,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.6,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47681",2019-08-03 02:40:00,-1.34915,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.6,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47682",2019-08-03 02:41:00,-1.27119,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.5,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47683",2019-08-03 02:42:00,-1.27117,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.5,0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47684",2019-08-03 02:43:00,-1.28101,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.5,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47685",2019-08-03 02:44:00,-1.4816,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.4,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47686",2019-08-03 02:45:00,-1.27059,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.3,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47687",2019-08-03 02:46:00,-1.24144,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47688",2019-08-03 02:47:00,-1.23835,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.5,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47689",2019-08-03 02:48:00,-1.25856,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47690",2019-08-03 02:49:00,-1.27264,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.5,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47691",2019-08-03 02:50:00,-1.33001,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47692",2019-08-03 02:51:00,-1.34224,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47693",2019-08-03 02:52:00,-1.27611,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.5,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47694",2019-08-03 02:53:00,-1.24881,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.3,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47695",2019-08-03 02:54:00,-1.27415,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.3,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47696",2019-08-03 02:55:00,-1.18069,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,25,24,24.5,16.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47697",2019-08-03 02:56:00,-1.2062,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,24.5,24,24.5,16.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47698",2019-08-03 02:57:00,-1.78876,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,24.5,24,24.5,16.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47699",2019-08-03 02:58:00,-1.26943,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23.5,24,24.5,24,24.5,16.5,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47700",2019-08-03 02:59:00,-1.19903,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.3,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47701",2019-08-03 03:00:00,-1.19051,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.3,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47702",2019-08-03 03:01:00,-1.23431,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.4,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47703",2019-08-03 03:02:00,-1.20242,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.4,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47704",2019-08-03 03:03:00,-1.18424,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.5,0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47705",2019-08-03 03:04:00,-1.30831,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.6,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47706",2019-08-03 03:05:00,-1.1455,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.7,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47707",2019-08-03 03:06:00,-1.15923,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47708",2019-08-03 03:07:00,-1.10765,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.7,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47709",2019-08-03 03:08:00,-1.1685,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.7,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47710",2019-08-03 03:09:00,-1.16091,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.6,0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47711",2019-08-03 03:10:00,-1.19596,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.7,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47712",2019-08-03 03:11:00,-1.55955,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.7,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47713",2019-08-03 03:12:00,-1.21773,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.8,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47714",2019-08-03 03:13:00,-1.20302,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.9,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47715",2019-08-03 03:14:00,-1.28997,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,17,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47716",2019-08-03 03:15:00,-1.28369,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,17.1,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47717",2019-08-03 03:16:00,-1.28884,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,17.2,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47718",2019-08-03 03:17:00,-1.25089,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,17.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47719",2019-08-03 03:18:00,-1.39375,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,24.5,17.2,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47720",2019-08-03 03:19:00,-1.21561,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,24.5,17.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47721",2019-08-03 03:20:00,-1.18767,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,24.5,17,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47722",2019-08-03 03:21:00,-1.19007,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,16.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47723",2019-08-03 03:22:00,-1.18673,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,16.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47724",2019-08-03 03:23:00,-1.16502,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,16.9,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47725",2019-08-03 03:24:00,-1.48033,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,17,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47726",2019-08-03 03:25:00,-1.04379,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,17.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47727",2019-08-03 03:26:00,-1.02974,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,17.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47728",2019-08-03 03:27:00,-1.1932,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,17.1,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47729",2019-08-03 03:28:00,-1.16422,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,17.1,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47730",2019-08-03 03:29:00,-1.34783,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,17.1,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47731",2019-08-03 03:30:00,-1.14455,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,17.1,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47732",2019-08-03 03:31:00,-1.19717,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,17,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47733",2019-08-03 03:32:00,-1.18346,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,17,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47734",2019-08-03 03:33:00,-1.17761,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,17,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47735",2019-08-03 03:34:00,-1.18313,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,17,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47736",2019-08-03 03:35:00,-1.16386,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,16.9,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47737",2019-08-03 03:36:00,-1.18543,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,16.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47738",2019-08-03 03:37:00,-1.16443,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,16.8,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47739",2019-08-03 03:38:00,-0.687403,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,16.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47740",2019-08-03 03:39:00,-1.16111,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,16.8,0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47741",2019-08-03 03:40:00,-1.14767,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.7,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47742",2019-08-03 03:41:00,-1.15989,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.8,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47743",2019-08-03 03:42:00,-1.19151,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.9,0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47744",2019-08-03 03:43:00,-1.17959,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.9,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47745",2019-08-03 03:44:00,-1.4512,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,17,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47746",2019-08-03 03:45:00,-0.88669,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,17,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47747",2019-08-03 03:46:00,-1.15579,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,17.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47748",2019-08-03 03:47:00,-1.03235,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,17.1,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47749",2019-08-03 03:48:00,-1.18691,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,17,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47750",2019-08-03 03:49:00,-1.10616,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47751",2019-08-03 03:50:00,-1.13765,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47752",2019-08-03 03:51:00,-0.871468,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.8,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47753",2019-08-03 03:52:00,-1.15159,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.8,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47754",2019-08-03 03:53:00,-1.1716,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.8,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47755",2019-08-03 03:54:00,-1.1217,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47756",2019-08-03 03:55:00,-1.1507,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.8,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47757",2019-08-03 03:56:00,-1.15801,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.7,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47758",2019-08-03 03:57:00,-0.718107,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.7,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47759",2019-08-03 03:58:00,-1.26978,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,16.8,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47760",2019-08-03 03:59:00,-1.19309,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47761",2019-08-03 04:00:00,-1.16535,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.8,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47762",2019-08-03 04:01:00,-1.17062,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.7,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47763",2019-08-03 04:02:00,-1.13549,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.6,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47764",2019-08-03 04:03:00,-1.09758,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.6,0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47765",2019-08-03 04:04:00,-1.43329,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47766",2019-08-03 04:05:00,-1.22489,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47767",2019-08-03 04:06:00,-1.35689,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.3,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47768",2019-08-03 04:07:00,-1.13023,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.3,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47769",2019-08-03 04:08:00,-1.18289,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.3,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47770",2019-08-03 04:09:00,-1.12736,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.3,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47771",2019-08-03 04:10:00,-1.13397,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47772",2019-08-03 04:11:00,-1.08704,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47773",2019-08-03 04:12:00,-1.16428,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.3,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47774",2019-08-03 04:13:00,-1.14816,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.2,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47775",2019-08-03 04:14:00,-1.1614,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.1,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47776",2019-08-03 04:15:00,-1.16153,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47777",2019-08-03 04:16:00,-1.14323,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.9,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47778",2019-08-03 04:17:00,-0.857861,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.9,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47779",2019-08-03 04:18:00,-1.0025,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.9,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47780",2019-08-03 04:19:00,-1.14588,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.9,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47781",2019-08-03 04:20:00,-1.21299,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47782",2019-08-03 04:21:00,-1.22255,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47783",2019-08-03 04:22:00,-1.02853,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.1,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47784",2019-08-03 04:23:00,-1.21284,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.1,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47785",2019-08-03 04:24:00,-0.980009,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,16.1,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47786",2019-08-03 04:25:00,-1.41018,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24,16.1,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47787",2019-08-03 04:26:00,-1.54965,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24,16.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47788",2019-08-03 04:27:00,-1.09971,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24,16.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47789",2019-08-03 04:28:00,-1.14026,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24,16.3,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47790",2019-08-03 04:29:00,-1.18103,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24,16.4,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47791",2019-08-03 04:30:00,-1.12899,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24,16.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47792",2019-08-03 04:31:00,-0.928224,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24,16.4,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47793",2019-08-03 04:32:00,-1.13818,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24,16.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47794",2019-08-03 04:33:00,-1.15813,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24,16.3,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47795",2019-08-03 04:34:00,-1.12098,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24,16.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47796",2019-08-03 04:35:00,-1.13447,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24,16.2,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
