"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"47797",2019-08-03 04:36:00,-1.13292,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16.1,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47798",2019-08-03 04:37:00,-1.15013,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47799",2019-08-03 04:38:00,-1.06178,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16.1,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47800",2019-08-03 04:39:00,-1.12299,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47801",2019-08-03 04:40:00,-1.1306,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16.1,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47802",2019-08-03 04:41:00,-1.12506,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16.1,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47803",2019-08-03 04:42:00,-1.14874,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47804",2019-08-03 04:43:00,-1.14455,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47805",2019-08-03 04:44:00,-1.31665,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47806",2019-08-03 04:45:00,-0.956958,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,15.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47807",2019-08-03 04:46:00,-1.53446,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47808",2019-08-03 04:47:00,-1.54272,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47809",2019-08-03 04:48:00,-1.11197,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,16,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47810",2019-08-03 04:49:00,-1.23906,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24.5,23.5,24,15.9,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47811",2019-08-03 04:50:00,-1.11956,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47812",2019-08-03 04:51:00,-0.868846,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.8,0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47813",2019-08-03 04:52:00,-1.1379,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47814",2019-08-03 04:53:00,-1.1151,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.7,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47815",2019-08-03 04:54:00,-1.08594,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.6,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47816",2019-08-03 04:55:00,-1.11709,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47817",2019-08-03 04:56:00,-1.12665,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.6,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47818",2019-08-03 04:57:00,-1.13401,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47819",2019-08-03 04:58:00,-1.12883,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.6,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47820",2019-08-03 04:59:00,-1.15456,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.7,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47821",2019-08-03 05:00:00,-1.14798,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.7,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47822",2019-08-03 05:01:00,-1.16568,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.7,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47823",2019-08-03 05:02:00,-0.790441,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.8,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47824",2019-08-03 05:03:00,-1.05767,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.8,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47825",2019-08-03 05:04:00,-1.00513,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.9,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47826",2019-08-03 05:05:00,-0.895628,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,16,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47827",2019-08-03 05:06:00,-1.11564,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,16.1,0.62118,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47828",2019-08-03 05:07:00,-1.33282,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,16.1,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47829",2019-08-03 05:08:00,-1.02533,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,16.2,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47830",2019-08-03 05:09:00,-1.1179,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,16.2,0.65142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47831",2019-08-03 05:10:00,-1.07908,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,16.1,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47832",2019-08-03 05:11:00,-0.903811,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.9,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47833",2019-08-03 05:12:00,-1.06405,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,16,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47834",2019-08-03 05:13:00,-1.10835,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,16,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47835",2019-08-03 05:14:00,-1.06299,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,16,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47836",2019-08-03 05:15:00,-1.10058,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.9,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47837",2019-08-03 05:16:00,-1.08428,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.7,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47838",2019-08-03 05:17:00,-1.04148,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.7,0.59472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47839",2019-08-03 05:18:00,-1.04792,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.6,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47840",2019-08-03 05:19:00,-1.12656,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47841",2019-08-03 05:20:00,-1.08409,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47842",2019-08-03 05:21:00,-1.07967,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.5,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47843",2019-08-03 05:22:00,-1.05865,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24,15.6,0.59409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47844",2019-08-03 05:23:00,-1.10395,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24.5,23,24,15.6,0.59409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47845",2019-08-03 05:24:00,-1.63816,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47846",2019-08-03 05:25:00,-0.798015,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47847",2019-08-03 05:26:00,-1.18494,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15.6,0.60165,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47848",2019-08-03 05:27:00,-1.10784,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15.6,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47849",2019-08-03 05:28:00,-1.07091,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47850",2019-08-03 05:29:00,-0.756592,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,14.9,0.56574,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47851",2019-08-03 05:30:00,-1.12174,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,14.8,0.57267,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47852",2019-08-03 05:31:00,-1.10853,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,14.7,0.59031,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47853",2019-08-03 05:32:00,-1.08329,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,14.9,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47854",2019-08-03 05:33:00,-1.10308,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15,0.5544,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47855",2019-08-03 05:34:00,-1.0706,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15.1,0.56889,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47856",2019-08-03 05:35:00,-1.0499,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15,0.56007,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47857",2019-08-03 05:36:00,-1.10666,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15,0.57834,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47858",2019-08-03 05:37:00,-0.881793,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15.1,0.57771,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47859",2019-08-03 05:38:00,-1.12206,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15.2,0.57582,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47860",2019-08-03 05:39:00,-1.00269,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15.2,0.56448,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47861",2019-08-03 05:40:00,-0.991794,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15.3,0.5544,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47862",2019-08-03 05:41:00,-0.992364,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,24,15.2,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47863",2019-08-03 05:42:00,-1.20299,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,23.5,15.3,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47864",2019-08-03 05:43:00,-0.970203,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,23.5,15.4,0.57582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47865",2019-08-03 05:44:00,-0.633671,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,23.5,15.4,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47866",2019-08-03 05:45:00,-0.777729,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,23.5,15.5,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47867",2019-08-03 05:46:00,-1.02367,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,23.5,15.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47868",2019-08-03 05:47:00,-0.999246,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,23.5,15.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47869",2019-08-03 05:48:00,-0.955679,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,23.5,15.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47870",2019-08-03 05:49:00,-0.96526,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,23.5,15.5,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47871",2019-08-03 05:50:00,-0.966939,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23,23.5,15.6,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47872",2019-08-03 05:51:00,-0.869505,0,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23,24,23,23.5,15.6,0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47873",2019-08-03 05:52:00,-0.938439,11,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23,24,23,23.5,15.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47874",2019-08-03 05:53:00,-0.938566,8,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23,24,23,23.5,15.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47875",2019-08-03 05:54:00,-0.922435,8,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23,24,23,23.5,15.5,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47876",2019-08-03 05:55:00,-0.98219,8,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.5,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47877",2019-08-03 05:56:00,-0.988111,7,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47878",2019-08-03 05:57:00,-0.746003,6,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47879",2019-08-03 05:58:00,-0.830688,6,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47880",2019-08-03 05:59:00,-1.05046,6,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.5544,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47881",2019-08-03 06:00:00,-1.06413,7,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.56637,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47882",2019-08-03 06:01:00,-1.09896,8,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.5,0.54306,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47883",2019-08-03 06:02:00,-1.09338,8,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.54243,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47884",2019-08-03 06:03:00,-1.1229,9,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.5,0.54747,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47885",2019-08-03 06:04:00,-1.31834,9,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.5,0.56574,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47886",2019-08-03 06:05:00,-1.32647,10,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.5,0.56574,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47887",2019-08-03 06:06:00,-1.21235,10,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.5,0.57771,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47888",2019-08-03 06:07:00,-1.10961,11,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.4,0.56637,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47889",2019-08-03 06:08:00,-1.07809,10,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.57204,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47890",2019-08-03 06:09:00,-0.941617,11,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.61677,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47891",2019-08-03 06:10:00,-1.10776,11,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.58653,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47892",2019-08-03 06:11:00,-1.29845,12,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.5,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47893",2019-08-03 06:12:00,-1.06278,13,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47894",2019-08-03 06:13:00,-1.01524,13,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47895",2019-08-03 06:14:00,-1.08176,14,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47896",2019-08-03 06:15:00,-0.971228,15,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47897",2019-08-03 06:16:00,-0.985832,16,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47898",2019-08-03 06:17:00,-0.97494,14,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47899",2019-08-03 06:18:00,-1.05762,15,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,23,24,23,23.5,15.6,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47900",2019-08-03 06:19:00,-1.00248,16,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.6,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47901",2019-08-03 06:20:00,-0.996192,16,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47902",2019-08-03 06:21:00,-0.958502,16,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.6,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47903",2019-08-03 06:22:00,-1.01841,16,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47904",2019-08-03 06:23:00,-1.00208,19,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47905",2019-08-03 06:24:00,-0.636334,18,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.53802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47906",2019-08-03 06:25:00,-1.02106,20,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47907",2019-08-03 06:26:00,-0.982569,20,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47908",2019-08-03 06:27:00,-1.00219,21,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.4,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47909",2019-08-03 06:28:00,-0.963915,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.4,0.51408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47910",2019-08-03 06:29:00,-0.929918,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.4,0.50841,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47911",2019-08-03 06:30:00,-1.04415,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.4,0.51471,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47912",2019-08-03 06:31:00,-0.793948,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.4,0.52227,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47913",2019-08-03 06:32:00,-1.10841,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.4,0.52794,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47914",2019-08-03 06:33:00,-1.07169,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.4,0.52038,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47915",2019-08-03 06:34:00,-1.2455,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.50778,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47916",2019-08-03 06:35:00,-1.02376,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.49833,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47917",2019-08-03 06:36:00,-1.02234,24,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.4977,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47918",2019-08-03 06:37:00,-1.00481,27,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.50211,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47919",2019-08-03 06:38:00,-1.11149,29,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.48384,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47920",2019-08-03 06:39:00,-0.976126,30,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.44667,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47921",2019-08-03 06:40:00,-0.980223,32,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.4347,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47922",2019-08-03 06:41:00,-0.933748,35,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47923",2019-08-03 06:42:00,-0.968111,34,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47924",2019-08-03 06:43:00,-0.891877,34,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47925",2019-08-03 06:44:00,-1.16331,35,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.5,0.43344,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47926",2019-08-03 06:45:00,-0.890624,35,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.6,0.4284,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47927",2019-08-03 06:46:00,-0.866352,35,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.6,0.42273,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47928",2019-08-03 06:47:00,-0.862657,36,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.7,0.45864,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47929",2019-08-03 06:48:00,-0.802862,34,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.7,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47930",2019-08-03 06:49:00,-1.0219,34,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.7,0.43659,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47931",2019-08-03 06:50:00,-0.74289,36,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.8,0.42084,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47932",2019-08-03 06:51:00,-1.02329,36,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.8,0.41391,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47933",2019-08-03 06:52:00,-0.697213,39,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.7,0.38934,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47934",2019-08-03 06:53:00,-0.723645,45,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.7,0.37107,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47935",2019-08-03 06:54:00,-0.718776,51,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.7,0.33894,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47936",2019-08-03 06:55:00,-0.947326,55,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.8,0.30681,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47937",2019-08-03 06:56:00,-1.09326,56,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.8,0.30744,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47938",2019-08-03 06:57:00,-1.51381,56,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.9,0.30429,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47939",2019-08-03 06:58:00,-1.60763,54,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,15.9,0.35784,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47940",2019-08-03 06:59:00,-1.43573,52,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16,0.3276,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47941",2019-08-03 07:00:00,-1.41227,51,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16,0.34524,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47942",2019-08-03 07:01:00,-1.28584,50,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.1,0.33327,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47943",2019-08-03 07:02:00,-1.24118,49,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.2,0.33201,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47944",2019-08-03 07:03:00,-1.15326,49,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.3,0.33201,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47945",2019-08-03 07:04:00,-1.1361,49,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.4,0.33894,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47946",2019-08-03 07:05:00,0,52,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.5,0.32823,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47947",2019-08-03 07:06:00,-0.906845,53,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.6,0.2772,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47948",2019-08-03 07:07:00,-0.866649,56,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.7,0.27468,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47949",2019-08-03 07:08:00,-0.825047,59,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.8,0.26271,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47950",2019-08-03 07:09:00,-0.833239,63,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.8,0.28917,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47951",2019-08-03 07:10:00,-0.834063,68,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.8,0.21672,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47952",2019-08-03 07:11:00,-1.17397,74,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.9,0.16947,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47953",2019-08-03 07:12:00,-0.878754,84,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,16.9,0.12537,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47954",2019-08-03 07:13:00,-0.737899,96,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,17,0.06741,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47955",2019-08-03 07:14:00,-0.640798,147,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,17,0.0252,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47956",2019-08-03 07:15:00,-0.85449,151,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,17.1,0.03654,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47957",2019-08-03 07:16:00,-0.855523,147,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,17.3,0.04347,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47958",2019-08-03 07:17:00,-0.873315,149,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,17.4,0.04788,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47959",2019-08-03 07:18:00,-1.04634,138,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,17.5,0.09324,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47960",2019-08-03 07:19:00,-0.845317,144,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,17.7,0.06174,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47961",2019-08-03 07:20:00,-0.863682,138,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,17.9,0.10269,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47962",2019-08-03 07:21:00,-0.776488,86,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,18.1,0.16443,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47963",2019-08-03 07:22:00,-0.782686,80,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,18.3,0.16317,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47964",2019-08-03 07:23:00,-0.725596,76,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,18.3,0.20097,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47965",2019-08-03 07:24:00,-0.709632,74,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,18.4,0.21861,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47966",2019-08-03 07:25:00,0,70,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,18.4,0.21924,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47967",2019-08-03 07:26:00,-0.561392,69,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,18.4,0.21042,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47968",2019-08-03 07:27:00,-0.568381,69,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,18.4,0.21357,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47969",2019-08-03 07:28:00,-0.582488,67,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,18.3,0.23625,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47970",2019-08-03 07:29:00,-0.769594,64,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,18.2,0.24822,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47971",2019-08-03 07:30:00,-0.659871,64,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,18.1,0.24444,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47972",2019-08-03 07:31:00,-0.839113,62,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,18,0.23877,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47973",2019-08-03 07:32:00,-0.653377,65,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,17.9,0.22617,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47974",2019-08-03 07:33:00,-0.889596,68,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.25704,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47975",2019-08-03 07:34:00,0,76,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.17577,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47976",2019-08-03 07:35:00,-0.726427,85,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.13797,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47977",2019-08-03 07:36:00,-0.792067,96,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.07371,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47978",2019-08-03 07:37:00,-1.15878,103,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.02394,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47979",2019-08-03 07:38:00,-1.91796,112,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,-0.02016,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47980",2019-08-03 07:39:00,-1.95389,119,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,-0.0441,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47981",2019-08-03 07:40:00,-2.00448,125,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,-0.05103,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47982",2019-08-03 07:41:00,-1.91457,126,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,-0.07056,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47983",2019-08-03 07:42:00,-1.65678,124,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,-0.05229,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47984",2019-08-03 07:43:00,-1.41151,115,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,-0.02583,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47985",2019-08-03 07:44:00,-0.810404,110,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.0441,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47986",2019-08-03 07:45:00,-1.07201,104,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.04914,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47987",2019-08-03 07:46:00,-1.01164,101,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.04347,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47988",2019-08-03 07:47:00,-0.887007,99,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.05607,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47989",2019-08-03 07:48:00,-0.835321,102,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.03654,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47990",2019-08-03 07:49:00,-0.70761,104,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.02457,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47991",2019-08-03 07:50:00,-0.799347,106,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.02457,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47992",2019-08-03 07:51:00,-0.528581,109,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18,0.01323,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47993",2019-08-03 07:52:00,-0.565814,110,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18,-0.00189,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"47994",2019-08-03 07:53:00,-1.16585,110,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18,0.01071,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47995",2019-08-03 07:54:00,0,109,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18,0.01638,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47996",2019-08-03 07:55:00,-0.758291,109,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,0.0567,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47997",2019-08-03 07:56:00,-0.749863,111,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18,-0.00063,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47998",2019-08-03 07:57:00,-0.776301,110,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18.1,0.00441,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"47999",2019-08-03 07:58:00,-1.35361,106,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18.1,-0.000630001,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48000",2019-08-03 07:59:00,-0.737105,108,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18.2,-0.00126,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48001",2019-08-03 08:00:00,-0.78045,112,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18.2,-0.00126,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48002",2019-08-03 08:01:00,-0.746987,113,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18.1,-0.0063,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48003",2019-08-03 08:02:00,-0.796482,116,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18,-0.0189,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48004",2019-08-03 08:03:00,-0.808206,118,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,-0.03969,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48005",2019-08-03 08:04:00,-0.632431,119,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,-0.0567,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48006",2019-08-03 08:05:00,-0.871565,123,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.8,-0.16443,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48007",2019-08-03 08:06:00,-0.866581,124,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,17.9,-0.063,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48008",2019-08-03 08:07:00,-0.911839,129,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18.2,-0.36099,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48009",2019-08-03 08:08:00,-0.869815,194,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18.5,-0.13356,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48010",2019-08-03 08:09:00,-0.943055,190,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18.7,-0.30555,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48011",2019-08-03 08:10:00,-0.946629,170,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,18.9,-0.22176,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48012",2019-08-03 08:11:00,-1.13753,133,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,19.1,-0.1197,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48013",2019-08-03 08:12:00,-0.998747,185,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,19.2,-0.14364,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48014",2019-08-03 08:13:00,-0.761799,136,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,19.3,-0.0693,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48015",2019-08-03 08:14:00,-0.795085,227,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,19.4,-0.26019,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48016",2019-08-03 08:15:00,-0.954345,296,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,19.5,-0.15876,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48017",2019-08-03 08:16:00,0,177,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,22.5,23.5,19.6,0.05355,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48018",2019-08-03 08:17:00,-0.979718,286,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,19.6,-0.43596,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48019",2019-08-03 08:18:00,-0.975121,318,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,19.5,-0.17766,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48020",2019-08-03 08:19:00,-1.00781,332,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,19.6,-0.64323,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48021",2019-08-03 08:20:00,-1.00957,341,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,22.5,24,23,23.5,19.6,-0.6993,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48022",2019-08-03 08:21:00,-0.995782,351,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,19.5,-0.7686,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48023",2019-08-03 08:22:00,-1.03579,357,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,19.5,-0.79443,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48024",2019-08-03 08:23:00,-1.01997,362,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,19.6,-0.82719,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48025",2019-08-03 08:24:00,-1.03253,362,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,20.1,-0.84483,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48026",2019-08-03 08:25:00,-0.743006,366,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,20.5,-0.86373,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48027",2019-08-03 08:26:00,-1.03304,365,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,21.1,-0.86058,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48028",2019-08-03 08:27:00,-0.9576,344,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,21.5,-0.67599,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48029",2019-08-03 08:28:00,-0.996212,370,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,22.2,-1.05966,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48030",2019-08-03 08:29:00,-0.932903,384,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,22.3,-1.11573,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48031",2019-08-03 08:30:00,-0.924601,389,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,22.2,-1.15353,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48032",2019-08-03 08:31:00,-1.04983,394,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,22.2,-1.17873,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48033",2019-08-03 08:32:00,-0.809323,400,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,22.5,24,23,23.5,22.3,-1.20519,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48034",2019-08-03 08:33:00,-0.885396,406,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23,24,23,23.5,22.6,-1.22976,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48035",2019-08-03 08:34:00,-0.886542,415,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,22.2,-1.27323,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48036",2019-08-03 08:35:00,-0.872432,420,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,22.6,-1.3293,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48037",2019-08-03 08:36:00,-0.685532,428,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,22.8,-1.37403,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48038",2019-08-03 08:37:00,-0.858872,439,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,23,-1.4238,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48039",2019-08-03 08:38:00,-0.793192,447,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,22,-1.44396,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48040",2019-08-03 08:39:00,-0.889151,451,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,22.7,-1.45593,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48041",2019-08-03 08:40:00,-0.910024,453,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,22.7,-1.4679,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48042",2019-08-03 08:41:00,-0.715371,455,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,22.9,-1.48932,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48043",2019-08-03 08:42:00,-0.898049,462,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,23.3,-1.50507,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48044",2019-08-03 08:43:00,-0.854689,463,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,23.3,-1.49751,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48045",2019-08-03 08:44:00,-0.680001,464,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,23.4,-1.47231,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48046",2019-08-03 08:45:00,-0.967782,465,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,23,-1.48869,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48047",2019-08-03 08:46:00,-0.87669,467,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,23.7,-1.50318,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48048",2019-08-03 08:47:00,-0.886428,472,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,23.8,-1.55043,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48049",2019-08-03 08:48:00,-0.916286,464,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,24.5,-1.53846,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48050",2019-08-03 08:49:00,-0.823747,472,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,24.8,-1.55106,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48051",2019-08-03 08:50:00,-0.913217,478,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,24.5,-1.5813,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48052",2019-08-03 08:51:00,-0.931724,485,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,22.9,-1.59579,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48053",2019-08-03 08:52:00,-0.966812,486,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,23.4,-1.60398,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"48054",2019-08-03 08:53:00,-1.13514,487,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,23.7,-1.61343,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48055",2019-08-03 08:54:00,-0.631194,490,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,23.8,-1.62036,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48056",2019-08-03 08:55:00,-0.94096,493,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,23,24,23,23.5,24.8,-1.59453,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48057",2019-08-03 08:56:00,-1.10734,500,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,24.8,-1.65753,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48058",2019-08-03 08:57:00,-0.979342,505,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,25.4,-1.68336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48059",2019-08-03 08:58:00,-1.07418,506,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,24.9,-1.70856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48060",2019-08-03 08:59:00,-0.931204,511,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,25.3,-1.7451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48061",2019-08-03 09:00:00,-0.988867,518,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,25.8,-1.77093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48062",2019-08-03 09:01:00,-0.999751,523,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,26.2,-1.77156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48063",2019-08-03 09:02:00,-1.00909,528,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,26,-1.79046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48064",2019-08-03 09:03:00,-1.02486,533,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,25.7,-1.84023,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48065",2019-08-03 09:04:00,-0.823137,537,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,25.1,-1.85409,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48066",2019-08-03 09:05:00,-0.806897,542,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,24.6,-1.88496,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48067",2019-08-03 09:06:00,-1.05799,544,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,24.2,-1.83519,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48068",2019-08-03 09:07:00,-1.05262,548,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,22.9,-1.89126,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48069",2019-08-03 09:08:00,-1.06955,552,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23,23.5,22.4,-1.92717,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48070",2019-08-03 09:09:00,-1.08273,550,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23,24,23,23.5,22.2,-1.92906,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48071",2019-08-03 09:10:00,-1.10257,558,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23,24,23,23.5,23.1,-0.53613,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48072",2019-08-03 09:11:00,-1.08077,563,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23,24,23.5,23.5,23,-1.9908,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48073",2019-08-03 09:12:00,-0.577896,565,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23,24,23.5,23.5,23,-1.99332,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48074",2019-08-03 09:13:00,-1.36149,567,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23,24,23.5,23.5,24.1,-1.99206,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48075",2019-08-03 09:14:00,-1.08645,570,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,23.5,24.6,-2.02671,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48076",2019-08-03 09:15:00,-1.18583,575,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,23.5,24.4,-2.03679,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48077",2019-08-03 09:16:00,-1.4592,581,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,25.2,-2.08656,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48078",2019-08-03 09:17:00,-1.21106,589,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,25.6,-2.10546,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48079",2019-08-03 09:18:00,-1.6864,596,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,25.3,-2.13066,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48080",2019-08-03 09:19:00,-1.17349,599,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,25.6,-2.16468,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48081",2019-08-03 09:20:00,-1.13207,601,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,25,-2.16216,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48082",2019-08-03 09:21:00,-1.16512,603,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,25.8,-2.17413,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48083",2019-08-03 09:22:00,-1.16967,605,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,24.3,-2.17413,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"48084",2019-08-03 09:23:00,-1.12309,609,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,23.6,-2.18673,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48085",2019-08-03 09:24:00,-1.13167,615,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,23.7,-2.20878,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48086",2019-08-03 09:25:00,-1.08791,619,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,24.5,-2.23713,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48087",2019-08-03 09:26:00,-1.11446,626,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,23.3,-2.23776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48088",2019-08-03 09:27:00,-1.089,629,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,23.4,-2.25036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48089",2019-08-03 09:28:00,-1.10498,634,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,23.9,-2.13948,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48090",2019-08-03 09:29:00,-1.02542,642,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,23.9,-2.17098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48091",2019-08-03 09:30:00,-1.07979,648,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,24.2,-2.32659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48092",2019-08-03 09:31:00,-1.08883,653,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,21.6,-2.35116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48093",2019-08-03 09:32:00,-0.87865,657,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,20.5,-2.35746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48094",2019-08-03 09:33:00,-1.32674,660,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,20.4,-2.36439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48095",2019-08-03 09:34:00,-0.949576,666,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,20.8,-2.38266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48096",2019-08-03 09:35:00,-0.91768,669,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,21.3,-2.40156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48097",2019-08-03 09:36:00,-0.784748,674,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,20.4,-2.43306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48098",2019-08-03 09:37:00,-0.911989,677,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,20.5,-2.42739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48099",2019-08-03 09:38:00,-0.85376,680,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,20.8,-2.41416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48100",2019-08-03 09:39:00,-0.97919,685,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,20.6,-2.43873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48101",2019-08-03 09:40:00,-0.901182,693,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,20.3,-2.45322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48102",2019-08-03 09:41:00,-1.03937,695,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,20.7,-2.457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48103",2019-08-03 09:42:00,-1.02803,697,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,21.3,-2.45196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48104",2019-08-03 09:43:00,-0.99863,691,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,21.9,-2.40093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48105",2019-08-03 09:44:00,-1.0287,702,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,21.4,-2.38833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48106",2019-08-03 09:45:00,-0.788953,704,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,21.3,-2.4255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48107",2019-08-03 09:46:00,-1.01022,710,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,21.2,-2.4255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48108",2019-08-03 09:47:00,-1.02776,723,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24,23.5,24,21.1,-2.42676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48109",2019-08-03 09:48:00,-1.02982,732,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24,24,23.5,24,21,-2.01726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
