"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"48110",2019-08-03 09:49:00,-1.03056,738,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24,24,23.5,24,22.2,-2.47086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48111",2019-08-03 09:50:00,-1.05161,734,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24,24,23.5,24,21.9,-2.42991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48112",2019-08-03 09:51:00,-0.618966,735,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24,24,23.5,24,23,-2.42109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48113",2019-08-03 09:52:00,-1.03949,741,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24,24,23.5,24,22.1,-2.45196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48114",2019-08-03 09:53:00,-0.998697,741,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24,24,23.5,24,20.7,-2.45007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48115",2019-08-03 09:54:00,-1.00218,742,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24,24,23.5,24,21,-2.42361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48116",2019-08-03 09:55:00,-1.03184,747,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24,24,23.5,24,21.4,-2.44314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48117",2019-08-03 09:56:00,-1.3196,747,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24,24,23.5,24,22.2,-2.49606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48118",2019-08-03 09:57:00,-0.996299,756,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24,24,23.5,24,22.9,-2.80917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48119",2019-08-03 09:58:00,-0.663737,763,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24.5,24,23.5,24,22.5,-2.82933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48120",2019-08-03 09:59:00,-0.818856,764,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24.5,24,23.5,24,23.2,-2.84193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48121",2019-08-03 10:00:00,-1.37967,766,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24.5,24,23.5,24,23.8,-2.9673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48122",2019-08-03 10:01:00,-1.11561,768,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,24.5,24,23.5,24,22.7,-2.96226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48123",2019-08-03 10:02:00,-0.976853,777,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,21.9,-3.00069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48124",2019-08-03 10:03:00,-0.918521,781,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,22.4,-2.92383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48125",2019-08-03 10:04:00,-0.85962,783,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,23.3,-3.04983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48126",2019-08-03 10:05:00,-0.803428,787,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,22.1,-3.05613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48127",2019-08-03 10:06:00,-0.835213,790,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,21.9,-3.0681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48128",2019-08-03 10:07:00,-0.877888,794,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,22.2,-3.05613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48129",2019-08-03 10:08:00,-0.960363,797,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,22.3,-3.0807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48130",2019-08-03 10:09:00,-1.14998,803,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,22,-3.10086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48131",2019-08-03 10:10:00,-1.49515,808,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,22.4,-3.10716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48132",2019-08-03 10:11:00,-2.12828,812,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,22.5,-3.10086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48133",2019-08-03 10:12:00,-2.79156,812,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,22.9,-3.11283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48134",2019-08-03 10:13:00,-2.88183,818,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,24,-3.13236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48135",2019-08-03 10:14:00,-2.49997,821,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,24.5,-3.16638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48136",2019-08-03 10:15:00,-2.1402,825,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,24.2,-3.20103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48137",2019-08-03 10:16:00,-1.72001,835,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,24.3,-3.21993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48138",2019-08-03 10:17:00,-1.48257,833,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,23.5,24,24,-3.19536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48139",2019-08-03 10:18:00,-0.969168,836,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24,24,-3.21363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48140",2019-08-03 10:19:00,-1.0411,841,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24,24.8,-3.23253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48141",2019-08-03 10:20:00,-0.559616,846,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24,25.4,-3.22119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48142",2019-08-03 10:21:00,-0.990754,847,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24,24.9,-3.20796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48143",2019-08-03 10:22:00,-0.868397,846,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24,25.1,-3.16323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48144",2019-08-03 10:23:00,-0.879836,857,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24,25.6,-3.21363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48145",2019-08-03 10:24:00,-0.879359,864,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,22.9,-3.2445,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48146",2019-08-03 10:25:00,-1.04702,867,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,23,-3.25647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48147",2019-08-03 10:26:00,-0.878764,874,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,23.6,-3.25143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48148",2019-08-03 10:27:00,-0.88917,883,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,23.8,-3.33333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48149",2019-08-03 10:28:00,-0.854542,902,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,23.9,-3.39633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48150",2019-08-03 10:29:00,-0.850005,919,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,24.8,-3.47256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48151",2019-08-03 10:30:00,-0.849962,920,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,24.6,-3.47571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48152",2019-08-03 10:31:00,-0.672046,919,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,23,-2.94084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48153",2019-08-03 10:32:00,-0.965616,915,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,22.6,-0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48154",2019-08-03 10:33:00,-1.11502,332,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,22.8,-3.33333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48155",2019-08-03 10:34:00,-0.865843,917,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,23.6,-3.34971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48156",2019-08-03 10:35:00,-1.06871,912,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,22.9,-3.34656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48157",2019-08-03 10:36:00,-1.12924,915,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,23.8,-3.36546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48158",2019-08-03 10:37:00,-1.09054,929,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,22.5,-3.43476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48159",2019-08-03 10:38:00,-0.977375,931,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,22.2,-3.4461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48160",2019-08-03 10:39:00,-1.15617,931,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,23.4,-3.42153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48161",2019-08-03 10:40:00,-1.14477,935,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,23.8,-3.45933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48162",2019-08-03 10:41:00,-1.13601,941,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,24.6,-3.48264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48163",2019-08-03 10:42:00,-1.16457,947,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,23.6,-3.6603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48164",2019-08-03 10:43:00,-1.16516,950,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,24,-3.70503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48165",2019-08-03 10:44:00,0,953,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,22.8,-3.67416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48166",2019-08-03 10:45:00,-1.10069,951,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,21.7,-3.67542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48167",2019-08-03 10:46:00,-1.14278,967,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,22.2,-3.74913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48168",2019-08-03 10:47:00,-1.14804,971,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,22.2,-3.74976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48169",2019-08-03 10:48:00,-1.18525,970,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24.5,24,24,24.5,22.3,-3.74283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48170",2019-08-03 10:49:00,-1.25527,973,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.1,-3.70503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48171",2019-08-03 10:50:00,-1.14227,984,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,21.7,-3.81717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48172",2019-08-03 10:51:00,-1.62059,987,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,21.7,-3.84426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48173",2019-08-03 10:52:00,-1.23631,987,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,21.6,-3.80961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48174",2019-08-03 10:53:00,-1.18755,986,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.2,-3.80835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48175",2019-08-03 10:54:00,-1.15279,985,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.3,-3.82032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48176",2019-08-03 10:55:00,-1.1857,1001,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.1,-3.79953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48177",2019-08-03 10:56:00,-1.27178,980,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.2,-3.6918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48178",2019-08-03 10:57:00,-1.21984,1006,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.3,-3.87576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48179",2019-08-03 10:58:00,-1.65738,1008,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.1,-3.8997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48180",2019-08-03 10:59:00,-1.21399,1020,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.1,-3.92553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48181",2019-08-03 11:00:00,-1.22233,1012,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22,-3.81465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48182",2019-08-03 11:01:00,-1.19416,998,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.1,-3.81654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48183",2019-08-03 11:02:00,-1.21627,1027,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22,-3.85056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48184",2019-08-03 11:03:00,-1.17971,1019,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.3,-3.81213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48185",2019-08-03 11:04:00,-1.16181,1030,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,21.8,-3.75606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48186",2019-08-03 11:05:00,-1.3656,1023,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,21.8,-3.68298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48187",2019-08-03 11:06:00,-1.23663,1029,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.3,-3.69306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48188",2019-08-03 11:07:00,-1.17495,1033,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.6,-3.7359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48189",2019-08-03 11:08:00,-1.19997,1041,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.4,-3.76866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48190",2019-08-03 11:09:00,-1.80485,1044,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.5,-3.78504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48191",2019-08-03 11:10:00,-1.19569,1052,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.3,-3.83985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48192",2019-08-03 11:11:00,-1.08021,1061,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.8,-3.8304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48193",2019-08-03 11:12:00,-1.36839,1060,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24.5,24,24,24.5,22.5,-4.0446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48194",2019-08-03 11:13:00,-1.04766,1074,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,24.5,21.9,-4.08933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48195",2019-08-03 11:14:00,-0.872696,1069,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,24.5,22.3,-4.07106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48196",2019-08-03 11:15:00,-1.16502,1072,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,24.5,22,-4.07169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48197",2019-08-03 11:16:00,-1.16414,1064,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,24.5,23.4,-4.0383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48198",2019-08-03 11:17:00,-1.18465,1077,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,24.5,22.6,-4.13343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48199",2019-08-03 11:18:00,-0.777781,1103,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,24.5,22.2,-4.18509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48200",2019-08-03 11:19:00,-1.14478,1140,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,24.5,22.4,-4.32306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48201",2019-08-03 11:20:00,-1.16772,1163,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,24.5,22.2,-4.39803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48202",2019-08-03 11:21:00,-1.18707,706,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,22.7,-4.36149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48203",2019-08-03 11:22:00,-1.14759,1180,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,22.6,-1.40679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48204",2019-08-03 11:23:00,-1.15972,1140,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,22.7,-4.14603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48205",2019-08-03 11:24:00,-1.19972,1125,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,22.6,-4.05846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48206",2019-08-03 11:25:00,-1.04414,1127,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,22.2,-4.03641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48207",2019-08-03 11:26:00,-1.12568,1132,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,22.8,-4.03326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48208",2019-08-03 11:27:00,-1.14547,1135,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,22.9,-3.98664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48209",2019-08-03 11:28:00,-1.16551,1129,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,22.6,-4.1391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48210",2019-08-03 11:29:00,-1.32291,1159,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,22.4,-4.30479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48211",2019-08-03 11:30:00,-1.13235,1166,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,22.1,-4.35519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48212",2019-08-03 11:31:00,-1.33119,1161,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,22.7,-4.31046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48213",2019-08-03 11:32:00,-1.61196,1172,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,23.3,-4.37409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48214",2019-08-03 11:33:00,-1.64961,1159,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,23.7,-4.30416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48215",2019-08-03 11:34:00,-1.58327,1140,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,23.9,-4.23612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48216",2019-08-03 11:35:00,-1.16993,1144,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,23.7,-4.28463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48217",2019-08-03 11:36:00,-1.28319,1148,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,24.5,23.4,-4.29849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48218",2019-08-03 11:37:00,-1.18823,1160,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,24.5,22.5,-4.4982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48219",2019-08-03 11:38:00,-1.23154,1164,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,24.5,22.5,-4.42323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48220",2019-08-03 11:39:00,-1.19111,1165,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,24.5,22.2,-4.49253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48221",2019-08-03 11:40:00,-1.17466,1168,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,22.4,-4.48056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48222",2019-08-03 11:41:00,-1.2101,1175,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,22.4,-4.56813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48223",2019-08-03 11:42:00,-1.17857,1190,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,22.7,-4.60089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48224",2019-08-03 11:43:00,-1.16873,1183,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,23.3,-4.56498,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48225",2019-08-03 11:44:00,-1.67191,1174,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,24,-4.40559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48226",2019-08-03 11:45:00,-1.14287,1182,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,23.9,-4.54545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48227",2019-08-03 11:46:00,-1.14993,1199,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,24.4,-4.39866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48228",2019-08-03 11:47:00,-1.15288,1201,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,24.9,-4.66956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48229",2019-08-03 11:48:00,-1.18291,1199,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,25.1,-4.65003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48230",2019-08-03 11:49:00,-1.37014,1207,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,25.6,-4.27203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48231",2019-08-03 11:50:00,-1.16654,1205,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,26.1,-4.71303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48232",2019-08-03 11:51:00,-1.1822,1200,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,24.4,-4.69413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48233",2019-08-03 11:52:00,-1.2167,1208,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,23,-4.63176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48234",2019-08-03 11:53:00,-1.16445,1205,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,22.9,-4.63113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48235",2019-08-03 11:54:00,-0.913448,1191,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,23.1,-4.60719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48236",2019-08-03 11:55:00,-1.15312,1219,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,24.2,-4.81698,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48237",2019-08-03 11:56:00,-1.17414,1231,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,23.8,-4.851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48238",2019-08-03 11:57:00,-1.20603,1223,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,24.4,-3.70314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48239",2019-08-03 11:58:00,-0.934597,884,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,23.9,-4.82643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48240",2019-08-03 11:59:00,-1.12546,1226,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,24.8,-4.83273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48241",2019-08-03 12:00:00,-1.15431,1237,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,25.4,-4.9077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48242",2019-08-03 12:01:00,-1.13034,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,24.4,-4.9896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48243",2019-08-03 12:02:00,-1.15694,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,24.7,-4.95306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48244",2019-08-03 12:03:00,-1.19901,1246,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,24.6,-4.89573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48245",2019-08-03 12:04:00,-0.988888,1229,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,23.8,-4.75146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48246",2019-08-03 12:05:00,-0.923258,1230,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24.5,25,24.2,-4.70736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48247",2019-08-03 12:06:00,-1.06983,1234,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,25.1,-4.69476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48248",2019-08-03 12:07:00,-1.07498,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,25.4,-4.80753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48249",2019-08-03 12:08:00,-1.08151,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,25.6,-4.76973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48250",2019-08-03 12:09:00,-1.25073,1246,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,24.2,-4.75776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48251",2019-08-03 12:10:00,-1.10989,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,23.6,-4.80186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48252",2019-08-03 12:11:00,-0.970389,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,24.9,-4.85163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48253",2019-08-03 12:12:00,-1.09343,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,25.4,-5.0274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48254",2019-08-03 12:13:00,-0.832119,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,26.3,-5.0589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48255",2019-08-03 12:14:00,-0.904932,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,25,-5.20443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48256",2019-08-03 12:15:00,-0.99303,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,24.2,-5.27436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48257",2019-08-03 12:16:00,-0.945132,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,23.8,-5.31342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48258",2019-08-03 12:17:00,-0.954684,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,23.9,-5.34303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48259",2019-08-03 12:18:00,-1.01524,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,23.7,-5.40099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48260",2019-08-03 12:19:00,-0.858072,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,24.3,-5.36949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48261",2019-08-03 12:20:00,-0.900374,580,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,24.2,-1.95993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48262",2019-08-03 12:21:00,-0.949631,973,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,23.9,-5.28066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48263",2019-08-03 12:22:00,-1.13006,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,24.6,-5.16474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48264",2019-08-03 12:23:00,-1.45941,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,25,-5.17923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48265",2019-08-03 12:24:00,-2.19681,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,23.4,-5.2164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48266",2019-08-03 12:25:00,-3.31367,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,24.7,-5.17356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48267",2019-08-03 12:26:00,-2.7736,369,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,24.9,-1.09746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48268",2019-08-03 12:27:00,-2.42342,1171,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,25.6,-5.1471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48269",2019-08-03 12:28:00,-2.13218,1171,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,25,-1.42884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48270",2019-08-03 12:29:00,-1.58437,330,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,24.8,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48271",2019-08-03 12:30:00,-1.56137,739,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,25.9,-2.6145,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48272",2019-08-03 12:31:00,-1.39771,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,26.4,-1.9467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48273",2019-08-03 12:32:00,-1.20646,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,26.4,-1.8522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48274",2019-08-03 12:33:00,-1.09715,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,25,-5.27436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48275",2019-08-03 12:34:00,-1.27531,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,24.2,-5.29074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48276",2019-08-03 12:35:00,-1.03103,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,25,24.5,24.5,25,23.7,-5.28003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48277",2019-08-03 12:36:00,-0.981495,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,25.2,-5.3613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48278",2019-08-03 12:37:00,-0.978404,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,25.9,-5.42493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48279",2019-08-03 12:38:00,-0.938686,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.3,-5.40603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48280",2019-08-03 12:39:00,-0.963419,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,25.9,-5.3172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48281",2019-08-03 12:40:00,-0.971105,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26,-5.40603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48282",2019-08-03 12:41:00,-0.963562,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.4,-5.31153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48283",2019-08-03 12:42:00,-1.14685,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.7,-5.3424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48284",2019-08-03 12:43:00,-1.02461,934,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.3,-5.44446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48285",2019-08-03 12:44:00,-1.06665,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.9,-5.19813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48286",2019-08-03 12:45:00,-0.868692,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.4,-5.5755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48287",2019-08-03 12:46:00,-1.19735,434,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,24.9,-1.20519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48288",2019-08-03 12:47:00,-1.38822,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,24.7,-5.69142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48289",2019-08-03 12:48:00,-1.17855,298,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,23.8,-0.87822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48290",2019-08-03 12:49:00,-0.835279,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,24,-5.09229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48291",2019-08-03 12:50:00,-1.23994,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,23.6,-5.11056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48292",2019-08-03 12:51:00,-1.05927,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,24,-5.21451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48293",2019-08-03 12:52:00,-1.22176,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,23.8,-5.22963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48294",2019-08-03 12:53:00,-1.22432,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,23.1,-5.36823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48295",2019-08-03 12:54:00,-1.2042,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,23.4,-5.36949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48296",2019-08-03 12:55:00,-1.18541,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,23.2,-5.37453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48297",2019-08-03 12:56:00,-1.23014,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,23.3,-5.31846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48298",2019-08-03 12:57:00,-1.24256,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,23.1,-5.32224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48299",2019-08-03 12:58:00,-1.12264,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,23.7,-5.28129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48300",2019-08-03 12:59:00,-1.27481,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,23.5,-5.24916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48301",2019-08-03 13:00:00,-1.39245,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,23.9,-5.37453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48302",2019-08-03 13:01:00,-1.27715,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,24.4,-5.42871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48303",2019-08-03 13:02:00,-1.53995,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,25,-5.36886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48304",2019-08-03 13:03:00,-1.31314,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,24.4,-5.4747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48305",2019-08-03 13:04:00,-1.41589,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,25,-5.4306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48306",2019-08-03 13:05:00,-1.26845,354,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,25.9,-1.4868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48307",2019-08-03 13:06:00,-1.26514,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.3,-1.2222,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48308",2019-08-03 13:07:00,-1.1465,1235,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.8,-4.19391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48309",2019-08-03 13:08:00,-1.27503,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.4,-0.85239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48310",2019-08-03 13:09:00,-1.27502,250,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,24.8,-1.4112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48311",2019-08-03 13:10:00,-1.1394,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,25.5,-5.41863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48312",2019-08-03 13:11:00,-1.52273,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26,-5.30523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48313",2019-08-03 13:12:00,-1.3149,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.4,-5.4369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48314",2019-08-03 13:13:00,-1.31807,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.8,-5.44509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48315",2019-08-03 13:14:00,-1.30242,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,27.2,-5.45013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48316",2019-08-03 13:15:00,-1.1492,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,27.1,-5.2479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48317",2019-08-03 13:16:00,-1.26849,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.4,-5.45517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48318",2019-08-03 13:17:00,-1.18224,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,25.9,-5.10741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48319",2019-08-03 13:18:00,-1.16839,240,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.7,-0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48320",2019-08-03 13:19:00,-0.564899,224,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26.5,-0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48321",2019-08-03 13:20:00,-1.19753,248,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,26,-0.79065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48322",2019-08-03 13:21:00,-1.23863,504,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,24.5,25,25.8,-1.21275,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48323",2019-08-03 13:22:00,-1.23623,232,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25,25.5,-0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48324",2019-08-03 13:23:00,-1.26131,420,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25,25.4,-1.11951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48325",2019-08-03 13:24:00,-1.30997,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25,25.5,-5.83821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48326",2019-08-03 13:25:00,-1.17289,NA,0.427,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25,25.4,-5.22963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48327",2019-08-03 13:26:00,-1.20764,NA,0.428,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25,25.2,-5.24349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48328",2019-08-03 13:27:00,-1.48472,NA,0.431,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25,24.8,-5.26113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48329",2019-08-03 13:28:00,-1.24889,NA,0.428,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25,24.7,-5.11623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48330",2019-08-03 13:29:00,-1.2416,NA,0.426,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25,25.3,-5.07843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48331",2019-08-03 13:30:00,-1.18977,NA,0.428,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25,25.6,-5.09796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48332",2019-08-03 13:31:00,-1.32536,NA,0.424,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25,25.2,-5.12316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48333",2019-08-03 13:32:00,-1.21512,NA,0.426,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25,-5.14773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48334",2019-08-03 13:33:00,-1.21662,NA,0.428,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,24.8,-5.09859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48335",2019-08-03 13:34:00,-1.2163,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.1,-5.25735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48336",2019-08-03 13:35:00,-1.19202,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.5,-5.22333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48337",2019-08-03 13:36:00,-1.18396,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,24.8,-4.83903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48338",2019-08-03 13:37:00,-1.19104,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.3,-5.36697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48339",2019-08-03 13:38:00,-1.2245,226,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,24.9,-2.9736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48340",2019-08-03 13:39:00,-1.21379,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25,-5.40666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48341",2019-08-03 13:40:00,-1.21414,201,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,24.9,-0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48342",2019-08-03 13:41:00,-1.22058,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,24.2,-5.46399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48343",2019-08-03 13:42:00,-1.19116,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.3,-5.1912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48344",2019-08-03 13:43:00,-1.16431,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.3,-5.28759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48345",2019-08-03 13:44:00,-1.22889,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.3,-5.27373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48346",2019-08-03 13:45:00,-1.18369,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26,-5.26743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48347",2019-08-03 13:46:00,-1.3583,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26,-5.29263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48348",2019-08-03 13:47:00,-1.15266,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.6,-5.26239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48349",2019-08-03 13:48:00,-1.1655,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.7,-5.2731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48350",2019-08-03 13:49:00,-1.41354,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.1,-5.21829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48351",2019-08-03 13:50:00,-1.22038,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.9,-5.26617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48352",2019-08-03 13:51:00,-0.765284,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.8,-5.3424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48353",2019-08-03 13:52:00,-1.23347,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26,-4.2147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48354",2019-08-03 13:53:00,-1.24474,355,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.8,-5.56542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48355",2019-08-03 13:54:00,-1.23209,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.4,-5.52195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48356",2019-08-03 13:55:00,-1.18355,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.2,-5.46336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48357",2019-08-03 13:56:00,-1.26314,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25,-5.42493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48358",2019-08-03 13:57:00,-1.36982,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.8,-5.28129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48359",2019-08-03 13:58:00,-1.29706,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.1,-5.1534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48360",2019-08-03 13:59:00,-1.20547,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.1,-5.30649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48361",2019-08-03 14:00:00,-1.24759,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.4,-5.24727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48362",2019-08-03 14:01:00,-1.25834,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.1,-5.26113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48363",2019-08-03 14:02:00,-1.20375,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26,-5.2542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48364",2019-08-03 14:03:00,-1.26688,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.8,-5.25546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48365",2019-08-03 14:04:00,-1.31893,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.8,-5.22333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48366",2019-08-03 14:05:00,-0.901343,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26,-5.18616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48367",2019-08-03 14:06:00,-1.18051,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.5,-5.25546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48368",2019-08-03 14:07:00,-1.48776,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.6,-5.23593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48369",2019-08-03 14:08:00,-1.26046,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.9,-5.28318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48370",2019-08-03 14:09:00,-1.48397,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26,-5.28003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48371",2019-08-03 14:10:00,-1.19001,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.2,-5.24349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48372",2019-08-03 14:11:00,-0.882411,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.6,-5.26617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48373",2019-08-03 14:12:00,-1.17195,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,24.5,25,25.5,25.1,-5.18049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48374",2019-08-03 14:13:00,-1.14221,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,24.5,25,25.5,25.2,-5.24916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48375",2019-08-03 14:14:00,-1.15025,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,24.5,25,25.5,25.4,-5.23026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48376",2019-08-03 14:15:00,-1.17106,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,24.5,25,25.5,25,-5.22963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48377",2019-08-03 14:16:00,-1.15225,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,24.5,25,25.5,25.7,-5.22963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48378",2019-08-03 14:17:00,-1.21622,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,24.5,25,25.5,25.2,-5.21703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48379",2019-08-03 14:18:00,-1.08011,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,24.5,25,25.5,26.1,-5.18616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48380",2019-08-03 14:19:00,-0.888155,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.2,-5.19813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48381",2019-08-03 14:20:00,-1.04853,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.2,-5.1975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48382",2019-08-03 14:21:00,-1.0192,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.1,-5.13009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48383",2019-08-03 14:22:00,-1.25955,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.5,-5.12946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48384",2019-08-03 14:23:00,-1.03656,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.8,-5.12379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48385",2019-08-03 14:24:00,-1.61569,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.3,-5.09796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48386",2019-08-03 14:25:00,-0.985169,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.6,-5.06646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48387",2019-08-03 14:26:00,-1.24831,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.4,-4.50639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48388",2019-08-03 14:27:00,-1.09026,618,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.2,-4.97133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48389",2019-08-03 14:28:00,-0.950138,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.8,-5.10993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48390",2019-08-03 14:29:00,-0.960859,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.5,-5.06016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48391",2019-08-03 14:30:00,-1.02362,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.9,-5.0778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48392",2019-08-03 14:31:00,-1.05219,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.3,-5.05953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48393",2019-08-03 14:32:00,-1.59856,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.9,-5.06835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48394",2019-08-03 14:33:00,-2.3053,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26,-5.11938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48395",2019-08-03 14:34:00,-2.89836,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.4,-5.17356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48396",2019-08-03 14:35:00,-2.86197,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.1,-5.1534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48397",2019-08-03 14:36:00,-2.47678,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.6,-5.08536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48398",2019-08-03 14:37:00,-1.68911,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26,-4.93101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48399",2019-08-03 14:38:00,-1.70343,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.8,-4.85037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48400",2019-08-03 14:39:00,-1.57644,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,27,-4.88943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48401",2019-08-03 14:40:00,-1.34893,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,27.4,-4.89699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48402",2019-08-03 14:41:00,-1.227,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,27.4,-4.88376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48403",2019-08-03 14:42:00,-1.09702,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.5,-4.82013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48404",2019-08-03 14:43:00,-1.02631,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.3,-4.89447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48405",2019-08-03 14:44:00,-0.7529,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.3,-4.86549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48406",2019-08-03 14:45:00,-1.05564,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.2,-4.914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48407",2019-08-03 14:46:00,-1.02078,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.2,-4.89573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48408",2019-08-03 14:47:00,-0.936146,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.2,-3.49209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48409",2019-08-03 14:48:00,-1.05826,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26,-4.93983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48410",2019-08-03 14:49:00,-0.995552,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.2,-4.89573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48411",2019-08-03 14:50:00,-0.991861,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.5,-4.89636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48412",2019-08-03 14:51:00,-1.26105,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26,-4.91589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48413",2019-08-03 14:52:00,-0.992658,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.4,-4.92723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48414",2019-08-03 14:53:00,-1.04087,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26,-5.02677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48415",2019-08-03 14:54:00,-1.04443,192,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.4,-0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48416",2019-08-03 14:55:00,-1.06611,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.1,-4.99086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48417",2019-08-03 14:56:00,-1.17285,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.9,-4.94613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48418",2019-08-03 14:57:00,-0.961638,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.6,-4.6998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48419",2019-08-03 14:58:00,-1.34158,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.9,-4.82202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48420",2019-08-03 14:59:00,-1.26877,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.9,-4.78926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48421",2019-08-03 15:00:00,-1.26338,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,27.3,-4.85793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
