"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"48422",2019-08-03 15:01:00,-1.2749,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.9,-4.82202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48423",2019-08-03 15:02:00,-1.44619,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.2,-4.82769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48424",2019-08-03 15:03:00,-1.29388,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.8,-4.78296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48425",2019-08-03 15:04:00,-1.54651,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.3,-4.7691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48426",2019-08-03 15:05:00,-1.25685,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,25.8,-4.7376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48427",2019-08-03 15:06:00,-1.27411,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.4,-4.73886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48428",2019-08-03 15:07:00,-1.10747,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.9,-4.75524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48429",2019-08-03 15:08:00,-1.30501,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,27.3,-4.74516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48430",2019-08-03 15:09:00,-1.26375,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.9,-4.72563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48431",2019-08-03 15:10:00,-1.25496,1246,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,26.9,-4.69602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48432",2019-08-03 15:11:00,-1.12603,1238,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,27,-4.68846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48433",2019-08-03 15:12:00,-1.28334,1237,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,27.6,-4.60089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48434",2019-08-03 15:13:00,-1.28144,1239,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,27.4,-4.70043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48435",2019-08-03 15:14:00,-1.29311,1237,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,27.5,-4.63176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48436",2019-08-03 15:15:00,-1.27127,1237,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,25,25.5,27.5,-4.67208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48437",2019-08-03 15:16:00,-1.2719,1238,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25,25.5,26.7,-4.69413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48438",2019-08-03 15:17:00,-1.3164,1242,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25,25.5,27.1,-4.68153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48439",2019-08-03 15:18:00,-1.24244,1241,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25,25.5,26.3,-4.69287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48440",2019-08-03 15:19:00,-1.23286,1234,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25,25.5,26.6,-4.69476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48441",2019-08-03 15:20:00,-1.3592,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25,25.5,26.5,-4.77099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48442",2019-08-03 15:21:00,-1.27968,371,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25,25.5,27.1,-1.59894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48443",2019-08-03 15:22:00,-1.52292,1223,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25,25.5,27.3,-4.68153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48444",2019-08-03 15:23:00,-1.29001,1226,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25,25.5,26.6,-4.68153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48445",2019-08-03 15:24:00,-1.34063,1203,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26.3,-4.63239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48446",2019-08-03 15:25:00,-1.31519,1227,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26.5,-4.65066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48447",2019-08-03 15:26:00,-1.32255,1227,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,25.9,-4.64436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48448",2019-08-03 15:27:00,-1.26325,1223,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26.9,-4.55742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48449",2019-08-03 15:28:00,-1.28428,1214,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26.9,-4.5801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48450",2019-08-03 15:29:00,-1.36484,1219,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26.6,-4.61286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48451",2019-08-03 15:30:00,-1.30437,1223,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26.7,-4.599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48452",2019-08-03 15:31:00,-1.16478,1208,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27.2,-4.5297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48453",2019-08-03 15:32:00,-1.27448,1219,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27,-4.58136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48454",2019-08-03 15:33:00,-1.26332,1213,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27.5,-4.56813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48455",2019-08-03 15:34:00,-1.28029,1199,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27.5,-3.82599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48456",2019-08-03 15:35:00,-1.29519,1175,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27.4,-4.51773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48457",2019-08-03 15:36:00,-1.27364,1200,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27,-4.52403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48458",2019-08-03 15:37:00,-1.59398,1199,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27.7,-4.51836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48459",2019-08-03 15:38:00,-1.29186,1191,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26.9,-4.48686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48460",2019-08-03 15:39:00,-1.2681,1187,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27.4,-4.42386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48461",2019-08-03 15:40:00,-1.2694,1185,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,25.6,-4.43079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48462",2019-08-03 15:41:00,-1.26962,1185,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26,-4.38606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48463",2019-08-03 15:42:00,-1.03763,1177,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,25.7,-4.32369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48464",2019-08-03 15:43:00,-1.27099,1178,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26,-4.40937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48465",2019-08-03 15:44:00,-1.4907,1173,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26.9,-4.38102,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48466",2019-08-03 15:45:00,-0.982332,1167,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27.2,-4.35771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48467",2019-08-03 15:46:00,-1.26275,1164,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27,-4.3407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48468",2019-08-03 15:47:00,-1.34361,1163,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27,-4.29156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48469",2019-08-03 15:48:00,-1.25024,1152,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26.6,-4.2462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48470",2019-08-03 15:49:00,-1.05282,1154,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27.2,-4.29723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48471",2019-08-03 15:50:00,-1.25163,1146,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,27.4,-4.25439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48472",2019-08-03 15:51:00,-1.15184,1150,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26.9,-4.28463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48473",2019-08-03 15:52:00,-1.23005,1143,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25,25.5,26.7,-4.27266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48474",2019-08-03 15:53:00,-1.15511,1147,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25,25.5,27.1,-4.2714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48475",2019-08-03 15:54:00,-1.22771,1140,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25,25.5,27.7,-4.22793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48476",2019-08-03 15:55:00,-1.26093,1088,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,27.3,-3.96396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48477",2019-08-03 15:56:00,-1.25622,1035,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,27,-3.78378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48478",2019-08-03 15:57:00,-1.2656,1132,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,26.6,-4.1895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48479",2019-08-03 15:58:00,-1.07014,1134,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,26.8,-4.20903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48480",2019-08-03 15:59:00,-1.30911,1133,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,26.5,-4.21596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48481",2019-08-03 16:00:00,-1.2701,1128,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,27.4,-3.80583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48482",2019-08-03 16:01:00,-1.25433,1124,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,27,-3.87576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48483",2019-08-03 16:02:00,-1.27556,1114,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,25.9,-3.89466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48484",2019-08-03 16:03:00,-1.26302,1110,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,26.3,-3.86316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48485",2019-08-03 16:04:00,-1.53515,1102,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,26,-3.84993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48486",2019-08-03 16:05:00,-0.967839,1085,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,25.3,-2.4381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48487",2019-08-03 16:06:00,-1.25578,1110,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,25.9,-3.88521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48488",2019-08-03 16:07:00,-1.26375,1114,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,26.7,-3.8934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48489",2019-08-03 16:08:00,-1.24569,1108,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,25.2,-3.72519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48490",2019-08-03 16:09:00,-1.43176,1077,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,25.9,-3.81276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48491",2019-08-03 16:10:00,-1.3074,1089,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26,-3.8934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48492",2019-08-03 16:11:00,-1.20355,1099,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26.9,-3.88836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48493",2019-08-03 16:12:00,-1.2888,1099,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26.7,-3.86316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48494",2019-08-03 16:13:00,-1.32176,1096,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,25.4,-3.86946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48495",2019-08-03 16:14:00,-1.30087,1083,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26.3,-3.83733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48496",2019-08-03 16:15:00,-1.25524,1083,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26.2,-3.843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48497",2019-08-03 16:16:00,-1.25676,1073,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26.7,-3.61053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48498",2019-08-03 16:17:00,-1.28112,1036,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,27.2,-3.38499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48499",2019-08-03 16:18:00,-1.36018,929,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26.2,-3.2004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48500",2019-08-03 16:19:00,-1.27657,1055,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,25.2,-3.69999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48501",2019-08-03 16:20:00,-1.2481,1067,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,25.3,-3.81213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48502",2019-08-03 16:21:00,-1.24676,1072,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26,-3.7548,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48503",2019-08-03 16:22:00,-1.24097,1058,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26,-3.69999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48504",2019-08-03 16:23:00,-1.21862,1044,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26.1,-3.69936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48505",2019-08-03 16:24:00,-1.38642,1057,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,25.5,-3.72456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48506",2019-08-03 16:25:00,-1.07173,1052,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,25.4,-3.73023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48507",2019-08-03 16:26:00,-1.20128,1063,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26.2,-3.74913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48508",2019-08-03 16:27:00,-1.19746,1052,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,26.6,-3.6918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48509",2019-08-03 16:28:00,-1.21585,1041,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,27.9,-3.67353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48510",2019-08-03 16:29:00,-1.11866,1044,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,28.1,-3.6729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48511",2019-08-03 16:30:00,-1.18171,1035,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,28.2,-3.60423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48512",2019-08-03 16:31:00,-1.73678,1032,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,26.9,-3.60486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48513",2019-08-03 16:32:00,-1.17512,1031,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,27,-3.61746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48514",2019-08-03 16:33:00,-1.17955,1029,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,27.1,-3.59289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48515",2019-08-03 16:34:00,-1.13092,1026,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,26.2,-3.61116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48516",2019-08-03 16:35:00,-1.09013,1024,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,27.5,-3.58659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48517",2019-08-03 16:36:00,-1.07438,1017,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,27.9,-3.54753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48518",2019-08-03 16:37:00,-1.02552,1009,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,26.8,-3.51666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48519",2019-08-03 16:38:00,-1.43354,1002,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,26.9,-3.52107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48520",2019-08-03 16:39:00,-1.02519,999,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,26.4,-3.5091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48521",2019-08-03 16:40:00,-1.08227,996,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,26.4,-3.48831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48522",2019-08-03 16:41:00,-0.949383,990,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,26.2,-3.44106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48523",2019-08-03 16:42:00,-1.70506,995,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,25.9,-3.46626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48524",2019-08-03 16:43:00,-2.02797,975,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,27.4,-3.19473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48525",2019-08-03 16:44:00,-2.80926,931,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,27.5,-3.32829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48526",2019-08-03 16:45:00,-3.24029,976,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,26.6,-3.44736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48527",2019-08-03 16:46:00,-2.76989,975,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,26.1,-3.43098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48528",2019-08-03 16:47:00,-2.37373,967,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,26.6,-3.39696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48529",2019-08-03 16:48:00,-2.04137,963,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,27.4,-3.3642,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48530",2019-08-03 16:49:00,-1.77977,956,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,27.5,-3.33333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48531",2019-08-03 16:50:00,-1.51689,947,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,27,-3.33396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48532",2019-08-03 16:51:00,-1.16431,950,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,27,-3.32325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48533",2019-08-03 16:52:00,-1.04391,943,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,27.5,-3.3327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48534",2019-08-03 16:53:00,-1.14249,934,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,27.6,-3.22056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48535",2019-08-03 16:54:00,-1.13263,930,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,28.1,-3.29553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48536",2019-08-03 16:55:00,-1.11228,931,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,26.9,-3.30183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48537",2019-08-03 16:56:00,-1.20342,919,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,27.4,-3.25584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48538",2019-08-03 16:57:00,-1.1074,917,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,27.4,-3.15819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48539",2019-08-03 16:58:00,-0.664037,898,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,27.1,-3.18654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48540",2019-08-03 16:59:00,-0.835849,913,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,27.1,-3.21426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48541",2019-08-03 17:00:00,-0.874059,897,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,27.5,-3.15756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48542",2019-08-03 17:01:00,-1.33217,889,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26,27.4,-3.11787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48543",2019-08-03 17:02:00,-1.11036,888,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,27.5,-3.09393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48544",2019-08-03 17:03:00,-0.871256,841,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,26.9,-2.95596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48545",2019-08-03 17:04:00,-1.17071,863,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,27.4,-3.01896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48546",2019-08-03 17:05:00,-1.72495,861,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,27.3,-3.00573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48547",2019-08-03 17:06:00,-1.26665,867,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,27.5,-3.00006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48548",2019-08-03 17:07:00,-1.206,871,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,27.3,-2.99628,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48549",2019-08-03 17:08:00,-1.46767,864,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,27.3,-2.97738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48550",2019-08-03 17:09:00,-1.38799,847,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,27.2,-2.88981,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0
"48551",2019-08-03 17:10:00,-1.35758,844,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27,-2.85516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48552",2019-08-03 17:11:00,-1.87121,836,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,26.9,-2.81799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48553",2019-08-03 17:12:00,-1.88694,831,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.7,-2.81736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48554",2019-08-03 17:13:00,-1.38353,825,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.7,-2.83563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48555",2019-08-03 17:14:00,-1.38266,830,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.3,-2.81799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48556",2019-08-03 17:15:00,-1.87764,819,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.6,-2.75184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48557",2019-08-03 17:16:00,-2.29968,803,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.3,-2.74365,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48558",2019-08-03 17:17:00,-2.47633,792,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.2,-2.57796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48559",2019-08-03 17:18:00,-3.15203,784,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.4,-2.59623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48560",2019-08-03 17:19:00,-3.02645,781,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.5,-2.61387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48561",2019-08-03 17:20:00,-2.83563,768,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.7,-2.59686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48562",2019-08-03 17:21:00,-3.58345,726,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.5,-2.52819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48563",2019-08-03 17:22:00,-3.74133,733,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.7,-2.38896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48564",2019-08-03 17:23:00,-3.65858,705,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26.5,27.7,-2.33352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48565",2019-08-03 17:24:00,-3.74461,700,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,27.5,-2.24532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48566",2019-08-03 17:25:00,-3.63399,685,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,27.3,-2.3184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48567",2019-08-03 17:26:00,-3.34359,720,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,27.7,-2.44503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48568",2019-08-03 17:27:00,-2.97447,746,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,27.9,-2.45763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48569",2019-08-03 17:28:00,-2.75272,748,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,27.4,-2.47779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48570",2019-08-03 17:29:00,-2.60556,748,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,28.4,-2.45448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48571",2019-08-03 17:30:00,-2.32522,737,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,28.9,-2.39211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48572",2019-08-03 17:31:00,-2.2591,734,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,28.8,-2.39463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48573",2019-08-03 17:32:00,-2.33114,733,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,28.7,-2.37069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48574",2019-08-03 17:33:00,-2.0367,718,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,28.3,-2.36943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48575",2019-08-03 17:34:00,-1.91877,730,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,27.9,-2.32533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48576",2019-08-03 17:35:00,-1.90927,750,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,26,26.5,28.4,-2.40219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48577",2019-08-03 17:36:00,-1.87651,738,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26.5,28.7,-2.33793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48578",2019-08-03 17:37:00,-1.82262,736,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26.5,28.6,-2.39589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48579",2019-08-03 17:38:00,-1.68799,723,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26.5,29.1,-2.30706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48580",2019-08-03 17:39:00,-1.7253,696,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26.5,28.9,-2.205,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48581",2019-08-03 17:40:00,-1.80053,718,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26.5,28.5,-2.28123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48582",2019-08-03 17:41:00,-1.79376,737,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,26.5,28.6,-2.3436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48583",2019-08-03 17:42:00,-1.78859,710,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,27,28.9,-2.1546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48584",2019-08-03 17:43:00,-2.0727,675,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,27,28.9,-2.31336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48585",2019-08-03 17:44:00,-2.05721,715,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,27,28.7,-2.22453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48586",2019-08-03 17:45:00,-2.50774,687,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,27,28.7,-2.17476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48587",2019-08-03 17:46:00,-2.57317,658,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,27,29,-2.06073,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48588",2019-08-03 17:47:00,-2.93018,641,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,27,28.5,-1.97757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48589",2019-08-03 17:48:00,-3.29274,674,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,27,28.4,-2.08404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48590",2019-08-03 17:49:00,-3.26223,612,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,27,26.8,-0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48591",2019-08-03 17:50:00,-3.23354,582,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,27,26.8,-1.75266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48592",2019-08-03 17:51:00,-3.34082,639,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26.5,26,27,27.1,-1.99899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48593",2019-08-03 17:52:00,-3.47872,621,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,27,27.4,-1.75896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48594",2019-08-03 17:53:00,-3.29557,563,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,27,27.4,-1.66824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48595",2019-08-03 17:54:00,-3.05315,535,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,27,26.9,-1.83393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48596",2019-08-03 17:55:00,-3.54195,603,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,27,27.5,-1.80243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48597",2019-08-03 17:56:00,-2.94051,630,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,27,27.3,-1.85535,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48598",2019-08-03 17:57:00,-2.79877,578,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,27,27.6,-1.80873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48599",2019-08-03 17:58:00,-2.56621,601,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,27,26.9,-1.83519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48600",2019-08-03 17:59:00,-2.65588,630,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,27,26.6,-1.91709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48601",2019-08-03 18:00:00,-2.23434,614,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,27,26.8,-1.85787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48602",2019-08-03 18:01:00,-2.12881,604,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,27,26.8,-1.7766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48603",2019-08-03 18:02:00,-2.02227,590,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,27,26.9,-1.81062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48604",2019-08-03 18:03:00,-2.21901,616,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,27,26.2,-1.85724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48605",2019-08-03 18:04:00,-1.89637,583,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,27.1,-1.71423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48606",2019-08-03 18:05:00,-1.69944,595,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,27.1,-1.77156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48607",2019-08-03 18:06:00,-1.8047,597,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,26.2,-1.7892,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48608",2019-08-03 18:07:00,-1.66612,579,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,26.3,-1.67202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48609",2019-08-03 18:08:00,-1.711,561,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,27.2,-1.6191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"48610",2019-08-03 18:09:00,-1.71093,528,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,27.7,-1.56429,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48611",2019-08-03 18:10:00,-1.68437,537,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,27.9,-1.5372,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48612",2019-08-03 18:11:00,-1.69701,530,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,27.8,-1.4553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48613",2019-08-03 18:12:00,-1.20213,498,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,27.6,-1.29906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48614",2019-08-03 18:13:00,-1.90253,485,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.5,-1.29843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48615",2019-08-03 18:14:00,-1.97182,472,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.5,-1.23039,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48616",2019-08-03 18:15:00,-2.20695,457,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,28,-1.2285,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48617",2019-08-03 18:16:00,-2.54433,487,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,28.5,-1.3167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48618",2019-08-03 18:17:00,-2.61606,493,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,28.5,-1.29906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48619",2019-08-03 18:18:00,-2.345,417,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,28.1,-0.88956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48620",2019-08-03 18:19:00,-2.82209,378,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,28.3,-0.9324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48621",2019-08-03 18:20:00,-3.02184,384,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.7,-0.95823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48622",2019-08-03 18:21:00,-3.0119,391,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,28.3,-0.79632,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48623",2019-08-03 18:22:00,-3.01088,349,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,28.3,-0.64386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48624",2019-08-03 18:23:00,-2.4595,344,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.7,-0.63756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48625",2019-08-03 18:24:00,-2.89009,335,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,28.3,-0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48626",2019-08-03 18:25:00,-2.67131,338,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,26.8,-0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48627",2019-08-03 18:26:00,-2.326,331,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,26.4,-0.66213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48628",2019-08-03 18:27:00,-2.58883,412,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,26.2,-0.92799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48629",2019-08-03 18:28:00,-2.32386,392,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.1,-0.76293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48630",2019-08-03 18:29:00,-2.61621,365,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,26,-0.75915,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48631",2019-08-03 18:30:00,-2.64081,399,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,26.4,-0.83916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48632",2019-08-03 18:31:00,-2.57421,337,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,26.9,-0.63756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48633",2019-08-03 18:32:00,-2.95527,308,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.1,-0.43029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48634",2019-08-03 18:33:00,-2.38724,299,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27,-0.53109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48635",2019-08-03 18:34:00,-2.27991,332,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,26.9,-0.57393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48636",2019-08-03 18:35:00,-2.29618,343,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.1,-0.63063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48637",2019-08-03 18:36:00,-2.1639,350,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.3,-0.65583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48638",2019-08-03 18:37:00,-2.13377,337,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.5,-0.62433,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48639",2019-08-03 18:38:00,-2.42528,350,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,28,-0.6615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48640",2019-08-03 18:39:00,-2.36316,342,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.9,-0.61236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48641",2019-08-03 18:40:00,-2.75746,353,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.5,-0.63819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48642",2019-08-03 18:41:00,-3.4424,350,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.5,-0.64953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48643",2019-08-03 18:42:00,-4.43574,337,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.1,-0.60039,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48644",2019-08-03 18:43:00,-5.68173,336,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,26.9,-0.6174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48645",2019-08-03 18:44:00,-5.83813,352,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,27.1,-0.63126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48646",2019-08-03 18:45:00,-5.00093,370,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,27.1,-0.68166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48647",2019-08-03 18:46:00,-4.18788,357,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,27,-0.58716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48648",2019-08-03 18:47:00,-4.05031,335,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.49266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48649",2019-08-03 18:48:00,-3.2705,294,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.50463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48650",2019-08-03 18:49:00,-2.81291,312,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.44352,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48651",2019-08-03 18:50:00,-2.73575,279,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.35532,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48652",2019-08-03 18:51:00,-2.65468,261,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.29925,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48653",2019-08-03 18:52:00,-2.75525,263,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.32949,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48654",2019-08-03 18:53:00,-2.74339,265,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.34083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48655",2019-08-03 18:54:00,-2.77391,259,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.32004,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48656",2019-08-03 18:55:00,-2.34032,266,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.32823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48657",2019-08-03 18:56:00,-2.74159,283,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.6,-0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48658",2019-08-03 18:57:00,-2.82548,269,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.6,-0.29799,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48659",2019-08-03 18:58:00,-2.85874,246,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.26586,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48660",2019-08-03 18:59:00,-3.00432,241,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.252,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48661",2019-08-03 19:00:00,-2.99409,224,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.19026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48662",2019-08-03 19:01:00,-2.97336,210,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.13356,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48663",2019-08-03 19:02:00,-3.02603,203,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.7,-0.10836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48664",2019-08-03 19:03:00,-3.024,192,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.6,-0.1008,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48665",2019-08-03 19:04:00,-3.01161,179,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.6,-0.03213,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48666",2019-08-03 19:05:00,-3.34432,181,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.6,-0.09639,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48667",2019-08-03 19:06:00,-3.13043,227,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.5,-0.12726,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48668",2019-08-03 19:07:00,-3.00124,241,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.4,-0.16695,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48669",2019-08-03 19:08:00,-3.02109,221,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.5,-0.1512,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48670",2019-08-03 19:09:00,-3.00052,224,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,-0.12159,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48671",2019-08-03 19:10:00,-3.11194,216,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,-0.12096,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48672",2019-08-03 19:11:00,-2.87148,228,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,-0.13923,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48673",2019-08-03 19:12:00,-3.14876,221,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,-0.1134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48674",2019-08-03 19:13:00,-2.7791,222,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,0.5607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48675",2019-08-03 19:14:00,-2.80074,232,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,-0.17136,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48676",2019-08-03 19:15:00,-2.80437,214,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,-0.11466,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48677",2019-08-03 19:16:00,-2.71431,212,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,-0.1323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48678",2019-08-03 19:17:00,-2.73202,232,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,-0.15183,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48679",2019-08-03 19:18:00,-2.96324,233,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,-0.14994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48680",2019-08-03 19:19:00,-2.6078,219,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,-0.11466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48681",2019-08-03 19:20:00,-2.6821,227,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,-0.14112,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48682",2019-08-03 19:21:00,-2.6379,223,1.187,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,1.03824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48683",2019-08-03 19:22:00,-2.87295,223,1.183,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,1.05147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48684",2019-08-03 19:23:00,-2.56063,224,0.18,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.3,0.32634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48685",2019-08-03 19:24:00,-2.80919,200,0.378,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.2,0.20601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48686",2019-08-03 19:25:00,-2.612,201,0.385,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.1,0.20664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48687",2019-08-03 19:26:00,-3.11769,191,0.419,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48688",2019-08-03 19:27:00,-2.9887,181,2.49,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26,2.49417,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48689",2019-08-03 19:28:00,-2.80036,171,2.461,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,25.9,2.50299,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48690",2019-08-03 19:29:00,-2.92253,170,2.447,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,25.9,2.49354,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48691",2019-08-03 19:30:00,-2.89861,163,2.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26,2.12184,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48692",2019-08-03 19:31:00,-2.88463,160,2.208,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.1,2.38581,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48693",2019-08-03 19:32:00,-2.53379,152,2.136,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.1,2.18547,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48694",2019-08-03 19:33:00,-2.9441,148,2.11,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.1,2.1798,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48695",2019-08-03 19:34:00,-2.97479,145,2.088,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26.1,2.16531,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48696",2019-08-03 19:35:00,-2.9541,143,2.054,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,26,2.14263,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48697",2019-08-03 19:36:00,-2.9444,140,1.349,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,25.9,1.39734,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48698",2019-08-03 19:37:00,-3.00574,142,1.339,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,25.9,1.39734,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48699",2019-08-03 19:38:00,-2.59352,139,1.333,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,25.8,1.39167,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48700",2019-08-03 19:39:00,-2.77203,137,1.332,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,25.8,1.42254,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48701",2019-08-03 19:40:00,-2.89333,134,1.195,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,25.7,1.0458,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48702",2019-08-03 19:41:00,-2.8629,130,1.175,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,25.6,1.34127,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48703",2019-08-03 19:42:00,-2.89249,128,1.173,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,25.5,1.2411,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48704",2019-08-03 19:43:00,-3.0454,125,1.163,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,25.4,1.25244,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48705",2019-08-03 19:44:00,-2.80069,124,1.163,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,27,26.5,27.5,25.2,1.31796,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48706",2019-08-03 19:45:00,-3.1641,123,1.162,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,25.1,1.27827,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48707",2019-08-03 19:46:00,-2.90954,120,1.167,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,25.1,1.27197,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48708",2019-08-03 19:47:00,-2.51882,119,1.166,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,25.1,1.29024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48709",2019-08-03 19:48:00,-2.67002,116,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25,0.25137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48710",2019-08-03 19:49:00,-2.74931,113,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25,0.22554,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48711",2019-08-03 19:50:00,-2.7564,112,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.1,0.23814,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48712",2019-08-03 19:51:00,-2.80371,110,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.1,0.25263,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48713",2019-08-03 19:52:00,-2.68405,108,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.1,0.25137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48714",2019-08-03 19:53:00,-2.81359,106,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.1,0.26649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48715",2019-08-03 19:54:00,-2.78779,107,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.1,0.26964,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48716",2019-08-03 19:55:00,-2.81308,110,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.1,0.27594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48717",2019-08-03 19:56:00,-2.88631,112,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.1,0.28287,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48718",2019-08-03 19:57:00,-2.85989,108,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.2,0.28854,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48719",2019-08-03 19:58:00,-2.9471,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.3,0.29547,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48720",2019-08-03 19:59:00,-2.90917,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.5,0.30807,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48721",2019-08-03 20:00:00,-2.98735,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.7,0.33894,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48722",2019-08-03 20:01:00,-2.96375,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.8,0.35154,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48723",2019-08-03 20:02:00,-2.96815,98,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.9,0.35721,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48724",2019-08-03 20:03:00,-2.72098,94,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.9,0.35847,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48725",2019-08-03 20:04:00,-2.91638,90,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.8,0.38241,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48726",2019-08-03 20:05:00,-2.94651,83,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.7,0.38871,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48727",2019-08-03 20:06:00,-3.17383,77,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.6,0.39438,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
