"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"48728",2019-08-03 20:07:00,-2.57258,74,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.5,0.4095,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48729",2019-08-03 20:08:00,-3.00779,73,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.5,0.3906,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48730",2019-08-03 20:09:00,-2.87756,71,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.6,0.41517,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48731",2019-08-03 20:10:00,-2.89578,67,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.6,0.4221,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48732",2019-08-03 20:11:00,-2.87004,64,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.6,0.51597,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48733",2019-08-03 20:12:00,-2.88224,59,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.6,0.49707,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48734",2019-08-03 20:13:00,-2.81533,55,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.5,0.50589,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48735",2019-08-03 20:14:00,-2.73389,52,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.4,0.50904,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48736",2019-08-03 20:15:00,-2.71068,50,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.3,0.50904,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48737",2019-08-03 20:16:00,-2.69284,48,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.2,0.5166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48738",2019-08-03 20:17:00,-2.69674,47,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25.1,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48739",2019-08-03 20:18:00,-2.54587,45,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48740",2019-08-03 20:19:00,-2.4801,43,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,25,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48741",2019-08-03 20:20:00,-2.67127,42,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.9,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48742",2019-08-03 20:21:00,-2.68072,40,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.9,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48743",2019-08-03 20:22:00,-2.61393,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.8,0.56889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48744",2019-08-03 20:23:00,-2.57903,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.7,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48745",2019-08-03 20:24:00,-2.62963,37,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.6,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48746",2019-08-03 20:25:00,-2.54737,36,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.6,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48747",2019-08-03 20:26:00,-2.6654,34,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.6,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48748",2019-08-03 20:27:00,-2.69433,33,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.6,0.60606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48749",2019-08-03 20:28:00,-2.65144,31,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.5,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48750",2019-08-03 20:29:00,-2.5346,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.5,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48751",2019-08-03 20:30:00,-2.5171,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48752",2019-08-03 20:31:00,-2.56553,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24.4,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48753",2019-08-03 20:32:00,-2.51521,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.4,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48754",2019-08-03 20:33:00,-2.66483,27,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.3,0.62055,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48755",2019-08-03 20:34:00,-2.49721,26,0.034,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.2,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48756",2019-08-03 20:35:00,-2.48681,24,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.2,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48757",2019-08-03 20:36:00,-2.74852,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.1,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48758",2019-08-03 20:37:00,-2.40771,23,0.103,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.1,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48759",2019-08-03 20:38:00,-2.11717,23,0.107,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24,0.71001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"48760",2019-08-03 20:39:00,-2.33473,22,0.057,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48761",2019-08-03 20:40:00,-2.33778,20,0.089,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24,0.68481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48762",2019-08-03 20:41:00,-1.98213,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48763",2019-08-03 20:42:00,-2.08711,18,0.105,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.9,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48764",2019-08-03 20:43:00,-2.04191,19,0.11,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.9,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48765",2019-08-03 20:44:00,-1.99242,18,0.062,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.9,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48766",2019-08-03 20:45:00,-2.31313,16,0.091,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.9,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48767",2019-08-03 20:46:00,-2.31152,16,0.109,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.9,0.71001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48768",2019-08-03 20:47:00,-2.58209,15,0.062,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.9,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48769",2019-08-03 20:48:00,-3.18458,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.9,0.74277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48770",2019-08-03 20:49:00,-4.84223,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.9,0.78183,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48771",2019-08-03 20:50:00,-5.7569,14,2.06,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.8,2.77704,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48772",2019-08-03 20:51:00,-5.95345,14,2.063,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.8,2.76444,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48773",2019-08-03 20:52:00,-5.27857,14,2.035,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.8,2.74554,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48774",2019-08-03 20:53:00,-4.11302,12,2.047,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.8,2.73357,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48775",2019-08-03 20:54:00,-3.47661,11,2.046,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.7,2.73987,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48776",2019-08-03 20:55:00,-3.05589,10,2.059,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.7,2.77074,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48777",2019-08-03 20:56:00,-2.42422,11,2.075,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.6,2.78397,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48778",2019-08-03 20:57:00,-2.62618,9,2.06,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.6,2.84067,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48779",2019-08-03 20:58:00,-2.63608,9,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.4,0.66024,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48780",2019-08-03 20:59:00,-2.37901,10,0.068,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.4,0.63567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48781",2019-08-03 21:00:00,-2.62674,8,0.062,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.6,0.6993,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48782",2019-08-03 21:01:00,-3.08284,9,2.065,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.7,2.75184,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48783",2019-08-03 21:02:00,-2.36388,8,2.051,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.6,2.73231,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48784",2019-08-03 21:03:00,-2.9034,8,2.054,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.4,2.72097,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48785",2019-08-03 21:04:00,-2.28088,7,2.041,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.5,2.73987,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48786",2019-08-03 21:05:00,-2.30659,7,2.064,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.6,2.77452,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48787",2019-08-03 21:06:00,-2.34016,5,2.037,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.6,2.7531,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48788",2019-08-03 21:07:00,-2.36063,5,0.096,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.6,0.70749,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48789",2019-08-03 21:08:00,-2.27224,7,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.6,0.69804,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48790",2019-08-03 21:09:00,-2.33546,8,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.5,0.71694,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48791",2019-08-03 21:10:00,-2.35346,8,0.118,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.4,0.70497,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48792",2019-08-03 21:11:00,-2.34369,8,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.3,0.68607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48793",2019-08-03 21:12:00,-2.23856,7,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.2,0.71631,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48794",2019-08-03 21:13:00,-2.36873,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.1,0.69678,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48795",2019-08-03 21:14:00,-2.4482,0,0.118,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.1,0.71694,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48796",2019-08-03 21:15:00,-2.44164,0,0.118,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,22.9,0.71694,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48797",2019-08-03 21:16:00,-2.48461,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,22.7,0.72324,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48798",2019-08-03 21:17:00,-2.50781,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,22.5,0.7119,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48799",2019-08-03 21:18:00,-2.56573,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,22.5,0.71883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48800",2019-08-03 21:19:00,-1.92361,0,0.118,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,22.5,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48801",2019-08-03 21:20:00,-2.43904,0,0.121,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,22.6,0.7245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48802",2019-08-03 21:21:00,-2.49533,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,22.7,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48803",2019-08-03 21:22:00,-2.544,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,22.6,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48804",2019-08-03 21:23:00,-2.55472,0,0.1,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,22.5,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"48805",2019-08-03 21:24:00,-2.39168,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,22.5,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48806",2019-08-03 21:25:00,-2.7338,0,0.119,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,22.5,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48807",2019-08-03 21:26:00,-2.5737,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,25.5,26.5,26,26.5,22.5,0.66528,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48808",2019-08-03 21:27:00,-2.43788,0,0.1,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.5,0.7497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48809",2019-08-03 21:28:00,-2.58313,0,0.1,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.5,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48810",2019-08-03 21:29:00,-2.59831,0,0.121,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.5,0.69615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48811",2019-08-03 21:30:00,-2.56897,0,0.121,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.5,0.74277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48812",2019-08-03 21:31:00,-2.14784,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.4,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48813",2019-08-03 21:32:00,-2.63671,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.3,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48814",2019-08-03 21:33:00,-2.58164,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.3,0.74277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48815",2019-08-03 21:34:00,-2.5986,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.3,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48816",2019-08-03 21:35:00,-2.58536,0,0.119,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.2,0.7245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48817",2019-08-03 21:36:00,-2.55695,0,0.119,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.4,0.73899,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48818",2019-08-03 21:37:00,-2.587,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.2,0.67599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48819",2019-08-03 21:38:00,-2.39388,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.1,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48820",2019-08-03 21:39:00,-2.53706,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22.1,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48821",2019-08-03 21:40:00,-2.74399,0,0.109,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,22,0.74214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48822",2019-08-03 21:41:00,-2.73102,0,0.068,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,21.9,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48823",2019-08-03 21:42:00,-2.5255,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,21.9,0.71505,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48824",2019-08-03 21:43:00,-2.50541,0,0.112,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,21.9,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48825",2019-08-03 21:44:00,-2.47768,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,21.9,0.78687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48826",2019-08-03 21:45:00,-2.51971,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,21.7,0.79128,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48827",2019-08-03 21:46:00,-2.46893,0,0.114,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.7,0.7308,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48828",2019-08-03 21:47:00,-2.48252,0,2.062,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.7,2.7846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48829",2019-08-03 21:48:00,-2.46203,0,2.028,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.8,2.75184,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48830",2019-08-03 21:49:00,-2.47063,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.7,0.72765,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48831",2019-08-03 21:50:00,-2.44863,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.9,0.72954,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48832",2019-08-03 21:51:00,-2.42236,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.9,0.68985,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48833",2019-08-03 21:52:00,-2.43407,0,2.07,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.9,2.79468,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48834",2019-08-03 21:53:00,-2.48191,0,2.031,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.7,2.75562,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48835",2019-08-03 21:54:00,-2.47201,0,2.049,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.7,2.80728,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48836",2019-08-03 21:55:00,-2.46338,0,2.048,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.7,2.78712,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48837",2019-08-03 21:56:00,-2.6439,0,2.062,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.5,2.79594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48838",2019-08-03 21:57:00,-2.40849,0,2.062,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.4,2.78586,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48839",2019-08-03 21:58:00,-2.53943,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.4,0.69867,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48840",2019-08-03 21:59:00,-2.73315,0,0.037,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.3,0.67977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48841",2019-08-03 22:00:00,-1.81711,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.5,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48842",2019-08-03 22:01:00,-2.25783,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.4,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48843",2019-08-03 22:02:00,-2.39651,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.2,0.54747,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48844",2019-08-03 22:03:00,-2.11088,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.1,1.03761,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48845",2019-08-03 22:04:00,-2.51687,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.1,1.02627,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48846",2019-08-03 22:05:00,-1.28524,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.1,1.13085,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48847",2019-08-03 22:06:00,-2.21226,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.2,1.1025,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48848",2019-08-03 22:07:00,-2.10217,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.3,1.10124,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48849",2019-08-03 22:08:00,-1.87292,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.3,1.12014,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48850",2019-08-03 22:09:00,-1.61786,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.3,1.13274,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48851",2019-08-03 22:10:00,-1.4721,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.3,1.11762,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48852",2019-08-03 22:11:00,-1.00743,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.3,1.08864,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48853",2019-08-03 22:12:00,-1.36148,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.4,1.08171,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48854",2019-08-03 22:13:00,-0.972107,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.4,1.06974,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48855",2019-08-03 22:14:00,-0.953533,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.3,1.06974,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48856",2019-08-03 22:15:00,-0.918154,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.2,1.07037,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48857",2019-08-03 22:16:00,-0.919918,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.2,1.08927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48858",2019-08-03 22:17:00,-0.926217,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.2,1.09494,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48859",2019-08-03 22:18:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.3,1.08612,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48860",2019-08-03 22:19:00,-0.856849,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.4,1.08927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48861",2019-08-03 22:20:00,-0.819042,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.4,1.0836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48862",2019-08-03 22:21:00,-1.18541,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.2,1.10754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48863",2019-08-03 22:22:00,-0.758036,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.3,1.10817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48864",2019-08-03 22:23:00,-0.788005,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.4,1.1088,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48865",2019-08-03 22:24:00,-0.778591,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.4,1.10187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48866",2019-08-03 22:25:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.2,1.10313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48867",2019-08-03 22:26:00,-0.822192,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.2,1.0962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48868",2019-08-03 22:27:00,-0.756624,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.1,1.12077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48869",2019-08-03 22:28:00,-0.732382,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.2,1.12266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48870",2019-08-03 22:29:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.2,1.12077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48871",2019-08-03 22:30:00,-0.7208,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.2,1.12707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48872",2019-08-03 22:31:00,-0.712023,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.2,1.13274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48873",2019-08-03 22:32:00,-0.742807,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.2,1.17054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48874",2019-08-03 22:33:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.2,1.16991,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48875",2019-08-03 22:34:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21.1,1.16487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48876",2019-08-03 22:35:00,-0.826126,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,21,1.14597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48877",2019-08-03 22:36:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.9,1.15794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48878",2019-08-03 22:37:00,-0.97347,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.8,1.15227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48879",2019-08-03 22:38:00,-0.794331,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.6,1.17117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48880",2019-08-03 22:39:00,-0.805642,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.5,1.16613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48881",2019-08-03 22:40:00,-0.850313,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.5,1.1529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48882",2019-08-03 22:41:00,-1.16851,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.5,1.16487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48883",2019-08-03 22:42:00,-0.844734,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.5,1.19574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48884",2019-08-03 22:43:00,-0.826846,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.5,1.22535,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48885",2019-08-03 22:44:00,-1.14058,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.4,1.18377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48886",2019-08-03 22:45:00,-0.773623,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.5,1.18503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48887",2019-08-03 22:46:00,-0.831824,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.5,1.17684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48888",2019-08-03 22:47:00,-0.834723,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.4,1.18188,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48889",2019-08-03 22:48:00,-0.821589,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.5,1.17684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48890",2019-08-03 22:49:00,-1.05757,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48891",2019-08-03 22:50:00,-1.05391,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48892",2019-08-03 22:51:00,-1.28989,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48893",2019-08-03 22:52:00,-1.54518,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.4,0.56826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48894",2019-08-03 22:53:00,-1.8272,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.4,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48895",2019-08-03 22:54:00,-1.54716,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48896",2019-08-03 22:55:00,-1.62202,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.3,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48897",2019-08-03 22:56:00,-1.69391,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.2,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48898",2019-08-03 22:57:00,-2.43292,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48899",2019-08-03 22:58:00,-1.68372,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48900",2019-08-03 22:59:00,-1.71756,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,20.1,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48901",2019-08-03 23:00:00,-1.84169,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.2,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48902",2019-08-03 23:01:00,-2.24504,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48903",2019-08-03 23:02:00,-3.24434,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.5,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48904",2019-08-03 23:03:00,-4.10784,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.6,0.54999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48905",2019-08-03 23:04:00,-4.34508,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.5,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48906",2019-08-03 23:05:00,-4.53062,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.5,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48907",2019-08-03 23:06:00,-4.04452,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.5,0.69048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48908",2019-08-03 23:07:00,-3.60333,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48909",2019-08-03 23:08:00,-3.22808,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.2,0.66213,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48910",2019-08-03 23:09:00,-3.13986,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.65898,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48911",2019-08-03 23:10:00,-2.65582,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.66024,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48912",2019-08-03 23:11:00,-2.12191,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.4,0.67284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48913",2019-08-03 23:12:00,-2.42943,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.5,0.66402,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48914",2019-08-03 23:13:00,-2.28107,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48915",2019-08-03 23:14:00,-2.57391,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,20.3,0.66024,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48916",2019-08-03 23:15:00,-2.13372,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.65898,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48917",2019-08-03 23:16:00,-2.46036,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.72072,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48918",2019-08-03 23:17:00,-2.03959,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.67347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48919",2019-08-03 23:18:00,-1.91875,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.3,0.66717,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48920",2019-08-03 23:19:00,-2.04331,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48921",2019-08-03 23:20:00,-2.21148,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.65583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48922",2019-08-03 23:21:00,-2.01523,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.1,0.66087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48923",2019-08-03 23:22:00,-1.97097,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.3,0.67095,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48924",2019-08-03 23:23:00,-2.10587,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.3,0.67095,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48925",2019-08-03 23:24:00,-2.06999,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.3,0.55251,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48926",2019-08-03 23:25:00,-2.20888,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.54747,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48927",2019-08-03 23:26:00,-2.2366,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.3,0.54684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48928",2019-08-03 23:27:00,-2.20484,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.3,0.61047,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48929",2019-08-03 23:28:00,-2.2578,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.3,0.55818,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48930",2019-08-03 23:29:00,-2.2651,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.54117,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48931",2019-08-03 23:30:00,-2.27926,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.54621,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48932",2019-08-03 23:31:00,-2.78355,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.54054,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48933",2019-08-03 23:32:00,-2.18956,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.4,0.59724,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48934",2019-08-03 23:33:00,-2.16738,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.3,0.46809,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48935",2019-08-03 23:34:00,-2.30902,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.5,0.54117,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48936",2019-08-03 23:35:00,-2.29233,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.5,0.53487,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48937",2019-08-03 23:36:00,-2.85864,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,20.5,0.52857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"48938",2019-08-03 23:37:00,-2.31406,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.5,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48939",2019-08-03 23:38:00,-2.35514,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48940",2019-08-03 23:39:00,-2.33655,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.4,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48941",2019-08-03 23:40:00,-2.29456,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.4,0.49959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48942",2019-08-03 23:41:00,-2.68995,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,20.3,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48943",2019-08-03 23:42:00,-2.27162,0,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26,20.3,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48944",2019-08-03 23:43:00,-2.30576,0,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26,20.2,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48945",2019-08-03 23:44:00,-2.26512,0,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26,20,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48946",2019-08-03 23:45:00,-2.3351,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48947",2019-08-03 23:46:00,-2.22363,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20.1,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48948",2019-08-03 23:47:00,-2.14344,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20.1,0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48949",2019-08-03 23:48:00,-1.99037,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48950",2019-08-03 23:49:00,-1.84778,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48951",2019-08-03 23:50:00,-1.8576,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20.1,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"48952",2019-08-03 23:51:00,-1.76001,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20.2,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48953",2019-08-03 23:52:00,-1.49931,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20.1,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48954",2019-08-03 23:53:00,-1.60156,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20.1,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48955",2019-08-03 23:54:00,-1.66797,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48956",2019-08-03 23:55:00,-1.63494,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48957",2019-08-03 23:56:00,-1.98999,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20.1,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48958",2019-08-03 23:57:00,-1.65089,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,20,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48959",2019-08-03 23:58:00,-1.70375,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,20,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48960",2019-08-03 23:59:00,-1.57659,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,20,0.53802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48961",2019-08-04 00:00:00,-1.45442,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,19.9,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48962",2019-08-04 00:01:00,-1.26659,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,19.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48963",2019-08-04 00:02:00,-1.50057,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,19.9,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48964",2019-08-04 00:03:00,-1.49086,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,19.8,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48965",2019-08-04 00:04:00,-1.47099,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,19.8,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48966",2019-08-04 00:05:00,-1.37278,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,19.8,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48967",2019-08-04 00:06:00,-1.45233,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,19.8,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48968",2019-08-04 00:07:00,-1.47949,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,19.8,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48969",2019-08-04 00:08:00,-1.48831,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.8,0.60543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48970",2019-08-04 00:09:00,-1.48504,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.8,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48971",2019-08-04 00:10:00,-1.47792,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.7,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48972",2019-08-04 00:11:00,-1.7059,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.7,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48973",2019-08-04 00:12:00,-1.48054,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.7,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48974",2019-08-04 00:13:00,-1.68218,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.6,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48975",2019-08-04 00:14:00,-1.4577,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.6,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48976",2019-08-04 00:15:00,-1.44079,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.5,0.60858,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48977",2019-08-04 00:16:00,-1.34539,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.6,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48978",2019-08-04 00:17:00,-1.45584,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.6,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48979",2019-08-04 00:18:00,-1.8035,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.5,0.62118,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48980",2019-08-04 00:19:00,-1.46804,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25.5,26,19.4,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48981",2019-08-04 00:20:00,-1.46548,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.4,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48982",2019-08-04 00:21:00,-1.43062,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.5,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48983",2019-08-04 00:22:00,-1.49468,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48984",2019-08-04 00:23:00,-1.44088,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.4,0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48985",2019-08-04 00:24:00,-1.44823,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.3,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48986",2019-08-04 00:25:00,-1.44592,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.3,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48987",2019-08-04 00:26:00,-1.45928,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.4,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48988",2019-08-04 00:27:00,-1.47056,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.4,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48989",2019-08-04 00:28:00,-1.44906,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.4,0.61299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48990",2019-08-04 00:29:00,-1.68114,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.4,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48991",2019-08-04 00:30:00,-1.42862,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.4,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48992",2019-08-04 00:31:00,-1.39089,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.3,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48993",2019-08-04 00:32:00,-1.48017,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.3,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48994",2019-08-04 00:33:00,-1.48975,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.2,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48995",2019-08-04 00:34:00,-1.27914,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.2,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48996",2019-08-04 00:35:00,-1.42392,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.2,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48997",2019-08-04 00:36:00,-1.46914,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.2,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48998",2019-08-04 00:37:00,-1.42575,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"48999",2019-08-04 00:38:00,-1.5764,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49000",2019-08-04 00:39:00,-1.44365,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.2,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49001",2019-08-04 00:40:00,-1.44865,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49002",2019-08-04 00:41:00,-1.37372,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49003",2019-08-04 00:42:00,-1.39434,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,26,19.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49004",2019-08-04 00:43:00,-1.40023,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49005",2019-08-04 00:44:00,-1.84121,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.1,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49006",2019-08-04 00:45:00,-1.51816,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.1,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49007",2019-08-04 00:46:00,-1.34283,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49008",2019-08-04 00:47:00,-1.38653,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49009",2019-08-04 00:48:00,-1.3858,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49010",2019-08-04 00:49:00,-1.34165,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49011",2019-08-04 00:50:00,-1.4719,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49012",2019-08-04 00:51:00,-1.08218,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49013",2019-08-04 00:52:00,-1.38519,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49014",2019-08-04 00:53:00,-1.03512,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.8,0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49015",2019-08-04 00:54:00,-1.45784,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49016",2019-08-04 00:55:00,-1.34813,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49017",2019-08-04 00:56:00,-1.37109,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49018",2019-08-04 00:57:00,-1.59071,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49019",2019-08-04 00:58:00,-1.34401,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49020",2019-08-04 00:59:00,-1.33515,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.39249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49021",2019-08-04 01:00:00,-1.34993,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49022",2019-08-04 01:01:00,-1.3272,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49023",2019-08-04 01:02:00,-1.31539,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49024",2019-08-04 01:03:00,-1.35512,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49025",2019-08-04 01:04:00,-1.34204,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,19,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49026",2019-08-04 01:05:00,-1.10922,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.9,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49027",2019-08-04 01:06:00,-1.33845,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.8,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49028",2019-08-04 01:07:00,-1.35511,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.8,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49029",2019-08-04 01:08:00,-1.35196,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.8,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49030",2019-08-04 01:09:00,-1.55526,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.7,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49031",2019-08-04 01:10:00,-1.38377,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.6,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49032",2019-08-04 01:11:00,-1.36656,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.6,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49033",2019-08-04 01:12:00,-1.2302,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.5,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49034",2019-08-04 01:13:00,-1.40584,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.5,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49035",2019-08-04 01:14:00,-1.59024,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.5,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49036",2019-08-04 01:15:00,-1.37037,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.5,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49037",2019-08-04 01:16:00,-1.39633,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.4,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49038",2019-08-04 01:17:00,-1.51666,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.4,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49039",2019-08-04 01:18:00,-1.48736,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.3,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
