"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"49040",2019-08-04 01:19:00,-1.36369,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.4,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49041",2019-08-04 01:20:00,-1.33478,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.4,0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49042",2019-08-04 01:21:00,-1.34493,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.4,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49043",2019-08-04 01:22:00,-1.3434,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49044",2019-08-04 01:23:00,-1.33551,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,25.5,25,25.5,18.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49045",2019-08-04 01:24:00,-1.42068,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49046",2019-08-04 01:25:00,-1.6689,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49047",2019-08-04 01:26:00,-1.42947,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.2,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49048",2019-08-04 01:27:00,-1.39872,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49049",2019-08-04 01:28:00,-1.4384,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49050",2019-08-04 01:29:00,-1.44691,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49051",2019-08-04 01:30:00,-1.48096,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49052",2019-08-04 01:31:00,-1.67413,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49053",2019-08-04 01:32:00,-1.2802,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18.1,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49054",2019-08-04 01:33:00,-1.57,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49055",2019-08-04 01:34:00,-1.43383,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,18,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49056",2019-08-04 01:35:00,-1.4772,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,17.9,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49057",2019-08-04 01:36:00,-1.48218,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,17.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49058",2019-08-04 01:37:00,-1.16338,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,17.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49059",2019-08-04 01:38:00,-1.25827,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,17.8,0.43785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49060",2019-08-04 01:39:00,-1.32572,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,17.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49061",2019-08-04 01:40:00,-1.33724,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,17.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49062",2019-08-04 01:41:00,-1.3256,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,17.8,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49063",2019-08-04 01:42:00,-1.32,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,24.5,25.5,25,25.5,17.8,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49064",2019-08-04 01:43:00,-1.329,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,24.5,25.5,25,25.5,17.7,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49065",2019-08-04 01:44:00,-1.33339,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,24.5,25.5,25,25.5,17.7,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49066",2019-08-04 01:45:00,-1.35108,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,24.5,25.5,25,25.5,17.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49067",2019-08-04 01:46:00,-1.30186,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,24.5,25.5,25,25.5,18,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49068",2019-08-04 01:47:00,-1.35584,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,24.5,25.5,25,25.5,18,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49069",2019-08-04 01:48:00,-1.34312,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,24.5,25.5,25,25.5,18,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49070",2019-08-04 01:49:00,-1.56982,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,24.5,25.5,25,25.5,18.1,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49071",2019-08-04 01:50:00,-1.31997,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,24.5,25.5,25,25.5,18.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49072",2019-08-04 01:51:00,-1.28841,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,24.5,25.5,25,25.5,18,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49073",2019-08-04 01:52:00,-1.28994,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,24.5,25.5,25,25.5,18,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49074",2019-08-04 01:53:00,-1.26968,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,24.5,25.5,25,25.5,18,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49075",2019-08-04 01:54:00,-1.67986,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25.5,25,25.5,18,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49076",2019-08-04 01:55:00,-1.30429,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25.5,25,25.5,18,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49077",2019-08-04 01:56:00,-1.09337,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,25,25.5,18,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49078",2019-08-04 01:57:00,-1.36453,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,25,25.5,18,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49079",2019-08-04 01:58:00,-1.31362,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,25,25.5,18,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49080",2019-08-04 01:59:00,-1.33025,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,25,25.5,18,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49081",2019-08-04 02:00:00,-1.28749,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,25,25.5,18.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49082",2019-08-04 02:01:00,-1.27925,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,25,25.5,18.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49083",2019-08-04 02:02:00,-1.26952,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,25,25.5,18,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49084",2019-08-04 02:03:00,-1.28769,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,18.1,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49085",2019-08-04 02:04:00,-0.940267,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,18.2,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49086",2019-08-04 02:05:00,-1.30126,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,18.1,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49087",2019-08-04 02:06:00,-1.30484,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,18.1,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49088",2019-08-04 02:07:00,-1.29786,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,18.1,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49089",2019-08-04 02:08:00,-1.27431,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,18,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49090",2019-08-04 02:09:00,-1.26858,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49091",2019-08-04 02:10:00,-1.25661,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.8,0.43785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49092",2019-08-04 02:11:00,-1.26088,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.7,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49093",2019-08-04 02:12:00,-1.28129,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.6,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49094",2019-08-04 02:13:00,-1.09583,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49095",2019-08-04 02:14:00,-1.36438,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49096",2019-08-04 02:15:00,-1.22908,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.1,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49097",2019-08-04 02:16:00,-1.24902,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.2,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49098",2019-08-04 02:17:00,-0.955876,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.1,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49099",2019-08-04 02:18:00,-1.29825,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.2,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49100",2019-08-04 02:19:00,-1.30591,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.3,0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49101",2019-08-04 02:20:00,-1.29747,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.5,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49102",2019-08-04 02:21:00,-1.28479,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.5,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49103",2019-08-04 02:22:00,-1.32413,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.6,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49104",2019-08-04 02:23:00,-1.33696,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.6,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49105",2019-08-04 02:24:00,-1.29032,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49106",2019-08-04 02:25:00,-1.31162,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25.5,17.4,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49107",2019-08-04 02:26:00,-1.33679,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.4,0.41202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49108",2019-08-04 02:27:00,-1.2937,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.3,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49109",2019-08-04 02:28:00,-1.29933,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.3,0.46305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49110",2019-08-04 02:29:00,-1.31541,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.4,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49111",2019-08-04 02:30:00,-1.33354,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.4,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49112",2019-08-04 02:31:00,-1.34552,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.4,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49113",2019-08-04 02:32:00,-1.30345,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.2,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49114",2019-08-04 02:33:00,-1.33267,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.3,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49115",2019-08-04 02:34:00,-1.31673,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.2,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49116",2019-08-04 02:35:00,-1.35194,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49117",2019-08-04 02:36:00,-1.3543,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,16.9,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49118",2019-08-04 02:37:00,-1.34039,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,16.9,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49119",2019-08-04 02:38:00,-1.36664,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.1,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49120",2019-08-04 02:39:00,-1.46545,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.1,0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49121",2019-08-04 02:40:00,-1.17568,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,16.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49122",2019-08-04 02:41:00,-1.35883,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49123",2019-08-04 02:42:00,-1.35815,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.2,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49124",2019-08-04 02:43:00,-1.38256,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.2,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49125",2019-08-04 02:44:00,-1.38501,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.2,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49126",2019-08-04 02:45:00,-1.57194,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49127",2019-08-04 02:46:00,-1.38269,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49128",2019-08-04 02:47:00,-1.40157,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.1,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49129",2019-08-04 02:48:00,-1.45812,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.1,0.41958,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49130",2019-08-04 02:49:00,-1.26631,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49131",2019-08-04 02:50:00,-1.25584,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49132",2019-08-04 02:51:00,-1.30787,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,16.9,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49133",2019-08-04 02:52:00,-1.26394,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,16.9,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49134",2019-08-04 02:53:00,-1.27833,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49135",2019-08-04 02:54:00,-1.28494,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49136",2019-08-04 02:55:00,-1.27502,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49137",2019-08-04 02:56:00,-1.2864,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49138",2019-08-04 02:57:00,-1.27208,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49139",2019-08-04 02:58:00,-1.08806,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49140",2019-08-04 02:59:00,-1.32553,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49141",2019-08-04 03:00:00,-1.26873,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49142",2019-08-04 03:01:00,-1.25621,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49143",2019-08-04 03:02:00,-1.24532,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.1,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49144",2019-08-04 03:03:00,-1.24491,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.1,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49145",2019-08-04 03:04:00,-1.43146,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25,24.5,25,17.2,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49146",2019-08-04 03:05:00,-1.25501,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,24,24.5,25,24.5,25,17.2,0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49147",2019-08-04 03:06:00,-1.45583,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,24,24.5,25,24.5,25,17.1,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49148",2019-08-04 03:07:00,-1.11266,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,24,24.5,25,24.5,25,16.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49149",2019-08-04 03:08:00,-1.22875,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49150",2019-08-04 03:09:00,-1.25994,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.2,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49151",2019-08-04 03:10:00,-1.24584,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49152",2019-08-04 03:11:00,-1.16572,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49153",2019-08-04 03:12:00,-1.23953,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49154",2019-08-04 03:13:00,-1.24776,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49155",2019-08-04 03:14:00,-1.24481,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49156",2019-08-04 03:15:00,-1.22001,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,17,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49157",2019-08-04 03:16:00,-1.21717,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.9,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49158",2019-08-04 03:17:00,-1.2612,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.9,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49159",2019-08-04 03:18:00,-1.23535,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.8,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49160",2019-08-04 03:19:00,-1.2586,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.8,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49161",2019-08-04 03:20:00,-1.21345,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.6,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49162",2019-08-04 03:21:00,-1.26406,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49163",2019-08-04 03:22:00,-1.24322,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.5,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49164",2019-08-04 03:23:00,-1.56777,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.7,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49165",2019-08-04 03:24:00,-1.31872,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49166",2019-08-04 03:25:00,-1.22624,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.6,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49167",2019-08-04 03:26:00,-1.24894,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49168",2019-08-04 03:27:00,-1.2293,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25,16.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49169",2019-08-04 03:28:00,-1.44549,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.5,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49170",2019-08-04 03:29:00,-1.23812,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49171",2019-08-04 03:30:00,-1.21358,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.4,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49172",2019-08-04 03:31:00,-1.42766,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49173",2019-08-04 03:32:00,-1.25879,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.2,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49174",2019-08-04 03:33:00,-1.23717,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49175",2019-08-04 03:34:00,-1.24318,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.1,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49176",2019-08-04 03:35:00,-1.24473,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.1,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49177",2019-08-04 03:36:00,-1.25218,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49178",2019-08-04 03:37:00,-1.29791,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.2,0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49179",2019-08-04 03:38:00,-1.28393,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49180",2019-08-04 03:39:00,-1.09863,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.2,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49181",2019-08-04 03:40:00,-1.30656,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.1,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49182",2019-08-04 03:41:00,-1.40641,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.1,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49183",2019-08-04 03:42:00,-1.32295,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49184",2019-08-04 03:43:00,-1.31223,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49185",2019-08-04 03:44:00,-1.22001,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49186",2019-08-04 03:45:00,-1.23514,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49187",2019-08-04 03:46:00,-0.61979,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25,24.5,25,16.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49188",2019-08-04 03:47:00,-1.18875,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24.5,25,16,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49189",2019-08-04 03:48:00,-1.15096,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24.5,25,16.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49190",2019-08-04 03:49:00,-1.20262,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24.5,25,16.1,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49191",2019-08-04 03:50:00,-1.33284,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24.5,25,16.1,0.48132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49192",2019-08-04 03:51:00,-1.15893,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24.5,25,16.1,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49193",2019-08-04 03:52:00,-1.16846,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24.5,25,16.2,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49194",2019-08-04 03:53:00,-1.18582,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24.5,25,16.1,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49195",2019-08-04 03:54:00,-1.17801,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24.5,25,16.1,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49196",2019-08-04 03:55:00,-1.17425,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,25,16.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49197",2019-08-04 03:56:00,-1.15937,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,25,16.3,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49198",2019-08-04 03:57:00,-1.17743,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,25,16.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49199",2019-08-04 03:58:00,-1.14353,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,25,16.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49200",2019-08-04 03:59:00,-1.15662,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,25,16.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49201",2019-08-04 04:00:00,-1.19017,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,24.5,16.4,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49202",2019-08-04 04:01:00,-1.17913,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,24.5,16.3,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49203",2019-08-04 04:02:00,-1.18422,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,24.5,16.6,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49204",2019-08-04 04:03:00,-1.19722,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,24.5,16.6,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49205",2019-08-04 04:04:00,-1.19819,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,24.5,16.7,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49206",2019-08-04 04:05:00,-1.21201,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,24.5,16.7,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49207",2019-08-04 04:06:00,-0.913385,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,24.5,16.7,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49208",2019-08-04 04:07:00,-1.20957,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,24.5,16.7,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49209",2019-08-04 04:08:00,-1.10159,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,24.5,16.6,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49210",2019-08-04 04:09:00,-1.22404,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,24.5,16.6,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49211",2019-08-04 04:10:00,-1.20277,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,24.5,24,24.5,16.5,0.41265,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49212",2019-08-04 04:11:00,-1.185,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.5,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49213",2019-08-04 04:12:00,-1.17593,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.5,0.46305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49214",2019-08-04 04:13:00,-1.23689,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49215",2019-08-04 04:14:00,-1.19631,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.3,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49216",2019-08-04 04:15:00,-1.19853,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.3,0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49217",2019-08-04 04:16:00,-1.1895,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.2,0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49218",2019-08-04 04:17:00,-1.19335,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.2,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49219",2019-08-04 04:18:00,-1.22075,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49220",2019-08-04 04:19:00,-1.18354,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49221",2019-08-04 04:20:00,-1.37461,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.5,0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49222",2019-08-04 04:21:00,-1.23783,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.7,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49223",2019-08-04 04:22:00,-1.26823,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.6,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49224",2019-08-04 04:23:00,-1.68607,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49225",2019-08-04 04:24:00,-0.823434,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49226",2019-08-04 04:25:00,-1.31445,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.4,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49227",2019-08-04 04:26:00,-1.6019,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.3,0.41202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49228",2019-08-04 04:27:00,-1.33212,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.4,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49229",2019-08-04 04:28:00,-1.34572,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49230",2019-08-04 04:29:00,-1.33206,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49231",2019-08-04 04:30:00,-1.33194,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49232",2019-08-04 04:31:00,-1.41332,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.9,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49233",2019-08-04 04:32:00,-1.2884,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.8,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49234",2019-08-04 04:33:00,-1.30521,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.7,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49235",2019-08-04 04:34:00,-1.23367,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.7,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49236",2019-08-04 04:35:00,-1.21752,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.8,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49237",2019-08-04 04:36:00,-1.19265,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49238",2019-08-04 04:37:00,-1.16928,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49239",2019-08-04 04:38:00,-1.16417,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49240",2019-08-04 04:39:00,-1.17524,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49241",2019-08-04 04:40:00,-1.19634,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49242",2019-08-04 04:41:00,-1.18413,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49243",2019-08-04 04:42:00,-1.20834,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49244",2019-08-04 04:43:00,-1.16673,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49245",2019-08-04 04:44:00,-1.38486,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49246",2019-08-04 04:45:00,-1.17836,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16,0.45612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49247",2019-08-04 04:46:00,-1.16542,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49248",2019-08-04 04:47:00,-1.23556,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49249",2019-08-04 04:48:00,-1.33655,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49250",2019-08-04 04:49:00,-1.18085,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,16,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49251",2019-08-04 04:50:00,-1.16814,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23.5,24,24.5,24,24.5,15.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49252",2019-08-04 04:51:00,-1.53154,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,24.5,16,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49253",2019-08-04 04:52:00,-1.19729,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,24.5,15.9,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49254",2019-08-04 04:53:00,-1.21014,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,24.5,15.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49255",2019-08-04 04:54:00,-1.1838,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,24.5,15.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49256",2019-08-04 04:55:00,-1.2256,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,24.5,15.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49257",2019-08-04 04:56:00,-1.14974,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,24.5,15.5,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49258",2019-08-04 04:57:00,-1.12152,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,24.5,15.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49259",2019-08-04 04:58:00,-1.12111,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,15.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49260",2019-08-04 04:59:00,-1.14944,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,15.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49261",2019-08-04 05:00:00,-1.13051,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,15.6,0.84042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49262",2019-08-04 05:01:00,-1.1635,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,15.6,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49263",2019-08-04 05:02:00,-1.1294,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,15.5,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49264",2019-08-04 05:03:00,-1.10466,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,15.5,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49265",2019-08-04 05:04:00,-1.12797,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,15.6,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49266",2019-08-04 05:05:00,-1.11293,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,15.5,0.62748,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49267",2019-08-04 05:06:00,-0.880916,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,15.5,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49268",2019-08-04 05:07:00,-1.14728,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,24.5,15.4,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49269",2019-08-04 05:08:00,-0.95574,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.4,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49270",2019-08-04 05:09:00,-1.04872,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.4,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49271",2019-08-04 05:10:00,-0.743148,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.3,0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49272",2019-08-04 05:11:00,-1.15315,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.2,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49273",2019-08-04 05:12:00,-0.914778,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.2,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49274",2019-08-04 05:13:00,-0.890701,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.2,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49275",2019-08-04 05:14:00,-0.935251,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.1,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49276",2019-08-04 05:15:00,-1.11733,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.1,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49277",2019-08-04 05:16:00,-1.00088,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.1,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49278",2019-08-04 05:17:00,-0.966826,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.1,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49279",2019-08-04 05:18:00,-0.991657,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.1,0.60732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49280",2019-08-04 05:19:00,-1.02441,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.1,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49281",2019-08-04 05:20:00,-1.05581,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.2,0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49282",2019-08-04 05:21:00,-1.02766,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,14.9,0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49283",2019-08-04 05:22:00,-1.08319,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49284",2019-08-04 05:23:00,-1.09146,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.1,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49285",2019-08-04 05:24:00,-1.0869,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.2,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49286",2019-08-04 05:25:00,-1.05876,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.3,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49287",2019-08-04 05:26:00,-1.03147,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.3,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49288",2019-08-04 05:27:00,-1.08869,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.3,0.58842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49289",2019-08-04 05:28:00,-1.083,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,24,24.5,15.2,0.58842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49290",2019-08-04 05:29:00,-1.03613,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.4,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49291",2019-08-04 05:30:00,-1.26448,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.2,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49292",2019-08-04 05:31:00,-1.03812,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.2,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49293",2019-08-04 05:32:00,-1.0181,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.2,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49294",2019-08-04 05:33:00,-1.03411,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49295",2019-08-04 05:34:00,-0.99097,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.2,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49296",2019-08-04 05:35:00,-0.965212,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.1,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49297",2019-08-04 05:36:00,-1.00711,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.1,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49298",2019-08-04 05:37:00,-1.02515,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.1,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49299",2019-08-04 05:38:00,-0.632353,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.1,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49300",2019-08-04 05:39:00,-1.01536,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49301",2019-08-04 05:40:00,-0.96211,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.2,0.57582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49302",2019-08-04 05:41:00,-1.01165,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49303",2019-08-04 05:42:00,-1.0071,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24.5,15.2,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49304",2019-08-04 05:43:00,-1.24009,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.2,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49305",2019-08-04 05:44:00,-1.60813,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.2,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49306",2019-08-04 05:45:00,-2.30645,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49307",2019-08-04 05:46:00,-3.02653,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49308",2019-08-04 05:47:00,-3.06332,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.2,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49309",2019-08-04 05:48:00,-2.68703,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49310",2019-08-04 05:49:00,-2.31241,10,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49311",2019-08-04 05:50:00,-1.8319,9,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49312",2019-08-04 05:51:00,-1.44934,9,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49313",2019-08-04 05:52:00,-1.23081,7,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49314",2019-08-04 05:53:00,-0.926576,5,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49315",2019-08-04 05:54:00,-0.927014,6,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49316",2019-08-04 05:55:00,-0.929891,8,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49317",2019-08-04 05:56:00,-0.871885,9,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49318",2019-08-04 05:57:00,-0.808506,9,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49319",2019-08-04 05:58:00,-0.794919,9,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49320",2019-08-04 05:59:00,-0.773875,11,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15.1,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49321",2019-08-04 06:00:00,-0.781807,10,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24.5,23.5,24,15,0.54999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49322",2019-08-04 06:01:00,-0.756434,10,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24,23.5,24,14.9,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49323",2019-08-04 06:02:00,-0.792571,12,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24,23.5,24,14.9,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49324",2019-08-04 06:03:00,-0.781337,12,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24,23.5,24,14.8,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49325",2019-08-04 06:04:00,-0.858871,12,0,25,22,22,19,26.5,22,19,0,0,22,23,23,23.5,24,23.5,24,14.8,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49326",2019-08-04 06:05:00,-0.888207,13,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,14.8,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49327",2019-08-04 06:06:00,-0.976517,13,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,14.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49328",2019-08-04 06:07:00,-0.786418,13,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,14.8,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49329",2019-08-04 06:08:00,-1.20182,16,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,14.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49330",2019-08-04 06:09:00,-1.04534,16,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,15,0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49331",2019-08-04 06:10:00,-1.06726,15,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,15,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49332",2019-08-04 06:11:00,-1.2908,16,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,15,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49333",2019-08-04 06:12:00,-1.14053,15,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,15,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49334",2019-08-04 06:13:00,-1.1312,16,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,15.1,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49335",2019-08-04 06:14:00,-1.10225,16,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,15,0.53928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49336",2019-08-04 06:15:00,-0.899691,16,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,15.1,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49337",2019-08-04 06:16:00,-1.13636,17,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,15,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49338",2019-08-04 06:17:00,-1.1206,19,0,25,22,22,19,26.5,22,19,0,0,21.5,23,23,23.5,24,23.5,24,15,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49339",2019-08-04 06:18:00,-1.10385,19,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49340",2019-08-04 06:19:00,-1.11876,20,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15,0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49341",2019-08-04 06:20:00,-1.11438,19,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49342",2019-08-04 06:21:00,-1.15998,20,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49343",2019-08-04 06:22:00,-1.14969,21,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15.1,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49344",2019-08-04 06:23:00,-1.17038,20,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49345",2019-08-04 06:24:00,-1.16167,22,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49346",2019-08-04 06:25:00,-1.13713,22,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15.3,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49347",2019-08-04 06:26:00,-1.18551,23,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15.3,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49348",2019-08-04 06:27:00,-1.21549,23,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15.4,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49349",2019-08-04 06:28:00,-1.35652,23,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15.4,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49350",2019-08-04 06:29:00,-1.2256,23,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15.4,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49351",2019-08-04 06:30:00,-1.04502,24,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15.4,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49352",2019-08-04 06:31:00,-1.12335,25,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23.5,24,15.4,0.50652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49353",2019-08-04 06:32:00,-1.12893,27,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23.5,24,15.4,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49354",2019-08-04 06:33:00,-1.11968,26,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23.5,24,15.4,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
