"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"49355",2019-08-04 06:34:00,-1.06879,29,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23.5,24,15.4,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49356",2019-08-04 06:35:00,-1.28178,31,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23.5,24,15.5,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49357",2019-08-04 06:36:00,-1.0638,31,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23.5,24,15.5,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49358",2019-08-04 06:37:00,-1.10446,30,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23.5,24,15.5,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49359",2019-08-04 06:38:00,-1.09167,31,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23,24,23.5,24,15.5,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49360",2019-08-04 06:39:00,-1.09995,32,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.6,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49361",2019-08-04 06:40:00,-1.07796,32,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.6,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49362",2019-08-04 06:41:00,-1.05162,32,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.7,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49363",2019-08-04 06:42:00,-1.02267,32,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49364",2019-08-04 06:43:00,-1.08414,33,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49365",2019-08-04 06:44:00,-1.05292,32,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49366",2019-08-04 06:45:00,-1.03047,34,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49367",2019-08-04 06:46:00,-1.60623,36,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49368",2019-08-04 06:47:00,-0.885474,40,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.6,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49369",2019-08-04 06:48:00,-1.07919,48,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.7,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49370",2019-08-04 06:49:00,-1.06065,53,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.7,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49371",2019-08-04 06:50:00,-1.09734,55,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.8,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49372",2019-08-04 06:51:00,-1.09762,55,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,15.9,0.37107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49373",2019-08-04 06:52:00,-1.02908,44,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16,0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49374",2019-08-04 06:53:00,-1.06844,48,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.1,0.3591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49375",2019-08-04 06:54:00,-1.0013,52,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.1,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49376",2019-08-04 06:55:00,-1.04267,58,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.2,0.33894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49377",2019-08-04 06:56:00,-1.0586,60,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.1,0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49378",2019-08-04 06:57:00,-1.04235,61,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.1,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49379",2019-08-04 06:58:00,-1.06248,63,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.1,0.3087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49380",2019-08-04 06:59:00,-1.07896,70,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.1,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49381",2019-08-04 07:00:00,-1.08156,76,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.1,0.27405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49382",2019-08-04 07:01:00,-1.06877,80,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.2,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49383",2019-08-04 07:02:00,-1.07501,87,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.3,0.23877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49384",2019-08-04 07:03:00,-1.06684,91,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.4,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49385",2019-08-04 07:04:00,-1.27815,95,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.6,0.20664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49386",2019-08-04 07:05:00,-1.07095,99,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.7,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49387",2019-08-04 07:06:00,-1.07767,103,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,16.9,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49388",2019-08-04 07:07:00,-1.28645,105,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,17,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49389",2019-08-04 07:08:00,-0.969239,109,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,17.1,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49390",2019-08-04 07:09:00,-1.07991,110,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,17.2,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49391",2019-08-04 07:10:00,-1.08549,113,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,17.2,0.11844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49392",2019-08-04 07:11:00,-1.08568,115,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,17.3,0.11907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49393",2019-08-04 07:12:00,-1.08783,119,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,17.4,0.16695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49394",2019-08-04 07:13:00,-1.09304,122,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,17.6,0.12474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49395",2019-08-04 07:14:00,-1.07183,125,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,17.7,0.10962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49396",2019-08-04 07:15:00,-1.06823,126,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,17.9,0.06237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49397",2019-08-04 07:16:00,-1.08466,129,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,18,0.04221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49398",2019-08-04 07:17:00,-1.07137,133,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,18.1,0.02457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49399",2019-08-04 07:18:00,-1.07902,134,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,18.2,0.03024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49400",2019-08-04 07:19:00,-1.07204,137,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,18.2,0.01827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49401",2019-08-04 07:20:00,-1.09289,140,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,18.3,0.39186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49402",2019-08-04 07:21:00,-1.06049,144,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,18.4,-0.05796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49403",2019-08-04 07:22:00,-1.09778,146,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,18.5,-0.07056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49404",2019-08-04 07:23:00,-1.11409,149,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,23,24,23.5,24,18.6,-0.02646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49405",2019-08-04 07:24:00,-1.18234,152,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23,24,23.5,24,18.8,-0.0819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49406",2019-08-04 07:25:00,-1.08689,156,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,18.8,-0.08316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49407",2019-08-04 07:26:00,-1.0823,158,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,18.9,-0.11466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49408",2019-08-04 07:27:00,-1.14107,161,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,18.9,-0.11277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49409",2019-08-04 07:28:00,-0.985075,165,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,19,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49410",2019-08-04 07:29:00,-1.05198,168,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,19.1,-0.09513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49411",2019-08-04 07:30:00,-1.08148,172,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,19.2,-0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49412",2019-08-04 07:31:00,-1.18597,175,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,19.3,-0.12789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49413",2019-08-04 07:32:00,-1.09021,177,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,19.4,-0.1449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49414",2019-08-04 07:33:00,-1.05127,180,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,19.5,-0.13986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49415",2019-08-04 07:34:00,-1.11794,183,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,19.6,-0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49416",2019-08-04 07:35:00,-1.13686,188,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,19.7,-0.19026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49417",2019-08-04 07:36:00,-1.0989,189,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,19.8,-0.19908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49418",2019-08-04 07:37:00,-1.08435,193,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,19.8,-0.21168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49419",2019-08-04 07:38:00,-1.1151,196,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,20,-0.20349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49420",2019-08-04 07:39:00,-1.12073,199,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,20.1,-0.20979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49421",2019-08-04 07:40:00,-1.11935,202,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,20.2,-0.22239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49422",2019-08-04 07:41:00,-1.0996,206,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,23.5,24,23.5,24,20.4,-0.2268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49423",2019-08-04 07:42:00,-1.03745,208,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,20.5,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49424",2019-08-04 07:43:00,-1.09416,212,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,20.5,-0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49425",2019-08-04 07:44:00,-1.11042,211,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,20.6,-0.26145,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49426",2019-08-04 07:45:00,-1.03733,207,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,20.6,-0.21798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49427",2019-08-04 07:46:00,-0.969752,214,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,20.6,-0.27216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49428",2019-08-04 07:47:00,-1.06515,224,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,20.5,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49429",2019-08-04 07:48:00,-1.08321,224,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,20.5,-0.31248,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49430",2019-08-04 07:49:00,-0.980308,235,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,20.4,-0.32571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49431",2019-08-04 07:50:00,-1.18226,239,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,20.4,-0.37233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49432",2019-08-04 07:51:00,-0.81619,242,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,20.5,-0.38556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49433",2019-08-04 07:52:00,-1.03914,246,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,20.8,-0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49434",2019-08-04 07:53:00,-1.0976,249,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,21,-0.41139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49435",2019-08-04 07:54:00,-1.07799,251,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,21.1,-0.41328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49436",2019-08-04 07:55:00,-1.20335,256,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,21.3,-0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49437",2019-08-04 07:56:00,-1.08138,259,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,21.4,-0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49438",2019-08-04 07:57:00,-1.12404,262,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,21.5,-0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49439",2019-08-04 07:58:00,-1.08746,267,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,21.5,-0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49440",2019-08-04 07:59:00,-1.12559,270,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,21.5,-0.41139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49441",2019-08-04 08:00:00,-1.06858,274,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,21.6,-0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49442",2019-08-04 08:01:00,-1.11235,279,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24,21.7,-0.37233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49443",2019-08-04 08:02:00,-1.10189,283,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24.5,21.7,-0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49444",2019-08-04 08:03:00,-1.07672,286,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24.5,21.7,-0.36729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49445",2019-08-04 08:04:00,-1.07876,289,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,23.5,24,23.5,24.5,21.7,-0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49446",2019-08-04 08:05:00,-1.04676,292,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,23.5,24.5,21.7,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49447",2019-08-04 08:06:00,-1.07809,296,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,23.5,24.5,21.6,-0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49448",2019-08-04 08:07:00,-1.04583,300,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,23.5,24.5,21.7,-0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49449",2019-08-04 08:08:00,-0.89609,305,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,23.5,24.5,21.7,-0.65079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49450",2019-08-04 08:09:00,-1.0535,308,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,23.5,24.5,21.7,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49451",2019-08-04 08:10:00,0,311,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,23.5,24.5,21.7,-0.67788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49452",2019-08-04 08:11:00,-0.989283,315,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,23.5,24.5,21.8,-0.69426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49453",2019-08-04 08:12:00,-1.005,320,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,23.5,24.5,21.9,-0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49454",2019-08-04 08:13:00,-0.873032,323,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,23.5,24.5,21.9,-0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49455",2019-08-04 08:14:00,-1.03755,326,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,24,24.5,21.9,-0.72009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49456",2019-08-04 08:15:00,-0.6614,331,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,24,24.5,21.9,-0.77616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49457",2019-08-04 08:16:00,-1.00071,334,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,23.5,24,24,24.5,21.9,-0.80136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49458",2019-08-04 08:17:00,-1.006,339,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,21.8,-0.85113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49459",2019-08-04 08:18:00,-0.968279,343,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,21.8,-0.84672,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49460",2019-08-04 08:19:00,-1.01151,347,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,21.8,-0.84609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49461",2019-08-04 08:20:00,-0.992695,351,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,21.9,-0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49462",2019-08-04 08:21:00,-0.880851,355,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,21.9,-0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49463",2019-08-04 08:22:00,-0.985135,357,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,21.9,-0.9261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49464",2019-08-04 08:23:00,-0.977585,362,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,22,-0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49465",2019-08-04 08:24:00,-0.976078,366,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,22,-0.94185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49466",2019-08-04 08:25:00,-0.922282,369,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,22.3,-0.96075,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49467",2019-08-04 08:26:00,-0.781527,373,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,22.7,-1.00233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49468",2019-08-04 08:27:00,-0.925173,377,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,22.7,-1.02879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49469",2019-08-04 08:28:00,-0.72809,380,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,22.9,-1.04769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49470",2019-08-04 08:29:00,-1.12707,384,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,23.4,-1.0647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49471",2019-08-04 08:30:00,-1.47521,389,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,24.4,-1.11006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49472",2019-08-04 08:31:00,-1.93741,393,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,23.5,24,24,24.5,24,-1.14849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49473",2019-08-04 08:32:00,-3.04862,397,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.9,0.23058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49474",2019-08-04 08:33:00,-2.9999,401,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.9,-1.19133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49475",2019-08-04 08:34:00,-2.58049,405,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24.3,-1.16046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49476",2019-08-04 08:35:00,-2.12503,409,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24.1,-1.25433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49477",2019-08-04 08:36:00,-1.77713,414,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,22.9,-1.15479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49478",2019-08-04 08:37:00,-1.50312,418,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,22.5,-1.29843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49479",2019-08-04 08:38:00,-1.24463,421,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.8,-1.32363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49480",2019-08-04 08:39:00,-1.08397,428,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24,-1.33056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49481",2019-08-04 08:40:00,-0.98516,430,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24.5,-1.33056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49482",2019-08-04 08:41:00,-1.13703,433,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,25,-1.34316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49483",2019-08-04 08:42:00,-0.917948,436,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24.2,-1.36899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49484",2019-08-04 08:43:00,-0.871071,441,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.8,-1.40175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49485",2019-08-04 08:44:00,-0.813526,447,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.5,-1.41309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49486",2019-08-04 08:45:00,-0.848119,451,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.6,-1.41876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49487",2019-08-04 08:46:00,-0.839919,456,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.6,-1.43199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49488",2019-08-04 08:47:00,-0.888515,461,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.1,-1.32426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49489",2019-08-04 08:48:00,-0.891211,465,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,22.7,-1.49436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49490",2019-08-04 08:49:00,-0.829052,468,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23,-1.5246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49491",2019-08-04 08:50:00,-0.586012,474,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.6,-1.53468,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49492",2019-08-04 08:51:00,-1.11515,478,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,22.6,-1.54854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49493",2019-08-04 08:52:00,-1.01701,482,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,21.3,-1.56429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49494",2019-08-04 08:53:00,-1.42041,487,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,21.6,-1.6002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49495",2019-08-04 08:54:00,-1.04119,491,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,22.5,-1.61343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49496",2019-08-04 08:55:00,-0.975633,496,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,22.6,-1.62099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49497",2019-08-04 08:56:00,-1.19598,498,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,22.7,-1.62603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49498",2019-08-04 08:57:00,-1.19649,503,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.4,-1.64934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49499",2019-08-04 08:58:00,-1.18256,506,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.6,-1.67958,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49500",2019-08-04 08:59:00,-1.14815,512,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,22.3,-1.70793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49501",2019-08-04 09:00:00,-1.21443,515,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23,-1.71549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49502",2019-08-04 09:01:00,-1.2282,519,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.6,-1.75077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49503",2019-08-04 09:02:00,-1.19981,523,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24.2,-1.76526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49504",2019-08-04 09:03:00,-1.25212,527,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24.2,-1.77849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49505",2019-08-04 09:04:00,-1.21239,530,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,23.5,-1.81062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49506",2019-08-04 09:05:00,-1.24536,533,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24.2,-1.82889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49507",2019-08-04 09:06:00,-1.22816,538,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24.5,-1.84716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49508",2019-08-04 09:07:00,-1.2653,542,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24.6,-1.86039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49509",2019-08-04 09:08:00,-1.39856,546,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24.9,-1.88559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49510",2019-08-04 09:09:00,-1.25395,549,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24.5,24.8,-1.91142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49511",2019-08-04 09:10:00,-1.29063,554,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,24,24,24,24.5,24.7,-1.95804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49512",2019-08-04 09:11:00,-1.27185,559,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24,24,24,24.5,23.6,-1.96434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49513",2019-08-04 09:12:00,-1.31824,562,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24,24,24,24.5,23.4,-1.953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49514",2019-08-04 09:13:00,-1.31453,564,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24,24,24,24.5,22.7,-1.98576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49515",2019-08-04 09:14:00,-1.29302,567,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24,24,24,24.5,23.1,-2.00403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49516",2019-08-04 09:15:00,-1.26742,569,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24,24.5,22.1,-2.03553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49517",2019-08-04 09:16:00,-1.24489,575,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24,24.5,21.7,-2.06073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49518",2019-08-04 09:17:00,-1.13409,578,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24,24.5,22.1,-2.07459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49519",2019-08-04 09:18:00,-1.18824,583,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24,25,22.1,-2.0916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49520",2019-08-04 09:19:00,-1.20324,588,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24,25,21.5,-2.09916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49521",2019-08-04 09:20:00,-0.865156,590,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24,25,21.1,-2.12499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49522",2019-08-04 09:21:00,-1.20808,593,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24,25,21.1,-2.13318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49523",2019-08-04 09:22:00,-0.7949,597,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24,25,21.4,-2.15523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49524",2019-08-04 09:23:00,-1.16385,602,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,25,22,-2.12436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49525",2019-08-04 09:24:00,-1.18613,606,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,25,21.2,-2.17539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49526",2019-08-04 09:25:00,-1.16022,611,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,25,20.4,-2.19303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49527",2019-08-04 09:26:00,-1.15172,611,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,25,21,-2.21823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49528",2019-08-04 09:27:00,-1.18339,617,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,25,21.8,-2.23713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49529",2019-08-04 09:28:00,-1.04968,622,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,25,21.9,-2.25666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49530",2019-08-04 09:29:00,-1.16783,626,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,25,22.4,-2.25477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49531",2019-08-04 09:30:00,-1.12052,631,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24,25,21.8,-2.26863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49532",2019-08-04 09:31:00,-1.15952,636,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,22.9,-2.28816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49533",2019-08-04 09:32:00,-1.12578,638,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,24.1,-2.30139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49534",2019-08-04 09:33:00,-1.13741,642,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,23.8,-2.3184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49535",2019-08-04 09:34:00,-1.15247,649,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,22.5,-2.26296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49536",2019-08-04 09:35:00,-1.15641,652,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,22.2,-2.3373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49537",2019-08-04 09:36:00,-1.12643,658,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,23.8,-2.35053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49538",2019-08-04 09:37:00,-1.28671,662,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,23.6,-2.34486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49539",2019-08-04 09:38:00,-1.18887,668,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,24.5,-2.36943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49540",2019-08-04 09:39:00,-1.20018,673,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,24.7,-2.37258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49541",2019-08-04 09:40:00,-1.32738,677,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,24.8,-2.35746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49542",2019-08-04 09:41:00,-1.19316,681,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,25.2,-2.3814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49543",2019-08-04 09:42:00,-0.798012,686,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,25.2,-2.37699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49544",2019-08-04 09:43:00,-1.18243,691,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,25.8,-1.95363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49545",2019-08-04 09:44:00,-1.191,696,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,26.4,-2.4003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49546",2019-08-04 09:45:00,-1.30065,699,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,25,-2.36376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49547",2019-08-04 09:46:00,-1.23021,705,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,23.7,-2.33793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49548",2019-08-04 09:47:00,-1.24799,707,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,23.7,-2.33163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49549",2019-08-04 09:48:00,-1.22728,712,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,24.8,-2.33919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49550",2019-08-04 09:49:00,-0.781716,717,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,25.2,-2.35053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49551",2019-08-04 09:50:00,-1.2492,723,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,25.5,-2.59623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49552",2019-08-04 09:51:00,-1.22208,727,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,25.6,-2.61513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49553",2019-08-04 09:52:00,-1.24113,732,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,25.3,-2.6334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49554",2019-08-04 09:53:00,-1.19373,736,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,26.1,-2.66553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49555",2019-08-04 09:54:00,-1.21998,739,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,26.3,-2.6838,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49556",2019-08-04 09:55:00,-0.89742,744,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,26.9,-2.69703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49557",2019-08-04 09:56:00,-1.21471,746,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,25.6,-2.73546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49558",2019-08-04 09:57:00,-1.19888,752,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,23.6,-2.76066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49559",2019-08-04 09:58:00,-1.19467,755,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,23.6,-2.78019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49560",2019-08-04 09:59:00,-1.18801,758,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,25.1,-2.7972,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49561",2019-08-04 10:00:00,-1.258,767,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,25.6,-2.93958,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49562",2019-08-04 10:01:00,-1.25373,769,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,25.6,-2.91375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49563",2019-08-04 10:02:00,-1.22937,771,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,25.4,-2.92446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49564",2019-08-04 10:03:00,-1.24864,776,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,26.2,-2.94903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49565",2019-08-04 10:04:00,-1.20858,781,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,26.6,-2.97486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49566",2019-08-04 10:05:00,-0.815637,785,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,26.5,-2.96793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49567",2019-08-04 10:06:00,-1.22342,788,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,26,-3.01266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49568",2019-08-04 10:07:00,-1.20442,795,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,26.4,-3.00951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49569",2019-08-04 10:08:00,-1.22268,797,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,26.4,-3.02904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49570",2019-08-04 10:09:00,-1.16484,802,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,24.5,-3.04479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49571",2019-08-04 10:10:00,-1.17437,805,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,23.4,-3.05928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49572",2019-08-04 10:11:00,-1.2595,810,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,22.4,-3.07251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49573",2019-08-04 10:12:00,-1.23885,814,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,24.1,-3.06558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49574",2019-08-04 10:13:00,-1.23383,817,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,24.8,-3.08007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49575",2019-08-04 10:14:00,-1.23948,821,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,25.8,-3.10023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49576",2019-08-04 10:15:00,-1.45183,825,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,25.2,-3.12669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49577",2019-08-04 10:16:00,-0.982661,830,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,26.3,-3.14496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49578",2019-08-04 10:17:00,-1.24474,833,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,25.5,-3.15693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49579",2019-08-04 10:18:00,-1.22252,836,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,25.9,-3.14433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49580",2019-08-04 10:19:00,-1.24277,840,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,26.7,-3.13299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49581",2019-08-04 10:20:00,-1.17057,843,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,27.3,-3.09456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49582",2019-08-04 10:21:00,-1.21467,846,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,25.9,-3.13929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49583",2019-08-04 10:22:00,-1.2048,851,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,24.3,-3.16512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49584",2019-08-04 10:23:00,-1.14616,854,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,23.6,-3.13299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49585",2019-08-04 10:24:00,-1.26096,860,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24,24.5,25,24.5,-3.17583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49586",2019-08-04 10:25:00,-1.19961,860,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,25.8,-3.18906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49587",2019-08-04 10:26:00,-1.21003,867,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,26.1,-3.20796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49588",2019-08-04 10:27:00,-1.19046,872,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,25.9,-3.22686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49589",2019-08-04 10:28:00,-1.22286,877,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,26.9,-3.23316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49590",2019-08-04 10:29:00,-1.01817,880,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,27.7,-3.23316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49591",2019-08-04 10:30:00,-1.19459,883,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,28.1,-3.2634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49592",2019-08-04 10:31:00,-1.21873,886,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,27.7,-3.27159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49593",2019-08-04 10:32:00,-1.1871,890,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,27.3,-3.28356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49594",2019-08-04 10:33:00,-1.13732,894,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24,24.5,25,26.4,-3.30813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49595",2019-08-04 10:34:00,-1.15678,899,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25,27,-3.26592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49596",2019-08-04 10:35:00,-1.37882,902,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25,27,-3.30246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49597",2019-08-04 10:36:00,-1.1335,907,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25,27.4,-3.37239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49598",2019-08-04 10:37:00,-1.12132,909,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25,27.2,-3.40263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49599",2019-08-04 10:38:00,-0.732461,915,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25,26.8,-3.42153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49600",2019-08-04 10:39:00,-1.10362,914,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,27.4,-3.42909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49601",2019-08-04 10:40:00,-1.33092,921,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,28.5,-3.42846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49602",2019-08-04 10:41:00,-1.07845,926,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,26.6,-3.44232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49603",2019-08-04 10:42:00,-1.43758,930,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,24.6,-3.47067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49604",2019-08-04 10:43:00,-1.07519,933,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,25.1,-3.48453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49605",2019-08-04 10:44:00,-1.01851,937,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,24.7,-3.48579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49606",2019-08-04 10:45:00,-1.01162,942,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,24.3,-3.44799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49607",2019-08-04 10:46:00,-1.01238,945,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,24.5,-3.49839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49608",2019-08-04 10:47:00,-0.976753,951,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,26.7,-3.52233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49609",2019-08-04 10:48:00,-1.22079,954,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,27.5,-3.52611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49610",2019-08-04 10:49:00,-1.40793,956,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,27,-3.5343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49611",2019-08-04 10:50:00,-1.0869,959,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,24.9,-3.50406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49612",2019-08-04 10:51:00,-1.20949,963,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,26.1,-3.54186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49613",2019-08-04 10:52:00,-1.62849,967,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,27.5,-3.54753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49614",2019-08-04 10:53:00,-2.42674,971,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,28.2,-3.5532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49615",2019-08-04 10:54:00,-3.00142,973,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,24.5,25.5,29.4,-3.53556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49616",2019-08-04 10:55:00,-2.91127,978,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,24.5,25.5,29.2,-3.54312,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49617",2019-08-04 10:56:00,-2.42008,982,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,24.5,25.5,28.3,-3.48894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49618",2019-08-04 10:57:00,-2.04589,986,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,24.5,25.5,28.2,-3.50406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49619",2019-08-04 10:58:00,-1.68056,988,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,28.3,-3.51603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49620",2019-08-04 10:59:00,-1.48793,991,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,28.1,-3.51414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49621",2019-08-04 11:00:00,-1.30468,995,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,28.3,-3.49209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49622",2019-08-04 11:01:00,-1.15702,997,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24.5,25.5,28.2,-3.45933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49623",2019-08-04 11:02:00,-0.846255,1000,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,24.5,25.5,26.8,-3.42216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49624",2019-08-04 11:03:00,-1.04259,1006,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,24.5,25.5,26.7,-3.39633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49625",2019-08-04 11:04:00,-1.03473,1009,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,24.5,25.5,24.9,-3.40326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49626",2019-08-04 11:05:00,-0.962156,1013,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,23.8,-2.08467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49627",2019-08-04 11:06:00,-1.00864,1016,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,23.6,-3.63384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49628",2019-08-04 11:07:00,-1.01724,1017,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,23.5,-3.62313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49629",2019-08-04 11:08:00,-0.881832,1024,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,24.9,-3.62376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49630",2019-08-04 11:09:00,-0.584253,1028,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,25.2,-3.64266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49631",2019-08-04 11:10:00,-0.895852,1028,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,24.2,-3.64896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49632",2019-08-04 11:11:00,-0.9933,1034,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,25.1,-3.65463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49633",2019-08-04 11:12:00,-1.01505,1036,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,25.9,-3.6603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49634",2019-08-04 11:13:00,-1.49951,1039,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,25.9,-3.65463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49635",2019-08-04 11:14:00,-1.15487,1041,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,26.4,-3.6666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49636",2019-08-04 11:15:00,-0.840411,1043,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,26.8,-3.7737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49637",2019-08-04 11:16:00,-1.21644,1049,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,28,-3.78063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49638",2019-08-04 11:17:00,-1.25314,1052,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,29,-3.80583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49639",2019-08-04 11:18:00,-1.26789,1054,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,28.2,-3.80016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49640",2019-08-04 11:19:00,-1.32208,1060,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,27.7,-3.80268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49641",2019-08-04 11:20:00,-1.2656,1063,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,27.3,-3.36735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49642",2019-08-04 11:21:00,-1.2873,1063,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,27.6,-3.84426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49643",2019-08-04 11:22:00,-1.29428,1067,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,28,-3.84489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49644",2019-08-04 11:23:00,-1.28417,1071,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,27.7,-3.86379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49645",2019-08-04 11:24:00,-1.31528,1073,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,28.1,-3.86883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49646",2019-08-04 11:25:00,-1.30962,1077,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,28.6,-3.87513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49647",2019-08-04 11:26:00,-1.29759,1081,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,27.1,-3.90033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49648",2019-08-04 11:27:00,-1.35944,1085,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,25.3,-3.91356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49649",2019-08-04 11:28:00,-1.48184,1090,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,25.3,-3.92616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49650",2019-08-04 11:29:00,-1.47584,1092,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,26.5,-3.91986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49651",2019-08-04 11:30:00,-1.26209,1094,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,25.7,-3.92553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49652",2019-08-04 11:31:00,-1.46038,1098,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,27,-3.94506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49653",2019-08-04 11:32:00,-1.34007,1099,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,28.3,-3.94506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49654",2019-08-04 11:33:00,-1.39807,1101,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,28.4,-3.94506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49655",2019-08-04 11:34:00,-1.3521,1104,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,24.5,24.5,25,25.5,27.7,-3.93876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49656",2019-08-04 11:35:00,-1.59772,1109,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,27.4,-4.00239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49657",2019-08-04 11:36:00,-1.29684,1113,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,28.2,-4.09311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49658",2019-08-04 11:37:00,-1.28332,1115,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,28.9,-4.10571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49659",2019-08-04 11:38:00,-1.15016,1117,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,26.3,-4.11642,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49660",2019-08-04 11:39:00,-1.28876,1120,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,27.2,-4.11705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49661",2019-08-04 11:40:00,-1.2457,1122,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,27.8,-4.11327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49662",2019-08-04 11:41:00,-1.25325,1124,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,27.1,-4.12839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49663",2019-08-04 11:42:00,-1.28743,1127,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,28.1,-4.158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
