"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"49664",2019-08-04 11:43:00,-1.28322,1127,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,28.9,-4.17186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49665",2019-08-04 11:44:00,-1.25855,1135,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,28.7,-4.2084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49666",2019-08-04 11:45:00,-1.2554,1134,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,28.9,-4.17879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49667",2019-08-04 11:46:00,-1.22346,1138,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,28.9,-4.22667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49668",2019-08-04 11:47:00,-1.23459,1140,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,28.9,-4.23549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49669",2019-08-04 11:48:00,-1.39879,1140,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,29.2,-3.5595,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49670",2019-08-04 11:49:00,-1.25895,1143,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,28.9,-4.15989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49671",2019-08-04 11:50:00,-1.25996,1147,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,29.4,-4.00743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49672",2019-08-04 11:51:00,-1.239,1152,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,29.7,-4.21029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49673",2019-08-04 11:52:00,-1.21204,1156,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,29.9,-4.14918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49674",2019-08-04 11:53:00,-1.229,1156,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,30.3,-4.26006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49675",2019-08-04 11:54:00,-1.2243,1158,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,28.1,-4.27266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49676",2019-08-04 11:55:00,-1.28544,1160,0,25,22,22,19,26.5,22,19,0,0,24,23,24,24.5,24.5,25,25.5,27,-4.20273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49677",2019-08-04 11:56:00,-0.613212,1162,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.7,-4.23171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49678",2019-08-04 11:57:00,-1.18508,1169,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.7,-4.30479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49679",2019-08-04 11:58:00,-1.22858,1172,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.7,-4.32747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49680",2019-08-04 11:59:00,-1.19535,1172,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.2,-4.33692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49681",2019-08-04 12:00:00,-1.01266,1175,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.4,-4.32369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49682",2019-08-04 12:01:00,-1.25126,1177,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.2,-4.34196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49683",2019-08-04 12:02:00,-0.983474,1182,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.8,-4.31613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49684",2019-08-04 12:03:00,-1.22875,1182,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.5,-4.31298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49685",2019-08-04 12:04:00,-1.44006,1188,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,26.4,-4.29156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49686",2019-08-04 12:05:00,-1.68733,1189,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.2,-4.347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49687",2019-08-04 12:06:00,-1.32765,1192,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25,24.5,25,25.5,25.8,-4.49253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49688",2019-08-04 12:07:00,-1.32822,1194,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25,25.5,24.8,-4.49253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49689",2019-08-04 12:08:00,-1.32705,1194,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25,25.5,24.2,-4.48749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49690",2019-08-04 12:09:00,-1.2733,1195,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25,25.5,24.5,-4.48686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49691",2019-08-04 12:10:00,-1.29981,1194,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25,25.5,25.5,-4.46733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49692",2019-08-04 12:11:00,-1.29118,1200,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25,25.5,25.8,-4.44969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49693",2019-08-04 12:12:00,-1.27248,1202,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,27.3,-4.40496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49694",2019-08-04 12:13:00,-1.27882,1203,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,27.5,-4.36086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49695",2019-08-04 12:14:00,-1.32874,1205,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,27.4,-4.32306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49696",2019-08-04 12:15:00,-1.04285,1208,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,28.2,-4.34133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49697",2019-08-04 12:16:00,-1.25211,1208,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,27.5,-4.32243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49698",2019-08-04 12:17:00,-1.31457,1209,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,28.3,-4.27896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49699",2019-08-04 12:18:00,-1.29632,1211,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,28.9,-4.24116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49700",2019-08-04 12:19:00,-1.28732,1213,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,29.5,-4.22226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49701",2019-08-04 12:20:00,-1.25177,1217,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,27.7,-4.18446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49702",2019-08-04 12:21:00,-1.27648,1188,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,26.2,-4.46733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49703",2019-08-04 12:22:00,-1.27655,1221,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,27.1,-4.46103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49704",2019-08-04 12:23:00,-1.28852,1222,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,26,-4.44465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49705",2019-08-04 12:24:00,-1.28545,1226,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,26.8,-4.43079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49706",2019-08-04 12:25:00,-1.24815,1227,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,25.5,28.1,-4.44213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49707",2019-08-04 12:26:00,-1.21253,1226,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,28,-4.45473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49708",2019-08-04 12:27:00,-1.13914,1232,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,28.9,-4.45473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49709",2019-08-04 12:28:00,-1.2361,1231,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,29.2,-4.45725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49710",2019-08-04 12:29:00,-1.13874,1233,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,28.6,-4.44906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49711",2019-08-04 12:30:00,-1.2261,1233,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,29.2,-4.47993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49712",2019-08-04 12:31:00,-1.2593,1237,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,29.2,-4.536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49713",2019-08-04 12:32:00,-0.841134,1239,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,29.1,-4.56246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49714",2019-08-04 12:33:00,-1.20893,1238,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,29,-4.56876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49715",2019-08-04 12:34:00,-1.21158,1239,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,27.9,-4.51458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49716",2019-08-04 12:35:00,-1.23615,1245,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,27.7,-4.54041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49717",2019-08-04 12:36:00,-1.3918,1245,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,28.5,-4.58703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49718",2019-08-04 12:37:00,-1.21399,1245,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,28.5,-4.6242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49719",2019-08-04 12:38:00,-1.20374,1248,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,28.7,-4.63113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49720",2019-08-04 12:39:00,-1.15121,1249,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,29,-4.63932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49721",2019-08-04 12:40:00,-1.16154,1248,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,29.1,-4.62609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49722",2019-08-04 12:41:00,-1.20243,1247,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,29.4,-4.61853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49723",2019-08-04 12:42:00,-1.1396,1250,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,29.5,-4.6305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49724",2019-08-04 12:43:00,-1.37581,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,29.8,-4.63617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49725",2019-08-04 12:44:00,-1.57131,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,30.2,-4.61979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49726",2019-08-04 12:45:00,-1.11018,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,30.6,-4.58199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49727",2019-08-04 12:46:00,-1.05252,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,30.5,-4.61286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49728",2019-08-04 12:47:00,-1.03696,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,30.8,-4.62546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49729",2019-08-04 12:48:00,-0.999442,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,29.1,-4.63869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49730",2019-08-04 12:49:00,-0.971992,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,27.1,-4.63869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49731",2019-08-04 12:50:00,-0.946228,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,27.8,-4.63176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49732",2019-08-04 12:51:00,-0.963634,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,28.4,-4.62483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49733",2019-08-04 12:52:00,-1.0516,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,28,-4.61853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49734",2019-08-04 12:53:00,-1.09592,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,27,-4.65003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49735",2019-08-04 12:54:00,-1.41227,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,25.8,-4.6683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49736",2019-08-04 12:55:00,-2.06079,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,26.7,-4.67523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49737",2019-08-04 12:56:00,-2.77302,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,27.4,-4.62483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49738",2019-08-04 12:57:00,-2.85356,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,28.5,-4.66956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49739",2019-08-04 12:58:00,-2.49011,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,27.4,-4.68783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49740",2019-08-04 12:59:00,-2.14937,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,27,-4.71366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49741",2019-08-04 13:00:00,-1.83528,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,24.5,25.5,26,25.5,-4.74453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49742",2019-08-04 13:01:00,-1.63681,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,25,25.5,26,25.9,-4.75272,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49743",2019-08-04 13:02:00,-1.53423,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,25,25.5,26,27,-4.65066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49744",2019-08-04 13:03:00,-1.50785,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,25,25.5,26,27.6,-4.73823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49745",2019-08-04 13:04:00,-0.775769,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,25,25.5,26,27.5,-4.7502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49746",2019-08-04 13:05:00,-1.23677,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,25,25.5,26,28.5,-4.72563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49747",2019-08-04 13:06:00,-1.09854,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,25,25.5,26,27.4,-4.68909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49748",2019-08-04 13:07:00,-1.06784,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25,25,25.5,26,26.4,-4.68216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49749",2019-08-04 13:08:00,-1.07851,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,26.2,-4.69476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49750",2019-08-04 13:09:00,-1.62527,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,26.1,-4.71366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49751",2019-08-04 13:10:00,-1.06015,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.4,-4.69539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49752",2019-08-04 13:11:00,-1.07579,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.6,-4.73886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49753",2019-08-04 13:12:00,-1.05841,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,26.4,-4.61916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49754",2019-08-04 13:13:00,-1.0358,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,26,-4.55616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49755",2019-08-04 13:14:00,-1.09071,1203,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.3,-4.46733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49756",2019-08-04 13:15:00,-1.17566,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.9,-4.76469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49757",2019-08-04 13:16:00,-0.984101,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.4,-4.80816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49758",2019-08-04 13:17:00,-1.25083,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.9,-4.8069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49759",2019-08-04 13:18:00,-1.24735,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,29.1,-4.75209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49760",2019-08-04 13:19:00,-1.2916,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,28.9,-4.80375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49761",2019-08-04 13:20:00,-0.891026,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,28.2,-4.88439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49762",2019-08-04 13:21:00,-1.30483,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,28.5,-5.0085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49763",2019-08-04 13:22:00,-1.01021,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,28.3,-5.12505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49764",2019-08-04 13:23:00,-1.33503,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,28.1,-5.29137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49765",2019-08-04 13:24:00,-1.3076,356,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.9,-1.29906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49766",2019-08-04 13:25:00,-1.54535,319,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,28,-5.47029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49767",2019-08-04 13:26:00,-1.31806,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,28.5,-4.94739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49768",2019-08-04 13:27:00,-1.32657,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,29,-5.22144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49769",2019-08-04 13:28:00,-1.35073,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,29.2,-5.10363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49770",2019-08-04 13:29:00,-1.30545,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,29.8,-4.98834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49771",2019-08-04 13:30:00,-1.37913,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,30,-4.97826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49772",2019-08-04 13:31:00,-1.33936,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,30.3,-4.95243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49773",2019-08-04 13:32:00,-1.36793,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,29.9,-4.90329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49774",2019-08-04 13:33:00,-1.36548,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,29.8,-4.94676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49775",2019-08-04 13:34:00,-1.35594,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,28.9,-4.83966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49776",2019-08-04 13:35:00,-1.5361,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,28.5,-4.28274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49777",2019-08-04 13:36:00,-1.33948,380,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.4,-0.70056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49778",2019-08-04 13:37:00,-1.35414,245,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.1,-0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49779",2019-08-04 13:38:00,-1.36284,289,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.2,-0.85806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49780",2019-08-04 13:39:00,-1.41018,299,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.4,-0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49781",2019-08-04 13:40:00,-1.3874,987,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.7,-0.87696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49782",2019-08-04 13:41:00,-1.35847,269,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.8,-0.85491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49783",2019-08-04 13:42:00,-1.25132,714,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.5,-4.87179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49784",2019-08-04 13:43:00,-1.29585,1003,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.4,-1.55799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49785",2019-08-04 13:44:00,-1.26363,740,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,25,25,25.5,26,27.3,-5.24412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49786",2019-08-04 13:45:00,-1.48739,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,26.8,-4.02759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49787",2019-08-04 13:46:00,-1.25071,331,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,27.2,-1.81629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49788",2019-08-04 13:47:00,-0.829533,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28,-4.6053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49789",2019-08-04 13:48:00,-1.29089,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28.4,-5.02047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49790",2019-08-04 13:49:00,-1.145,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,29,-5.14143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49791",2019-08-04 13:50:00,-1.24417,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28.2,-4.63365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49792",2019-08-04 13:51:00,-1.25782,836,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28.3,-3.48075,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49793",2019-08-04 13:52:00,-1.26151,952,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28.5,-1.7955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49794",2019-08-04 13:53:00,-1.25475,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28.7,-5.03118,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49795",2019-08-04 13:54:00,-1.26431,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28.7,-5.12568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49796",2019-08-04 13:55:00,-1.39749,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,29,-3.67038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49797",2019-08-04 13:56:00,-1.16539,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28.6,-4.5864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49798",2019-08-04 13:57:00,-1.22198,261,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28.4,-0.75096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49799",2019-08-04 13:58:00,-1.23536,238,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28.1,-0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49800",2019-08-04 13:59:00,-1.2167,985,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28,-1.03572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49801",2019-08-04 14:00:00,-1.21339,788,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25,25,25.5,26,28.2,-2.5704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49802",2019-08-04 14:01:00,-1.28863,1198,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.7,-4.92156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49803",2019-08-04 14:02:00,-1.41056,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.8,-4.90896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49804",2019-08-04 14:03:00,-1.3483,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.7,-4.92786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49805",2019-08-04 14:04:00,-1.39865,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.7,-4.90266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49806",2019-08-04 14:05:00,-1.27573,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.2,-4.87053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49807",2019-08-04 14:06:00,-1.2991,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.4,-4.78296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49808",2019-08-04 14:07:00,-1.31228,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.9,-4.89573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49809",2019-08-04 14:08:00,-1.3386,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.8,-4.89258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49810",2019-08-04 14:09:00,-1.55592,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.8,-4.86171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49811",2019-08-04 14:10:00,-1.30597,NA,0.183,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,29.5,-4.84596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49812",2019-08-04 14:11:00,-1.27674,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,29.5,-4.8573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49813",2019-08-04 14:12:00,-1.29131,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,29.8,-4.73886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49814",2019-08-04 14:13:00,-1.31604,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,29.9,-4.72563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49815",2019-08-04 14:14:00,-1.2764,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,30.2,-4.70799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49816",2019-08-04 14:15:00,-1.39897,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,30.8,-4.71303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49817",2019-08-04 14:16:00,-1.23511,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,31,-4.70736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49818",2019-08-04 14:17:00,-1.32603,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,31.2,-4.68216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49819",2019-08-04 14:18:00,-1.25688,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,31,-4.63806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49820",2019-08-04 14:19:00,-1.29826,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,30.6,-4.62861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49821",2019-08-04 14:20:00,-1.18133,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,30,-4.59018,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49822",2019-08-04 14:21:00,-1.33994,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.7,-4.56057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49823",2019-08-04 14:22:00,-1.64512,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28,-4.59963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49824",2019-08-04 14:23:00,-1.36427,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.1,-4.58829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49825",2019-08-04 14:24:00,-1.30364,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.3,-4.5927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49826",2019-08-04 14:25:00,-1.49936,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.7,-4.56876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49827",2019-08-04 14:26:00,-1.31821,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28,-4.53789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49828",2019-08-04 14:27:00,-1.30874,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,27.4,-4.51899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49829",2019-08-04 14:28:00,-1.30762,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,29.1,-4.61286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49830",2019-08-04 14:29:00,-1.17838,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,30.2,-4.61223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49831",2019-08-04 14:30:00,-1.29861,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,29.3,-4.5045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49832",2019-08-04 14:31:00,-1.27869,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,29.1,-4.536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49833",2019-08-04 14:32:00,-1.2497,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,26.3,-4.5171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49834",2019-08-04 14:33:00,-1.30926,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,25.7,-4.5801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49835",2019-08-04 14:34:00,-1.28613,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,27.6,-4.57506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49836",2019-08-04 14:35:00,-1.13241,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.5,-4.5927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49837",2019-08-04 14:36:00,-1.30699,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,28.3,-4.56813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49838",2019-08-04 14:37:00,-1.28621,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,29.7,-4.59144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49839",2019-08-04 14:38:00,-1.24978,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,30.2,-4.60845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49840",2019-08-04 14:39:00,-1.25669,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,30.2,-4.6305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49841",2019-08-04 14:40:00,-1.27927,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,30,-4.62042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49842",2019-08-04 14:41:00,-1.21857,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,30.7,-4.6053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49843",2019-08-04 14:42:00,-1.41202,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,31.3,-4.58703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49844",2019-08-04 14:43:00,-1.18378,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,31.6,-4.59459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49845",2019-08-04 14:44:00,-1.8628,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,31.3,-4.62609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49846",2019-08-04 14:45:00,-1.14268,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,30.4,-4.60593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49847",2019-08-04 14:46:00,-1.16329,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,30.6,-3.73716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49848",2019-08-04 14:47:00,-1.17645,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,30.2,-3.68109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49849",2019-08-04 14:48:00,-1.15996,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,30.5,-3.70629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49850",2019-08-04 14:49:00,-1.22631,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,30.7,-3.68676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49851",2019-08-04 14:50:00,-1.12787,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,31.1,-3.68613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49852",2019-08-04 14:51:00,-1.10658,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,30.4,-3.67668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49853",2019-08-04 14:52:00,-1.08562,1250,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,29.6,-4.5108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49854",2019-08-04 14:53:00,-1.05148,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,28.7,-4.52214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49855",2019-08-04 14:54:00,-1.05584,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,28.9,-4.52403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49856",2019-08-04 14:55:00,-1.18015,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,28.7,-4.62609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49857",2019-08-04 14:56:00,-1.40457,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,29.2,-4.51899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49858",2019-08-04 14:57:00,-1.08655,1249,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,30.2,-4.49883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49859",2019-08-04 14:58:00,-1.26037,1246,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,30.6,-4.42197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49860",2019-08-04 14:59:00,-1.60777,1245,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,30.8,-4.44024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49861",2019-08-04 15:00:00,-2.416,1243,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,31.4,-4.42386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49862",2019-08-04 15:01:00,-3.0395,1238,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,32,-4.41378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49863",2019-08-04 15:02:00,-2.57482,1240,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,32,-4.38669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49864",2019-08-04 15:03:00,-2.42681,1236,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,32.4,-4.38606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49865",2019-08-04 15:04:00,-1.99662,1227,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,32.1,-4.33566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49866",2019-08-04 15:05:00,-1.68981,1226,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25,25.5,26,31.4,-4.33629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49867",2019-08-04 15:06:00,-1.5458,1225,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29.8,-4.34259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49868",2019-08-04 15:07:00,-1.39525,1222,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,27.8,-4.35456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49869",2019-08-04 15:08:00,-1.22923,1222,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,28,-4.34826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49870",2019-08-04 15:09:00,-1.25043,1221,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29.1,-4.29849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49871",2019-08-04 15:10:00,-1.14227,1221,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,30.2,-4.31613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49872",2019-08-04 15:11:00,-1.05909,1215,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,31,-4.30857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49873",2019-08-04 15:12:00,-1.07894,1207,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,31,-4.284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49874",2019-08-04 15:13:00,-1.07306,1201,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,31.6,-4.2777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49875",2019-08-04 15:14:00,-1.08494,1201,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,31.7,-4.23549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49876",2019-08-04 15:15:00,-1.08781,1205,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,31.9,-4.27833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49877",2019-08-04 15:16:00,-1.10264,1201,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,31.7,-4.24746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49878",2019-08-04 15:17:00,-1.08208,1194,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,31.9,-4.22856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49879",2019-08-04 15:18:00,-1.05432,1191,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,32.3,-4.21344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49880",2019-08-04 15:19:00,-1.11488,1191,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,31.7,-4.21911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49881",2019-08-04 15:20:00,-1.21742,1188,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,31.8,-4.19139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49882",2019-08-04 15:21:00,-1.21487,1185,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,32.1,-4.20525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49883",2019-08-04 15:22:00,-0.674524,1188,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,31.6,-4.20399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49884",2019-08-04 15:23:00,-1.17865,1187,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,31.1,-4.20273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49885",2019-08-04 15:24:00,-1.39735,1182,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,30.5,-4.17816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49886",2019-08-04 15:25:00,-1.10337,1180,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,30,-4.15296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49887",2019-08-04 15:26:00,-1.33121,1181,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29.6,-4.14225,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49888",2019-08-04 15:27:00,-1.34044,1181,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,30.2,-4.13847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49889",2019-08-04 15:28:00,-1.31083,1178,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,30.8,-4.14666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49890",2019-08-04 15:29:00,-1.32768,1175,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,30.9,-4.16556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49891",2019-08-04 15:30:00,-1.29132,1174,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,30.3,-4.16934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49892",2019-08-04 15:31:00,-1.28801,1172,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29.6,-4.15296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49893",2019-08-04 15:32:00,-1.31777,1174,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,30,-4.1769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49894",2019-08-04 15:33:00,-1.31627,1170,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29.3,-4.18509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49895",2019-08-04 15:34:00,-1.36075,1172,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29,-4.20399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49896",2019-08-04 15:35:00,-1.17477,1172,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,28.8,-4.20273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49897",2019-08-04 15:36:00,-1.1314,1169,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29,-4.1832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49898",2019-08-04 15:37:00,-1.3685,1169,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29,-4.15296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49899",2019-08-04 15:38:00,-1.3367,1157,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29.5,-4.11516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49900",2019-08-04 15:39:00,-1.37244,1153,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29.8,-4.10886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49901",2019-08-04 15:40:00,-1.95528,1150,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29.3,-4.10886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49902",2019-08-04 15:41:00,-1.37301,1147,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,28.9,-4.09563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49903",2019-08-04 15:42:00,-1.40522,1145,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,28.7,-4.08429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49904",2019-08-04 15:43:00,-1.40323,1124,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,29.6,-3.98853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49905",2019-08-04 15:44:00,-1.3979,1143,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,30.1,-4.08303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49906",2019-08-04 15:45:00,-1.37387,1129,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26,30.4,-4.0131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49907",2019-08-04 15:46:00,-1.38901,1111,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30,-3.93939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49908",2019-08-04 15:47:00,-1.40539,1145,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,29.8,-4.04523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49909",2019-08-04 15:48:00,-1.57796,1124,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30.1,-4.00806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49910",2019-08-04 15:49:00,-1.37767,1116,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30.2,-3.92616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49911",2019-08-04 15:50:00,-1.38224,1116,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,31,-3.9753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49912",2019-08-04 15:51:00,-1.3684,1126,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,31.2,-3.96333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49913",2019-08-04 15:52:00,-1.38897,1118,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,31.4,-3.96396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49914",2019-08-04 15:53:00,-1.37389,1115,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,31,-3.91923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49915",2019-08-04 15:54:00,-1.36421,1095,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,31,-3.85119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49916",2019-08-04 15:55:00,-0.65453,1084,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30.8,-3.84993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49917",2019-08-04 15:56:00,-1.61289,1071,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,31.1,-3.77433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49918",2019-08-04 15:57:00,-1.39492,1061,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,31.6,-3.75543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49919",2019-08-04 15:58:00,-1.37105,1064,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,31.7,-3.72519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49920",2019-08-04 15:59:00,-1.35442,1047,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,31.3,-3.75795,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49921",2019-08-04 16:00:00,-1.50701,1076,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30.4,-3.44736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49922",2019-08-04 16:01:00,-1.34311,1076,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30.4,-3.54186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49923",2019-08-04 16:02:00,-1.72246,1083,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30.5,-3.58218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49924",2019-08-04 16:03:00,-1.26174,1083,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30.2,-3.63006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49925",2019-08-04 16:04:00,-1.31216,1075,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,29.8,-3.61179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49926",2019-08-04 16:05:00,-1.21499,1073,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,29.7,-3.6162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49927",2019-08-04 16:06:00,-1.327,1070,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,29,-3.6162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49928",2019-08-04 16:07:00,-1.34078,1060,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,29.1,-3.59163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49929",2019-08-04 16:08:00,-1.35247,1053,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,29.3,-3.56769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49930",2019-08-04 16:09:00,-1.14267,1056,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,28.8,-3.53493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49931",2019-08-04 16:10:00,-1.30334,1055,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,28.9,-3.55446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49932",2019-08-04 16:11:00,-1.40499,1046,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,29.6,-3.5217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49933",2019-08-04 16:12:00,-1.37128,1039,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30.2,-3.50406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49934",2019-08-04 16:13:00,-1.3583,1038,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30.2,-3.49335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49935",2019-08-04 16:14:00,-1.38728,1039,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30.2,-3.50721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49936",2019-08-04 16:15:00,-1.33173,1037,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,30.3,-3.47256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49937",2019-08-04 16:16:00,-0.862559,1030,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,25.5,25.5,26.5,29.4,-3.47886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49938",2019-08-04 16:17:00,-1.35921,1030,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,26,25.5,26.5,29.5,-3.48579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49939",2019-08-04 16:18:00,-1.40532,1028,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,26,25.5,26.5,29.5,-3.49902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49940",2019-08-04 16:19:00,-1.39206,1025,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,26,25.5,26.5,29.7,-3.45492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49941",2019-08-04 16:20:00,-1.35121,1018,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,26,25.5,26.5,28.2,-3.37176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49942",2019-08-04 16:21:00,-1.34238,1015,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,25.5,26,25.5,26.5,29.2,-3.39129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49943",2019-08-04 16:22:00,-1.28317,1012,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26.5,30,-3.39129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49944",2019-08-04 16:23:00,-1.38129,1006,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26.5,30.4,-3.38436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49945",2019-08-04 16:24:00,-1.35201,1009,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26.5,31,-3.36546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49946",2019-08-04 16:25:00,-1.35056,1002,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26.5,30.8,-3.35853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49947",2019-08-04 16:26:00,-1.40665,996,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26.5,31.1,-3.31569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49948",2019-08-04 16:27:00,-1.142,992,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26.5,30.5,-3.3138,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49949",2019-08-04 16:28:00,-1.40347,994,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26.5,31.4,-3.30876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49950",2019-08-04 16:29:00,-1.56653,989,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26.5,31.9,-3.28419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49951",2019-08-04 16:30:00,-1.37814,982,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,25.5,26,25.5,26.5,32.3,-3.3075,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49952",2019-08-04 16:31:00,-1.36922,980,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,32.6,-3.21426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49953",2019-08-04 16:32:00,-1.37289,973,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,33,-3.2445,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49954",2019-08-04 16:33:00,-1.35471,970,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,33.1,-3.24513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49955",2019-08-04 16:34:00,-1.35457,969,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,32.6,-3.21804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49956",2019-08-04 16:35:00,-1.76001,964,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,25.5,26.5,33.2,-3.21426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49957",2019-08-04 16:36:00,-1.42561,956,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,32.6,-3.19473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49958",2019-08-04 16:37:00,-1.40576,953,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,30.8,-3.1689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49959",2019-08-04 16:38:00,-1.36264,947,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,29.6,-3.14748,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49960",2019-08-04 16:39:00,-1.35138,944,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,28.3,-3.1626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49961",2019-08-04 16:40:00,-1.46803,940,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,28.7,-3.14874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49962",2019-08-04 16:41:00,-1.2977,937,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,28.4,-3.14433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49963",2019-08-04 16:42:00,-1.28501,933,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,27.8,-3.12543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49964",2019-08-04 16:43:00,-1.35276,931,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,27.9,-3.09834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49965",2019-08-04 16:44:00,-1.31553,927,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,28.3,-3.1059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49966",2019-08-04 16:45:00,-1.32059,924,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,29.4,-3.0933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49967",2019-08-04 16:46:00,-1.27335,921,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,30.6,-3.06495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49968",2019-08-04 16:47:00,-1.24766,908,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,31.1,-3.04101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49969",2019-08-04 16:48:00,-1.31631,909,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,31.5,-3.00258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49970",2019-08-04 16:49:00,-1.43508,902,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,30.9,-2.99439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49971",2019-08-04 16:50:00,-1.24936,906,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,26,26,26.5,31.3,-3.01329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
