"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"49972",2019-08-04 16:51:00,-1.2211,901,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,26.5,31,-3.00573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49973",2019-08-04 16:52:00,-1.15352,899,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,26.5,31,-2.99313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49974",2019-08-04 16:53:00,-1.16436,892,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.2,-2.95596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49975",2019-08-04 16:54:00,-1.16933,885,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.4,-2.92446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49976",2019-08-04 16:55:00,-1.51111,885,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.6,-2.97423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49977",2019-08-04 16:56:00,-1.08189,886,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.3,-2.5011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49978",2019-08-04 16:57:00,-1.12982,825,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.3,-2.59749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49979",2019-08-04 16:58:00,-1.10802,835,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.4,-2.68569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49980",2019-08-04 16:59:00,-1.13597,839,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.3,-2.79027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49981",2019-08-04 17:00:00,-1.25659,851,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.3,-2.81736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49982",2019-08-04 17:01:00,-1.46083,856,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.5,-2.82996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49983",2019-08-04 17:02:00,-2.06612,853,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.4,-2.94903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49984",2019-08-04 17:03:00,-2.89587,822,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.6,-2.91123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49985",2019-08-04 17:04:00,-3.17397,849,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.2,-2.90619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49986",2019-08-04 17:05:00,-2.61645,839,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.1,-2.86083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49987",2019-08-04 17:06:00,-2.41901,837,0.18,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26,26,27,31.2,-2.65356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49988",2019-08-04 17:07:00,-2.10749,836,1.818,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,31.1,-1.09431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49989",2019-08-04 17:08:00,-1.80114,834,1.799,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,31.3,-1.09179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49990",2019-08-04 17:09:00,-1.73878,833,1.816,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,31.6,-1.07163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49991",2019-08-04 17:10:00,-1.46908,828,1.632,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,31.8,-1.2285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49992",2019-08-04 17:11:00,-1.33303,822,0.902,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,32,-2.1357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49993",2019-08-04 17:12:00,-1.27124,801,0.973,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,31.6,-1.85661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49994",2019-08-04 17:13:00,-1.22105,781,0.97,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,31.3,-1.7451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49995",2019-08-04 17:14:00,-1.20822,771,0.967,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,31.1,-1.74447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49996",2019-08-04 17:15:00,-1.21571,774,0.967,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,31.4,-1.73313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49997",2019-08-04 17:16:00,-1.17975,795,0.968,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,31.6,-1.75896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49998",2019-08-04 17:17:00,-1.20607,799,0.965,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,31.8,-1.76022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"49999",2019-08-04 17:18:00,-1.16743,797,0.965,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,31,-1.73376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50000",2019-08-04 17:19:00,-1.18255,792,0.967,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,30.3,-1.69533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50001",2019-08-04 17:20:00,-1.01421,788,0.965,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,29.4,-1.6254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50002",2019-08-04 17:21:00,-1.27066,784,0.961,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,29.3,-1.72809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50003",2019-08-04 17:22:00,-1.17492,775,0.958,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,29.5,-1.701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50004",2019-08-04 17:23:00,-1.5913,771,0.18,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,29.8,-2.51559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50005",2019-08-04 17:24:00,-1.24071,762,0.18,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,29.3,-2.48346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50006",2019-08-04 17:25:00,-1.32151,760,0.18,25,22,22,19,26.5,22,19,0,0,25,24,25.5,25.5,26.5,26,27,29.9,-2.45826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50007",2019-08-04 17:26:00,-1.52518,755,0.177,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26.5,26,27,30.8,-2.40219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50008",2019-08-04 17:27:00,-1.52514,747,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26.5,26,27,31.5,-2.38329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50009",2019-08-04 17:28:00,-1.47708,746,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26.5,26,27,31.5,-2.37573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50010",2019-08-04 17:29:00,-1.20728,739,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26.5,26,27,32.1,-2.33793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50011",2019-08-04 17:30:00,-1.51282,734,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26.5,26.5,27,32,-2.30706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50012",2019-08-04 17:31:00,-1.49388,727,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26.5,26.5,27,31,-2.23776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50013",2019-08-04 17:32:00,-1.5186,722,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26.5,26.5,27,31.8,-2.23713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50014",2019-08-04 17:33:00,-1.51251,720,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26.5,26.5,27,32,-2.21256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50015",2019-08-04 17:34:00,-1.5167,718,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27,31.4,-2.23209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50016",2019-08-04 17:35:00,-1.62769,709,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27,31.2,-2.21067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50017",2019-08-04 17:36:00,-1.03226,706,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27,31.4,-2.20878,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50018",2019-08-04 17:37:00,-1.50176,703,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27,31.4,-2.17413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50019",2019-08-04 17:38:00,-1.50888,699,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27,31.6,-2.16153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50020",2019-08-04 17:39:00,-1.53382,697,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27,31.7,-2.16153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50021",2019-08-04 17:40:00,-1.62318,695,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27,30.4,-2.1483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50022",2019-08-04 17:41:00,-1.49751,691,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27,30.5,-2.1483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50023",2019-08-04 17:42:00,-1.292,688,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27.5,30.4,-2.07396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50024",2019-08-04 17:43:00,-1.48566,683,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27.5,30.5,-2.09916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50025",2019-08-04 17:44:00,-1.69037,679,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27.5,30.2,-2.079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50026",2019-08-04 17:45:00,-1.64959,675,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27.5,29.7,-2.02419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50027",2019-08-04 17:46:00,-1.53114,672,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27.5,29.6,-2.00466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50028",2019-08-04 17:47:00,-1.54172,667,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27.5,29.7,-1.97253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50029",2019-08-04 17:48:00,-1.54836,661,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27.5,29.8,-1.91898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50030",2019-08-04 17:49:00,-1.77374,656,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27.5,29.5,-1.89,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50031",2019-08-04 17:50:00,-1.53861,651,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26.5,27.5,30,-1.86606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50032",2019-08-04 17:51:00,-1.56484,648,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30.6,-1.96056,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50033",2019-08-04 17:52:00,-1.55607,642,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30.2,-1.93473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50034",2019-08-04 17:53:00,-1.56796,640,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30,-1.8585,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50035",2019-08-04 17:54:00,-1.57712,631,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,29.9,-1.88496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50036",2019-08-04 17:55:00,-1.39556,628,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,29.7,-1.88496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50037",2019-08-04 17:56:00,-1.53838,626,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,29.5,-1.86606,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50038",2019-08-04 17:57:00,-1.93853,618,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,29.8,-1.84401,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50039",2019-08-04 17:58:00,-1.55349,614,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30.2,-1.83015,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50040",2019-08-04 17:59:00,-1.77873,612,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30.6,-1.80117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50041",2019-08-04 18:00:00,-2.45544,610,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30.8,-1.77471,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50042",2019-08-04 18:01:00,-2.01463,602,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30.6,-1.77723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50043",2019-08-04 18:02:00,-1.6725,599,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30.3,-1.76085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50044",2019-08-04 18:03:00,-2.01425,594,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30.2,-1.74699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50045",2019-08-04 18:04:00,-2.00567,593,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30.2,-1.65375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50046",2019-08-04 18:05:00,-1.98324,590,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30,-1.69092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50047",2019-08-04 18:06:00,-1.99194,586,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,29.6,-1.69029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50048",2019-08-04 18:07:00,-1.98626,578,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,29.5,-1.64745,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50049",2019-08-04 18:08:00,-1.7801,572,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,29.7,-1.64304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50050",2019-08-04 18:09:00,-1.85561,573,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,26.5,27.5,30,-1.64556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50051",2019-08-04 18:10:00,-1.85866,567,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,27,27.5,30.2,-1.60713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50052",2019-08-04 18:11:00,-1.74441,565,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,27,27.5,30.2,-1.58823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50053",2019-08-04 18:12:00,-1.74032,561,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,27,27,27.5,29.8,-1.57689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50054",2019-08-04 18:13:00,-1.79076,557,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,27.5,29.4,-1.55799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50055",2019-08-04 18:14:00,-1.67489,556,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,27.5,29.2,-1.54476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50056",2019-08-04 18:15:00,-1.28616,551,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,27.5,29.5,-1.46853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50057",2019-08-04 18:16:00,-1.42514,476,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,27.5,29.8,-1.23606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50058",2019-08-04 18:17:00,-1.76374,535,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,27.5,29.6,-1.3356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50059",2019-08-04 18:18:00,-1.52387,529,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,27.5,29.3,0.00503996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50060",2019-08-04 18:19:00,-1.66407,465,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,27.5,29.6,-1.2411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50061",2019-08-04 18:20:00,-1.17163,516,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,27.5,30.1,-1.21716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50062",2019-08-04 18:21:00,-1.63678,492,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,27.5,29.6,-1.28331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50063",2019-08-04 18:22:00,-1.84242,438,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,27.5,29.6,-1.08738,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50064",2019-08-04 18:23:00,-1.63152,424,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,29.8,-1.09683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50065",2019-08-04 18:24:00,-1.62999,377,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,29.8,-0.9639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50066",2019-08-04 18:25:00,-1.67033,430,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,29.8,-1.1529,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50067",2019-08-04 18:26:00,-1.74489,452,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,29.9,-1.071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50068",2019-08-04 18:27:00,-1.57855,377,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,29.8,-0.80766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50069",2019-08-04 18:28:00,-2.08911,280,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,30.1,-0.44289,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50070",2019-08-04 18:29:00,-1.92808,305,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,30.3,-0.67914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50071",2019-08-04 18:30:00,-1.79995,264,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,30.5,-0.47943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50072",2019-08-04 18:31:00,-1.85033,268,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,30.5,-0.47943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50073",2019-08-04 18:32:00,-1.85779,350,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,30.4,-0.89523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50074",2019-08-04 18:33:00,-1.87061,438,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,30.4,-1.16739,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50075",2019-08-04 18:34:00,-1.89921,486,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,30.7,-1.21653,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50076",2019-08-04 18:35:00,-1.77574,486,0,25,22,22,19,26.5,22,19,0,0,25,24.5,26,26,27,27,28,30.6,-1.22283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50077",2019-08-04 18:36:00,-1.5817,479,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27,27,28,30.5,-1.17936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50078",2019-08-04 18:37:00,-1.72979,485,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27,27,28,30.3,-1.19763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50079",2019-08-04 18:38:00,-1.56617,494,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27,27,28,29.4,-1.22913,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50080",2019-08-04 18:39:00,-1.80094,486,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27,27,28,30.4,-1.21212,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50081",2019-08-04 18:40:00,-1.71847,479,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31,-1.18125,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50082",2019-08-04 18:41:00,-1.72201,475,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.4,-1.15983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50083",2019-08-04 18:42:00,-1.29024,467,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,32,-1.10943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50084",2019-08-04 18:43:00,-1.68842,461,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.8,-1.08738,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50085",2019-08-04 18:44:00,-1.63245,454,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.3,-1.05273,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50086",2019-08-04 18:45:00,-1.92183,447,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.5,-1.02879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50087",2019-08-04 18:46:00,-1.63609,441,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.6,-1.00674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50088",2019-08-04 18:47:00,-1.60901,434,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.6,-0.96831,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50089",2019-08-04 18:48:00,-1.63034,429,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.5,-0.93933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50090",2019-08-04 18:49:00,-1.8891,427,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.6,-0.92106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50091",2019-08-04 18:50:00,-1.53006,385,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.7,-0.77679,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50092",2019-08-04 18:51:00,-1.54488,352,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.7,-0.61866,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50093",2019-08-04 18:52:00,-1.54312,372,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.7,-0.75474,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50094",2019-08-04 18:53:00,-1.50978,377,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.6,-0.70245,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50095",2019-08-04 18:54:00,-1.50623,378,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27,28,31.6,-0.69111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50096",2019-08-04 18:55:00,-1.90345,337,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27.5,28,31.6,-0.58653,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50097",2019-08-04 18:56:00,-1.35016,277,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27.5,28,31.4,-0.42903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50098",2019-08-04 18:57:00,-1.48756,315,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27.5,28,31.4,-0.51786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50099",2019-08-04 18:58:00,-1.40201,356,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27.5,28,31.4,-0.65898,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50100",2019-08-04 18:59:00,-1.53718,357,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27.5,28,31.4,-0.62433,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50101",2019-08-04 19:00:00,-1.80059,321,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27.5,28,31.4,-0.51723,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50102",2019-08-04 19:01:00,-2.1376,307,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27.5,28,31.3,-0.41832,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50103",2019-08-04 19:02:00,-2.44402,305,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27.5,28,31.3,-0.43659,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50104",2019-08-04 19:03:00,-3.70334,239,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26,27.5,27.5,28,31.2,-0.25956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50105",2019-08-04 19:04:00,-3.25248,267,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27.5,27.5,28,31.2,-0.31626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50106",2019-08-04 19:05:00,-2.54564,251,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,31.1,-0.24696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50107",2019-08-04 19:06:00,-2.53888,250,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,31,-0.24822,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50108",2019-08-04 19:07:00,-2.20423,208,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,30.8,-0.12348,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50109",2019-08-04 19:08:00,-1.981,185,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,30.5,-0.05985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50110",2019-08-04 19:09:00,-1.49623,127,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,30.2,-0.0126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50111",2019-08-04 19:10:00,-2.04189,176,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,30,-0.0567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50112",2019-08-04 19:11:00,-1.92629,187,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.8,-0.05103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50113",2019-08-04 19:12:00,-2.33658,186,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.8,-0.07056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50114",2019-08-04 19:13:00,-2.69915,172,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.7,-0.01764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50115",2019-08-04 19:14:00,-2.95993,193,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.7,-0.09072,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50116",2019-08-04 19:15:00,-3.51598,188,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.6,-0.07056,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50117",2019-08-04 19:16:00,-3.67787,242,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.6,-0.22176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50118",2019-08-04 19:17:00,-3.52369,209,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.5,-0.13041,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50119",2019-08-04 19:18:00,-3.57868,245,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.5,-0.27027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50120",2019-08-04 19:19:00,-3.44817,193,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.4,-0.03276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50121",2019-08-04 19:20:00,-3.64492,219,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.4,-0.2016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50122",2019-08-04 19:21:00,-3.2412,257,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.4,-0.21546,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50123",2019-08-04 19:22:00,-3.00661,220,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.3,-0.15183,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50124",2019-08-04 19:23:00,-2.16891,175,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,29.1,0.02394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50125",2019-08-04 19:24:00,-3.01551,134,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,28.7,0.0882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50126",2019-08-04 19:25:00,-2.78398,209,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,28.4,-0.1323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50127",2019-08-04 19:26:00,-2.39695,241,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,28.2,-0.15939,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50128",2019-08-04 19:27:00,-2.28361,251,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,28.3,-0.2394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50129",2019-08-04 19:28:00,-2.21063,269,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,28.4,-0.22113,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50130",2019-08-04 19:29:00,-2.3173,257,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,28.6,-0.22806,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50131",2019-08-04 19:30:00,-2.12589,217,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.7,-0.08694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50132",2019-08-04 19:31:00,-2.01147,187,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.7,-0.05796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50133",2019-08-04 19:32:00,-2.00489,168,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.6,0.0126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50134",2019-08-04 19:33:00,-2.03583,180,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.6,0.01701,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50135",2019-08-04 19:34:00,-2.01332,161,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.6,0.03024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50136",2019-08-04 19:35:00,-2.37107,185,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.6,0.00441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50137",2019-08-04 19:36:00,-2.03997,190,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.6,-0.01953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50138",2019-08-04 19:37:00,-1.99269,221,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.5,-0.03276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50139",2019-08-04 19:38:00,-1.99847,199,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.5,-0.00693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50140",2019-08-04 19:39:00,-2.23204,184,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.5,0.02268,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50141",2019-08-04 19:40:00,-2.22314,186,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.5,0.00252,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50142",2019-08-04 19:41:00,-2.68305,190,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.5,-0.0189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50143",2019-08-04 19:42:00,-3.35181,197,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.5,-0.02646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50144",2019-08-04 19:43:00,-3.11949,180,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28.5,28.5,0.03276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50145",2019-08-04 19:44:00,-3.32467,135,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28.5,28.5,0.12789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50146",2019-08-04 19:45:00,-3.42873,131,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28.5,28.5,0.1197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50147",2019-08-04 19:46:00,-3.47203,140,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28.5,28.4,0.09324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50148",2019-08-04 19:47:00,-3.44001,145,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28.5,28.4,0.10521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50149",2019-08-04 19:48:00,-2.95572,119,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28.5,28.3,0.19404,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50150",2019-08-04 19:49:00,-3.39453,91,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28.5,28.2,0.21861,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50151",2019-08-04 19:50:00,-3.34335,80,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28.5,28,0.21924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50152",2019-08-04 19:51:00,-3.16274,79,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28.5,27.8,0.20097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50153",2019-08-04 19:52:00,-2.93705,78,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28,27.6,0.21042,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50154",2019-08-04 19:53:00,-2.65437,75,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28,27.3,0.24192,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50155",2019-08-04 19:54:00,-2.53498,77,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28,27.2,0.24444,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50156",2019-08-04 19:55:00,-2.02734,81,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28,27,0.22617,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50157",2019-08-04 19:56:00,-1.90013,80,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28,26.9,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50158",2019-08-04 19:57:00,-2.29187,72,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,26.9,0.25137,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50159",2019-08-04 19:58:00,-2.09653,71,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,26.8,0.2331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50160",2019-08-04 19:59:00,-2.06709,71,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,26.8,0.29484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50161",2019-08-04 20:00:00,-1.95065,70,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,26.9,0.252,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50162",2019-08-04 20:01:00,-2.01837,79,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,26.9,0.23373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50163",2019-08-04 20:02:00,-1.878,145,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,27,0.13167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50164",2019-08-04 20:03:00,-1.96929,156,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,27.1,0.13797,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50165",2019-08-04 20:04:00,-1.96861,132,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,27.3,0.18207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50166",2019-08-04 20:05:00,-1.94485,73,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,27.5,0.28791,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50167",2019-08-04 20:06:00,-1.96269,70,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28,27.6,0.28287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50168",2019-08-04 20:07:00,-1.97171,68,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28,27.6,0.29673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50169",2019-08-04 20:08:00,-1.99786,67,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28,27.6,0.30744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50170",2019-08-04 20:09:00,-1.81831,65,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28,27.4,0.30996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50171",2019-08-04 20:10:00,-2.33754,65,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27.5,28,27.2,0.38178,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50172",2019-08-04 20:11:00,-2.62644,64,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,27,0.35091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50173",2019-08-04 20:12:00,-2.8229,63,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,27,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50174",2019-08-04 20:13:00,-2.82537,63,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,26.9,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50175",2019-08-04 20:14:00,-3.17198,62,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27.5,28,26.8,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50176",2019-08-04 20:15:00,-3.07473,62,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,26.7,0.33894,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"50177",2019-08-04 20:16:00,-3.30497,60,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,26.6,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"50178",2019-08-04 20:17:00,-2.96174,62,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,26.5,0.47061,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"50179",2019-08-04 20:18:00,-2.95764,60,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,26.3,0.46431,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"50180",2019-08-04 20:19:00,-3.22595,55,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,26.2,0.98217,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"50181",2019-08-04 20:20:00,-2.88145,55,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,26.1,0.9891,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"50182",2019-08-04 20:21:00,-2.71118,54,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,26.1,1.05021,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"50183",2019-08-04 20:22:00,-2.50234,52,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,26,1.05147,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"50184",2019-08-04 20:23:00,-2.0408,50,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.9,1.08234,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"50185",2019-08-04 20:24:00,-1.72056,48,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.9,1.08234,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"50186",2019-08-04 20:25:00,-1.47858,47,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.8,1.05714,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"50187",2019-08-04 20:26:00,-1.31737,44,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.7,1.04139,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"50188",2019-08-04 20:27:00,-1.11709,42,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.6,1.07604,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"50189",2019-08-04 20:28:00,-0.960261,40,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.6,1.08234,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"50190",2019-08-04 20:29:00,-0.783742,39,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.6,1.09242,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"50191",2019-08-04 20:30:00,-0.745117,37,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.5,1.10061,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"50192",2019-08-04 20:31:00,-0.750998,36,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.5,1.09557,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"50193",2019-08-04 20:32:00,-0.698529,34,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.4,1.14534,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"50194",2019-08-04 20:33:00,-0.609257,32,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.4,1.13274,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"50195",2019-08-04 20:34:00,0,31,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.3,1.13967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,0,0
"50196",2019-08-04 20:35:00,0,30,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.3,1.15794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"50197",2019-08-04 20:36:00,-1.0327,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.2,1.15857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"50198",2019-08-04 20:37:00,0,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.3,1.16928,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"50199",2019-08-04 20:38:00,0,26,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.3,1.18944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"50200",2019-08-04 20:39:00,0,24,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.4,1.19637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"50201",2019-08-04 20:40:00,0,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.4,1.18377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"50202",2019-08-04 20:41:00,0,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.4,1.19007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"50203",2019-08-04 20:42:00,-0.938108,22,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.4,1.19637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"50204",2019-08-04 20:43:00,-0.985489,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.3,1.22976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"50205",2019-08-04 20:44:00,-0.941852,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,25.1,1.22787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50206",2019-08-04 20:45:00,-1.23986,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.9,1.22724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50207",2019-08-04 20:46:00,-1.40093,17,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.8,1.21464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50208",2019-08-04 20:47:00,-1.49704,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.7,1.21464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50209",2019-08-04 20:48:00,-1.52803,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.6,1.22787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50210",2019-08-04 20:49:00,-1.44921,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.6,1.2348,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50211",2019-08-04 20:50:00,-1.47815,13,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.5,1.23984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50212",2019-08-04 20:51:00,-1.45913,13,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.5,1.22724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50213",2019-08-04 20:52:00,-1.39645,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.4,1.23354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50214",2019-08-04 20:53:00,-1.19098,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24,1.23921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50215",2019-08-04 20:54:00,-1.0004,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.2,1.24677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50216",2019-08-04 20:55:00,-0.894421,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.4,1.2474,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"50217",2019-08-04 20:56:00,-0.613438,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.3,1.25874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50218",2019-08-04 20:57:00,-0.768783,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.1,1.25244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50219",2019-08-04 20:58:00,-0.663208,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27.5,27,28,24.3,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50220",2019-08-04 20:59:00,-0.700653,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,27,28,24.3,0.6237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50221",2019-08-04 21:00:00,-0.943713,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,28,24.2,0.64575,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50222",2019-08-04 21:01:00,-1.00366,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,28,23.9,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50223",2019-08-04 21:02:00,-1.04353,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,28,23.9,0.64386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50224",2019-08-04 21:03:00,-1.10774,6,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,28,23.9,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"50225",2019-08-04 21:04:00,-1.18436,5,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,27.5,23.7,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50226",2019-08-04 21:05:00,-1.79119,5,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,27.5,23.7,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50227",2019-08-04 21:06:00,-2.83381,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,27.5,23.7,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50228",2019-08-04 21:07:00,-3.64288,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,27.5,23.5,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50229",2019-08-04 21:08:00,-3.60362,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,27.5,23.4,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50230",2019-08-04 21:09:00,-3.52709,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,27.5,23.5,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50231",2019-08-04 21:10:00,-3.45097,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,27.5,23.4,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50232",2019-08-04 21:11:00,-3.42111,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,27.5,23.6,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50233",2019-08-04 21:12:00,-3.30792,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,27.5,23.6,0.66339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50234",2019-08-04 21:13:00,-3.24518,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,27.5,23.7,0.64953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50235",2019-08-04 21:14:00,-3.22965,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26,27,27,27.5,23.7,0.64701,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50236",2019-08-04 21:15:00,-2.68181,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,23.6,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50237",2019-08-04 21:16:00,-3.15753,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,23.4,0.6489,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50238",2019-08-04 21:17:00,-2.9858,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,23.2,0.64953,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50239",2019-08-04 21:18:00,-2.99539,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,23.1,0.64449,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50240",2019-08-04 21:19:00,-2.8684,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,23,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50241",2019-08-04 21:20:00,-2.7681,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,23,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50242",2019-08-04 21:21:00,-2.63485,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,23.1,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50243",2019-08-04 21:22:00,-2.83504,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,23.1,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50244",2019-08-04 21:23:00,-2.98201,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,22.9,0.62559,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50245",2019-08-04 21:24:00,-1.83223,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,23,0.58968,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50246",2019-08-04 21:25:00,-2.20776,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,22.9,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50247",2019-08-04 21:26:00,-2.14063,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,22.9,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50248",2019-08-04 21:27:00,-1.82136,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,22.8,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50249",2019-08-04 21:28:00,-2.07513,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,22.7,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50250",2019-08-04 21:29:00,-2.4888,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,22.7,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50251",2019-08-04 21:30:00,-1.94985,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,27,27.5,23,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50252",2019-08-04 21:31:00,-1.9187,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,23,0.59661,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50253",2019-08-04 21:32:00,-2.57421,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.8,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50254",2019-08-04 21:33:00,-1.97533,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"50255",2019-08-04 21:34:00,-1.95915,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.4,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50256",2019-08-04 21:35:00,-2.15822,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.4,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50257",2019-08-04 21:36:00,-2.23601,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.5,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50258",2019-08-04 21:37:00,-1.98857,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.7,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50259",2019-08-04 21:38:00,-2.19276,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.8,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50260",2019-08-04 21:39:00,-2.11153,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.8,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50261",2019-08-04 21:40:00,-2.27968,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.7,0.6363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50262",2019-08-04 21:41:00,-2.49116,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.7,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50263",2019-08-04 21:42:00,-2.56966,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.6,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50264",2019-08-04 21:43:00,-2.52786,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.5,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50265",2019-08-04 21:44:00,-2.98588,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.3,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50266",2019-08-04 21:45:00,-3.01956,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.3,0.58653,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50267",2019-08-04 21:46:00,-3.13385,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.4,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50268",2019-08-04 21:47:00,-3.19361,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.3,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50269",2019-08-04 21:48:00,-3.04839,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.3,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50270",2019-08-04 21:49:00,-3.03482,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.3,0.60291,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50271",2019-08-04 21:50:00,-2.97416,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.5,0.61488,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50272",2019-08-04 21:51:00,-2.76722,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27.5,22.5,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50273",2019-08-04 21:52:00,-2.62627,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.5,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50274",2019-08-04 21:53:00,-2.45507,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.7,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50275",2019-08-04 21:54:00,-2.30454,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.7,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50276",2019-08-04 21:55:00,-2.2163,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.8,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50277",2019-08-04 21:56:00,-2.23101,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.9,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50278",2019-08-04 21:57:00,-2.02662,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.8,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50279",2019-08-04 21:58:00,-1.97187,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.7,0.60291,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50280",2019-08-04 21:59:00,-1.89359,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.7,0.60291,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50281",2019-08-04 22:00:00,-1.99333,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.8,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"50282",2019-08-04 22:01:00,-1.85586,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.8,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"50283",2019-08-04 22:02:00,-1.58852,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.8,1.91394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"50284",2019-08-04 22:03:00,-1.68212,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.8,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
