"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"50285",2019-08-04 22:04:00,-2.03062,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.8,0.504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"50286",2019-08-04 22:05:00,-2.04161,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.7,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"50287",2019-08-04 22:06:00,-1.83375,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.6,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"50288",2019-08-04 22:07:00,-1.8784,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.5,0.5292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"50289",2019-08-04 22:08:00,-2.08899,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.5,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"50290",2019-08-04 22:09:00,-2.12924,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.4,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"50291",2019-08-04 22:10:00,-2.46684,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.4,0.53928,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"50292",2019-08-04 22:11:00,-2.59218,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.4,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"50293",2019-08-04 22:12:00,-2.79084,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.3,0.65961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"50294",2019-08-04 22:13:00,-2.82469,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.3,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"50295",2019-08-04 22:14:00,-2.91262,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.3,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50296",2019-08-04 22:15:00,-3.25692,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50297",2019-08-04 22:16:00,-2.82176,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50298",2019-08-04 22:17:00,-3.07706,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50299",2019-08-04 22:18:00,-2.90462,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50300",2019-08-04 22:19:00,-2.99656,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50301",2019-08-04 22:20:00,-2.55425,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.1,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50302",2019-08-04 22:21:00,-2.49712,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.1,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50303",2019-08-04 22:22:00,-2.27066,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22.1,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50304",2019-08-04 22:23:00,-1.88346,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50305",2019-08-04 22:24:00,-1.87296,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27.5,22,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50306",2019-08-04 22:25:00,-2.08596,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27,22,0.43155,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50307",2019-08-04 22:26:00,-1.83123,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27,21.8,0.4284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50308",2019-08-04 22:27:00,-1.75129,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27,21.8,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50309",2019-08-04 22:28:00,-1.8005,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27,21.5,0.42966,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50310",2019-08-04 22:29:00,-1.74999,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,27,21.5,0.4284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50311",2019-08-04 22:30:00,-1.69903,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,25.5,27,26.5,27,21.5,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50312",2019-08-04 22:31:00,-1.68178,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,25.5,27,26.5,27,21.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50313",2019-08-04 22:32:00,-1.6725,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50314",2019-08-04 22:33:00,-1.6821,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50315",2019-08-04 22:34:00,-1.70525,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50316",2019-08-04 22:35:00,-1.75757,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.5,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50317",2019-08-04 22:36:00,-1.42311,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.6,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50318",2019-08-04 22:37:00,-1.71393,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.4,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50319",2019-08-04 22:38:00,-1.67804,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.4,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50320",2019-08-04 22:39:00,-1.65887,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50321",2019-08-04 22:40:00,-1.58586,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.3,0.54999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50322",2019-08-04 22:41:00,-1.65514,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.2,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50323",2019-08-04 22:42:00,-2.08269,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.1,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50324",2019-08-04 22:43:00,-1.87465,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.1,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50325",2019-08-04 22:44:00,-1.73478,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.3,0.70182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50326",2019-08-04 22:45:00,-1.75481,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.5,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50327",2019-08-04 22:46:00,-1.6196,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,21.6,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50328",2019-08-04 22:47:00,-1.62492,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,21.7,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50329",2019-08-04 22:48:00,-1.60187,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,21.8,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50330",2019-08-04 22:49:00,-2.29118,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,21.7,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50331",2019-08-04 22:50:00,-1.6173,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,21.7,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50332",2019-08-04 22:51:00,-1.64126,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.7,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50333",2019-08-04 22:52:00,-1.55956,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.7,0.70749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50334",2019-08-04 22:53:00,-1.51309,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.7,0.71001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50335",2019-08-04 22:54:00,-1.53573,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.7,0.71694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50336",2019-08-04 22:55:00,-1.425,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.7,0.70497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50337",2019-08-04 22:56:00,-1.45067,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.7,0.70371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50338",2019-08-04 22:57:00,-1.54932,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.7,0.70623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50339",2019-08-04 22:58:00,-1.54781,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.6,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50340",2019-08-04 22:59:00,-1.54273,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.5,0.7182,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50341",2019-08-04 23:00:00,-1.36656,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.3,0.73584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50342",2019-08-04 23:01:00,-1.50052,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.2,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50343",2019-08-04 23:02:00,-1.56909,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.1,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50344",2019-08-04 23:03:00,-1.52808,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.1,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50345",2019-08-04 23:04:00,-1.61128,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21.1,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50346",2019-08-04 23:05:00,-1.45551,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.9,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50347",2019-08-04 23:06:00,-1.55944,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.9,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50348",2019-08-04 23:07:00,-1.56696,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.9,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50349",2019-08-04 23:08:00,-1.5406,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,21,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50350",2019-08-04 23:09:00,-1.31549,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.8,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50351",2019-08-04 23:10:00,-1.58324,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.9,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50352",2019-08-04 23:11:00,-1.56366,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.8,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50353",2019-08-04 23:12:00,-1.54331,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.8,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50354",2019-08-04 23:13:00,-1.56744,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.7,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50355",2019-08-04 23:14:00,-1.60302,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.6,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50356",2019-08-04 23:15:00,-1.78676,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.7,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50357",2019-08-04 23:16:00,-2.09481,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.8,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50358",2019-08-04 23:17:00,-1.51283,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.9,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50359",2019-08-04 23:18:00,-1.70863,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,20.8,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50360",2019-08-04 23:19:00,-2.15757,0,0,25,22,22,19,26.5,22,19,7.38254901960784,0,24.5,25,25,25.5,26.5,26,27,20.7,0.85428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50361",2019-08-04 23:20:00,-2.75052,0,0,25,22,22,19,26.5,22,19,7.48360655737705,0,24.5,25,25,25.5,26.5,26,27,20.8,0.85113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"50362",2019-08-04 23:21:00,-3.30722,0,0,25,22,22,19,26.5,22,19,7.57426229508197,0,24.5,25,25,25.5,26.5,26,27,20.9,0.87507,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50363",2019-08-04 23:22:00,-2.97769,0,0,25,22,22,19,26.5,22,19,7.58366666666667,0,24.5,25,25,25.5,26.5,26,27,20.8,0.85302,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50364",2019-08-04 23:23:00,-2.81157,0,0,25,22,22,19,26.5,22,19,7.52327868852459,0,24.5,25,25,25.5,26.5,26,27,20.8,0.86247,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50365",2019-08-04 23:24:00,-2.87381,0,0,25,22,22,19,26.5,22,19,7.58590163934426,0,24.5,25,25,25.5,26.5,26,27,20.7,0.8631,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50366",2019-08-04 23:25:00,-2.39479,0,0,25,22,22,19,26.5,22,19,7.5735,0,24.5,25,25,25.5,26.5,26,27,20.7,0.8568,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50367",2019-08-04 23:26:00,-2.05424,0,0,25,22,22,19,26.5,22,19,7.56196721311475,0,24.5,25,25,25.5,26.5,26,27,20.5,0.85491,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50368",2019-08-04 23:27:00,-1.88762,0,0,25,22,22,19,26.5,22,19,7.58,0,24.5,25,25,25.5,26.5,26,27,20.4,0.85554,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50369",2019-08-04 23:28:00,-1.47449,0,0,25,22,22,19,26.5,22,19,7.59833333333333,0,24.5,25,25,25.5,26.5,26,27,20.4,0.84987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50370",2019-08-04 23:29:00,-1.26327,0,0,25,22,22,19,26.5,22,19,7.49114754098361,0,24,25,25,25.5,26.5,26,27,20.5,0.84735,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50371",2019-08-04 23:30:00,-1.58756,0,0,25,22,22,19,26.5,22,19,7.57966101694915,0,24,25,25,25.5,26.5,26,27,20.5,0.84357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"50372",2019-08-04 23:31:00,-1.50904,0,0,25,22,22,19,26.5,22,19,7.56409836065574,0,24,25,25,25.5,26.5,26,27,20.4,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50373",2019-08-04 23:32:00,-1.4109,0,0,25,22,22,19,26.5,22,19,7.53786885245902,0,24,25,25,25.5,26.5,26,27,20.3,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50374",2019-08-04 23:33:00,-1.38906,0,0,25,22,22,19,26.5,22,19,7.52566666666667,0,24,25,25,25.5,26.5,26,27,20.3,0.83916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50375",2019-08-04 23:34:00,-1.42144,0,0,25,22,22,19,26.5,22,19,7.52967213114754,0,24,25,25,25.5,26.5,26,27,20.1,0.83979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50376",2019-08-04 23:35:00,-1.15531,0,0,25,22,22,19,26.5,22,19,7.58590163934426,0,24,25,25,25.5,26.5,26,27,20,0.84231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50377",2019-08-04 23:36:00,-1.66434,0,0,25,22,22,19,26.5,22,19,0.996,0,24,25,25,25.5,26.5,26,26.5,19.9,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50378",2019-08-04 23:37:00,-1.28877,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,26.5,26,26.5,19.9,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50379",2019-08-04 23:38:00,-1.48441,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,26.5,26,26.5,19.8,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50380",2019-08-04 23:39:00,-1.37292,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,26.5,26,26.5,19.9,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50381",2019-08-04 23:40:00,-1.41531,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,26.5,26,26.5,19.9,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50382",2019-08-04 23:41:00,-1.53148,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,26,26.5,20,0.66528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50383",2019-08-04 23:42:00,-1.2308,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,26,26.5,20,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50384",2019-08-04 23:43:00,-1.63046,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,26,26.5,20,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50385",2019-08-04 23:44:00,-1.64586,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,26,26.5,20,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50386",2019-08-04 23:45:00,-1.60379,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,26,26.5,20,0.65583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50387",2019-08-04 23:46:00,-1.63763,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,26,26.5,19.9,0.65835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50388",2019-08-04 23:47:00,-1.62119,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,26,26.5,20,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50389",2019-08-04 23:48:00,-1.82022,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,26,26.5,20.1,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50390",2019-08-04 23:49:00,-2.08134,0,0,25,22,22,19,26.5,22,19,0,0,24,25.5,24.5,25.5,26.5,26,26.5,20,0.65709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50391",2019-08-04 23:50:00,-1.58919,0,0,25,22,22,19,26.5,22,19,0,0,24,25.5,24.5,25.5,26.5,25.5,26.5,20,0.65772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50392",2019-08-04 23:51:00,-1.65865,0,0,25,22,22,19,26.5,22,19,0,0,24,25.5,24.5,25.5,26.5,25.5,26.5,20,0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50393",2019-08-04 23:52:00,-1.59973,0,0,25,22,22,19,26.5,22,19,0,0,24,25.5,24.5,25.5,26.5,25.5,26.5,20,0.75726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50394",2019-08-04 23:53:00,-1.63203,0,0,25,22,22,19,26.5,22,19,0,0,24,25.5,24.5,25.5,26.5,25.5,26.5,19.9,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50395",2019-08-04 23:54:00,-1.56571,0,0,25,22,22,19,26.5,22,19,0,0,24,25.5,24.5,25,26.5,25.5,26.5,19.9,0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50396",2019-08-04 23:55:00,-1.64856,0,0,25,22,22,19,26.5,22,19,0,0,24,25.5,24.5,25,26.5,26,26.5,19.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50397",2019-08-04 23:56:00,-2.09693,0,0,25,22,22,19,26.5,22,19,0,0,24,25.5,24.5,25,26.5,26,26.5,20,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50398",2019-08-04 23:57:00,-1.57469,0,0,25,22,22,19,26.5,22,19,0,0,24,25.5,24.5,25,26.5,26,26.5,19.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50399",2019-08-04 23:58:00,-1.60352,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25,26.5,26,26.5,19.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50400",2019-08-04 23:59:00,-1.58258,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25,26.5,26,26.5,19.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50401",2019-08-05 00:00:00,-1.46139,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.9,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50402",2019-08-05 00:01:00,-1.57717,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.9,0.43785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50403",2019-08-05 00:02:00,-2.01917,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50404",2019-08-05 00:03:00,-1.56377,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.8,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50405",2019-08-05 00:04:00,-1.51561,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50406",2019-08-05 00:05:00,-1.59942,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.8,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50407",2019-08-05 00:06:00,-1.57654,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.8,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50408",2019-08-05 00:07:00,-1.58068,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.7,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50409",2019-08-05 00:08:00,-1.56266,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.6,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50410",2019-08-05 00:09:00,-1.14418,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.5,0.41265,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50411",2019-08-05 00:10:00,-1.5768,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.6,0.41706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50412",2019-08-05 00:11:00,-1.54808,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.6,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50413",2019-08-05 00:12:00,-1.55688,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.6,0.41139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50414",2019-08-05 00:13:00,-1.55638,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.6,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50415",2019-08-05 00:14:00,-1.55397,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.6,0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50416",2019-08-05 00:15:00,-1.38096,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.6,0.41139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50417",2019-08-05 00:16:00,-1.29293,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.6,0.41328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50418",2019-08-05 00:17:00,-1.57002,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.5,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50419",2019-08-05 00:18:00,-1.55502,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.5,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50420",2019-08-05 00:19:00,-1.55971,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.5,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50421",2019-08-05 00:20:00,-1.64929,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50422",2019-08-05 00:21:00,-1.55619,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50423",2019-08-05 00:22:00,-1.5395,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.6,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50424",2019-08-05 00:23:00,-1.48807,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50425",2019-08-05 00:24:00,-1.80183,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50426",2019-08-05 00:25:00,-1.96555,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,26,26.5,19.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50427",2019-08-05 00:26:00,-1.54823,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,25.5,26.5,19.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50428",2019-08-05 00:27:00,-1.47237,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,25.5,26.5,19.6,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50429",2019-08-05 00:28:00,-1.5458,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,25.5,26.5,19.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50430",2019-08-05 00:29:00,-1.52675,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,25.5,26.5,19.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50431",2019-08-05 00:30:00,-1.56215,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,25.5,26.5,19.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50432",2019-08-05 00:31:00,-1.549,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,25.5,26.5,19.7,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50433",2019-08-05 00:32:00,-1.30409,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26.5,25.5,26.5,19.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50434",2019-08-05 00:33:00,-1.56976,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26,25.5,26.5,19.6,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50435",2019-08-05 00:34:00,-1.55365,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25,26,25.5,26.5,19.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50436",2019-08-05 00:35:00,-1.53789,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50437",2019-08-05 00:36:00,-1.23573,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50438",2019-08-05 00:37:00,-1.53898,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50439",2019-08-05 00:38:00,-1.52342,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50440",2019-08-05 00:39:00,-1.54586,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50441",2019-08-05 00:40:00,-1.54623,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50442",2019-08-05 00:41:00,-1.5623,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50443",2019-08-05 00:42:00,-1.397,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50444",2019-08-05 00:43:00,-1.32344,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50445",2019-08-05 00:44:00,-1.5203,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50446",2019-08-05 00:45:00,-1.55407,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50447",2019-08-05 00:46:00,-1.51547,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50448",2019-08-05 00:47:00,-1.58592,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50449",2019-08-05 00:48:00,-1.55214,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50450",2019-08-05 00:49:00,-1.51726,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50451",2019-08-05 00:50:00,-1.56448,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50452",2019-08-05 00:51:00,-1.52357,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.2,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50453",2019-08-05 00:52:00,-1.52891,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.2,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50454",2019-08-05 00:53:00,-1.52962,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50455",2019-08-05 00:54:00,-1.51646,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.2,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50456",2019-08-05 00:55:00,-1.49868,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.2,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50457",2019-08-05 00:56:00,-1.59118,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50458",2019-08-05 00:57:00,-1.54166,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50459",2019-08-05 00:58:00,-1.48934,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.4,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50460",2019-08-05 00:59:00,-1.52323,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.4,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50461",2019-08-05 01:00:00,-1.50881,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.4,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50462",2019-08-05 01:01:00,-1.46804,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50463",2019-08-05 01:02:00,-1.60525,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.4,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50464",2019-08-05 01:03:00,-1.24559,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50465",2019-08-05 01:04:00,-1.50764,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50466",2019-08-05 01:05:00,-1.50494,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26.5,19.4,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50467",2019-08-05 01:06:00,-1.49076,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,19.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50468",2019-08-05 01:07:00,-1.50201,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,19,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50469",2019-08-05 01:08:00,-1.45975,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,18.7,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50470",2019-08-05 01:09:00,-0.873793,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,18.5,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50471",2019-08-05 01:10:00,-1.56712,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,18.5,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50472",2019-08-05 01:11:00,-1.481,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,18.6,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50473",2019-08-05 01:12:00,-1.45976,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,18.7,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50474",2019-08-05 01:13:00,-1.44853,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,18.7,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50475",2019-08-05 01:14:00,-1.42021,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,18.7,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50476",2019-08-05 01:15:00,-1.46007,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,18.6,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50477",2019-08-05 01:16:00,-0.988044,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,18.5,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50478",2019-08-05 01:17:00,-1.43595,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,18.7,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50479",2019-08-05 01:18:00,-1.4396,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,18.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50480",2019-08-05 01:19:00,-1.06937,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,19,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50481",2019-08-05 01:20:00,-1.40451,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,19.2,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50482",2019-08-05 01:21:00,-1.49674,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,19.2,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50483",2019-08-05 01:22:00,-1.44533,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,19.2,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50484",2019-08-05 01:23:00,-1.19039,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25,26,25.5,26,19.4,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50485",2019-08-05 01:24:00,-1.4241,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,24.5,26,25.5,26,19.3,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50486",2019-08-05 01:25:00,-1.44146,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24,24.5,26,25.5,26,19.2,0.40698,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50487",2019-08-05 01:26:00,-1.20003,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24,24.5,26,25.5,26,19.2,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50488",2019-08-05 01:27:00,-1.40871,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24,24.5,26,25.5,26,19.1,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50489",2019-08-05 01:28:00,-1.38329,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50490",2019-08-05 01:29:00,-1.444,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50491",2019-08-05 01:30:00,-1.75036,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50492",2019-08-05 01:31:00,-1.44071,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50493",2019-08-05 01:32:00,-1.48884,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50494",2019-08-05 01:33:00,-1.47125,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19.1,0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50495",2019-08-05 01:34:00,-1.46269,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19.1,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50496",2019-08-05 01:35:00,-1.41679,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19.1,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50497",2019-08-05 01:36:00,-1.90191,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19.1,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50498",2019-08-05 01:37:00,-1.34145,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50499",2019-08-05 01:38:00,-1.44387,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50500",2019-08-05 01:39:00,-1.45756,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50501",2019-08-05 01:40:00,-1.44672,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50502",2019-08-05 01:41:00,-1.06202,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50503",2019-08-05 01:42:00,-1.51758,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50504",2019-08-05 01:43:00,-1.24256,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50505",2019-08-05 01:44:00,-1.52502,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.9,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50506",2019-08-05 01:45:00,-1.54117,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.9,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50507",2019-08-05 01:46:00,-1.54952,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50508",2019-08-05 01:47:00,-1.57481,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50509",2019-08-05 01:48:00,-1.54218,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50510",2019-08-05 01:49:00,-1.61303,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.7,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50511",2019-08-05 01:50:00,-1.63781,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.7,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50512",2019-08-05 01:51:00,-1.53562,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.7,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50513",2019-08-05 01:52:00,-1.50735,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.6,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50514",2019-08-05 01:53:00,-1.46635,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.6,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50515",2019-08-05 01:54:00,-1.20432,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.7,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50516",2019-08-05 01:55:00,-1.3952,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.7,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50517",2019-08-05 01:56:00,-1.54359,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50518",2019-08-05 01:57:00,-1.32176,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50519",2019-08-05 01:58:00,-1.39401,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.9,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50520",2019-08-05 01:59:00,-1.69115,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50521",2019-08-05 02:00:00,-1.43869,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50522",2019-08-05 02:01:00,-1.19763,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50523",2019-08-05 02:02:00,-1.37531,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50524",2019-08-05 02:03:00,-1.36282,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50525",2019-08-05 02:04:00,-1.36566,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50526",2019-08-05 02:05:00,-1.35861,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50527",2019-08-05 02:06:00,-1.38884,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50528",2019-08-05 02:07:00,-1.3562,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50529",2019-08-05 02:08:00,-1.34705,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.9,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50530",2019-08-05 02:09:00,-1.3186,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50531",2019-08-05 02:10:00,-1.3165,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25.5,26,18.9,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50532",2019-08-05 02:11:00,-1.33524,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.8,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50533",2019-08-05 02:12:00,-1.32882,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.8,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50534",2019-08-05 02:13:00,-1.35997,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50535",2019-08-05 02:14:00,-1.39194,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50536",2019-08-05 02:15:00,-1.33511,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50537",2019-08-05 02:16:00,-1.46415,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.7,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50538",2019-08-05 02:17:00,-1.42325,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50539",2019-08-05 02:18:00,-1.40717,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50540",2019-08-05 02:19:00,-1.44836,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.4,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50541",2019-08-05 02:20:00,-1.4287,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.4,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50542",2019-08-05 02:21:00,-1.47355,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.6,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50543",2019-08-05 02:22:00,-1.46063,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.8,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50544",2019-08-05 02:23:00,-1.51088,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,18.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50545",2019-08-05 02:24:00,-1.30391,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,19,0.41832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50546",2019-08-05 02:25:00,-0.96306,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,19.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50547",2019-08-05 02:26:00,-1.14774,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25.5,26,19.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50548",2019-08-05 02:27:00,-1.45245,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50549",2019-08-05 02:28:00,-1.49599,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19.1,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50550",2019-08-05 02:29:00,-1.47692,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19.2,0.41769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50551",2019-08-05 02:30:00,-1.4824,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50552",2019-08-05 02:31:00,-1.49132,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50553",2019-08-05 02:32:00,-1.45945,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50554",2019-08-05 02:33:00,-1.48456,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19.1,0.41958,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50555",2019-08-05 02:34:00,-1.38926,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50556",2019-08-05 02:35:00,-1.35124,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19.1,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50557",2019-08-05 02:36:00,-1.41198,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19.1,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50558",2019-08-05 02:37:00,-1.0333,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50559",2019-08-05 02:38:00,-1.36358,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19.4,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50560",2019-08-05 02:39:00,-1.67947,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,26,19.4,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50561",2019-08-05 02:40:00,-1.37727,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.3,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50562",2019-08-05 02:41:00,-1.33098,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50563",2019-08-05 02:42:00,-1.32493,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.3,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50564",2019-08-05 02:43:00,-1.26834,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.3,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50565",2019-08-05 02:44:00,-1.36417,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.2,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50566",2019-08-05 02:45:00,-1.37871,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.3,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50567",2019-08-05 02:46:00,-1.23713,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.4,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50568",2019-08-05 02:47:00,-1.35183,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.3,0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50569",2019-08-05 02:48:00,-1.39127,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.2,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50570",2019-08-05 02:49:00,-1.33728,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.2,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50571",2019-08-05 02:50:00,-1.69866,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.3,0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50572",2019-08-05 02:51:00,-1.3912,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.3,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50573",2019-08-05 02:52:00,-1.36084,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.3,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50574",2019-08-05 02:53:00,-1.35347,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.3,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50575",2019-08-05 02:54:00,-1.36931,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.3,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50576",2019-08-05 02:55:00,-1.38798,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.2,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50577",2019-08-05 02:56:00,-0.887442,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.1,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50578",2019-08-05 02:57:00,-1.2823,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.2,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50579",2019-08-05 02:58:00,-1.34279,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.1,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50580",2019-08-05 02:59:00,-1.32166,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,18.8,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50581",2019-08-05 03:00:00,-1.35656,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,18.6,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50582",2019-08-05 03:01:00,-1.31123,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,18.4,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50583",2019-08-05 03:02:00,-1.36425,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,18.5,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50584",2019-08-05 03:03:00,-1.20582,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,18.4,0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50585",2019-08-05 03:04:00,-1.57078,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,18.3,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50586",2019-08-05 03:05:00,-1.46059,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,18.2,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50587",2019-08-05 03:06:00,-1.43236,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,18.2,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50588",2019-08-05 03:07:00,-1.36589,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,18.2,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50589",2019-08-05 03:08:00,-1.34214,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,18.4,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50590",2019-08-05 03:09:00,-1.32136,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,18.7,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50591",2019-08-05 03:10:00,-1.50248,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50592",2019-08-05 03:11:00,-1.33053,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50593",2019-08-05 03:12:00,-1.33867,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19,0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50594",2019-08-05 03:13:00,-1.36169,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50595",2019-08-05 03:14:00,-1.32701,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,25.5,25,25.5,19.1,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50596",2019-08-05 03:15:00,-1.33495,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50597",2019-08-05 03:16:00,-1.2289,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50598",2019-08-05 03:17:00,-0.873304,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50599",2019-08-05 03:18:00,-1.34889,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.9,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50600",2019-08-05 03:19:00,-1.37692,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
