"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"50601",2019-08-05 03:20:00,-1.3143,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50602",2019-08-05 03:21:00,-1.02107,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.8,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50603",2019-08-05 03:22:00,-1.34096,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50604",2019-08-05 03:23:00,-1.29995,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50605",2019-08-05 03:24:00,-1.02775,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50606",2019-08-05 03:25:00,-1.49503,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50607",2019-08-05 03:26:00,-0.747809,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.9,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50608",2019-08-05 03:27:00,-1.30718,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50609",2019-08-05 03:28:00,-1.31351,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50610",2019-08-05 03:29:00,-1.32945,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50611",2019-08-05 03:30:00,-1.81043,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50612",2019-08-05 03:31:00,-1.39314,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50613",2019-08-05 03:32:00,-1.38052,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50614",2019-08-05 03:33:00,-1.38883,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50615",2019-08-05 03:34:00,-1.37746,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50616",2019-08-05 03:35:00,-1.38532,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50617",2019-08-05 03:36:00,-1.11993,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.8,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50618",2019-08-05 03:37:00,-1.36749,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.7,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50619",2019-08-05 03:38:00,-1.36146,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.7,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50620",2019-08-05 03:39:00,-1.34587,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.8,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50621",2019-08-05 03:40:00,-1.36504,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50622",2019-08-05 03:41:00,-1.44547,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50623",2019-08-05 03:42:00,-1.345,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.6,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50624",2019-08-05 03:43:00,-1.58718,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.6,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50625",2019-08-05 03:44:00,-1.39004,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,18.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50626",2019-08-05 03:45:00,-1.34051,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50627",2019-08-05 03:46:00,-1.36566,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19.1,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50628",2019-08-05 03:47:00,-1.33578,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19.3,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50629",2019-08-05 03:48:00,-1.29252,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19.4,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50630",2019-08-05 03:49:00,-1.15582,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19.4,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50631",2019-08-05 03:50:00,-1.38128,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,19.4,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50632",2019-08-05 03:51:00,-1.30595,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,25.5,25,25.5,19.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50633",2019-08-05 03:52:00,-1.30095,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50634",2019-08-05 03:53:00,-1.30361,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50635",2019-08-05 03:54:00,-1.34272,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50636",2019-08-05 03:55:00,-1.33442,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50637",2019-08-05 03:56:00,-1.66753,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50638",2019-08-05 03:57:00,-1.59679,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50639",2019-08-05 03:58:00,-1.38822,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19.1,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50640",2019-08-05 03:59:00,-1.22419,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50641",2019-08-05 04:00:00,-1.30886,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.8,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50642",2019-08-05 04:01:00,-1.33453,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.8,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50643",2019-08-05 04:02:00,-1.31088,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.8,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50644",2019-08-05 04:03:00,-1.47413,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.7,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50645",2019-08-05 04:04:00,-1.3491,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50646",2019-08-05 04:05:00,-1.30246,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50647",2019-08-05 04:06:00,-1.32012,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.9,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50648",2019-08-05 04:07:00,-1.35121,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50649",2019-08-05 04:08:00,-1.32049,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50650",2019-08-05 04:09:00,-1.72266,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.9,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50651",2019-08-05 04:10:00,-0.996215,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19,0.41139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50652",2019-08-05 04:11:00,-1.33521,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50653",2019-08-05 04:12:00,-1.30832,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50654",2019-08-05 04:13:00,-1.32143,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.9,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50655",2019-08-05 04:14:00,-1.16964,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.7,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50656",2019-08-05 04:15:00,-1.27887,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.7,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50657",2019-08-05 04:16:00,-1.47534,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.9,0.41139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50658",2019-08-05 04:17:00,-1.44287,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.6,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50659",2019-08-05 04:18:00,-1.46748,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50660",2019-08-05 04:19:00,-1.14341,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.8,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50661",2019-08-05 04:20:00,-1.30863,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.8,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50662",2019-08-05 04:21:00,-1.33519,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.6,0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50663",2019-08-05 04:22:00,-1.30475,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.6,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50664",2019-08-05 04:23:00,-1.50506,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.8,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50665",2019-08-05 04:24:00,-1.32736,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.6,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50666",2019-08-05 04:25:00,-1.31802,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.7,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50667",2019-08-05 04:26:00,-1.26417,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.7,0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50668",2019-08-05 04:27:00,-1.2573,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.8,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50669",2019-08-05 04:28:00,-1.28242,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,18.9,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50670",2019-08-05 04:29:00,-1.20715,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25.5,25,25.5,19,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50671",2019-08-05 04:30:00,-1.15016,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,25,25.5,19.2,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50672",2019-08-05 04:31:00,-1.24149,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,25,25.5,19.6,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50673",2019-08-05 04:32:00,-1.2455,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,25,25.5,19.7,0.40005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50674",2019-08-05 04:33:00,-1.23084,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,25,25.5,19.6,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50675",2019-08-05 04:34:00,-0.741964,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,25,25.5,19.5,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50676",2019-08-05 04:35:00,-1.20708,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,25,25.5,19.3,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50677",2019-08-05 04:36:00,-1.21879,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,25,25.5,18.9,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50678",2019-08-05 04:37:00,-1.34518,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,25,25.5,18.6,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50679",2019-08-05 04:38:00,-1.25882,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,25,25.5,18.6,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50680",2019-08-05 04:39:00,-1.04852,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,25,25.5,18.6,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50681",2019-08-05 04:40:00,-1.23331,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,25,25.5,18.6,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50682",2019-08-05 04:41:00,-1.25056,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.8,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50683",2019-08-05 04:42:00,-1.25278,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.8,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50684",2019-08-05 04:43:00,-1.156,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.8,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50685",2019-08-05 04:44:00,-1.23232,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.8,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50686",2019-08-05 04:45:00,-1.26549,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50687",2019-08-05 04:46:00,-1.25321,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.1,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50688",2019-08-05 04:47:00,-1.54188,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50689",2019-08-05 04:48:00,-1.24991,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.4,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50690",2019-08-05 04:49:00,-1.51926,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50691",2019-08-05 04:50:00,-0.990813,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.6,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50692",2019-08-05 04:51:00,-1.55114,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50693",2019-08-05 04:52:00,-1.14062,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.4,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50694",2019-08-05 04:53:00,-1.23746,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.5,0.41832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50695",2019-08-05 04:54:00,-1.27647,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.6,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50696",2019-08-05 04:55:00,-1.23325,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.6,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50697",2019-08-05 04:56:00,-1.11945,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.5,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50698",2019-08-05 04:57:00,-1.22144,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50699",2019-08-05 04:58:00,-1.20102,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50700",2019-08-05 04:59:00,-1.12672,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50701",2019-08-05 05:00:00,-1.10174,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50702",2019-08-05 05:01:00,-1.03252,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50703",2019-08-05 05:02:00,-0.958684,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.9,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50704",2019-08-05 05:03:00,-0.88299,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.9,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50705",2019-08-05 05:04:00,-0.867198,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.62685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50706",2019-08-05 05:05:00,-0.827558,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.2,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50707",2019-08-05 05:06:00,-0.835938,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.3,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50708",2019-08-05 05:07:00,-0.986115,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.2,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50709",2019-08-05 05:08:00,-0.8613,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.2,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50710",2019-08-05 05:09:00,-0.820572,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.2,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50711",2019-08-05 05:10:00,-0.633677,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.2,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50712",2019-08-05 05:11:00,-0.775491,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.2,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50713",2019-08-05 05:12:00,-0.951526,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.2,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50714",2019-08-05 05:13:00,-1.05292,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.4,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50715",2019-08-05 05:14:00,-1.06492,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.6,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50716",2019-08-05 05:15:00,-1.77476,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50717",2019-08-05 05:16:00,-2.61574,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50718",2019-08-05 05:17:00,-3.07718,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.7,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50719",2019-08-05 05:18:00,-2.73785,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50720",2019-08-05 05:19:00,-2.10119,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.6,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50721",2019-08-05 05:20:00,-1.96388,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50722",2019-08-05 05:21:00,-1.68282,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.3,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50723",2019-08-05 05:22:00,-1.45681,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.9,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50724",2019-08-05 05:23:00,-1.53629,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.7,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50725",2019-08-05 05:24:00,-1.18549,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50726",2019-08-05 05:25:00,-1.11071,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.3,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50727",2019-08-05 05:26:00,-1.04154,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.4,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50728",2019-08-05 05:27:00,-1.04661,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.4,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50729",2019-08-05 05:28:00,-1.038,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.3,0.57582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50730",2019-08-05 05:29:00,-0.60309,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.3,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50731",2019-08-05 05:30:00,-1.14281,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.4,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50732",2019-08-05 05:31:00,-1.03396,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50733",2019-08-05 05:32:00,-1.03809,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.6,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50734",2019-08-05 05:33:00,-1.0615,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.5,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50735",2019-08-05 05:34:00,-1.05578,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.5,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50736",2019-08-05 05:35:00,-1.01996,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.8,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50737",2019-08-05 05:36:00,-0.920568,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50738",2019-08-05 05:37:00,-0.982514,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50739",2019-08-05 05:38:00,-1.0174,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50740",2019-08-05 05:39:00,-1.17937,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50741",2019-08-05 05:40:00,-1.20144,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50742",2019-08-05 05:41:00,-1.23267,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50743",2019-08-05 05:42:00,-1.26172,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.2,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50744",2019-08-05 05:43:00,-1.31892,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.2,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50745",2019-08-05 05:44:00,-1.27829,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19.1,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50746",2019-08-05 05:45:00,-1.29861,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50747",2019-08-05 05:46:00,-1.26621,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50748",2019-08-05 05:47:00,-1.27045,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,19,1.98324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50749",2019-08-05 05:48:00,-1.24972,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50750",2019-08-05 05:49:00,-1.24741,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.8,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50751",2019-08-05 05:50:00,-1.32111,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.7,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50752",2019-08-05 05:51:00,-1.25074,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.8,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50753",2019-08-05 05:52:00,-1.28109,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50754",2019-08-05 05:53:00,-1.24534,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50755",2019-08-05 05:54:00,-1.29208,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.8,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50756",2019-08-05 05:55:00,-1.29306,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.8,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50757",2019-08-05 05:56:00,-1.33054,0,0,25,22,22,19,26.5,22,19,0,0,25,24,23.5,24,25,24.5,25,18.7,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50758",2019-08-05 05:57:00,-1.30866,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.7,0.54243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50759",2019-08-05 05:58:00,-1.31681,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.8,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50760",2019-08-05 05:59:00,-1.31428,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.8,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50761",2019-08-05 06:00:00,-1.30526,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.8,0.53928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50762",2019-08-05 06:01:00,-1.55641,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50763",2019-08-05 06:02:00,-1.27599,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.8,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50764",2019-08-05 06:03:00,-1.33683,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.7,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50765",2019-08-05 06:04:00,-1.46929,7,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.7,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50766",2019-08-05 06:05:00,-1.21592,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.6,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50767",2019-08-05 06:06:00,-1.19564,5,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.6,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50768",2019-08-05 06:07:00,-1.22305,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.6,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50769",2019-08-05 06:08:00,-1.21139,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.7,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50770",2019-08-05 06:09:00,-1.18916,7,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50771",2019-08-05 06:10:00,-1.35679,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.2,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50772",2019-08-05 06:11:00,-1.19308,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.3,0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50773",2019-08-05 06:12:00,-1.20467,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.2,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50774",2019-08-05 06:13:00,-1.18418,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50775",2019-08-05 06:14:00,-1.1723,11,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.4,0.52668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50776",2019-08-05 06:15:00,-1.21691,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.4,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50777",2019-08-05 06:16:00,-1.19933,11,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.4,0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50778",2019-08-05 06:17:00,-1.19041,12,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.3,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50779",2019-08-05 06:18:00,-1.17454,15,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.3,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50780",2019-08-05 06:19:00,-1.17159,14,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.3,0.53739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50781",2019-08-05 06:20:00,-1.16434,14,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.3,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50782",2019-08-05 06:21:00,-0.766652,15,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.2,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50783",2019-08-05 06:22:00,-1.16501,16,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50784",2019-08-05 06:23:00,-0.960869,17,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.1,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50785",2019-08-05 06:24:00,-1.16285,18,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.1,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50786",2019-08-05 06:25:00,-1.18169,22,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.1,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50787",2019-08-05 06:26:00,-1.03132,23,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.1,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50788",2019-08-05 06:27:00,-1.14852,23,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19,0.48636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50789",2019-08-05 06:28:00,-1.15832,25,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50790",2019-08-05 06:29:00,-1.18809,27,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50791",2019-08-05 06:30:00,-1.04132,28,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.48195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50792",2019-08-05 06:31:00,-1.17633,28,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50793",2019-08-05 06:32:00,-1.21172,30,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50794",2019-08-05 06:33:00,-1.19426,29,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50795",2019-08-05 06:34:00,-1.18911,31,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50796",2019-08-05 06:35:00,-1.18906,32,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50797",2019-08-05 06:36:00,-1.53407,36,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50798",2019-08-05 06:37:00,-1.04311,36,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50799",2019-08-05 06:38:00,-1.24615,38,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50800",2019-08-05 06:39:00,-1.21825,39,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.8,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50801",2019-08-05 06:40:00,-1.18866,41,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.8,0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50802",2019-08-05 06:41:00,-1.22643,41,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50803",2019-08-05 06:42:00,-1.16177,43,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50804",2019-08-05 06:43:00,-1.19296,46,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19,0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50805",2019-08-05 06:44:00,-1.20046,48,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.1,0.36414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50806",2019-08-05 06:45:00,-1.07741,48,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.3,0.35532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50807",2019-08-05 06:46:00,-0.822634,49,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.4,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50808",2019-08-05 06:47:00,-1.2068,51,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.5,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50809",2019-08-05 06:48:00,-1.18279,52,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.5,0.3276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50810",2019-08-05 06:49:00,-1.19409,54,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.5,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50811",2019-08-05 06:50:00,-1.23509,54,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.5,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50812",2019-08-05 06:51:00,-1.16714,57,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.5,0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50813",2019-08-05 06:52:00,-1.18032,59,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.5,0.29358,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50814",2019-08-05 06:53:00,-1.16014,60,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.5,0.28791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50815",2019-08-05 06:54:00,-1.16538,62,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.6,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50816",2019-08-05 06:55:00,-1.19908,62,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.7,0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50817",2019-08-05 06:56:00,-1.64695,62,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.8,0.27279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50818",2019-08-05 06:57:00,-1.09975,62,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.7,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50819",2019-08-05 06:58:00,-1.14755,63,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.5,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50820",2019-08-05 06:59:00,-1.16932,65,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.3,0.25767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50821",2019-08-05 07:00:00,-1.15519,81,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.2,0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50822",2019-08-05 07:01:00,-1.25023,98,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.9,0.23436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50823",2019-08-05 07:02:00,-1.19469,96,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.8,0.20727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50824",2019-08-05 07:03:00,-1.51885,99,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,18.8,0.15624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50825",2019-08-05 07:04:00,-1.12664,101,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19,0.16191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50826",2019-08-05 07:05:00,-1.19345,80,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.3,0.19278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50827",2019-08-05 07:06:00,-1.1148,79,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,19.7,0.18018,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50828",2019-08-05 07:07:00,-1.15567,81,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20,0.16947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50829",2019-08-05 07:08:00,-1.12702,83,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.3,0.16191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50830",2019-08-05 07:09:00,-0.934128,83,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.4,0.16254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50831",2019-08-05 07:10:00,-0.798108,82,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.6,0.16947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50832",2019-08-05 07:11:00,-1.08746,80,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.6,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50833",2019-08-05 07:12:00,-1.07207,87,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.7,0.18837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50834",2019-08-05 07:13:00,-1.12462,76,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.7,0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50835",2019-08-05 07:14:00,-0.881567,96,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.7,0.16947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50836",2019-08-05 07:15:00,-1.07195,102,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.7,0.15624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50837",2019-08-05 07:16:00,-1.47729,128,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.7,0.12411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50838",2019-08-05 07:17:00,-0.81684,106,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.6,0.11844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50839",2019-08-05 07:18:00,-0.982079,112,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.5,0.08064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50840",2019-08-05 07:19:00,-1.03463,94,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.5,0.10521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50841",2019-08-05 07:20:00,-0.985317,99,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.4,0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50842",2019-08-05 07:21:00,-0.973509,102,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.3,0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50843",2019-08-05 07:22:00,-0.966819,101,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.2,0.08316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50844",2019-08-05 07:23:00,-0.992164,96,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.1,0.0882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50845",2019-08-05 07:24:00,-0.941301,93,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.1,0.0819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50846",2019-08-05 07:25:00,-0.963444,92,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.1,0.09954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50847",2019-08-05 07:26:00,-0.971739,89,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.1,0.11781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50848",2019-08-05 07:27:00,-1.11708,87,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.2,0.11907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50849",2019-08-05 07:28:00,-1.41396,86,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.4,0.11277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50850",2019-08-05 07:29:00,-2.06655,90,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.5,0.09387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50851",2019-08-05 07:30:00,-2.89069,96,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,20.7,0.05544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50852",2019-08-05 07:31:00,-2.96363,105,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.8,-0.000630001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50853",2019-08-05 07:32:00,-2.56718,111,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.9,-0.01953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50854",2019-08-05 07:33:00,-2.18668,118,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,21,-0.0504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50855",2019-08-05 07:34:00,-1.7743,126,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.9,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50856",2019-08-05 07:35:00,-1.52007,132,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.7,-0.12033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50857",2019-08-05 07:36:00,-1.24808,137,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.6,-0.15183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50858",2019-08-05 07:37:00,-1.3195,141,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.5,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50859",2019-08-05 07:38:00,-1.05628,143,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.3,-0.1638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50860",2019-08-05 07:39:00,-0.982129,144,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.3,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50861",2019-08-05 07:40:00,-0.943042,146,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.4,-0.19026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50862",2019-08-05 07:41:00,-0.953765,150,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.5,-0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50863",2019-08-05 07:42:00,-0.93356,193,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.6,-0.29799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50864",2019-08-05 07:43:00,-0.785284,164,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,20.8,-0.20349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50865",2019-08-05 07:44:00,-0.904638,235,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,21,-0.39249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50866",2019-08-05 07:45:00,-0.944601,144,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,21.3,0.21168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50867",2019-08-05 07:46:00,-0.806644,143,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,21.5,-0.19089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50868",2019-08-05 07:47:00,-0.86989,242,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,21.8,-0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50869",2019-08-05 07:48:00,-0.977467,167,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,24.5,22,0.18774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50870",2019-08-05 07:49:00,-1.03265,141,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.2,-0.16443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50871",2019-08-05 07:50:00,-1.04719,142,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.2,-0.16758,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50872",2019-08-05 07:51:00,-1.12305,144,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.2,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50873",2019-08-05 07:52:00,-1.15176,148,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.2,-0.20979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50874",2019-08-05 07:53:00,-1.1981,157,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.1,-0.24507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50875",2019-08-05 07:54:00,-1.2065,179,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.1,-0.17577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50876",2019-08-05 07:55:00,-1.17019,214,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.1,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50877",2019-08-05 07:56:00,-1.05272,217,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.1,-0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50878",2019-08-05 07:57:00,-1.56637,214,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.2,-0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50879",2019-08-05 07:58:00,-1.33825,257,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.3,-0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50880",2019-08-05 07:59:00,-1.36681,348,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.4,-0.51912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50881",2019-08-05 08:00:00,-1.26334,309,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.5,-0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50882",2019-08-05 08:01:00,-1.2333,329,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.7,-0.31689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50883",2019-08-05 08:02:00,-1.22092,297,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,22.9,-0.69678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50884",2019-08-05 08:03:00,-1.0385,360,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,23.1,-0.85176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50885",2019-08-05 08:04:00,-1.24877,362,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,23.3,-0.91602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50886",2019-08-05 08:05:00,-1.23087,321,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,23.6,-0.51219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50887",2019-08-05 08:06:00,-1.26728,336,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,23.8,-0.88389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50888",2019-08-05 08:07:00,-1.27517,380,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24,-0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50889",2019-08-05 08:08:00,-1.28681,374,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24.1,-0.90153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50890",2019-08-05 08:09:00,-1.12808,257,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24.1,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50891",2019-08-05 08:10:00,-1.58275,287,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24.1,-0.65583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50892",2019-08-05 08:11:00,-1.26272,245,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24.2,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50893",2019-08-05 08:12:00,-1.27396,219,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24.2,-0.10899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50894",2019-08-05 08:13:00,-1.25416,216,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24.2,-0.35973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50895",2019-08-05 08:14:00,-1.55203,187,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24.2,-0.28539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50896",2019-08-05 08:15:00,-1.30812,179,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24.3,-0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50897",2019-08-05 08:16:00,-1.16069,182,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24.3,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50898",2019-08-05 08:17:00,-1.13294,192,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24.3,-0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50899",2019-08-05 08:18:00,-1.18255,204,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,24.3,-0.30303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50900",2019-08-05 08:19:00,-1.2194,224,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,24.2,-0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50901",2019-08-05 08:20:00,-1.22603,242,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.9,-0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50902",2019-08-05 08:21:00,-1.1941,254,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.7,-0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50903",2019-08-05 08:22:00,-1.23481,257,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.5,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50904",2019-08-05 08:23:00,-1.07992,257,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.4,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50905",2019-08-05 08:24:00,-1.20433,248,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.4,-0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50906",2019-08-05 08:25:00,-1.23009,234,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.5,-0.46809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50907",2019-08-05 08:26:00,-1.19742,273,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.5,-0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50908",2019-08-05 08:27:00,-1.20633,214,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.7,-0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50909",2019-08-05 08:28:00,-1.22994,210,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.8,-0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50910",2019-08-05 08:29:00,-1.25842,209,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.8,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50911",2019-08-05 08:30:00,-0.830739,207,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,24.1,-0.2583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50912",2019-08-05 08:31:00,-1.17883,203,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,24.4,-0.33453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50913",2019-08-05 08:32:00,-1.24089,196,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,24.2,-0.1764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50914",2019-08-05 08:33:00,-1.17663,190,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,24.4,-0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50915",2019-08-05 08:34:00,-1.20889,181,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,24,-0.2457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50916",2019-08-05 08:35:00,-1.19935,177,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.7,-0.27153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50917",2019-08-05 08:36:00,-1.17763,178,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.8,-0.27846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
