"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"50918",2019-08-05 08:37:00,-1.1151,184,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.9,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50919",2019-08-05 08:38:00,-1.50125,189,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,24,-0.33831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50920",2019-08-05 08:39:00,-1.37632,192,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,24,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50921",2019-08-05 08:40:00,-1.16628,193,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,24,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50922",2019-08-05 08:41:00,-1.18449,202,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,24,-0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50923",2019-08-05 08:42:00,-1.19186,209,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.8,-0.31059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50924",2019-08-05 08:43:00,-1.375,210,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.5,-0.41832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50925",2019-08-05 08:44:00,-1.18637,202,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.3,-0.37989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50926",2019-08-05 08:45:00,-1.23183,189,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23,-0.32445,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50927",2019-08-05 08:46:00,-1.23852,179,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.4,-0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50928",2019-08-05 08:47:00,-1.23149,173,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.6,-0.24129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50929",2019-08-05 08:48:00,-1.23566,166,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.6,-0.2457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50930",2019-08-05 08:49:00,-1.46021,157,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.6,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50931",2019-08-05 08:50:00,-1.14383,155,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.6,-0.1953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50932",2019-08-05 08:51:00,-1.22209,154,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.5,-0.09639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50933",2019-08-05 08:52:00,-1.20367,157,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.2,-0.10836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50934",2019-08-05 08:53:00,-1.22113,167,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.1,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50935",2019-08-05 08:54:00,-1.26722,238,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23,-1.18125,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50936",2019-08-05 08:55:00,-1.22804,482,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.3,-1.34694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50937",2019-08-05 08:56:00,-0.795498,454,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,23.6,-1.3293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50938",2019-08-05 08:57:00,-1.13297,540,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24.5,25,24,-1.46349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50939",2019-08-05 08:58:00,-1.34117,549,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,24.5,-1.53846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50940",2019-08-05 08:59:00,-1.37162,559,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,24.8,-1.56933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50941",2019-08-05 09:00:00,-1.27369,534,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,25.4,-1.62351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50942",2019-08-05 09:01:00,-1.28194,529,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,25.9,-1.40616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50943",2019-08-05 09:02:00,-1.24836,500,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,26.3,-1.42254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50944",2019-08-05 09:03:00,-1.26331,495,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,26.7,-1.50696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50945",2019-08-05 09:04:00,-1.23748,454,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.6,-1.44963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50946",2019-08-05 09:05:00,-1.24703,478,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.7,-1.48869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50947",2019-08-05 09:06:00,-1.0596,471,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.7,-1.58193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50948",2019-08-05 09:07:00,-1.21973,544,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.6,-1.76526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50949",2019-08-05 09:08:00,-1.24438,499,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.7,-1.64808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50950",2019-08-05 09:09:00,-1.2189,442,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.9,-1.24362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50951",2019-08-05 09:10:00,-0.991141,423,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.8,-1.4301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50952",2019-08-05 09:11:00,-1.20895,402,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.6,-1.22976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50953",2019-08-05 09:12:00,-1.22162,430,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.7,-1.39293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50954",2019-08-05 09:13:00,-1.25743,403,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.9,-1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50955",2019-08-05 09:14:00,-1.15732,458,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.3,-1.48113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50956",2019-08-05 09:15:00,-1.20056,467,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.4,-1.55673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50957",2019-08-05 09:16:00,-1.32204,536,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.7,-1.83456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50958",2019-08-05 09:17:00,-1.4452,562,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.2,-1.86039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50959",2019-08-05 09:18:00,-1.07861,526,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.6,-1.86921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50960",2019-08-05 09:19:00,-1.2047,587,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,28.2,-2.04813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50961",2019-08-05 09:20:00,-1.20765,741,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.7,-2.34864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50962",2019-08-05 09:21:00,-1.24227,828,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,28.3,-3.13425,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50963",2019-08-05 09:22:00,-1.21732,859,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,28.6,-3.1374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50964",2019-08-05 09:23:00,-1.14088,839,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,28.5,-2.99754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50965",2019-08-05 09:24:00,-1.1411,794,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,28.8,-2.73672,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50966",2019-08-05 09:25:00,-1.15355,750,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,29.2,-2.58489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50967",2019-08-05 09:26:00,-1.13962,644,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,29.1,-1.77849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50968",2019-08-05 09:27:00,-1.14076,332,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,25.9,-0.48195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50969",2019-08-05 09:28:00,-1.16661,312,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,24.8,-0.85743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50970",2019-08-05 09:29:00,-1.07268,357,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,24.2,-1.43073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50971",2019-08-05 09:30:00,-1.01924,311,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,24.6,-0.88263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50972",2019-08-05 09:31:00,-1.11755,323,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,24.6,-0.9576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50973",2019-08-05 09:32:00,-1.07503,331,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,25.7,-0.91161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50974",2019-08-05 09:33:00,-1.07106,314,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.7,-0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50975",2019-08-05 09:34:00,-0.999379,320,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27,-0.9198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50976",2019-08-05 09:35:00,-1.06583,354,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.1,-0.85806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50977",2019-08-05 09:36:00,-1.35854,388,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.8,-1.0458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50978",2019-08-05 09:37:00,-0.89656,375,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.2,-2.08593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50979",2019-08-05 09:38:00,-1.03027,397,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.2,-1.19196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50980",2019-08-05 09:39:00,-1.19541,377,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.7,-1.18503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50981",2019-08-05 09:40:00,-0.988007,369,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.7,-1.13463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50982",2019-08-05 09:41:00,-0.904627,353,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.5,-1.05273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50983",2019-08-05 09:42:00,-0.838567,344,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.6,-0.66843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50984",2019-08-05 09:43:00,-0.566019,346,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.5,-1.04643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50985",2019-08-05 09:44:00,0,352,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.4,-1.09683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50986",2019-08-05 09:45:00,-0.965244,379,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.3,-1.50003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50987",2019-08-05 09:46:00,-1.75488,504,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.1,-1.512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50988",2019-08-05 09:47:00,-2.40215,625,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,25.8,-1.90575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50989",2019-08-05 09:48:00,-2.9405,604,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,25.1,-2.17854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50990",2019-08-05 09:49:00,-3.15647,486,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,25.8,-1.70604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50991",2019-08-05 09:50:00,-2.51792,581,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.1,-1.91079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50992",2019-08-05 09:51:00,-2.39939,494,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,26.4,-1.70163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50993",2019-08-05 09:52:00,-2.09904,905,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.1,-3.20229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50994",2019-08-05 09:53:00,-1.83534,524,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,27.6,-1.84401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50995",2019-08-05 09:54:00,-1.60235,482,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,27.8,-1.63611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50996",2019-08-05 09:55:00,-1.55858,463,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,27.6,-1.53216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50997",2019-08-05 09:56:00,-1.38612,422,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,26.7,-1.3419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50998",2019-08-05 09:57:00,-1.31146,389,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,27.2,-1.19259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"50999",2019-08-05 09:58:00,-0.956539,380,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,26.8,-1.14219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51000",2019-08-05 09:59:00,-1.20704,378,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,27.2,-1.04706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51001",2019-08-05 10:00:00,-1.11069,476,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,26.6,-1.23039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51002",2019-08-05 10:01:00,-1.08865,398,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,26.1,-1.3797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51003",2019-08-05 10:02:00,-1.04114,399,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,26.7,-1.43451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51004",2019-08-05 10:03:00,-0.748197,467,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,27,-1.32426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51005",2019-08-05 10:04:00,-1.11068,470,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,27.4,-1.63926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51006",2019-08-05 10:05:00,-1.0938,472,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,27.2,-1.84149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51007",2019-08-05 10:06:00,-1.12838,533,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,27.6,-2.016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51008",2019-08-05 10:07:00,-1.10121,578,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,27.8,-2.32533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51009",2019-08-05 10:08:00,-1.10426,1052,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,28.2,-3.69999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51010",2019-08-05 10:09:00,-1.32117,637,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,28.3,-2.32533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51011",2019-08-05 10:10:00,-1.13934,608,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,28.5,-2.36754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51012",2019-08-05 10:11:00,-1.11965,900,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,28.4,-2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51013",2019-08-05 10:12:00,-1.20038,610,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,28.6,-2.18169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51014",2019-08-05 10:13:00,-1.28535,756,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,28.9,-2.78019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51015",2019-08-05 10:14:00,-1.5174,687,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,28.9,-3.3768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51016",2019-08-05 10:15:00,-1.25705,709,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,29,-3.27033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51017",2019-08-05 10:16:00,-0.854069,669,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,29.1,-3.39696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51018",2019-08-05 10:17:00,-1.30523,920,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,28.6,-3.15693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51019",2019-08-05 10:18:00,-0.736483,591,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,28.8,-2.2113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51020",2019-08-05 10:19:00,-1.03913,901,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,28.9,-3.00447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51021",2019-08-05 10:20:00,-1.30714,1067,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25,25,25.5,28.9,-4.27959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51022",2019-08-05 10:21:00,-1.32587,1129,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25,25,25.5,30.1,-3.5973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51023",2019-08-05 10:22:00,-1.28964,978,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25,25,25.5,30.7,-2.96793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51024",2019-08-05 10:23:00,-1.35412,900,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,30.7,-2.53512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51025",2019-08-05 10:24:00,-1.30062,552,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,30.2,-2.03616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51026",2019-08-05 10:25:00,-1.34476,688,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,30.4,-2.5578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51027",2019-08-05 10:26:00,-1.29526,1174,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,29.5,-3.96459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51028",2019-08-05 10:27:00,-1.27903,804,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,30.2,-2.98683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51029",2019-08-05 10:28:00,-1.29443,1124,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,29.3,-4.30479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51030",2019-08-05 10:29:00,-1.15695,1124,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,29.9,-3.92301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"51031",2019-08-05 10:30:00,-1.32826,937,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25.5,30.6,-3.87639,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51032",2019-08-05 10:31:00,-1.27269,1108,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25.5,30.6,-3.6225,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51033",2019-08-05 10:32:00,-1.30459,1007,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25.5,30.7,-3.08889,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51034",2019-08-05 10:33:00,-1.32285,819,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,30.7,-1.99206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51035",2019-08-05 10:34:00,-1.323,828,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,30.2,-1.94103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51036",2019-08-05 10:35:00,-1.50956,905,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,30.7,-2.92509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51037",2019-08-05 10:36:00,-0.999133,1170,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,31.4,-2.69199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51038",2019-08-05 10:37:00,-2.11985,759,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,31.3,-2.8035,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51039",2019-08-05 10:38:00,-2.44349,741,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,30.8,-1.89819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51040",2019-08-05 10:39:00,-2.76355,642,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,30.6,-1.39356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51041",2019-08-05 10:40:00,-2.97175,629,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,29.8,-1.48743,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51042",2019-08-05 10:41:00,-3.18545,628,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,29.5,-1.4364,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51043",2019-08-05 10:42:00,-3.28069,578,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,27.4,-1.28394,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51044",2019-08-05 10:43:00,-3.63147,706,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,27,-1.57122,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51045",2019-08-05 10:44:00,-3.19573,758,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,26.7,-1.71549,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51046",2019-08-05 10:45:00,-3.24638,654,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,27.7,-1.51389,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51047",2019-08-05 10:46:00,-3.07995,672,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,28.3,-1.7073,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51048",2019-08-05 10:47:00,-2.78734,705,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,28.3,-1.75896,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51049",2019-08-05 10:48:00,-2.59356,592,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,27.9,-1.33749,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51050",2019-08-05 10:49:00,-2.68615,595,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,27,-1.51326,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51051",2019-08-05 10:50:00,-2.13259,690,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,26.6,-2.26989,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51052",2019-08-05 10:51:00,-1.94728,644,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,26.7,-1.62666,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51053",2019-08-05 10:52:00,-1.55116,634,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,26.1,-2.01789,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51054",2019-08-05 10:53:00,-1.73726,537,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,27.1,-1.91583,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51055",2019-08-05 10:54:00,-1.40086,505,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,28,-1.8648,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51056",2019-08-05 10:55:00,-1.61198,470,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,27.5,-1.67706,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51057",2019-08-05 10:56:00,-1.42305,461,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,25.9,-1.68462,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51058",2019-08-05 10:57:00,-1.52085,532,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,25.4,-2.17098,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51059",2019-08-05 10:58:00,-1.47017,794,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,25,-2.23146,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51060",2019-08-05 10:59:00,-1.39973,563,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,25.4,-2.0916,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51061",2019-08-05 11:00:00,-1.41727,834,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,25.7,-2.45763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51062",2019-08-05 11:01:00,-1.42105,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,25.4,-4.07799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51063",2019-08-05 11:02:00,-1.63898,602,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,25.5,-2.5326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51064",2019-08-05 11:03:00,-1.30201,865,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,25.9,-3.2823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51065",2019-08-05 11:04:00,-1.82701,778,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,27,-2.90619,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51066",2019-08-05 11:05:00,-1.66191,674,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,28.2,-2.72916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51067",2019-08-05 11:06:00,-2.01194,1178,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,27.2,-4.26636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51068",2019-08-05 11:07:00,-2.22988,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,27.1,-4.44024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51069",2019-08-05 11:08:00,-2.56424,939,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,27.2,-3.00699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51070",2019-08-05 11:09:00,-2.93398,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,27.6,-3.50469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51071",2019-08-05 11:10:00,-2.97072,1120,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,29.1,-3.84993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51072",2019-08-05 11:11:00,-3.08061,1090,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,29.9,-3.90663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51073",2019-08-05 11:12:00,-3.0774,1137,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,29.5,-3.96522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51074",2019-08-05 11:13:00,-3.14093,1139,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,27.5,-3.9564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51075",2019-08-05 11:14:00,-3.14395,1126,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,27.6,-3.91986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51076",2019-08-05 11:15:00,-3.16716,1120,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,27.1,-3.83796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51077",2019-08-05 11:16:00,-2.92929,1131,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,26.4,-3.98916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51078",2019-08-05 11:17:00,-2.79148,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,26.6,-3.94254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51079",2019-08-05 11:18:00,-2.54465,446,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,26.7,-2.03049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51080",2019-08-05 11:19:00,-2.60998,806,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,26,-1.33119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51081",2019-08-05 11:20:00,-2.15127,435,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,25.8,-1.5372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51082",2019-08-05 11:21:00,-1.99911,955,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,25.9,-3.6981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51083",2019-08-05 11:22:00,-1.78768,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,26.8,-4.42071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51084",2019-08-05 11:23:00,-1.63773,1210,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,27.6,-4.34259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51085",2019-08-05 11:24:00,-1.63206,1239,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,27.5,-2.2365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51086",2019-08-05 11:25:00,-1.61405,854,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,26.2,-4.24053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51087",2019-08-05 11:26:00,-1.58438,1102,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,26.3,-3.25206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51088",2019-08-05 11:27:00,-1.56513,1164,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,26.3,-4.1328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51089",2019-08-05 11:28:00,-1.55579,1126,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27,-4.0761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51090",2019-08-05 11:29:00,-1.67943,1050,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,28,-4.22856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51091",2019-08-05 11:30:00,-1.41684,1085,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.6,-2.18925,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51092",2019-08-05 11:31:00,-1.49155,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.5,-3.75165,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51093",2019-08-05 11:32:00,-1.49716,1138,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.6,-4.10949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51094",2019-08-05 11:33:00,-1.48344,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.1,-3.33774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51095",2019-08-05 11:34:00,-1.7724,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.4,-3.79323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51096",2019-08-05 11:35:00,-1.25066,413,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.8,-3.23379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51097",2019-08-05 11:36:00,-1.64609,851,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27,-1.82889,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51098",2019-08-05 11:37:00,-1.57422,1103,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.9,-3.88836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51099",2019-08-05 11:38:00,-1.92731,405,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.4,-2.8791,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51100",2019-08-05 11:39:00,-1.32448,1103,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.4,-3.72834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51101",2019-08-05 11:40:00,-1.6719,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.1,-3.7233,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51102",2019-08-05 11:41:00,-1.69964,1112,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.1,-3.465,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51103",2019-08-05 11:42:00,-1.70678,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.6,-3.61935,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51104",2019-08-05 11:43:00,-1.78991,1192,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.8,-2.93769,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51105",2019-08-05 11:44:00,-1.73624,977,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,28.5,-2.97486,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51106",2019-08-05 11:45:00,-1.55972,632,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.1,-2.7027,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51107",2019-08-05 11:46:00,-1.34768,1138,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.8,-3.23253,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51108",2019-08-05 11:47:00,-1.1965,1063,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.1,-3.40893,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51109",2019-08-05 11:48:00,-0.978798,1133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.2,-3.75984,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51110",2019-08-05 11:49:00,-0.811986,1124,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.6,-3.72267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51111",2019-08-05 11:50:00,-0.892657,1144,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27,-3.82473,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51112",2019-08-05 11:51:00,0,1137,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.1,-3.76362,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51113",2019-08-05 11:52:00,0,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.9,-3.89529,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51114",2019-08-05 11:53:00,0,692,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.6,-1.50759,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51115",2019-08-05 11:54:00,0,1209,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.6,-4.11264,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51116",2019-08-05 11:55:00,0,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.5,-4.1139,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51117",2019-08-05 11:56:00,0,810,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.9,-4.3029,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51118",2019-08-05 11:57:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.2,-4.36212,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51119",2019-08-05 11:58:00,0,729,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.8,-2.39463,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51120",2019-08-05 11:59:00,0,901,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.9,-2.83815,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51121",2019-08-05 12:00:00,0,496,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.9,-1.15479,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51122",2019-08-05 12:01:00,0,461,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.6,-0.77616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51123",2019-08-05 12:02:00,0,370,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27,-0.84609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51124",2019-08-05 12:03:00,0,554,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.6,-1.36836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51125",2019-08-05 12:04:00,0,649,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.2,-1.98639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51126",2019-08-05 12:05:00,0,954,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.7,-2.5074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51127",2019-08-05 12:06:00,0,873,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.6,-1.88622,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51128",2019-08-05 12:07:00,0,520,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.6,-1.38663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51129",2019-08-05 12:08:00,0,631,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.9,-1.91709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51130",2019-08-05 12:09:00,0,1137,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27,-3.18339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51131",2019-08-05 12:10:00,0,1157,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,26.6,-2.08341,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51132",2019-08-05 12:11:00,0,983,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27,-2.79027,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51133",2019-08-05 12:12:00,0,679,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27,-2.90493,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51134",2019-08-05 12:13:00,0,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.1,-3.98223,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51135",2019-08-05 12:14:00,-0.646987,1226,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,27.6,-3.96522,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51136",2019-08-05 12:15:00,-0.762892,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,28.2,-3.89403,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51137",2019-08-05 12:16:00,-1.17705,1209,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,27.5,-3.82599,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51138",2019-08-05 12:17:00,-0.799849,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,27.9,-3.78,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51139",2019-08-05 12:18:00,-0.990831,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,29.1,-3.86253,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51140",2019-08-05 12:19:00,-1.08317,1212,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,29,-3.88962,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51141",2019-08-05 12:20:00,-0.814944,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,29.3,-3.89466,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51142",2019-08-05 12:21:00,-0.739811,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,28.9,-3.89466,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51143",2019-08-05 12:22:00,-0.627089,1210,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,28.4,-3.84489,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51144",2019-08-05 12:23:00,-0.765707,1213,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,28.4,-3.88269,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51145",2019-08-05 12:24:00,0,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,28.9,-3.96018,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51146",2019-08-05 12:25:00,0,1244,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,29.5,-3.96963,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51147",2019-08-05 12:26:00,0,1248,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,28.2,-3.96459,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51148",2019-08-05 12:27:00,0,1228,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,27.5,-3.87009,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51149",2019-08-05 12:28:00,0,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,28.3,-3.89907,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51150",2019-08-05 12:29:00,0,1241,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,29.6,-3.88836,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51151",2019-08-05 12:30:00,0,1204,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,29.8,-3.84489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51152",2019-08-05 12:31:00,0,1246,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,30.4,-3.96459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51153",2019-08-05 12:32:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,28.9,-4.05783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51154",2019-08-05 12:33:00,0,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,28.4,-3.89781,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51155",2019-08-05 12:34:00,0,1225,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,28.8,-3.95199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51156",2019-08-05 12:35:00,0,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,29.3,-3.8493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51157",2019-08-05 12:36:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,30,-4.64436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51158",2019-08-05 12:37:00,0,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,29.6,-4.63113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51159",2019-08-05 12:38:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,29.1,-4.67649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51160",2019-08-05 12:39:00,-0.795014,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,27.9,-4.66326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51161",2019-08-05 12:40:00,-1.34397,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,28.3,-4.5738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51162",2019-08-05 12:41:00,-2.19157,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28.3,-4.41693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51163",2019-08-05 12:42:00,-2.1542,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28.1,-4.54356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51164",2019-08-05 12:43:00,-2.41682,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,27.1,-4.57443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51165",2019-08-05 12:44:00,-2.63641,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28,-4.51395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51166",2019-08-05 12:45:00,-2.58225,1235,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28.3,-4.58451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51167",2019-08-05 12:46:00,-2.71174,1234,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28.9,-4.56246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51168",2019-08-05 12:47:00,-2.97985,1214,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,29.8,-4.3974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51169",2019-08-05 12:48:00,-2.79727,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,30.7,-3.97152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51170",2019-08-05 12:49:00,-2.60226,1211,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,29.4,-4.54293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51171",2019-08-05 12:50:00,-2.23617,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28.6,-4.56246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51172",2019-08-05 12:51:00,-2.32521,1227,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28.8,-4.57947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51173",2019-08-05 12:52:00,-2.1516,1247,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,27.9,-4.61538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51174",2019-08-05 12:53:00,-1.99616,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28.7,-4.55868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51175",2019-08-05 12:54:00,-1.87935,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28.8,-4.60782,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51176",2019-08-05 12:55:00,-1.76133,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,27.9,-4.72563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51177",2019-08-05 12:56:00,-1.7637,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28.7,-4.85982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51178",2019-08-05 12:57:00,-1.56258,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28.7,-4.90833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51179",2019-08-05 12:58:00,-1.60862,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,29.8,-5.04189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51180",2019-08-05 12:59:00,-1.57819,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.1,-5.09733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"51181",2019-08-05 13:00:00,-1.62679,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.3,-5.21136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51182",2019-08-05 13:01:00,-1.759,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.7,-5.2227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51183",2019-08-05 13:02:00,-1.58048,610,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,30.9,-2.17287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51184",2019-08-05 13:03:00,-1.39982,1109,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,30,-3.02589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51185",2019-08-05 13:04:00,-1.7867,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,30,-6.01776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51186",2019-08-05 13:05:00,-1.75351,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,28.8,-4.55679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51187",2019-08-05 13:06:00,-2.34769,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31,-2.65923,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51188",2019-08-05 13:07:00,-2.35065,577,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,30.8,-1.7703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51189",2019-08-05 13:08:00,-2.47623,575,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.4,-1.89693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51190",2019-08-05 13:09:00,-2.57594,1047,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,30,-4.81698,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51191",2019-08-05 13:10:00,-2.76568,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,30.2,-5.4684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51192",2019-08-05 13:11:00,-2.77929,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.9,-4.44087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51193",2019-08-05 13:12:00,-2.82879,749,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.8,-3.1941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51194",2019-08-05 13:13:00,-2.91042,719,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.9,-2.7909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51195",2019-08-05 13:14:00,-2.65975,896,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.8,-6.111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51196",2019-08-05 13:15:00,-2.72945,1099,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.6,-3.82599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51197",2019-08-05 13:16:00,-2.8125,1006,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,30.6,-3.37554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51198",2019-08-05 13:17:00,-2.66728,766,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,30,-3.52989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51199",2019-08-05 13:18:00,-2.34907,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,29.9,-5.47344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51200",2019-08-05 13:19:00,-2.2613,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,30.8,-5.4495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51201",2019-08-05 13:20:00,-2.06702,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,30,-5.36823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51202",2019-08-05 13:21:00,-1.88731,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,29.2,-4.78359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51203",2019-08-05 13:22:00,-1.87511,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,28.9,-4.72059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51204",2019-08-05 13:23:00,-2.14066,972,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,29.4,-4.43709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51205",2019-08-05 13:24:00,-1.7881,973,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,28.8,-5.01543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51206",2019-08-05 13:25:00,-1.68124,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,28.7,-5.20695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51207",2019-08-05 13:26:00,-1.71988,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,28.5,-4.07295,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51208",2019-08-05 13:27:00,-1.67309,755,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,27.9,-5.99319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51209",2019-08-05 13:28:00,-1.62856,1087,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,28.7,-4.30542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51210",2019-08-05 13:29:00,-1.6718,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,29.2,-3.3579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"51211",2019-08-05 13:30:00,-1.11099,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,29.2,-4.5171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51212",2019-08-05 13:31:00,-1.62703,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,30.7,-5.52699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51213",2019-08-05 13:32:00,-1.57322,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,31.3,-5.1849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51214",2019-08-05 13:33:00,-1.63188,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,31.6,-5.14584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51215",2019-08-05 13:34:00,-1.76127,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,30.9,-5.23593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51216",2019-08-05 13:35:00,-1.90286,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,30.8,-4.99779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51217",2019-08-05 13:36:00,-2.44179,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26.5,29.5,-4.93416,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51218",2019-08-05 13:37:00,-2.56472,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,29,-5.05323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51219",2019-08-05 13:38:00,-2.94378,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,30.2,-4.98519,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51220",2019-08-05 13:39:00,-2.70105,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,29.8,-5.05323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51221",2019-08-05 13:40:00,-2.86951,1176,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,30.4,-4.69287,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51222",2019-08-05 13:41:00,-2.86391,960,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,29.1,-3.74724,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51223",2019-08-05 13:42:00,-2.88971,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,29.9,-4.87998,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51224",2019-08-05 13:43:00,-3.29062,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,29.3,-4.93353,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51225",2019-08-05 13:44:00,-2.82673,1021,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,29.2,-5.15025,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51226",2019-08-05 13:45:00,-2.7977,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,29.2,-5.03559,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51227",2019-08-05 13:46:00,-2.72607,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,30.8,-4.97763,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51228",2019-08-05 13:47:00,-2.55957,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,29.8,-4.78296,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51229",2019-08-05 13:48:00,-2.38682,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,30.3,-4.80942,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
