"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"51230",2019-08-05 13:49:00,-2.50723,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,28.3,-4.90959,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51231",2019-08-05 13:50:00,-2.03315,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,25.5,26.5,28,-4.95369,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51232",2019-08-05 13:51:00,-1.95085,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,27.8,-5.11749,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51233",2019-08-05 13:52:00,-1.88554,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28.2,-5.20254,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51234",2019-08-05 13:53:00,-1.77589,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28.1,-5.25798,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51235",2019-08-05 13:54:00,-1.67253,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28.2,-1.74132,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51236",2019-08-05 13:55:00,-1.6511,700,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,27.9,-2.83752,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51237",2019-08-05 13:56:00,-1.68159,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.3,-5.5188,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51238",2019-08-05 13:57:00,-1.53968,441,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.5,-1.4868,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51239",2019-08-05 13:58:00,-1.62625,506,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.3,-1.81629,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"51240",2019-08-05 13:59:00,-1.63066,605,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.4,-2.05569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51241",2019-08-05 14:00:00,-1.63109,1208,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.7,-4.5234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51242",2019-08-05 14:01:00,-1.66905,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.9,-5.52006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51243",2019-08-05 14:02:00,-1.64301,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.4,-5.09796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51244",2019-08-05 14:03:00,-1.79461,1096,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,31.1,-2.93769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51245",2019-08-05 14:04:00,-1.82707,424,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,31.2,-1.3356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51246",2019-08-05 14:05:00,-1.728,396,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.4,-1.25496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51247",2019-08-05 14:06:00,-2.40431,417,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.7,-1.39923,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51248",2019-08-05 14:07:00,-2.45859,468,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.3,-1.60461,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51249",2019-08-05 14:08:00,-2.58113,512,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30,-1.84653,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51250",2019-08-05 14:09:00,-2.64814,581,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.5,-3.06306,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51251",2019-08-05 14:10:00,-2.7662,788,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,31.6,-4.70799,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51252",2019-08-05 14:11:00,-2.82737,930,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,32.1,-5.68197,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51253",2019-08-05 14:12:00,-2.89211,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.3,-4.1769,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51254",2019-08-05 14:13:00,-2.89723,1054,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.3,-3.08889,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51255",2019-08-05 14:14:00,-2.83213,668,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.3,-2.41794,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51256",2019-08-05 14:15:00,-2.81085,782,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.5,-2.81169,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51257",2019-08-05 14:16:00,-2.89678,738,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.6,-3.0555,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51258",2019-08-05 14:17:00,-2.54859,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.5,-4.70295,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51259",2019-08-05 14:18:00,-2.18132,808,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.8,-6.0921,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51260",2019-08-05 14:19:00,-2.199,1235,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,31.1,-5.89869,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51261",2019-08-05 14:20:00,-2.04768,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30,-4.788,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51262",2019-08-05 14:21:00,-1.78493,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.8,-5.66055,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51263",2019-08-05 14:22:00,-1.89342,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.5,-5.12379,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51264",2019-08-05 14:23:00,-2.00928,1171,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.7,-4.18446,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51265",2019-08-05 14:24:00,-1.79916,1225,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.3,-4.61223,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51266",2019-08-05 14:25:00,-1.74733,1211,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.9,-3.80709,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51267",2019-08-05 14:26:00,-1.52453,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.2,-4.51269,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51268",2019-08-05 14:27:00,-1.6993,830,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.7,-2.02419,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51269",2019-08-05 14:28:00,-1.65131,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30,-4.37535,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"51270",2019-08-05 14:29:00,-1.64156,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.3,-6.03603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51271",2019-08-05 14:30:00,-1.228,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.9,-5.70339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51272",2019-08-05 14:31:00,-1.6554,1211,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.3,-4.18509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51273",2019-08-05 14:32:00,-1.62921,562,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.8,-1.9278,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51274",2019-08-05 14:33:00,-1.87841,606,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.9,-2.11617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51275",2019-08-05 14:34:00,-1.81252,619,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.1,-2.20626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51276",2019-08-05 14:35:00,-1.92295,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,29.1,-3.95829,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51277",2019-08-05 14:36:00,-2.91216,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,29.8,-3.78504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51278",2019-08-05 14:37:00,-2.40213,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,30.4,-5.5062,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51279",2019-08-05 14:38:00,-2.71322,657,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,30.4,-1.73376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51280",2019-08-05 14:39:00,-1.97121,582,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,29,-1.90071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51281",2019-08-05 14:40:00,-2.83007,530,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,28.9,-1.89756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51282",2019-08-05 14:41:00,-3.25822,591,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,29.1,-2.18673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51283",2019-08-05 14:42:00,-2.89759,704,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,29,-2.70333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51284",2019-08-05 14:43:00,-3.09512,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,28.7,-5.40477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51285",2019-08-05 14:44:00,-3.05802,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,29,-5.78277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51286",2019-08-05 14:45:00,-2.67583,1035,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,29.5,-3.18717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51287",2019-08-05 14:46:00,-2.47054,641,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,29.7,-2.18043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51288",2019-08-05 14:47:00,-2.93799,770,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,29,-4.3407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51289",2019-08-05 14:48:00,-2.92955,848,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,29,-6.42096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51290",2019-08-05 14:49:00,-2.86221,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,28.9,-6.05619,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51291",2019-08-05 14:50:00,-2.81843,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,26.5,26,26.5,29.2,-6.00516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51292",2019-08-05 14:51:00,-2.73833,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.3,-5.57109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51293",2019-08-05 14:52:00,-2.73903,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.7,-5.87727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51294",2019-08-05 14:53:00,-2.67986,1150,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,30.5,-4.40181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51295",2019-08-05 14:54:00,-2.69721,1210,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,30.7,-3.85182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51296",2019-08-05 14:55:00,-2.57292,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.8,-4.41189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51297",2019-08-05 14:56:00,-2.29727,1142,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,30.3,-4.19454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51298",2019-08-05 14:57:00,-2.76411,760,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,30,-3.91986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51299",2019-08-05 14:58:00,-2.67261,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.7,-3.66849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51300",2019-08-05 14:59:00,-2.58159,620,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.3,-2.20437,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51301",2019-08-05 15:00:00,-2.55354,621,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29,-2.19492,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51302",2019-08-05 15:01:00,-3.12353,579,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.1,-2.09286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51303",2019-08-05 15:02:00,-2.58898,590,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.5,-2.14011,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51304",2019-08-05 15:03:00,-2.11194,584,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.1,-2.16153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51305",2019-08-05 15:04:00,-2.55788,608,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.5,-2.2995,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51306",2019-08-05 15:05:00,-2.51755,744,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.4,-2.87406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51307",2019-08-05 15:06:00,-2.73838,591,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,28.7,-2.11302,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51308",2019-08-05 15:07:00,-2.61355,574,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,28.7,-2.1357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51309",2019-08-05 15:08:00,-2.59859,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,28.7,-3.74409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51310",2019-08-05 15:09:00,-2.58586,606,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,28.6,-2.2617,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51311",2019-08-05 15:10:00,-2.30615,726,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,28.6,-3.8808,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51312",2019-08-05 15:11:00,-2.57721,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.3,-3.9375,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51313",2019-08-05 15:12:00,-2.60358,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.9,-5.89176,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51314",2019-08-05 15:13:00,-2.61628,1232,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.9,-2.57229,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51315",2019-08-05 15:14:00,-2.62368,641,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.5,-2.27178,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51316",2019-08-05 15:15:00,-2.60608,608,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,26.5,29.2,-2.60505,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51317",2019-08-05 15:16:00,-2.46731,637,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,27,29.6,-2.7405,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51318",2019-08-05 15:17:00,-2.60593,732,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,27,29,-2.5893,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51319",2019-08-05 15:18:00,-2.31139,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,27,29.4,-6.24519,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51320",2019-08-05 15:19:00,-2.60413,1094,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,27,29.9,-2.68065,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51321",2019-08-05 15:20:00,-2.62402,594,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.4,-1.41687,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51322",2019-08-05 15:21:00,-2.6273,1035,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.6,-4.2147,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51323",2019-08-05 15:22:00,-2.60269,692,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.7,-5.7582,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51324",2019-08-05 15:23:00,-2.60115,705,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,31.3,-2.37069,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51325",2019-08-05 15:24:00,-2.61196,901,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,31.2,-4.55049,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51326",2019-08-05 15:25:00,-2.1521,906,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,29.8,-4.2714,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51327",2019-08-05 15:26:00,-2.65407,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.2,-6.26094,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51328",2019-08-05 15:27:00,-2.57017,1042,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.1,-3.10905,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51329",2019-08-05 15:28:00,-2.61681,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30,-6.23763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51330",2019-08-05 15:29:00,-2.56072,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,31.1,-6.1488,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51331",2019-08-05 15:30:00,-2.68394,1145,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,31.9,-3.5217,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51332",2019-08-05 15:31:00,-2.65885,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.5,-3.58533,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51333",2019-08-05 15:32:00,-2.65831,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.7,-5.7078,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51334",2019-08-05 15:33:00,-2.64709,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26,27,30.5,-4.95432,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51335",2019-08-05 15:34:00,-2.71474,1018,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,30.9,-5.01417,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51336",2019-08-05 15:35:00,-2.70501,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,30.6,-4.3659,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51337",2019-08-05 15:36:00,-2.79723,805,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,30.8,-3.95955,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51338",2019-08-05 15:37:00,-2.20865,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,30.6,-6.01965,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51339",2019-08-05 15:38:00,-2.72352,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,31.1,-5.64543,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51340",2019-08-05 15:39:00,-2.64181,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,31.7,-5.69709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51341",2019-08-05 15:40:00,-2.63399,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,31.5,-3.17079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51342",2019-08-05 15:41:00,-2.6602,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,29.3,-4.4289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51343",2019-08-05 15:42:00,-2.72411,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,29.4,-3.3831,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51344",2019-08-05 15:43:00,-2.83239,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,29.1,-5.9976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"51345",2019-08-05 15:44:00,-2.59838,627,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.6,-1.98513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51346",2019-08-05 15:45:00,-2.83033,592,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.5,-1.4742,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51347",2019-08-05 15:46:00,-2.79564,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.1,-4.09689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51348",2019-08-05 15:47:00,-2.74206,1047,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,28.7,-4.6872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51349",2019-08-05 15:48:00,-2.51105,819,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29,-3.0366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51350",2019-08-05 15:49:00,-2.71158,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,28.7,-5.63031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51351",2019-08-05 15:50:00,-2.9385,900,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.4,-2.57733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51352",2019-08-05 15:51:00,-2.19933,659,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.4,-2.40093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51353",2019-08-05 15:52:00,-2.67531,672,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.4,-2.46456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51354",2019-08-05 15:53:00,-2.705,784,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.7,-2.96919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51355",2019-08-05 15:54:00,-2.84638,1002,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.2,-4.11327,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51356",2019-08-05 15:55:00,-2.90649,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.3,-4.17375,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51357",2019-08-05 15:56:00,-2.97462,1043,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.5,-4.2966,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51358",2019-08-05 15:57:00,-3.19793,797,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.2,-2.83059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51359",2019-08-05 15:58:00,-2.96064,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.8,-2.73168,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51360",2019-08-05 15:59:00,-2.93683,788,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.4,-3.81339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51361",2019-08-05 16:00:00,-2.63077,739,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.8,-3.5154,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51362",2019-08-05 16:01:00,-2.96394,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.8,-2.00529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51363",2019-08-05 16:02:00,-2.94037,644,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.1,-4.05846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51364",2019-08-05 16:03:00,-2.937,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.2,-5.27499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51365",2019-08-05 16:04:00,-2.76493,1167,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.5,-2.79972,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51366",2019-08-05 16:05:00,-2.92112,632,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.4,-4.65192,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51367",2019-08-05 16:06:00,-2.91577,736,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,32.1,-2.9988,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51368",2019-08-05 16:07:00,-2.98499,541,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.6,-1.08423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51369",2019-08-05 16:08:00,-2.94143,549,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.8,-1.59705,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51370",2019-08-05 16:09:00,-2.9195,487,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.3,-1.52019,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51371",2019-08-05 16:10:00,-2.83294,509,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.2,-1.95993,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51372",2019-08-05 16:11:00,-2.78328,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.1,-1.75959,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51373",2019-08-05 16:12:00,-2.53326,572,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.3,-1.95363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51374",2019-08-05 16:13:00,-2.72747,1080,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.4,-4.032,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51375",2019-08-05 16:14:00,-2.787,510,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.5,-1.5813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51376",2019-08-05 16:15:00,-2.72301,847,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.7,-2.73609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51377",2019-08-05 16:16:00,-2.7412,1148,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.1,-3.41145,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51378",2019-08-05 16:17:00,-2.81459,658,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.3,-3.1185,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51379",2019-08-05 16:18:00,-2.79285,678,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31,-2.74869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51380",2019-08-05 16:19:00,-2.68144,704,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.1,-2.35809,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51381",2019-08-05 16:20:00,-2.65083,890,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.8,-3.14055,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51382",2019-08-05 16:21:00,-2.75696,947,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.9,-2.64474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51383",2019-08-05 16:22:00,-2.75637,1043,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.5,-4.3785,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51384",2019-08-05 16:23:00,-2.79609,793,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.5,-3.54879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51385",2019-08-05 16:24:00,-2.39093,1229,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,31,-2.72979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51386",2019-08-05 16:25:00,-2.87395,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,31,-4.15989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51387",2019-08-05 16:26:00,-2.90592,963,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,31.7,-3.03219,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51388",2019-08-05 16:27:00,-2.8637,646,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,27,27,26.5,27.5,31.6,-1.70163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51389",2019-08-05 16:28:00,-2.88615,630,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,27,27,26.5,27.5,30.5,-1.3356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51390",2019-08-05 16:29:00,-2.89852,860,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,27,27,26.5,27.5,30.2,-3.37995,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51391",2019-08-05 16:30:00,-3.63098,597,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,26.5,27.5,30.7,-2.6208,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51392",2019-08-05 16:31:00,-2.88374,588,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,26.5,27.5,30.5,-1.63359,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51393",2019-08-05 16:32:00,-2.79782,829,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,26.5,27.5,29.9,-3.12795,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51394",2019-08-05 16:33:00,-2.11914,882,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,26.5,27.5,30.3,-2.25099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51395",2019-08-05 16:34:00,-2.9011,1226,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,26.5,27.5,30.6,-4.43016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51396",2019-08-05 16:35:00,-2.90666,1207,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,26.5,27.5,31.4,-4.26069,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51397",2019-08-05 16:36:00,-2.87034,893,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,26.5,27.5,32.2,-3.58029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51398",2019-08-05 16:37:00,-3.02429,1209,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,26.5,27.5,31.4,-4.01499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51399",2019-08-05 16:38:00,-2.83491,1208,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,26.5,27.5,30.3,-3.3201,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51400",2019-08-05 16:39:00,-2.88775,1039,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,26.5,27.5,30.5,-2.40093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51401",2019-08-05 16:40:00,-2.91457,1162,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,26.5,27.5,30.4,-4.26636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51402",2019-08-05 16:41:00,-2.87048,1195,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,26.5,27.5,29.8,-1.91079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51403",2019-08-05 16:42:00,-2.86216,698,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,26.5,27.5,31.1,-2.3436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51404",2019-08-05 16:43:00,-2.86963,1122,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,26.5,27.5,31.7,-3.1059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51405",2019-08-05 16:44:00,-2.52184,1062,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,26.5,27.5,32,-3.62376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51406",2019-08-05 16:45:00,-2.85969,1044,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,26.5,27.5,31.5,-3.64581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51407",2019-08-05 16:46:00,-2.9795,1040,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,26.5,27.5,31.8,-1.4364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51408",2019-08-05 16:47:00,-2.90274,1065,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,26.5,27.5,31.6,-1.24425,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51409",2019-08-05 16:48:00,-2.93072,272,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,26.5,27.5,31.4,-0.57393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51410",2019-08-05 16:49:00,-2.90326,886,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,26.5,27.5,31.4,-3.2319,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51411",2019-08-05 16:50:00,-3.20895,1050,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27,26.5,27.5,31.3,-3.69369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51412",2019-08-05 16:51:00,-2.9704,412,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31,-1.02816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51413",2019-08-05 16:52:00,-2.93077,340,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,30.6,-0.86373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51414",2019-08-05 16:53:00,-2.96948,1048,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31.2,-3.73653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51415",2019-08-05 16:54:00,-2.92918,1037,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31.1,-3.65463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51416",2019-08-05 16:55:00,-3.03448,1013,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,30.4,-3.55509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51417",2019-08-05 16:56:00,-2.96917,988,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,30.2,-3.45744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51418",2019-08-05 16:57:00,-2.50986,969,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,30.7,-3.3768,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51419",2019-08-05 16:58:00,-2.99337,950,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31,-3.29301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51420",2019-08-05 16:59:00,-2.97731,931,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31.2,-3.2193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51421",2019-08-05 17:00:00,-2.6363,912,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,30.8,-3.15567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51422",2019-08-05 17:01:00,-2.93214,906,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,30.8,-3.14307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51423",2019-08-05 17:02:00,-3.23722,905,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31.2,-3.14244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51424",2019-08-05 17:03:00,-2.93714,888,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31.4,-3.00699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51425",2019-08-05 17:04:00,-2.59921,883,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31.6,-3.07125,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51426",2019-08-05 17:05:00,-3.00306,896,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31.8,-3.05676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51427",2019-08-05 17:06:00,-2.99787,901,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,32.1,-3.07629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51428",2019-08-05 17:07:00,-2.9899,896,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31.8,-3.03156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51429",2019-08-05 17:08:00,-2.95488,928,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,32.1,-2.9925,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51430",2019-08-05 17:09:00,-2.9694,723,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,30.6,-3.3012,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51431",2019-08-05 17:10:00,-2.9507,709,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31,-2.72349,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51432",2019-08-05 17:11:00,-2.98669,982,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,31.8,-2.45574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51433",2019-08-05 17:12:00,-2.99577,951,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,27.5,32.3,-3.45429,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51434",2019-08-05 17:13:00,-3.08185,846,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,32.1,-2.83689,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51435",2019-08-05 17:14:00,-3.10949,746,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,32,-0.94626,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51436",2019-08-05 17:15:00,-2.94724,392,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,30.7,-1.48491,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51437",2019-08-05 17:16:00,-3.18371,594,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,31.3,-0.69615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51438",2019-08-05 17:17:00,-3.62883,510,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,31.6,-1.59957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51439",2019-08-05 17:18:00,-3.18469,717,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,31.4,-2.6964,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51440",2019-08-05 17:19:00,-2.9027,1010,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,31.9,-2.82933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51441",2019-08-05 17:20:00,-2.82869,822,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,32,-2.5641,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51442",2019-08-05 17:21:00,-3.26918,498,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,31,-0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51443",2019-08-05 17:22:00,-3.22622,402,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,31.2,-1.19196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51444",2019-08-05 17:23:00,-3.2886,365,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,31.5,-0.90153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51445",2019-08-05 17:24:00,-3.35325,348,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,30.5,-0.97146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51446",2019-08-05 17:25:00,-3.22995,549,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27.5,27.5,27,28,31,-1.93725,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51447",2019-08-05 17:26:00,-3.21537,728,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.4,-1.7955,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51448",2019-08-05 17:27:00,-3.19963,576,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.4,-1.6821,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51449",2019-08-05 17:28:00,-3.14165,464,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.5,-1.39986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51450",2019-08-05 17:29:00,-3.17316,471,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.1,-1.5183,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51451",2019-08-05 17:30:00,-3.53355,445,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.7,-1.27386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51452",2019-08-05 17:31:00,-3.16504,436,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.9,-2.77893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51453",2019-08-05 17:32:00,-3.10745,1014,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.6,-3.44169,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51454",2019-08-05 17:33:00,-3.14447,966,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.6,-3.37113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51455",2019-08-05 17:34:00,-3.11525,878,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.9,-1.61721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51456",2019-08-05 17:35:00,-3.10473,523,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,32,-1.8144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51457",2019-08-05 17:36:00,-3.10538,769,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.8,-2.53449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51458",2019-08-05 17:37:00,-3.0916,897,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.3,-3.15126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51459",2019-08-05 17:38:00,-3.44328,837,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.9,-2.5893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51460",2019-08-05 17:39:00,-3.10718,857,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27,28,31.7,-2.96289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51461",2019-08-05 17:40:00,-2.55657,610,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27.5,28,31.3,-3.0555,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51462",2019-08-05 17:41:00,-3.09737,879,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27.5,28,32,-2.98116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51463",2019-08-05 17:42:00,-3.12983,840,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27.5,28,31.4,-2.84004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51464",2019-08-05 17:43:00,-3.1092,842,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,27.5,27.5,27.5,28,30.8,-2.79279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51465",2019-08-05 17:44:00,-2.89564,758,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27.5,27.5,27.5,28,31.6,-2.62143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51466",2019-08-05 17:45:00,-3.07094,781,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27.5,28,27.5,28,32,-2.47653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51467",2019-08-05 17:46:00,-3.08489,761,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27.5,28,27.5,28,31.8,-2.40093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51468",2019-08-05 17:47:00,-3.0086,759,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27.5,28,27.5,28,32.4,-2.33919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51469",2019-08-05 17:48:00,-3.06494,760,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27.5,28,27.5,28,32.3,-2.56473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51470",2019-08-05 17:49:00,-3.00313,763,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27.5,28,27.5,28,31.8,-2.38203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51471",2019-08-05 17:50:00,-2.83785,703,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27.5,28,27.5,28,31.6,-2.22579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51472",2019-08-05 17:51:00,-2.96707,705,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27.5,28,27.5,28,31.2,-2.17476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51473",2019-08-05 17:52:00,-2.80153,739,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31.2,-2.13759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51474",2019-08-05 17:53:00,-2.82038,627,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31.2,-1.3671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51475",2019-08-05 17:54:00,-2.79204,482,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31.5,-1.00989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51476",2019-08-05 17:55:00,-2.59742,294,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31.2,-0.71253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51477",2019-08-05 17:56:00,-2.71771,481,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31.4,-1.45152,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51478",2019-08-05 17:57:00,-2.73513,345,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31.6,-0.75033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51479",2019-08-05 17:58:00,-2.85417,336,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31,-0.77931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51480",2019-08-05 17:59:00,-2.37919,378,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31,-0.71253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51481",2019-08-05 18:00:00,-2.27519,287,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,30.6,-0.70749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51482",2019-08-05 18:01:00,-2.21392,417,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,30.3,-1.77219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51483",2019-08-05 18:02:00,-2.16679,614,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,30.6,-2.02671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51484",2019-08-05 18:03:00,-2.02928,285,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31,-0.66906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51485",2019-08-05 18:04:00,-1.92318,290,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.9,-0.65016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51486",2019-08-05 18:05:00,-1.74921,274,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.5,-0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51487",2019-08-05 18:06:00,-1.71288,298,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.6,-0.7056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51488",2019-08-05 18:07:00,-1.97564,300,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.6,-0.7749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51489",2019-08-05 18:08:00,-2.38374,401,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.6,-1.19007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51490",2019-08-05 18:09:00,-2.59108,411,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.6,-0.91539,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51491",2019-08-05 18:10:00,-3.03722,459,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.7,-1.05084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51492",2019-08-05 18:11:00,-2.77156,662,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.6,-1.78416,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51493",2019-08-05 18:12:00,-3.02083,621,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.6,-1.81755,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51494",2019-08-05 18:13:00,-2.91009,558,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.8,-1.67643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51495",2019-08-05 18:14:00,-2.90994,560,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.5,-1.65123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51496",2019-08-05 18:15:00,-3.0595,573,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28,30.6,-1.7136,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51497",2019-08-05 18:16:00,-2.94351,631,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,30.8,-1.97316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51498",2019-08-05 18:17:00,-2.69698,615,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,30.6,-1.83141,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51499",2019-08-05 18:18:00,-3.08342,577,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,31.1,-1.70793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51500",2019-08-05 18:19:00,-3.77833,516,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,31.5,-1.43703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51501",2019-08-05 18:20:00,-3.74913,506,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,31.6,-1.38663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51502",2019-08-05 18:21:00,-3.5189,460,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,30.8,-1.3104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51503",2019-08-05 18:22:00,-3.75812,372,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,30.7,-0.98973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51504",2019-08-05 18:23:00,-4.00622,421,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,31,-1.08486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51505",2019-08-05 18:24:00,-3.73252,437,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,31,-1.14723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51506",2019-08-05 18:25:00,-4.26096,321,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,30.8,-0.80514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51507",2019-08-05 18:26:00,-4.34915,312,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,30,-0.46116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51508",2019-08-05 18:27:00,-4.44056,298,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.7,-0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51509",2019-08-05 18:28:00,-4.39566,226,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.5,-0.40446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51510",2019-08-05 18:29:00,-4.45751,415,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.5,-1.1088,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51511",2019-08-05 18:30:00,-4.50431,390,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.7,-0.97209,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51512",2019-08-05 18:31:00,-4.21645,500,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.8,-1.19511,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51513",2019-08-05 18:32:00,-4.14711,420,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,30.1,-1.08297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51514",2019-08-05 18:33:00,-3.90772,389,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.8,-0.93933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51515",2019-08-05 18:34:00,-3.72918,327,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.54936,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51516",2019-08-05 18:35:00,-3.07951,257,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.7,-0.53046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51517",2019-08-05 18:36:00,-3.51089,248,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.5,-0.49266,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51518",2019-08-05 18:37:00,-3.53883,234,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.9,-0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51519",2019-08-05 18:38:00,-3.50421,224,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,30.2,-0.40446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51520",2019-08-05 18:39:00,-3.49004,221,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,30.4,-0.39123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51521",2019-08-05 18:40:00,-3.3091,220,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,30,-0.39186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51522",2019-08-05 18:41:00,-3.39656,221,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,30.1,-0.38556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51523",2019-08-05 18:42:00,-3.31105,219,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.5,-0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51524",2019-08-05 18:43:00,-3.39068,213,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.35973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51525",2019-08-05 18:44:00,-2.9973,204,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.8,-0.31626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51526",2019-08-05 18:45:00,-3.30334,194,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.7,-0.27531,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51527",2019-08-05 18:46:00,-3.26071,186,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.23751,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51528",2019-08-05 18:47:00,-3.26209,181,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.5,-0.22113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51529",2019-08-05 18:48:00,-3.262,177,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.20475,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51530",2019-08-05 18:49:00,-3.2445,174,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51531",2019-08-05 18:50:00,-3.49513,173,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.18963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51532",2019-08-05 18:51:00,-3.76265,173,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.18333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51533",2019-08-05 18:52:00,-3.28834,172,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.17955,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51534",2019-08-05 18:53:00,-3.24045,176,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.5,-0.20223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51535",2019-08-05 18:54:00,-3.23001,185,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.25893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51536",2019-08-05 18:55:00,-3.10351,226,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.48573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51537",2019-08-05 18:56:00,-3.25184,260,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.60606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51538",2019-08-05 18:57:00,-3.00819,258,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
