"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"51539",2019-08-05 18:58:00,-3.14962,241,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.43218,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51540",2019-08-05 18:59:00,-3.46586,266,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,29.6,-0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51541",2019-08-05 19:00:00,-2.94185,254,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.6,-0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51542",2019-08-05 19:01:00,-3.28175,284,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.6,-0.56763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51543",2019-08-05 19:02:00,-3.24741,250,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.6,-0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51544",2019-08-05 19:03:00,-3.27379,244,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.6,-0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51545",2019-08-05 19:04:00,-2.89105,258,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.6,-0.53676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51546",2019-08-05 19:05:00,-3.27799,264,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.6,-0.50463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51547",2019-08-05 19:06:00,-3.27896,235,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.6,-0.41643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51548",2019-08-05 19:07:00,-3.47328,226,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.6,-0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51549",2019-08-05 19:08:00,-3.31229,220,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.6,-0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51550",2019-08-05 19:09:00,-3.34701,206,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.5,-0.29673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51551",2019-08-05 19:10:00,-3.35959,204,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.5,-0.26649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51552",2019-08-05 19:11:00,-3.29238,192,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.5,-0.22554,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51553",2019-08-05 19:12:00,-3.26765,186,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.4,-0.20853,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51554",2019-08-05 19:13:00,-3.35588,187,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.4,-0.21546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51555",2019-08-05 19:14:00,-3.33105,216,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.3,-0.3591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51556",2019-08-05 19:15:00,-3.31214,257,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.2,-0.37359,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51557",2019-08-05 19:16:00,-3.31041,192,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.2,-0.24003,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51558",2019-08-05 19:17:00,-3.04626,188,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.2,-0.22743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51559",2019-08-05 19:18:00,-3.5005,225,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.2,-0.31563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51560",2019-08-05 19:19:00,-3.30488,310,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.2,-0.63693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51561",2019-08-05 19:20:00,-3.35281,271,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.2,-0.59913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51562",2019-08-05 19:21:00,-3.38229,344,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.2,-0.57456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51563",2019-08-05 19:22:00,-3.572,292,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.3,-0.48699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51564",2019-08-05 19:23:00,-3.35609,278,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.3,-0.40446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51565",2019-08-05 19:24:00,-3.15573,337,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.3,-0.61992,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51566",2019-08-05 19:25:00,-3.42826,337,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.4,-0.59346,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51567",2019-08-05 19:26:00,-3.98813,321,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,29.5,-0.51282,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51568",2019-08-05 19:27:00,-3.45937,333,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,28,28.5,29.9,-0.58149,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51569",2019-08-05 19:28:00,-3.38263,331,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,28,28.5,30.1,-0.44289,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51570",2019-08-05 19:29:00,-3.38937,190,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,28,28.5,30.6,-0.22743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51571",2019-08-05 19:30:00,-3.34775,186,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,28,28.5,31,-0.19719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51572",2019-08-05 19:31:00,-3.60439,180,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,28,28.5,30.9,-0.17199,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51573",2019-08-05 19:32:00,-3.3241,185,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,30.7,-0.20286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51574",2019-08-05 19:33:00,-3.31468,184,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,30.6,-0.18333,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51575",2019-08-05 19:34:00,-3.28518,188,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,30.5,-0.23562,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51576",2019-08-05 19:35:00,-3.29779,239,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,27.5,28.5,30.3,-0.29673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51577",2019-08-05 19:36:00,-3.23844,232,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,28,28,28.5,30.3,-0.25263,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51578",2019-08-05 19:37:00,-3.20793,154,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,28,28.5,30.3,-0.07497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51579",2019-08-05 19:38:00,-3.36942,140,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,28,28.5,30.3,-0.00756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51580",2019-08-05 19:39:00,-2.86777,143,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,28,28.5,30.3,-0.0378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51581",2019-08-05 19:40:00,-3.1841,135,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,28,28.5,30.3,0.0378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51582",2019-08-05 19:41:00,-3.29222,125,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,30.3,0.04662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51583",2019-08-05 19:42:00,-3.12417,126,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,30.3,0.0315,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51584",2019-08-05 19:43:00,-3.27681,127,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,30.3,0.06552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51585",2019-08-05 19:44:00,-3.27302,125,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,30.2,0.06804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51586",2019-08-05 19:45:00,-3.23486,121,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,30.2,0.08001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51587",2019-08-05 19:46:00,-3.64383,117,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,30.1,0.10899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51588",2019-08-05 19:47:00,-2.86523,112,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,29.8,0.12159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51589",2019-08-05 19:48:00,-3.39075,122,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,29.5,0.08631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51590",2019-08-05 19:49:00,-3.36237,171,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,29.1,0.01197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51591",2019-08-05 19:50:00,-3.35362,128,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28.9,0.13167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51592",2019-08-05 19:51:00,-3.34087,105,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28.9,0.1386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51593",2019-08-05 19:52:00,-3.34734,110,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28.9,0.0882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51594",2019-08-05 19:53:00,-3.33465,113,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,29,0.0819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51595",2019-08-05 19:54:00,-3.29473,125,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,28,28.5,29,0.1008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51596",2019-08-05 19:55:00,-3.27583,137,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,28,28.5,29.1,0.11214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51597",2019-08-05 19:56:00,-3.28781,139,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,28,28.5,29.2,0.1386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51598",2019-08-05 19:57:00,-2.99343,144,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,29.4,0.16191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51599",2019-08-05 19:58:00,-3.343,140,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,29.6,0.17136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51600",2019-08-05 19:59:00,-3.24442,133,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,29.7,0.19845,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51601",2019-08-05 20:00:00,-3.26348,131,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,29.8,0.19404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51602",2019-08-05 20:01:00,-3.25861,130,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,29.8,0.1953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51603",2019-08-05 20:02:00,-2.61971,122,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,29.7,0.20727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51604",2019-08-05 20:03:00,-3.13043,105,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,29.7,0.23184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51605",2019-08-05 20:04:00,-2.94038,79,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,29.6,0.27594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51606",2019-08-05 20:05:00,-3.10215,76,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,29.5,0.2835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51607",2019-08-05 20:06:00,-2.786,73,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,29.3,0.2961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51608",2019-08-05 20:07:00,-3.41849,70,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,29,0.31122,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51609",2019-08-05 20:08:00,-2.92111,67,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,28.8,0.3213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51610",2019-08-05 20:09:00,-2.87363,64,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,28.6,0.33894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51611",2019-08-05 20:10:00,-2.80068,61,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,28,28,28.5,28.5,0.34839,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51612",2019-08-05 20:11:00,-3.10654,58,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,28,28.5,28.4,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51613",2019-08-05 20:12:00,-2.67637,56,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28.4,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51614",2019-08-05 20:13:00,-2.69987,52,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28.3,0.38871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51615",2019-08-05 20:14:00,-2.64549,51,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28.3,0.39312,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51616",2019-08-05 20:15:00,-2.52389,50,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28.3,0.39816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51617",2019-08-05 20:16:00,-2.37867,48,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28.2,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51618",2019-08-05 20:17:00,-2.2553,45,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28.2,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51619",2019-08-05 20:18:00,-2.00203,40,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28.1,0.43596,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51620",2019-08-05 20:19:00,-2.39182,37,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28.1,0.44856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51621",2019-08-05 20:20:00,-2.51667,35,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,28,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51622",2019-08-05 20:21:00,-2.86032,33,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.9,0.47691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51623",2019-08-05 20:22:00,-3.42893,33,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.9,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51624",2019-08-05 20:23:00,-4.02632,33,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.9,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51625",2019-08-05 20:24:00,-4.48564,32,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.8,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51626",2019-08-05 20:25:00,-4.81489,30,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.8,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51627",2019-08-05 20:26:00,-4.99435,30,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.7,0.52101,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51628",2019-08-05 20:27:00,-4.87404,27,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.7,0.51786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51629",2019-08-05 20:28:00,-4.65247,24,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.7,0.52983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51630",2019-08-05 20:29:00,-4.23569,22,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.6,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51631",2019-08-05 20:30:00,-3.89938,23,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.6,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51632",2019-08-05 20:31:00,-3.61328,23,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.6,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51633",2019-08-05 20:32:00,-3.41661,20,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.6,0.55503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51634",2019-08-05 20:33:00,-3.18315,18,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.6,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51635",2019-08-05 20:34:00,-3.03307,18,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.6,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51636",2019-08-05 20:35:00,-3.10797,18,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.5,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51637",2019-08-05 20:36:00,-2.99918,18,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.5,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51638",2019-08-05 20:37:00,-2.93788,16,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.5,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51639",2019-08-05 20:38:00,-2.98251,15,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.5,0.58212,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51640",2019-08-05 20:39:00,-2.89665,16,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.5,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51641",2019-08-05 20:40:00,-3.05044,14,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.5,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51642",2019-08-05 20:41:00,-3.11861,14,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.5,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51643",2019-08-05 20:42:00,-3.78498,13,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.5,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51644",2019-08-05 20:43:00,-3.26251,13,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.5,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51645",2019-08-05 20:44:00,-2.88708,12,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.5,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51646",2019-08-05 20:45:00,-3.28399,11,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.5,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51647",2019-08-05 20:46:00,-3.44493,11,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.4,0.61425,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51648",2019-08-05 20:47:00,-3.26352,11,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.4,0.61803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51649",2019-08-05 20:48:00,-3.4138,10,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.3,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51650",2019-08-05 20:49:00,-3.33911,11,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.3,0.62118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51651",2019-08-05 20:50:00,-3.33887,10,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.3,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51652",2019-08-05 20:51:00,-3.50504,10,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.2,0.62496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51653",2019-08-05 20:52:00,-3.22028,9,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.3,0.62118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51654",2019-08-05 20:53:00,-3.17402,10,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.3,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51655",2019-08-05 20:54:00,-3.13161,8,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.3,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51656",2019-08-05 20:55:00,-3.17341,8,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.3,0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51657",2019-08-05 20:56:00,-3.20935,7,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,28,27.5,28.5,27.3,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51658",2019-08-05 20:57:00,-2.96645,9,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,27.2,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51659",2019-08-05 20:58:00,-3.08584,7,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,27,0.64008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51660",2019-08-05 20:59:00,-2.8757,8,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,27,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51661",2019-08-05 21:00:00,-2.79683,7,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,27.1,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51662",2019-08-05 21:01:00,-2.69853,5,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28.5,27.2,2.07837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51663",2019-08-05 21:02:00,-2.7469,5,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,27.1,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51664",2019-08-05 21:03:00,-2.77805,5,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,27,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51665",2019-08-05 21:04:00,-2.55904,7,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,27,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51666",2019-08-05 21:05:00,-3.02118,6,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,26.9,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51667",2019-08-05 21:06:00,-3.10093,8,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,27,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51668",2019-08-05 21:07:00,-3.31855,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,27,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51669",2019-08-05 21:08:00,-3.30103,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,27,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51670",2019-08-05 21:09:00,-3.39383,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,26.9,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51671",2019-08-05 21:10:00,-3.45801,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,26.9,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51672",2019-08-05 21:11:00,-3.92818,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,26.9,0.66717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51673",2019-08-05 21:12:00,-3.57077,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,27,0.67284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51674",2019-08-05 21:13:00,-3.50055,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,28,27.5,27.5,28,26.9,0.67662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51675",2019-08-05 21:14:00,-3.4949,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,26.8,0.65079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51676",2019-08-05 21:15:00,-3.39177,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,26.7,0.77868,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51677",2019-08-05 21:16:00,-3.34592,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,26.6,0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51678",2019-08-05 21:17:00,-4.04818,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,26.7,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51679",2019-08-05 21:18:00,-3.46288,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,26.7,0.78498,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51680",2019-08-05 21:19:00,-3.14684,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,26.5,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51681",2019-08-05 21:20:00,-3.04821,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,25.7,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51682",2019-08-05 21:21:00,-3.03631,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,28,27.5,27.5,28,25,0.62622,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51683",2019-08-05 21:22:00,-2.84173,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.9,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51684",2019-08-05 21:23:00,-2.99473,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.9,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51685",2019-08-05 21:24:00,-2.93183,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.8,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51686",2019-08-05 21:25:00,-2.90233,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.9,0.6111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51687",2019-08-05 21:26:00,-2.27524,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.8,0.6111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51688",2019-08-05 21:27:00,-2.82811,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.8,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51689",2019-08-05 21:28:00,-2.85856,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.8,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51690",2019-08-05 21:29:00,-2.88275,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.8,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51691",2019-08-05 21:30:00,-2.92417,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.8,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51692",2019-08-05 21:31:00,-2.43359,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.8,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51693",2019-08-05 21:32:00,-3.04946,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.8,0.64008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51694",2019-08-05 21:33:00,-3.12662,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.7,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51695",2019-08-05 21:34:00,-3.09032,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.7,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51696",2019-08-05 21:35:00,-3.18403,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.8,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51697",2019-08-05 21:36:00,-3.15127,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.8,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51698",2019-08-05 21:37:00,-3.00471,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.8,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51699",2019-08-05 21:38:00,-3.21631,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.3,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51700",2019-08-05 21:39:00,-3.62674,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51701",2019-08-05 21:40:00,-3.10387,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24,0.63882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51702",2019-08-05 21:41:00,-3.08994,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.3,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51703",2019-08-05 21:42:00,-2.57951,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.2,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51704",2019-08-05 21:43:00,-3.07481,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.9,0.756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51705",2019-08-05 21:44:00,-2.79624,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.8,0.85743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51706",2019-08-05 21:45:00,-3.06617,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.9,0.86247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51707",2019-08-05 21:46:00,-2.88738,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.9,0.8631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51708",2019-08-05 21:47:00,-3.27802,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.8,0.86877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51709",2019-08-05 21:48:00,-2.99615,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24,0.85743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51710",2019-08-05 21:49:00,-3.01282,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.1,0.8568,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51711",2019-08-05 21:50:00,-3.03655,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.2,0.85806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51712",2019-08-05 21:51:00,-2.97469,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.3,0.86247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51713",2019-08-05 21:52:00,-3.01526,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.3,0.98343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51714",2019-08-05 21:53:00,-3.01333,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.1,0.90216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51715",2019-08-05 21:54:00,-3.04999,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.9,0.85743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51716",2019-08-05 21:55:00,-3.00868,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.8,0.85617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51717",2019-08-05 21:56:00,-3.0078,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.6,0.8568,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51718",2019-08-05 21:57:00,-2.8502,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.6,0.8505,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51719",2019-08-05 21:58:00,-2.97417,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.7,0.85743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51720",2019-08-05 21:59:00,-3.07522,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.7,0.9261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51721",2019-08-05 22:00:00,-3.03247,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.8,0.80514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51722",2019-08-05 22:01:00,-3.00799,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.9,0.80451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51723",2019-08-05 22:02:00,-2.89234,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24,0.81081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51724",2019-08-05 22:03:00,-2.89102,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.1,0.80514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51725",2019-08-05 22:04:00,-2.13255,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.1,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51726",2019-08-05 22:05:00,-2.95641,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24.1,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51727",2019-08-05 22:06:00,-2.77218,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,24,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51728",2019-08-05 22:07:00,-2.86811,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27.5,28,23.9,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51729",2019-08-05 22:08:00,-2.95239,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24,0.69489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51730",2019-08-05 22:09:00,-2.9679,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24.1,0.69237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51731",2019-08-05 22:10:00,-3.02093,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24.2,0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51732",2019-08-05 22:11:00,-3.32882,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24.2,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51733",2019-08-05 22:12:00,-3.02409,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24.3,0.69741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51734",2019-08-05 22:13:00,-3.00034,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24.1,0.68733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51735",2019-08-05 22:14:00,-3.04679,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51736",2019-08-05 22:15:00,-3.01721,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24,0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51737",2019-08-05 22:16:00,-3.04421,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24,0.70371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51738",2019-08-05 22:17:00,-2.99526,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24.1,0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51739",2019-08-05 22:18:00,-2.64135,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24.2,0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51740",2019-08-05 22:19:00,-3.05232,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51741",2019-08-05 22:20:00,-2.91888,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51742",2019-08-05 22:21:00,-2.90363,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24,0.67788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51743",2019-08-05 22:22:00,-2.90167,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,24,0.69552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51744",2019-08-05 22:23:00,-2.8634,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.9,0.6741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51745",2019-08-05 22:24:00,-2.75196,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.8,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51746",2019-08-05 22:25:00,-2.80566,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.7,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51747",2019-08-05 22:26:00,-2.64277,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.6,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51748",2019-08-05 22:27:00,-2.81781,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.5,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51749",2019-08-05 22:28:00,-2.83845,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.4,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51750",2019-08-05 22:29:00,-2.69682,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.3,0.67095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51751",2019-08-05 22:30:00,-2.77733,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.2,0.67725,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51752",2019-08-05 22:31:00,-3.19235,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.2,0.6678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51753",2019-08-05 22:32:00,-2.76541,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.3,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51754",2019-08-05 22:33:00,-2.73869,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.4,0.67284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51755",2019-08-05 22:34:00,-2.72328,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.1,0.66717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51756",2019-08-05 22:35:00,-2.77391,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,22.9,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51757",2019-08-05 22:36:00,-2.7808,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.1,0.67284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51758",2019-08-05 22:37:00,-2.85318,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.2,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51759",2019-08-05 22:38:00,-2.86241,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.1,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51760",2019-08-05 22:39:00,-2.86207,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51761",2019-08-05 22:40:00,-2.92676,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.1,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51762",2019-08-05 22:41:00,-2.88739,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27.5,27.5,27,28,23.1,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51763",2019-08-05 22:42:00,-2.92529,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.2,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51764",2019-08-05 22:43:00,-2.90173,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.2,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51765",2019-08-05 22:44:00,-2.90058,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.2,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51766",2019-08-05 22:45:00,-2.76053,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.1,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51767",2019-08-05 22:46:00,-3.03635,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.1,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51768",2019-08-05 22:47:00,-2.99831,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.2,0.693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51769",2019-08-05 22:48:00,-3.03737,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.3,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51770",2019-08-05 22:49:00,-3.19886,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.3,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51771",2019-08-05 22:50:00,-2.98364,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.1,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51772",2019-08-05 22:51:00,-3.09184,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51773",2019-08-05 22:52:00,-2.76001,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,22.9,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51774",2019-08-05 22:53:00,-2.45535,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,22.9,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51775",2019-08-05 22:54:00,-2.87208,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23,0.68859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51776",2019-08-05 22:55:00,-2.95772,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51777",2019-08-05 22:56:00,-2.93837,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.1,0.6867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51778",2019-08-05 22:57:00,-2.88605,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.3,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51779",2019-08-05 22:58:00,-2.86558,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.2,0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51780",2019-08-05 22:59:00,-2.84978,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.2,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51781",2019-08-05 23:00:00,-2.87903,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23.1,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51782",2019-08-05 23:01:00,-2.67529,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,23,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51783",2019-08-05 23:02:00,-2.72486,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,22.7,0.70371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51784",2019-08-05 23:03:00,-2.8365,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,22.6,0.71064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51785",2019-08-05 23:04:00,-2.73813,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,22.5,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51786",2019-08-05 23:05:00,-2.7002,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27.5,27,28,22.4,0.83097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51787",2019-08-05 23:06:00,-2.73968,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.3,0.693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51788",2019-08-05 23:07:00,-2.73169,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.3,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51789",2019-08-05 23:08:00,-2.80961,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.3,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51790",2019-08-05 23:09:00,-2.75034,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.3,0.69489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51791",2019-08-05 23:10:00,-2.71427,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.3,0.69741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51792",2019-08-05 23:11:00,-2.37024,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.4,0.69867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51793",2019-08-05 23:12:00,-2.73552,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.2,0.70497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51794",2019-08-05 23:13:00,-2.77551,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.3,0.69237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51795",2019-08-05 23:14:00,-2.8032,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.3,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51796",2019-08-05 23:15:00,-2.84994,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.1,0.69111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51797",2019-08-05 23:16:00,-2.78986,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.2,0.69426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51798",2019-08-05 23:17:00,-2.84605,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.1,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51799",2019-08-05 23:18:00,-3.34796,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.1,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51800",2019-08-05 23:19:00,-2.82141,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51801",2019-08-05 23:20:00,-2.72712,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22,0.68103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51802",2019-08-05 23:21:00,-2.73499,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22,0.70623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51803",2019-08-05 23:22:00,-2.7104,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,21.9,0.69867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51804",2019-08-05 23:23:00,-2.64738,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,21.9,0.69615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51805",2019-08-05 23:24:00,-2.72597,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,21.8,0.69237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51806",2019-08-05 23:25:00,-2.69682,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,21.9,0.77742,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51807",2019-08-05 23:26:00,-2.69873,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,21.9,0.77427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51808",2019-08-05 23:27:00,-2.64699,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51809",2019-08-05 23:28:00,-2.69098,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22,0.6489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51810",2019-08-05 23:29:00,-2.70415,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51811",2019-08-05 23:30:00,-2.73914,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51812",2019-08-05 23:31:00,-3.6034,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,22.1,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51813",2019-08-05 23:32:00,-3.11687,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,21.8,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51814",2019-08-05 23:33:00,-3.36868,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,28,21.6,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51815",2019-08-05 23:34:00,-3.94069,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.5,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51816",2019-08-05 23:35:00,-4.14105,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.5,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51817",2019-08-05 23:36:00,-4.0414,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.6,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51818",2019-08-05 23:37:00,-3.66899,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.7,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51819",2019-08-05 23:38:00,-3.58127,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.7,0.65205,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51820",2019-08-05 23:39:00,-3.14608,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.7,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51821",2019-08-05 23:40:00,-2.96605,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.7,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51822",2019-08-05 23:41:00,-2.88945,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.7,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51823",2019-08-05 23:42:00,-2.81746,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.7,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51824",2019-08-05 23:43:00,-2.74935,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.7,0.65331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51825",2019-08-05 23:44:00,-3.05957,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.6,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51826",2019-08-05 23:45:00,-2.55798,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.7,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51827",2019-08-05 23:46:00,-2.75731,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.7,0.65331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51828",2019-08-05 23:47:00,-2.78207,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.7,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51829",2019-08-05 23:48:00,-2.71018,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.5,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51830",2019-08-05 23:49:00,-2.76411,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.3,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51831",2019-08-05 23:50:00,-2.72487,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.3,0.66402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51832",2019-08-05 23:51:00,-2.58911,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.2,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51833",2019-08-05 23:52:00,-2.56543,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.3,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51834",2019-08-05 23:53:00,-2.59999,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.3,0.67032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51835",2019-08-05 23:54:00,-2.79345,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26.5,27,27,27,27.5,21.3,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51836",2019-08-05 23:55:00,-2.70761,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26,27,27,27,27.5,21.3,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51837",2019-08-05 23:56:00,-2.65906,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26,27,27,27,27.5,21.4,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51838",2019-08-05 23:57:00,-2.74393,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26,27,27,27,27.5,21.5,0.67095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51839",2019-08-05 23:58:00,-2.49767,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26,27,27,27,27.5,21.4,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51840",2019-08-05 23:59:00,-2.66946,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,26,27,27,27,27.5,21.4,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51841",2019-08-06 00:00:00,-2.67031,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.6,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51842",2019-08-06 00:01:00,-2.62618,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.5,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51843",2019-08-06 00:02:00,-2.65017,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.5,0.67158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51844",2019-08-06 00:03:00,-2.683,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.6,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51845",2019-08-06 00:04:00,-2.93607,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.6,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51846",2019-08-06 00:05:00,-2.99057,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.7,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51847",2019-08-06 00:06:00,-2.61683,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.8,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51848",2019-08-06 00:07:00,-2.64644,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.7,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51849",2019-08-06 00:08:00,-2.72312,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.8,0.67095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51850",2019-08-06 00:09:00,-2.73199,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.7,0.67221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51851",2019-08-06 00:10:00,-2.74213,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.7,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"51852",2019-08-06 00:11:00,-2.59782,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.8,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51853",2019-08-06 00:12:00,-2.7474,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.8,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51854",2019-08-06 00:13:00,-2.59085,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.8,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
