"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"51855",2019-08-06 00:14:00,-3.16812,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.8,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51856",2019-08-06 00:15:00,-2.71131,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.8,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51857",2019-08-06 00:16:00,-2.73539,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.5,0.66402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51858",2019-08-06 00:17:00,-2.73799,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51859",2019-08-06 00:18:00,-2.32953,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.8,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51860",2019-08-06 00:19:00,-2.8418,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.6,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51861",2019-08-06 00:20:00,-2.82673,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.8,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51862",2019-08-06 00:21:00,-2.86499,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.8,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51863",2019-08-06 00:22:00,-2.8056,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.9,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51864",2019-08-06 00:23:00,-2.78133,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.9,0.66402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51865",2019-08-06 00:24:00,-2.3602,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21,0.66213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51866",2019-08-06 00:25:00,-2.85396,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21,0.67221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51867",2019-08-06 00:26:00,-2.84875,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.8,2.77137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51868",2019-08-06 00:27:00,-2.82013,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.8,2.76507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51869",2019-08-06 00:28:00,-2.79682,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.8,2.85264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51870",2019-08-06 00:29:00,-3.05649,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21,0.65709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51871",2019-08-06 00:30:00,-2.82293,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51872",2019-08-06 00:31:00,-2.47013,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.2,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51873",2019-08-06 00:32:00,-2.57127,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.3,2.07837,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51874",2019-08-06 00:33:00,-2.27659,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.4,0.66087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51875",2019-08-06 00:34:00,-2.32378,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.3,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51876",2019-08-06 00:35:00,-2.73979,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.4,0.55377,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51877",2019-08-06 00:36:00,-2.57496,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.2,0.66276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51878",2019-08-06 00:37:00,-2.84572,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21,0.67221,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51879",2019-08-06 00:38:00,-2.54407,0,0,25,22,22,19,26.5,22,19,0,6.64538461538462,26.5,25.5,26,27,27,27,27.5,20.9,0.65961,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51880",2019-08-06 00:39:00,-2.83397,0,0,25,22,22,19,26.5,22,19,0,7.00283333333333,26.5,25.5,26,27,27,27,27.5,20.8,0.66402,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51881",2019-08-06 00:40:00,-2.88284,0,0,25,22,22,19,26.5,22,19,0,7.07377049180328,26.5,25.5,26,27,27,27,27.5,20.7,0.66402,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51882",2019-08-06 00:41:00,-2.96088,0,0,25,22,22,19,26.5,22,19,0,7.07766666666667,26.5,25.5,26,27,27,27,27.5,20.7,0.65583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51883",2019-08-06 00:42:00,-2.90036,0,0,25,22,22,19,26.5,22,19,0,2.74049180327869,26.5,25.5,26,27,27,27,27.5,20.7,0.54684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51884",2019-08-06 00:43:00,-2.84793,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.8,0.5418,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51885",2019-08-06 00:44:00,-3.03477,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.8,0.5418,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51886",2019-08-06 00:45:00,-3.10275,0,0,25,22,22,19,26.5,22,19,0,0.640819672131148,26.5,25.5,26,27,27,27,27.5,20.8,0.55062,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51887",2019-08-06 00:46:00,-2.86393,0,0,25,22,22,19,26.5,22,19,0,6.99733333333333,26.5,25.5,26,27,27,27,27.5,20.7,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51888",2019-08-06 00:47:00,-2.89903,0,0,25,22,22,19,26.5,22,19,0,7.05737704918033,26.5,25.5,26,27,27,27,27.5,20.7,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51889",2019-08-06 00:48:00,-2.87253,0,0,25,22,22,19,26.5,22,19,0,6.92583333333333,26.5,25.5,26,27,27,27,27.5,20.6,0.65835,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51890",2019-08-06 00:49:00,-2.89411,0,0,25,22,22,19,26.5,22,19,0,0.0147540983606557,26.5,25.5,26,27,27,27,27.5,20.6,0.55314,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51891",2019-08-06 00:50:00,-2.90939,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.6,0.55314,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51892",2019-08-06 00:51:00,-2.80142,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.7,0.55692,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51893",2019-08-06 00:52:00,-2.9502,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.5,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51894",2019-08-06 00:53:00,-2.88986,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.5,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51895",2019-08-06 00:54:00,-2.86722,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.5,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51896",2019-08-06 00:55:00,-2.94198,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.5,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51897",2019-08-06 00:56:00,-2.78408,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.3,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51898",2019-08-06 00:57:00,-2.74899,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.4,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51899",2019-08-06 00:58:00,-2.69937,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.5,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51900",2019-08-06 00:59:00,-2.59519,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.5,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51901",2019-08-06 01:00:00,-2.23578,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.7,0.56322,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51902",2019-08-06 01:01:00,-2.66993,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.5,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51903",2019-08-06 01:02:00,-2.68376,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.6,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51904",2019-08-06 01:03:00,-2.90125,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.7,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51905",2019-08-06 01:04:00,-2.68723,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.8,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51906",2019-08-06 01:05:00,-2.66552,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51907",2019-08-06 01:06:00,-2.67863,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51908",2019-08-06 01:07:00,-2.72147,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.1,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51909",2019-08-06 01:08:00,-2.49321,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51910",2019-08-06 01:09:00,-2.68692,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,20.9,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51911",2019-08-06 01:10:00,-2.68485,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51912",2019-08-06 01:11:00,-2.85166,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,27,27.5,21.1,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51913",2019-08-06 01:12:00,-3.17322,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,21.1,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51914",2019-08-06 01:13:00,-2.67035,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,27,26.5,27.5,21.2,0.59283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51915",2019-08-06 01:14:00,-2.69516,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,21.3,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51916",2019-08-06 01:15:00,-2.62684,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,21.3,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51917",2019-08-06 01:16:00,-2.65424,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,21.2,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51918",2019-08-06 01:17:00,-2.68713,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,21.4,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51919",2019-08-06 01:18:00,-3.05669,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,21.1,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51920",2019-08-06 01:19:00,-2.6385,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,21,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51921",2019-08-06 01:20:00,-2.29877,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.9,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51922",2019-08-06 01:21:00,-2.10102,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.8,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51923",2019-08-06 01:22:00,-2.64504,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.7,0.59535,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51924",2019-08-06 01:23:00,-2.6819,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.5,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51925",2019-08-06 01:24:00,-2.66765,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51926",2019-08-06 01:25:00,-2.73464,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.5,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51927",2019-08-06 01:26:00,-2.74437,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.5,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51928",2019-08-06 01:27:00,-2.71936,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.4,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51929",2019-08-06 01:28:00,-2.7013,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.4,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51930",2019-08-06 01:29:00,-2.73597,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.4,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51931",2019-08-06 01:30:00,-2.74688,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.3,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51932",2019-08-06 01:31:00,-2.89536,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.4,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51933",2019-08-06 01:32:00,-3.34378,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.3,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51934",2019-08-06 01:33:00,-2.72317,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20.3,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51935",2019-08-06 01:34:00,-2.73289,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,20,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51936",2019-08-06 01:35:00,-2.72076,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.8,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51937",2019-08-06 01:36:00,-2.70015,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51938",2019-08-06 01:37:00,-2.72254,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.4,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51939",2019-08-06 01:38:00,-2.13025,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.4,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51940",2019-08-06 01:39:00,-2.40325,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.5,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51941",2019-08-06 01:40:00,-2.71991,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.5,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51942",2019-08-06 01:41:00,-2.73907,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.5,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51943",2019-08-06 01:42:00,-2.71851,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.5,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51944",2019-08-06 01:43:00,-3.01212,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.6,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51945",2019-08-06 01:44:00,-2.70992,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.6,0.58086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51946",2019-08-06 01:45:00,-2.85244,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.6,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51947",2019-08-06 01:46:00,-2.73605,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.6,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51948",2019-08-06 01:47:00,-2.69382,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.8,0.65961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51949",2019-08-06 01:48:00,-2.52325,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.7,1.98639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51950",2019-08-06 01:49:00,-2.69603,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.6,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51951",2019-08-06 01:50:00,-2.69002,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.6,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51952",2019-08-06 01:51:00,-2.69622,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.6,0.57519,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51953",2019-08-06 01:52:00,-2.75453,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.7,0.5292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51954",2019-08-06 01:53:00,-2.73759,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.6,0.52479,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51955",2019-08-06 01:54:00,-2.73452,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.5,0.55125,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51956",2019-08-06 01:55:00,-2.71703,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.5,0.54621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51957",2019-08-06 01:56:00,-2.68493,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.5,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51958",2019-08-06 01:57:00,-2.69385,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.7,0.54999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51959",2019-08-06 01:58:00,-2.40815,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.9,0.55188,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51960",2019-08-06 01:59:00,-2.4418,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.8,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51961",2019-08-06 02:00:00,-2.7005,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.8,0.55251,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51962",2019-08-06 02:01:00,-2.7036,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27.5,19.8,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51963",2019-08-06 02:02:00,-2.71342,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.9,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51964",2019-08-06 02:03:00,-2.64444,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51965",2019-08-06 02:04:00,-2.82214,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51966",2019-08-06 02:05:00,-2.28712,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.1,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51967",2019-08-06 02:06:00,-3.07271,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.1,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51968",2019-08-06 02:07:00,-2.90711,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51969",2019-08-06 02:08:00,-2.92972,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51970",2019-08-06 02:09:00,-2.9226,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.7,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51971",2019-08-06 02:10:00,-2.89963,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.6,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51972",2019-08-06 02:11:00,-2.83002,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.5,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51973",2019-08-06 02:12:00,-2.8042,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.7,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51974",2019-08-06 02:13:00,-2.66926,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51975",2019-08-06 02:14:00,-2.37769,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51976",2019-08-06 02:15:00,-2.54685,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51977",2019-08-06 02:16:00,-2.62984,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.9,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51978",2019-08-06 02:17:00,-2.5878,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51979",2019-08-06 02:18:00,-2.78633,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51980",2019-08-06 02:19:00,-2.46625,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51981",2019-08-06 02:20:00,-2.56531,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.1,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51982",2019-08-06 02:21:00,-2.58434,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20,0.46179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51983",2019-08-06 02:22:00,-2.59959,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.9,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51984",2019-08-06 02:23:00,-2.56686,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51985",2019-08-06 02:24:00,-2.58719,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51986",2019-08-06 02:25:00,-2.7881,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51987",2019-08-06 02:26:00,-2.02516,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51988",2019-08-06 02:27:00,-2.82761,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51989",2019-08-06 02:28:00,-2.57532,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20,0.45738,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51990",2019-08-06 02:29:00,-2.59084,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.1,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51991",2019-08-06 02:30:00,-2.13138,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.1,0.44982,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51992",2019-08-06 02:31:00,-2.61352,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.3,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51993",2019-08-06 02:32:00,-2.55779,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.2,0.44982,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51994",2019-08-06 02:33:00,-2.6753,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.1,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51995",2019-08-06 02:34:00,-2.65373,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.1,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51996",2019-08-06 02:35:00,-2.67209,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.1,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51997",2019-08-06 02:36:00,-2.61379,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.9,0.45171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"51998",2019-08-06 02:37:00,-2.64756,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51999",2019-08-06 02:38:00,-2.9309,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52000",2019-08-06 02:39:00,-2.59542,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52001",2019-08-06 02:40:00,-2.6032,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.1,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52002",2019-08-06 02:41:00,-2.6623,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52003",2019-08-06 02:42:00,-2.67617,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52004",2019-08-06 02:43:00,-2.84579,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52005",2019-08-06 02:44:00,-2.7044,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52006",2019-08-06 02:45:00,-2.39537,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.45612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52007",2019-08-06 02:46:00,-2.79664,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.9,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52008",2019-08-06 02:47:00,-2.7733,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52009",2019-08-06 02:48:00,-2.57946,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52010",2019-08-06 02:49:00,-2.66587,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.7,0.43659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52011",2019-08-06 02:50:00,-2.67793,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52012",2019-08-06 02:51:00,-2.76041,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.6,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52013",2019-08-06 02:52:00,-2.43321,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.5,0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52014",2019-08-06 02:53:00,-2.75534,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.6,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52015",2019-08-06 02:54:00,-2.67616,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.42714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52016",2019-08-06 02:55:00,-2.68801,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.42651,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52017",2019-08-06 02:56:00,-2.65703,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.7,0.43848,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52018",2019-08-06 02:57:00,-2.68302,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52019",2019-08-06 02:58:00,-2.86189,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.6,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52020",2019-08-06 02:59:00,-2.36789,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.6,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52021",2019-08-06 03:00:00,-2.67693,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,19.8,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52022",2019-08-06 03:01:00,-2.69909,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.1,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52023",2019-08-06 03:02:00,-2.68311,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,27,26.5,27,20.4,0.45738,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52024",2019-08-06 03:03:00,-2.44294,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,20.4,0.46116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52025",2019-08-06 03:04:00,-2.66551,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,20.5,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52026",2019-08-06 03:05:00,-2.73521,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,20.4,0.45423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52027",2019-08-06 03:06:00,-2.65286,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,20.5,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52028",2019-08-06 03:07:00,-2.83963,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,20.5,0.46242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52029",2019-08-06 03:08:00,-2.54284,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,20.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52030",2019-08-06 03:09:00,-2.61321,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,20.1,0.46872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52031",2019-08-06 03:10:00,-2.57114,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,19.9,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52032",2019-08-06 03:11:00,-2.60484,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,19.8,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52033",2019-08-06 03:12:00,-2.87637,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,19.8,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52034",2019-08-06 03:13:00,-2.56547,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,19.7,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52035",2019-08-06 03:14:00,-2.5719,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,19.8,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52036",2019-08-06 03:15:00,-2.55283,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,19.7,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52037",2019-08-06 03:16:00,-2.57532,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,19.8,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52038",2019-08-06 03:17:00,-2.55762,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,26.5,26.5,27,19.9,0.46179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52039",2019-08-06 03:18:00,-2.38165,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,26.5,26.5,27,19.8,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52040",2019-08-06 03:19:00,-2.51281,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,26.5,26.5,27,19.5,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52041",2019-08-06 03:20:00,-3.07151,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,26.5,26.5,27,19.5,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52042",2019-08-06 03:21:00,-2.58483,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26.5,26.5,26.5,27,19.5,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52043",2019-08-06 03:22:00,-2.57127,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26.5,26.5,26.5,27,19.6,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52044",2019-08-06 03:23:00,-2.56457,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26.5,26.5,26.5,27,19.6,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52045",2019-08-06 03:24:00,-2.50567,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26.5,26.5,26.5,27,19.4,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52046",2019-08-06 03:25:00,-2.26332,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26.5,26.5,26.5,27,19.4,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52047",2019-08-06 03:26:00,-2.52501,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26.5,26.5,26.5,27,19.4,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52048",2019-08-06 03:27:00,-2.50857,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26.5,26.5,26.5,27,19.3,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52049",2019-08-06 03:28:00,-2.59137,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26.5,26.5,26.5,27,19.3,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52050",2019-08-06 03:29:00,-2.64202,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26.5,26.5,26.5,27,19.3,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52051",2019-08-06 03:30:00,-2.56195,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26.5,26.5,26.5,27,19.3,0.44226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52052",2019-08-06 03:31:00,-2.869,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26.5,26.5,26.5,27,19.3,0.44226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52053",2019-08-06 03:32:00,-2.39011,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26.5,26.5,26.5,27,19.2,0.45045,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52054",2019-08-06 03:33:00,-2.60004,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52055",2019-08-06 03:34:00,-2.5643,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52056",2019-08-06 03:35:00,-2.58096,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52057",2019-08-06 03:36:00,-2.75585,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52058",2019-08-06 03:37:00,-2.54657,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52059",2019-08-06 03:38:00,-2.26599,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.46242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52060",2019-08-06 03:39:00,-2.67044,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52061",2019-08-06 03:40:00,-2.74711,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52062",2019-08-06 03:41:00,-2.65772,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52063",2019-08-06 03:42:00,-2.55491,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.45108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52064",2019-08-06 03:43:00,-2.56917,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.45108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52065",2019-08-06 03:44:00,-2.5063,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52066",2019-08-06 03:45:00,-2.59711,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52067",2019-08-06 03:46:00,-2.57685,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52068",2019-08-06 03:47:00,-2.52433,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52069",2019-08-06 03:48:00,-2.4506,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52070",2019-08-06 03:49:00,-2.53091,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19,0.441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52071",2019-08-06 03:50:00,-2.59417,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.43722,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52072",2019-08-06 03:51:00,-2.32448,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.44289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"52073",2019-08-06 03:52:00,-2.88163,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52074",2019-08-06 03:53:00,-2.52936,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52075",2019-08-06 03:54:00,-2.50659,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52076",2019-08-06 03:55:00,-2.54417,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19,0.42462,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52077",2019-08-06 03:56:00,-2.53652,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,18.9,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52078",2019-08-06 03:57:00,-2.63647,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52079",2019-08-06 03:58:00,-2.93654,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52080",2019-08-06 03:59:00,-2.98142,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52081",2019-08-06 04:00:00,-3.22401,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52082",2019-08-06 04:01:00,-2.60724,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.4158,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52083",2019-08-06 04:02:00,-2.83595,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.41517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52084",2019-08-06 04:03:00,-3.12569,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.2,0.4095,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52085",2019-08-06 04:04:00,-2.91126,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.3,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52086",2019-08-06 04:05:00,-2.8273,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.4,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52087",2019-08-06 04:06:00,-2.81913,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.5,0.4347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52088",2019-08-06 04:07:00,-2.70215,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.4,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52089",2019-08-06 04:08:00,-2.16016,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.3,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52090",2019-08-06 04:09:00,-2.64543,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52091",2019-08-06 04:10:00,-2.5215,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.44541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52092",2019-08-06 04:11:00,-2.51105,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19,0.44541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52093",2019-08-06 04:12:00,-2.58681,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,19.1,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52094",2019-08-06 04:13:00,-2.49041,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,19.2,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52095",2019-08-06 04:14:00,-2.50618,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,19,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52096",2019-08-06 04:15:00,-2.51409,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,19.1,0.44415,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52097",2019-08-06 04:16:00,-2.5056,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52098",2019-08-06 04:17:00,-2.50633,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.2,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52099",2019-08-06 04:18:00,-2.8419,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52100",2019-08-06 04:19:00,-2.26594,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52101",2019-08-06 04:20:00,-2.54528,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52102",2019-08-06 04:21:00,-2.56043,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.8,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52103",2019-08-06 04:22:00,-2.49155,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52104",2019-08-06 04:23:00,-2.97286,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52105",2019-08-06 04:24:00,-2.549,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52106",2019-08-06 04:25:00,-2.57958,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52107",2019-08-06 04:26:00,-2.36536,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52108",2019-08-06 04:27:00,-2.56026,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52109",2019-08-06 04:28:00,-2.42918,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.8,0.441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52110",2019-08-06 04:29:00,-2.36726,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52111",2019-08-06 04:30:00,-2.37617,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,0.45171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52112",2019-08-06 04:31:00,-2.41195,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52113",2019-08-06 04:32:00,-2.36063,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.8,0.44226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52114",2019-08-06 04:33:00,-2.43054,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,0.44289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52115",2019-08-06 04:34:00,-2.44477,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.8,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52116",2019-08-06 04:35:00,-2.43257,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.8,1.86921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52117",2019-08-06 04:36:00,-2.44672,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.8,0.44919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52118",2019-08-06 04:37:00,-2.44695,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.9,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52119",2019-08-06 04:38:00,-2.14543,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.9,0.44289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52120",2019-08-06 04:39:00,-2.727,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19,0.43659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52121",2019-08-06 04:40:00,-2.4611,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.43722,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52122",2019-08-06 04:41:00,-2.45835,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.9,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52123",2019-08-06 04:42:00,-2.46278,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.9,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52124",2019-08-06 04:43:00,-2.92909,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19,0.4284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52125",2019-08-06 04:44:00,-2.49119,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.9,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52126",2019-08-06 04:45:00,-2.54148,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.9,0.43911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52127",2019-08-06 04:46:00,-2.48398,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52128",2019-08-06 04:47:00,-2.49433,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.2,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52129",2019-08-06 04:48:00,-2.02889,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.9,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52130",2019-08-06 04:49:00,-2.50666,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52131",2019-08-06 04:50:00,-2.51914,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52132",2019-08-06 04:51:00,-2.51981,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.4347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52133",2019-08-06 04:52:00,-2.58226,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.3,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52134",2019-08-06 04:53:00,-2.5028,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.3,0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52135",2019-08-06 04:54:00,-2.50798,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.2,0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52136",2019-08-06 04:55:00,-2.49296,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.2,0.43911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52137",2019-08-06 04:56:00,-2.71885,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.2,0.4284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52138",2019-08-06 04:57:00,-2.52485,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52139",2019-08-06 04:58:00,-2.17756,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.41454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52140",2019-08-06 04:59:00,-2.48187,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52141",2019-08-06 05:00:00,-2.05262,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19,0.80577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52142",2019-08-06 05:01:00,-2.47082,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52143",2019-08-06 05:02:00,-2.49634,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52144",2019-08-06 05:03:00,-2.47775,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52145",2019-08-06 05:04:00,-2.47133,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52146",2019-08-06 05:05:00,-2.25375,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52147",2019-08-06 05:06:00,-2.44629,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.1,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52148",2019-08-06 05:07:00,-2.47448,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52149",2019-08-06 05:08:00,-2.46987,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.9,0.58968,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52150",2019-08-06 05:09:00,-2.42644,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.9,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52151",2019-08-06 05:10:00,-2.42141,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19,0.59598,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52152",2019-08-06 05:11:00,-2.43248,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.9,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52153",2019-08-06 05:12:00,-2.60767,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.8,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52154",2019-08-06 05:13:00,-2.34422,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.9,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52155",2019-08-06 05:14:00,-2.34651,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.9,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52156",2019-08-06 05:15:00,-2.17554,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.7,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52157",2019-08-06 05:16:00,-1.3494,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.7,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52158",2019-08-06 05:17:00,-2.16027,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.7,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52159",2019-08-06 05:18:00,-2.57023,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.7,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52160",2019-08-06 05:19:00,-1.74613,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.7,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52161",2019-08-06 05:20:00,-1.85597,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.7,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52162",2019-08-06 05:21:00,-2.17795,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52163",2019-08-06 05:22:00,-2.16744,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52164",2019-08-06 05:23:00,-2.15469,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52165",2019-08-06 05:24:00,-2.18696,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52166",2019-08-06 05:25:00,-1.91024,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52167",2019-08-06 05:26:00,-2.15315,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52168",2019-08-06 05:27:00,-2.19938,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
