"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"52169",2019-08-06 05:28:00,-2.14594,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52170",2019-08-06 05:29:00,-2.17891,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52171",2019-08-06 05:30:00,-2.20111,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.60732,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52172",2019-08-06 05:31:00,-2.20278,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52173",2019-08-06 05:32:00,-2.45259,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.7,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52174",2019-08-06 05:33:00,-2.18183,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.8,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52175",2019-08-06 05:34:00,-2.2011,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.7,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52176",2019-08-06 05:35:00,-2.09859,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.4,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52177",2019-08-06 05:36:00,-1.65255,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52178",2019-08-06 05:37:00,-2.05747,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.4,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52179",2019-08-06 05:38:00,-2.01475,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.4,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52180",2019-08-06 05:39:00,-1.93575,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52181",2019-08-06 05:40:00,-2.25399,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.6,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52182",2019-08-06 05:41:00,-2.32068,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.7,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52183",2019-08-06 05:42:00,-1.72451,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.8,0.59346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52184",2019-08-06 05:43:00,-1.73045,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.8,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52185",2019-08-06 05:44:00,-1.81818,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,18.9,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52186",2019-08-06 05:45:00,-2.06122,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26,26,26.5,19.1,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52187",2019-08-06 05:46:00,-2.1919,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19.1,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52188",2019-08-06 05:47:00,-2.58121,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.58212,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52189",2019-08-06 05:48:00,-3.24482,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19.2,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52190",2019-08-06 05:49:00,-4.27936,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19.4,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52191",2019-08-06 05:50:00,-5.12784,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19.1,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52192",2019-08-06 05:51:00,-5.46588,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.8,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52193",2019-08-06 05:52:00,-4.61303,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.7,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52194",2019-08-06 05:53:00,-3.72538,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.7,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52195",2019-08-06 05:54:00,-3.178,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.8,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52196",2019-08-06 05:55:00,-2.78377,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.9,0.5733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52197",2019-08-06 05:56:00,-2.61414,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.9,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52198",2019-08-06 05:57:00,-2.40189,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.58401,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52199",2019-08-06 05:58:00,-2.67577,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52200",2019-08-06 05:59:00,-1.90295,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52201",2019-08-06 06:00:00,-2.18108,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.9,0.56637,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52202",2019-08-06 06:01:00,-2.15055,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52203",2019-08-06 06:02:00,-2.11158,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19.1,0.5607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52204",2019-08-06 06:03:00,-2.01463,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.57456,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52205",2019-08-06 06:04:00,-2.10717,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52206",2019-08-06 06:05:00,-2.00196,9,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.9,0.56637,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52207",2019-08-06 06:06:00,-2.12492,9,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.8,0.54432,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52208",2019-08-06 06:07:00,-2.0789,9,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.8,0.55062,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52209",2019-08-06 06:08:00,-2.07498,8,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.9,0.55314,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52210",2019-08-06 06:09:00,-2.10331,7,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.55251,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52211",2019-08-06 06:10:00,-2.03777,4,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19.1,0.54747,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52212",2019-08-06 06:11:00,-1.85622,7,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19.1,0.54432,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52213",2019-08-06 06:12:00,-2.20876,8,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.54684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52214",2019-08-06 06:13:00,-2.1565,8,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.57141,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52215",2019-08-06 06:14:00,-2.20526,9,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.9,0.54495,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52216",2019-08-06 06:15:00,-2.21236,8,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.53928,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52217",2019-08-06 06:16:00,-2.37806,9,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.5355,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52218",2019-08-06 06:17:00,-2.35213,9,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.54684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52219",2019-08-06 06:18:00,-2.69032,10,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.9,0.54117,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52220",2019-08-06 06:19:00,-2.36902,9,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.9,0.54684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52221",2019-08-06 06:20:00,-2.62743,10,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.9,0.54117,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52222",2019-08-06 06:21:00,-2.68366,10,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,18.9,0.53739,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52223",2019-08-06 06:22:00,-2.35046,11,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,19,0.54117,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52224",2019-08-06 06:23:00,-2.31395,11,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,19,0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52225",2019-08-06 06:24:00,-2.33163,12,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,19,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52226",2019-08-06 06:25:00,-2.73006,11,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,19,0.54621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52227",2019-08-06 06:26:00,-2.36727,11,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,19,0.56511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52228",2019-08-06 06:27:00,-2.38996,12,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,19,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52229",2019-08-06 06:28:00,-2.38758,13,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,18.9,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52230",2019-08-06 06:29:00,-2.39354,15,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,18.8,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52231",2019-08-06 06:30:00,-2.35293,13,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,18.8,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52232",2019-08-06 06:31:00,-2.47553,14,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,18.7,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52233",2019-08-06 06:32:00,-2.5211,15,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,18.6,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52234",2019-08-06 06:33:00,-2.42064,16,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,18.6,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52235",2019-08-06 06:34:00,-2.40415,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.6,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52236",2019-08-06 06:35:00,-2.35147,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.6,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52237",2019-08-06 06:36:00,-2.61465,17,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.7,0.5418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52238",2019-08-06 06:37:00,-2.39355,17,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.8,0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52239",2019-08-06 06:38:00,-2.40866,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.8,0.5418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52240",2019-08-06 06:39:00,-1.79799,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.9,0.53613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52241",2019-08-06 06:40:00,-2.42984,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.9,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52242",2019-08-06 06:41:00,-2.65384,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.9,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52243",2019-08-06 06:42:00,-2.39385,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.8,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52244",2019-08-06 06:43:00,-2.38118,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.7,0.54621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52245",2019-08-06 06:44:00,-2.29659,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.6,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52246",2019-08-06 06:45:00,-2.84636,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.6,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52247",2019-08-06 06:46:00,-2.2942,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.5,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52248",2019-08-06 06:47:00,-2.26696,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.5,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52249",2019-08-06 06:48:00,-2.25253,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.5,0.5292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52250",2019-08-06 06:49:00,-2.24898,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.4,0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52251",2019-08-06 06:50:00,-2.23766,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.4,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52252",2019-08-06 06:51:00,-2.26435,17,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.4,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52253",2019-08-06 06:52:00,-1.96688,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.4,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52254",2019-08-06 06:53:00,-2.26079,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26,18.4,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52255",2019-08-06 06:54:00,-2.20257,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26,18.4,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52256",2019-08-06 06:55:00,-2.20793,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26,18.4,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52257",2019-08-06 06:56:00,-2.46844,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26,18.3,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52258",2019-08-06 06:57:00,-2.1899,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.3,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52259",2019-08-06 06:58:00,-2.22165,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.3,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52260",2019-08-06 06:59:00,-1.96963,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.2,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52261",2019-08-06 07:00:00,-2.82263,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.2,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52262",2019-08-06 07:01:00,-2.4416,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.2,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52263",2019-08-06 07:02:00,-2.27546,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.2,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52264",2019-08-06 07:03:00,-2.24898,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.2,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52265",2019-08-06 07:04:00,-2.22694,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.2,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52266",2019-08-06 07:05:00,-2.42979,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.3,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52267",2019-08-06 07:06:00,-2.32758,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.3,0.60858,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52268",2019-08-06 07:07:00,-2.28206,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.4,0.60228,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52269",2019-08-06 07:08:00,-2.30633,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.4,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52270",2019-08-06 07:09:00,-2.3329,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.4,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52271",2019-08-06 07:10:00,-2.30471,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.4,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52272",2019-08-06 07:11:00,-2.28072,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.3,0.59598,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52273",2019-08-06 07:12:00,-2.18278,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.2,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52274",2019-08-06 07:13:00,-2.33296,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.1,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52275",2019-08-06 07:14:00,-2.27082,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52276",2019-08-06 07:15:00,-2.28429,17,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52277",2019-08-06 07:16:00,-2.25859,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.9,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52278",2019-08-06 07:17:00,-2.27277,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.8,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52279",2019-08-06 07:18:00,-2.14533,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52280",2019-08-06 07:19:00,-2.24975,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52281",2019-08-06 07:20:00,-2.25885,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52282",2019-08-06 07:21:00,-2.29273,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52283",2019-08-06 07:22:00,-2.22801,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52284",2019-08-06 07:23:00,-2.2802,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52285",2019-08-06 07:24:00,-1.83231,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.57393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52286",2019-08-06 07:25:00,-2.01099,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52287",2019-08-06 07:26:00,-2.28438,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52288",2019-08-06 07:27:00,-2.23038,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52289",2019-08-06 07:28:00,-2.2683,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52290",2019-08-06 07:29:00,-2.21821,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52291",2019-08-06 07:30:00,-2.29254,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52292",2019-08-06 07:31:00,-2.7973,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52293",2019-08-06 07:32:00,-2.12316,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.56889,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52294",2019-08-06 07:33:00,-2.45038,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52295",2019-08-06 07:34:00,-2.23978,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52296",2019-08-06 07:35:00,-2.2101,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.56385,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52297",2019-08-06 07:36:00,-2.22908,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52298",2019-08-06 07:37:00,-2.19262,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52299",2019-08-06 07:38:00,-2.22041,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52300",2019-08-06 07:39:00,-2.09484,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52301",2019-08-06 07:40:00,-2.08071,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52302",2019-08-06 07:41:00,-2.06843,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.57582,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52303",2019-08-06 07:42:00,-2.10449,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52304",2019-08-06 07:43:00,-2.11014,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52305",2019-08-06 07:44:00,-1.9601,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52306",2019-08-06 07:45:00,-2.0405,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.4,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52307",2019-08-06 07:46:00,-2.09817,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.4,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52308",2019-08-06 07:47:00,-2.08222,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52309",2019-08-06 07:48:00,-2.02986,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52310",2019-08-06 07:49:00,-2.08818,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52311",2019-08-06 07:50:00,-2.05131,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52312",2019-08-06 07:51:00,-1.76821,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52313",2019-08-06 07:52:00,-2.02126,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52314",2019-08-06 07:53:00,-1.95277,20,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52315",2019-08-06 07:54:00,-1.73134,21,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52316",2019-08-06 07:55:00,-1.99072,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.59409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52317",2019-08-06 07:56:00,-2.03267,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52318",2019-08-06 07:57:00,-2.00069,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52319",2019-08-06 07:58:00,-1.97444,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.3,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52320",2019-08-06 07:59:00,-1.91029,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.4,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52321",2019-08-06 08:00:00,-1.81843,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.4,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52322",2019-08-06 08:01:00,-1.75566,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.4,0.6552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52323",2019-08-06 08:02:00,-1.77039,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.4,0.66402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52324",2019-08-06 08:03:00,-1.69574,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.5,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52325",2019-08-06 08:04:00,-1.83561,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.5,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52326",2019-08-06 08:05:00,-1.6617,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.5,0.64323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52327",2019-08-06 08:06:00,-1.9956,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52328",2019-08-06 08:07:00,-2.19242,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,0.64008,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52329",2019-08-06 08:08:00,-2.62889,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.7,0.62622,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52330",2019-08-06 08:09:00,-3.75012,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.7,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52331",2019-08-06 08:10:00,-4.09612,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,0.56385,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52332",2019-08-06 08:11:00,-4.75481,32,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,0.51219,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52333",2019-08-06 08:12:00,-4.27904,40,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.5,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52334",2019-08-06 08:13:00,-4.90746,48,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.4,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52335",2019-08-06 08:14:00,-3.64488,52,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.4,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52336",2019-08-06 08:15:00,-3.04927,49,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.4,0.44037,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52337",2019-08-06 08:16:00,-2.71475,42,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.5,0.48384,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52338",2019-08-06 08:17:00,-2.47456,33,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.5,0.52164,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52339",2019-08-06 08:18:00,-2.37392,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.5,0.54621,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52340",2019-08-06 08:19:00,-2.21173,26,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,0.55377,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52341",2019-08-06 08:20:00,-2.13678,25,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.7,0.56637,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52342",2019-08-06 08:21:00,-2.01466,24,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.7,0.57141,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52343",2019-08-06 08:22:00,-2.03855,26,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.7,0.56448,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52344",2019-08-06 08:23:00,-1.97464,25,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.7,0.55377,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52345",2019-08-06 08:24:00,-1.94827,26,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.8,0.55377,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52346",2019-08-06 08:25:00,-1.76214,26,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.8,0.5481,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52347",2019-08-06 08:26:00,-1.9791,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.8,0.54621,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52348",2019-08-06 08:27:00,-1.97292,30,0,25,22,22,19,26.5,22,19,3.015,0,25.5,24.5,25,25.5,25.5,25.5,26,17.8,0.64323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52349",2019-08-06 08:28:00,-1.9881,30,0,25,22,22,19,26.5,22,19,7.329,0,25.5,24.5,25,25.5,25.5,25.5,26,17.8,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52350",2019-08-06 08:29:00,-2.28941,34,0,25,22,22,19,26.5,22,19,7.47114754098361,0,25.5,24.5,25,25.5,25.5,25.5,26,17.7,0.6363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52351",2019-08-06 08:30:00,-1.91483,32,0,25,22,22,19,26.5,22,19,7.52666666666667,0,25.5,24.5,25,25.5,25.5,25.5,26,17.7,0.65394,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52352",2019-08-06 08:31:00,-2.20793,30,0,25,22,22,19,26.5,22,19,7.45180327868852,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,1.10187,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52353",2019-08-06 08:32:00,-1.62885,23,0,25,22,22,19,26.5,22,19,7.45433333333333,0,25.5,24.5,25,25.5,25.5,25.5,26,17.4,1.17495,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52354",2019-08-06 08:33:00,-1.38515,21,0,25,22,22,19,26.5,22,19,7.46180327868852,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,1.20834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52355",2019-08-06 08:34:00,-1.44696,18,0,25,22,22,19,26.5,22,19,5.55606557377049,0,25.5,24.5,25,25.5,25.5,25.5,26,17.5,1.23354,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52356",2019-08-06 08:35:00,-1.50439,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.5,1.12014,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52357",2019-08-06 08:36:00,-1.33008,17,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,1.1151,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52358",2019-08-06 08:37:00,-1.19897,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,1.11447,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52359",2019-08-06 08:38:00,-0.787568,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,1.10187,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52360",2019-08-06 08:39:00,-1.0478,21,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.5,1.06974,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52361",2019-08-06 08:40:00,-0.959041,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.4,1.16802,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52362",2019-08-06 08:41:00,-0.791439,28,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,1.07037,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52363",2019-08-06 08:42:00,-0.815609,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.5,1.16424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52364",2019-08-06 08:43:00,-0.720929,33,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,1.16424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52365",2019-08-06 08:44:00,-1.00341,34,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,1.04517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52366",2019-08-06 08:45:00,-0.676472,33,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,1.09557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52367",2019-08-06 08:46:00,0,37,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.6,1.02438,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52368",2019-08-06 08:47:00,0,40,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.7,1.09557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52369",2019-08-06 08:48:00,0,45,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.7,1.09809,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52370",2019-08-06 08:49:00,0,49,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,17.7,0.9639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52371",2019-08-06 08:50:00,0,54,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.93807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52372",2019-08-06 08:51:00,0,57,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.1,0.91224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52373",2019-08-06 08:52:00,0,62,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.1,0.94941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52374",2019-08-06 08:53:00,0,66,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.87318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52375",2019-08-06 08:54:00,0,70,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.1,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52376",2019-08-06 08:55:00,0,73,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52377",2019-08-06 08:56:00,0,76,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52378",2019-08-06 08:57:00,0,79,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52379",2019-08-06 08:58:00,0,81,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.77805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52380",2019-08-06 08:59:00,0,86,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.75978,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52381",2019-08-06 09:00:00,0,92,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.1,0.70938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52382",2019-08-06 09:01:00,0,98,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52383",2019-08-06 09:02:00,0,106,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52384",2019-08-06 09:03:00,0,113,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.63252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52385",2019-08-06 09:04:00,0,119,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52386",2019-08-06 09:05:00,0,129,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.2,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52387",2019-08-06 09:06:00,0,144,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.1,2.2176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52388",2019-08-06 09:07:00,0,170,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,2.09727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52389",2019-08-06 09:08:00,0,190,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18,0.24507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52390",2019-08-06 09:09:00,0,200,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26,18.2,0.28098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52391",2019-08-06 09:10:00,0,216,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.2,0.17451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52392",2019-08-06 09:11:00,0,240,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.3,0.01575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52393",2019-08-06 09:12:00,0,258,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.4,-0.05607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52394",2019-08-06 09:13:00,0,271,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.5,-0.10773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52395",2019-08-06 09:14:00,0,285,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.5,-0.20853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52396",2019-08-06 09:15:00,0,312,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.5,-0.22239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52397",2019-08-06 09:16:00,0,293,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.7,-0.2583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52398",2019-08-06 09:17:00,0,297,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,19,-0.25893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52399",2019-08-06 09:18:00,0,309,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.9,-0.24003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52400",2019-08-06 09:19:00,0,332,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.8,-0.42903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52401",2019-08-06 09:20:00,0,350,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.8,-0.49329,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52402",2019-08-06 09:21:00,0,349,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.7,-0.50841,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,0,1,0
"52403",2019-08-06 09:22:00,0,365,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.7,-0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52404",2019-08-06 09:23:00,0,378,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.8,-0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52405",2019-08-06 09:24:00,0,388,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.8,-0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52406",2019-08-06 09:25:00,0,408,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.6,-0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52407",2019-08-06 09:26:00,0,400,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26,18.8,-0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52408",2019-08-06 09:27:00,0,347,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,25.5,25.5,26,19,-0.24129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52409",2019-08-06 09:28:00,0,259,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,18.9,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52410",2019-08-06 09:29:00,0,246,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52411",2019-08-06 09:30:00,0,192,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.1,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52412",2019-08-06 09:31:00,0,192,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,18.9,0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52413",2019-08-06 09:32:00,0,214,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,18.9,0.16821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52414",2019-08-06 09:33:00,0,231,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19,0.04725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52415",2019-08-06 09:34:00,0,257,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.2,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52416",2019-08-06 09:35:00,0,280,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.2,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52417",2019-08-06 09:36:00,0,294,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19,-0.24759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52418",2019-08-06 09:37:00,0,292,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.2,-0.2457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52419",2019-08-06 09:38:00,0,286,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.1,-0.22113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52420",2019-08-06 09:39:00,0,270,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.2,-0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52421",2019-08-06 09:40:00,0,268,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.2,-0.12663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52422",2019-08-06 09:41:00,0,349,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.3,0.06111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52423",2019-08-06 09:42:00,0,191,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.3,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52424",2019-08-06 09:43:00,0,159,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.3,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52425",2019-08-06 09:44:00,0,160,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.3,0.41958,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52426",2019-08-06 09:45:00,-0.699637,180,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.1,0.31563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52427",2019-08-06 09:46:00,0,205,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.3,0.18207,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52428",2019-08-06 09:47:00,0,242,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.2,0.00567001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52429",2019-08-06 09:48:00,0,283,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.4,-0.16443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52430",2019-08-06 09:49:00,0,309,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.4,-0.30996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52431",2019-08-06 09:50:00,0,353,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.5,-0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52432",2019-08-06 09:51:00,0,328,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.5,-0.22113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52433",2019-08-06 09:52:00,0,331,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.5,-0.00882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52434",2019-08-06 09:53:00,0,226,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.4,-0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52435",2019-08-06 09:54:00,-0.779328,176,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.3,-0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52436",2019-08-06 09:55:00,-1.06239,155,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.2,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52437",2019-08-06 09:56:00,-1.37429,151,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.2,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52438",2019-08-06 09:57:00,-1.713,160,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.1,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52439",2019-08-06 09:58:00,-1.98814,169,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.1,-0.21546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52440",2019-08-06 09:59:00,-1.99438,169,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,18.9,-0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52441",2019-08-06 10:00:00,-2.04226,165,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26,19.2,-0.3528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52442",2019-08-06 10:01:00,-2.26222,155,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,25.5,19.2,-0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52443",2019-08-06 10:02:00,-2.48351,137,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,25.5,19.3,-0.19656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52444",2019-08-06 10:03:00,-2.6666,115,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,25.5,19.2,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52445",2019-08-06 10:04:00,-2.74026,94,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,25.5,19.1,0.01134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52446",2019-08-06 10:05:00,-2.94637,71,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,25.5,19.1,0.11844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52447",2019-08-06 10:06:00,-2.80649,53,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,25.5,19,0.19971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52448",2019-08-06 10:07:00,-2.22916,43,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,19,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52449",2019-08-06 10:08:00,-2.11218,37,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,19,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52450",2019-08-06 10:09:00,-1.93217,35,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,19,0.29421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52451",2019-08-06 10:10:00,-1.89803,34,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.7,0.2961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52452",2019-08-06 10:11:00,-1.7587,34,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.7,0.3213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52453",2019-08-06 10:12:00,-2.02582,32,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.6,0.32697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52454",2019-08-06 10:13:00,-1.65323,31,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.5,0.33327,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52455",2019-08-06 10:14:00,-1.62212,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.33957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52456",2019-08-06 10:15:00,-1.76986,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.3,0.33957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52457",2019-08-06 10:16:00,-1.746,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.37044,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52458",2019-08-06 10:17:00,-1.78898,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.36477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52459",2019-08-06 10:18:00,-1.91282,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.35532,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52460",2019-08-06 10:19:00,-2.21938,31,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.35721,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52461",2019-08-06 10:20:00,-2.35499,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.35532,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52462",2019-08-06 10:21:00,-2.54799,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.33957,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52463",2019-08-06 10:22:00,-2.59861,32,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.5,0.33264,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52464",2019-08-06 10:23:00,-2.65285,32,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.33138,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52465",2019-08-06 10:24:00,-2.64991,34,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.33264,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52466",2019-08-06 10:25:00,-2.64014,36,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.31941,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52467",2019-08-06 10:26:00,-2.0517,39,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.5,0.30177,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52468",2019-08-06 10:27:00,-2.53583,45,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.27531,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52469",2019-08-06 10:28:00,-2.48074,49,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,0.22554,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52470",2019-08-06 10:29:00,-2.41099,61,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.5,0.15687,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52471",2019-08-06 10:30:00,-2.25095,79,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.5,0.06237,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52472",2019-08-06 10:31:00,-2.08473,102,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.5,-0.05733,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52473",2019-08-06 10:32:00,-1.47052,132,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.5,-0.18333,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52474",2019-08-06 10:33:00,-1.87862,165,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.4,-0.33579,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52475",2019-08-06 10:34:00,-1.75336,192,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.6,-0.47376,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52476",2019-08-06 10:35:00,-1.73258,209,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.7,-0.55503,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52477",2019-08-06 10:36:00,-1.7137,209,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.6,-0.55503,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52478",2019-08-06 10:37:00,-1.65852,330,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.7,-1.27827,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52479",2019-08-06 10:38:00,-1.62762,383,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.8,-0.37989,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52480",2019-08-06 10:39:00,-1.52845,85,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.8,0.09261,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52481",2019-08-06 10:40:00,-1.64096,62,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.7,0.17577,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52482",2019-08-06 10:41:00,-1.65067,52,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.7,0.24507,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
