"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"52483",2019-08-06 10:42:00,-1.67421,48,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.7,0.26334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52484",2019-08-06 10:43:00,-1.64269,47,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.7,0.2709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52485",2019-08-06 10:44:00,-1.6627,44,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.8,0.29484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52486",2019-08-06 10:45:00,-1.80031,41,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.8,0.30177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52487",2019-08-06 10:46:00,-1.99551,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.8,0.31752,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52488",2019-08-06 10:47:00,-2.12007,35,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.8,0.33957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52489",2019-08-06 10:48:00,-2.09071,32,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.7,0.35784,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52490",2019-08-06 10:49:00,-2.21373,31,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.6,0.3402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52491",2019-08-06 10:50:00,-2.39263,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.5,0.35784,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52492",2019-08-06 10:51:00,-2.49784,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.6,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52493",2019-08-06 10:52:00,-2.62743,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.6,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52494",2019-08-06 10:53:00,-2.71418,28,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.6,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52495",2019-08-06 10:54:00,-2.73817,28,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,25.5,18.6,0.36855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52496",2019-08-06 10:55:00,-2.66802,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.6,0.34713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52497",2019-08-06 10:56:00,-2.63677,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.6,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52498",2019-08-06 10:57:00,-2.59302,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.6,0.3339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52499",2019-08-06 10:58:00,-2.05373,34,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.5,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52500",2019-08-06 10:59:00,-2.25412,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.5,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52501",2019-08-06 11:00:00,-2.09847,44,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.3,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52502",2019-08-06 11:01:00,-1.93533,52,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.5,0.2205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52503",2019-08-06 11:02:00,-1.85398,63,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.4,0.1638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52504",2019-08-06 11:03:00,-1.47778,75,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.5,0.11214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52505",2019-08-06 11:04:00,-1.72718,90,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.5,0.02646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52506",2019-08-06 11:05:00,-1.87629,105,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.5,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52507",2019-08-06 11:06:00,-1.62348,115,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.6,-0.08505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52508",2019-08-06 11:07:00,-1.70855,111,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.6,-0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52509",2019-08-06 11:08:00,-1.3695,102,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.6,-0.03276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52510",2019-08-06 11:09:00,-1.62302,101,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,1.38537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52511",2019-08-06 11:10:00,-1.63664,105,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.6,-0.05733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52512",2019-08-06 11:11:00,-1.62219,115,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,-0.0756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52513",2019-08-06 11:12:00,-1.71584,119,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,-0.06993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52514",2019-08-06 11:13:00,-1.59382,118,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.6,-0.10773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52515",2019-08-06 11:14:00,-1.63177,116,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.6,-0.09324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52516",2019-08-06 11:15:00,-1.87478,110,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,0.02142,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52517",2019-08-06 11:16:00,-1.71906,106,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,-0.05418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52518",2019-08-06 11:17:00,-1.87466,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,-0.04599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52519",2019-08-06 11:18:00,-1.86501,102,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,-0.03843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52520",2019-08-06 11:19:00,-2.25488,97,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,-0.01953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52521",2019-08-06 11:20:00,-2.33698,95,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,-0.00630001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52522",2019-08-06 11:21:00,-2.41933,90,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,0.01134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52523",2019-08-06 11:22:00,-2.52721,85,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,0.03969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52524",2019-08-06 11:23:00,-2.8114,79,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,0.07497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52525",2019-08-06 11:24:00,-2.61859,73,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,0.09891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52526",2019-08-06 11:25:00,-2.85578,69,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,0.1071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52527",2019-08-06 11:26:00,-2.60303,66,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,0.126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52528",2019-08-06 11:27:00,-2.81378,65,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,0.13734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52529",2019-08-06 11:28:00,-2.23242,66,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,0.12033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52530",2019-08-06 11:29:00,-2.48221,72,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,0.09954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52531",2019-08-06 11:30:00,-2.33562,82,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,0.05859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52532",2019-08-06 11:31:00,-2.07713,88,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,0.00504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52533",2019-08-06 11:32:00,-1.76603,101,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,-0.05166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52534",2019-08-06 11:33:00,-1.86801,112,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.7,-0.08946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52535",2019-08-06 11:34:00,-1.72643,118,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,-0.12663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52536",2019-08-06 11:35:00,-1.65612,125,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,-0.14805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52537",2019-08-06 11:36:00,-1.68911,128,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,-0.13608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52538",2019-08-06 11:37:00,-1.65575,129,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,-0.15813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52539",2019-08-06 11:38:00,-1.7308,134,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,-0.17199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52540",2019-08-06 11:39:00,-1.54292,139,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,-0.19656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52541",2019-08-06 11:40:00,-1.63303,145,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.9,-0.252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52542",2019-08-06 11:41:00,-1.60022,159,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.8,-0.29043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52543",2019-08-06 11:42:00,-1.59384,186,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,18.9,-0.42336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52544",2019-08-06 11:43:00,-1.1833,223,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,19,-0.59976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52545",2019-08-06 11:44:00,-1.54567,266,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,19,-0.79443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52546",2019-08-06 11:45:00,-1.58148,296,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,19,-0.9198,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52547",2019-08-06 11:46:00,-1.62152,306,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,19.1,-0.96012,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52548",2019-08-06 11:47:00,-1.84013,325,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,19.1,-1.01619,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52549",2019-08-06 11:48:00,-2.25528,289,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,19.3,-0.85869,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52550",2019-08-06 11:49:00,-2.27982,273,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,19.3,-0.78876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52551",2019-08-06 11:50:00,-2.42768,256,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,19.3,-0.69993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52552",2019-08-06 11:51:00,-3.03295,257,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,19.3,-0.756,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52553",2019-08-06 11:52:00,-2.54028,275,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,19.4,-0.85113,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52554",2019-08-06 11:53:00,-2.62178,300,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,19.4,-0.9639,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52555",2019-08-06 11:54:00,-2.61338,321,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,19.5,-1.0584,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52556",2019-08-06 11:55:00,-2.6401,340,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,19.6,-1.13589,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52557",2019-08-06 11:56:00,-2.6461,359,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,19.5,-1.23291,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52558",2019-08-06 11:57:00,-2.65062,370,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,19.6,-1.27323,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52559",2019-08-06 11:58:00,-2.61525,370,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,19.8,-1.28205,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52560",2019-08-06 11:59:00,-2.61859,360,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,19.8,-1.22913,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52561",2019-08-06 12:00:00,-2.15788,370,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,19.7,-1.34946,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52562",2019-08-06 12:01:00,-2.05755,430,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,19.7,-1.53846,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52563",2019-08-06 12:02:00,-1.88768,426,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.1,-1.5939,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52564",2019-08-06 12:03:00,-2.13527,495,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.3,-1.91394,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52565",2019-08-06 12:04:00,-1.73826,566,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.4,-2.5074,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52566",2019-08-06 12:05:00,-1.2895,600,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.4,-2.4255,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52567",2019-08-06 12:06:00,-1.51679,792,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.5,-3.0996,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52568",2019-08-06 12:07:00,-1.6399,679,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.9,-2.8035,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52569",2019-08-06 12:08:00,-1.91455,499,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21,-1.67265,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52570",2019-08-06 12:09:00,-1.50568,418,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21.1,-1.18377,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52571",2019-08-06 12:10:00,-1.52692,338,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.9,-1.09053,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"52572",2019-08-06 12:11:00,-1.51045,320,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21.1,-0.98406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52573",2019-08-06 12:12:00,-1.96142,321,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.6,-1.00296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52574",2019-08-06 12:13:00,-1.52301,331,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.8,-1.04958,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52575",2019-08-06 12:14:00,-1.51738,337,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.9,-1.071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52576",2019-08-06 12:15:00,-1.69429,333,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.7,-1.04076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52577",2019-08-06 12:16:00,-1.80813,320,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.8,-0.98406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52578",2019-08-06 12:17:00,-2.06469,311,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.9,-0.92169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52579",2019-08-06 12:18:00,-2.07642,296,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.8,-0.85932,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52580",2019-08-06 12:19:00,-2.06019,289,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.8,-0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52581",2019-08-06 12:20:00,-2.44334,291,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.8,-0.87255,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52582",2019-08-06 12:21:00,-2.52524,306,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.8,-0.97083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52583",2019-08-06 12:22:00,-2.66062,350,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.7,-1.07856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52584",2019-08-06 12:23:00,-2.60847,362,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.7,-1.18566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52585",2019-08-06 12:24:00,-2.73264,369,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.6,-1.22913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52586",2019-08-06 12:25:00,-2.38351,655,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.6,-1.34379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52587",2019-08-06 12:26:00,-2.43485,439,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.7,-0.89019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52588",2019-08-06 12:27:00,-2.83146,232,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.9,-0.55566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52589",2019-08-06 12:28:00,-2.66586,193,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.9,-0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52590",2019-08-06 12:29:00,-2.46482,169,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21,-0.30681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52591",2019-08-06 12:30:00,-2.3311,147,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21.2,-0.22491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52592",2019-08-06 12:31:00,-2.1323,131,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21.4,-0.15876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52593",2019-08-06 12:32:00,-2.06394,121,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21,-0.10269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52594",2019-08-06 12:33:00,-1.85609,112,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21,-0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52595",2019-08-06 12:34:00,-1.78446,103,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21.1,-0.05166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52596",2019-08-06 12:35:00,-1.7056,97,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21.2,-0.00756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52597",2019-08-06 12:36:00,-1.6284,89,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.9,0.02772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52598",2019-08-06 12:37:00,-1.59067,84,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.8,0.04032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52599",2019-08-06 12:38:00,-1.54059,85,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.8,0.03024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52600",2019-08-06 12:39:00,-0.970589,88,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21,0.02394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52601",2019-08-06 12:40:00,-1.50515,87,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.9,0.02394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52602",2019-08-06 12:41:00,-1.50529,84,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.9,0.07371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52603",2019-08-06 12:42:00,-1.51532,79,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.7,0.0945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52604",2019-08-06 12:43:00,-1.44669,75,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.7,0.10584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52605",2019-08-06 12:44:00,-1.45733,74,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.5,0.11277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52606",2019-08-06 12:45:00,-1.45527,77,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.4,0.09387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52607",2019-08-06 12:46:00,-1.94873,84,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.3,0.05607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52608",2019-08-06 12:47:00,-2.42281,96,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.3,-0.00000000372529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52609",2019-08-06 12:48:00,-2.08943,107,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.3,-0.06426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52610",2019-08-06 12:49:00,-2.46701,123,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.4,-0.16065,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52611",2019-08-06 12:50:00,-2.51346,141,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.5,-0.24066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52612",2019-08-06 12:51:00,-2.6415,165,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.4,-0.35406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52613",2019-08-06 12:52:00,-2.53341,184,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.3,-0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52614",2019-08-06 12:53:00,-2.7467,202,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.6,-0.53613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52615",2019-08-06 12:54:00,-2.66407,209,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.6,-0.52416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52616",2019-08-06 12:55:00,-2.66984,196,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.7,-0.46872,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52617",2019-08-06 12:56:00,-2.564,178,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.7,-0.38052,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52618",2019-08-06 12:57:00,-2.52198,165,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.7,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52619",2019-08-06 12:58:00,-2.44911,145,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.1,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52620",2019-08-06 12:59:00,-2.22466,128,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.4,-0.15183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52621",2019-08-06 13:00:00,-2.28861,115,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.5,-0.08946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52622",2019-08-06 13:01:00,-2.05138,105,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.6,-0.05166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52623",2019-08-06 13:02:00,-1.94589,97,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21,-0.02583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52624",2019-08-06 13:03:00,-1.86203,95,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21,-0.01386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52625",2019-08-06 13:04:00,-1.75751,95,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.2,0.00441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52626",2019-08-06 13:05:00,-1.31161,94,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.1,-0.0126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52627",2019-08-06 13:06:00,-1.5772,96,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21,-0.02583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52628",2019-08-06 13:07:00,-1.5656,97,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.1,-0.03465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52629",2019-08-06 13:08:00,-1.5274,99,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.3,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52630",2019-08-06 13:09:00,-1.4957,109,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.3,-0.07056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52631",2019-08-06 13:10:00,-1.45879,121,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.1,-0.12348,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,0,1,0
"52632",2019-08-06 13:11:00,-1.69831,127,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.3,-0.12663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52633",2019-08-06 13:12:00,-1.44974,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.5,-0.15813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52634",2019-08-06 13:13:00,-1.43666,137,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.7,-0.1827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52635",2019-08-06 13:14:00,-1.51531,138,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.9,-0.17136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52636",2019-08-06 13:15:00,-1.65214,131,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,22,-0.16443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52637",2019-08-06 13:16:00,-1.88492,128,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,22,-0.13482,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52638",2019-08-06 13:17:00,-2.07639,127,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.9,-0.13104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52639",2019-08-06 13:18:00,-2.22411,127,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.9,-0.13293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52640",2019-08-06 13:19:00,-2.3822,130,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.8,-0.15309,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52641",2019-08-06 13:20:00,-3.06425,136,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.1,-0.18333,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,1,1
"52642",2019-08-06 13:21:00,-2.55659,144,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.3,-0.2394,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52643",2019-08-06 13:22:00,-2.73273,154,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.3,-0.28791,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52644",2019-08-06 13:23:00,-2.77591,165,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.2,-0.32256,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52645",2019-08-06 13:24:00,-2.79844,175,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.2,-0.36981,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52646",2019-08-06 13:25:00,-2.87805,181,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.2,-0.42903,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52647",2019-08-06 13:26:00,-2.70083,200,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.2,-0.52353,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52648",2019-08-06 13:27:00,-2.58697,232,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.3,-0.68103,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52649",2019-08-06 13:28:00,-2.37302,280,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.4,-0.9135,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52650",2019-08-06 13:29:00,-2.17039,345,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.4,-1.2033,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52651",2019-08-06 13:30:00,-2.02349,416,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.7,-1.5246,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52652",2019-08-06 13:31:00,-2.0236,463,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.8,-1.72683,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52653",2019-08-06 13:32:00,-1.73239,476,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.9,-1.7829,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52654",2019-08-06 13:33:00,-1.64075,511,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,22,-1.94796,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52655",2019-08-06 13:34:00,-1.59987,547,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,22.1,-2.2995,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52656",2019-08-06 13:35:00,-1.57232,915,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,22.3,-2.7972,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52657",2019-08-06 13:36:00,-1.50586,698,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,22.1,-2.64915,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52658",2019-08-06 13:37:00,-1.49155,609,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.6,-2.31399,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52659",2019-08-06 13:38:00,-1.06768,563,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.1,-2.11554,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52660",2019-08-06 13:39:00,-1.37671,515,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.4,-1.9404,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"52661",2019-08-06 13:40:00,-1.28252,475,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.6,-1.74888,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52662",2019-08-06 13:41:00,-1.53905,464,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.4,-1.7136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52663",2019-08-06 13:42:00,-1.54994,515,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,21.1,-1.94103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52664",2019-08-06 13:43:00,-1.57474,522,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,20.9,-1.82133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52665",2019-08-06 13:44:00,-1.73757,478,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.8,-1.74573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52666",2019-08-06 13:45:00,-0.978389,457,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,20.9,-1.65312,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52667",2019-08-06 13:46:00,-1.77832,431,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21,-1.52901,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52668",2019-08-06 13:47:00,-2.03649,396,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21,-1.38096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52669",2019-08-06 13:48:00,-2.45962,383,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21.3,-1.33623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52670",2019-08-06 13:49:00,-2.44245,380,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,21.9,-1.31922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52671",2019-08-06 13:50:00,-2.53699,377,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,22.2,-1.31418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52672",2019-08-06 13:51:00,-2.66232,377,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,22.1,-1.31859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52673",2019-08-06 13:52:00,-2.61175,387,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,22.3,-1.37592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52674",2019-08-06 13:53:00,-2.75869,414,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,22.8,-1.55736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52675",2019-08-06 13:54:00,-2.71681,477,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,22.7,-1.85283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52676",2019-08-06 13:55:00,-2.61194,595,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,23,-2.6208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52677",2019-08-06 13:56:00,-2.59532,612,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,22.6,-2.46393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52678",2019-08-06 13:57:00,-2.57251,638,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,23.3,-2.38266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52679",2019-08-06 13:58:00,-2.87112,973,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,23.8,-2.94399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52680",2019-08-06 13:59:00,-2.67989,567,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,24.2,-2.07396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52681",2019-08-06 14:00:00,-2.29151,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,24.2,-4.97448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52682",2019-08-06 14:01:00,-2.08987,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,23.9,-6.01965,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52683",2019-08-06 14:02:00,-1.96047,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,22.9,-6.20235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52684",2019-08-06 14:03:00,-1.84684,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,22.7,-6.17526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52685",2019-08-06 14:04:00,-1.75071,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,23.1,-6.0165,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52686",2019-08-06 14:05:00,-1.60206,947,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,23.5,-2.26674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52687",2019-08-06 14:06:00,-1.96163,560,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,23.6,-1.34253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52688",2019-08-06 14:07:00,-1.51217,554,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,24.6,-1.98828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52689",2019-08-06 14:08:00,-1.41924,537,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,24.8,-1.92528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52690",2019-08-06 14:09:00,-1.67158,542,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,24.4,-1.97883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"52691",2019-08-06 14:10:00,-1.72891,528,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,23.9,-1.89063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52692",2019-08-06 14:11:00,-1.69701,553,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,24,-2.09223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52693",2019-08-06 14:12:00,-1.82758,603,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,24,-4.37535,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52694",2019-08-06 14:13:00,-1.66763,1222,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,24.3,-2.29509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52695",2019-08-06 14:14:00,-1.89206,622,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,23.1,-2.25036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52696",2019-08-06 14:15:00,-1.79475,697,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,22.7,-2.70963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52697",2019-08-06 14:16:00,-1.92102,575,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,22.5,-2.16783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52698",2019-08-06 14:17:00,-2.15981,687,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,22.5,-3.6288,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52699",2019-08-06 14:18:00,-2.17872,811,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,23.2,-3.9186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52700",2019-08-06 14:19:00,-2.59604,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,25.5,23.4,-2.54016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52701",2019-08-06 14:20:00,-2.70035,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.7,-2.4381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52702",2019-08-06 14:21:00,-2.7971,1233,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,24,-1.89756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52703",2019-08-06 14:22:00,-2.84116,798,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.5,-1.8522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52704",2019-08-06 14:23:00,-2.88893,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.4,-2.23839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52705",2019-08-06 14:24:00,-2.85661,1179,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.3,-2.21823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52706",2019-08-06 14:25:00,-2.85675,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.4,-1.91709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52707",2019-08-06 14:26:00,-2.44952,668,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.4,-1.83519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52708",2019-08-06 14:27:00,-2.92829,569,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.8,-2.205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52709",2019-08-06 14:28:00,-2.46031,992,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,24,-2.1357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52710",2019-08-06 14:29:00,-2.28235,899,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,24.1,-2.28249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52711",2019-08-06 14:30:00,-1.66022,436,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.5,-1.43703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52712",2019-08-06 14:31:00,-2.02077,433,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.4,-1.64178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52713",2019-08-06 14:32:00,-2.05604,903,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,24.4,-2.2617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52714",2019-08-06 14:33:00,-1.81098,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,25,-2.39904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52715",2019-08-06 14:34:00,-1.73738,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,24.3,-2.28879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52716",2019-08-06 14:35:00,-1.73863,1071,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,23.1,-2.2617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52717",2019-08-06 14:36:00,-1.62035,1150,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,22.9,-2.18673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52718",2019-08-06 14:37:00,-1.63943,771,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,23,-1.98009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52719",2019-08-06 14:38:00,-1.94755,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,22.9,-2.10168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52720",2019-08-06 14:39:00,-1.40903,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,23,-2.06073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"52721",2019-08-06 14:40:00,-1.67793,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,23.3,-1.83519,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52722",2019-08-06 14:41:00,-1.71849,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,26,25.5,26,23.4,-1.6632,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52723",2019-08-06 14:42:00,-1.70347,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,23.6,-1.49499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52724",2019-08-06 14:43:00,-1.66686,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,23.4,-1.79676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52725",2019-08-06 14:44:00,-1.88414,1157,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.5,-1.6758,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52726",2019-08-06 14:45:00,-1.82568,1141,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.5,-1.60776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52727",2019-08-06 14:46:00,-1.61934,1137,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24,-1.6506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52728",2019-08-06 14:47:00,-2.21436,1134,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24,-1.70226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52729",2019-08-06 14:48:00,-2.48958,1126,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.1,-1.68084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52730",2019-08-06 14:49:00,-2.65905,1167,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.8,-1.69281,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52731",2019-08-06 14:50:00,-2.84527,1161,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24,-1.56933,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52732",2019-08-06 14:51:00,-2.82144,1186,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.5,-1.59453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52733",2019-08-06 14:52:00,-2.94769,1190,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.3,-1.7514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52734",2019-08-06 14:53:00,-2.92835,1224,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.5,-1.61469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52735",2019-08-06 14:54:00,-2.87587,433,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.4,-1.76526,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52736",2019-08-06 14:55:00,-2.58698,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.7,-1.92339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52737",2019-08-06 14:56:00,-2.8167,1213,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.9,-4.31046,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52738",2019-08-06 14:57:00,-2.74677,1112,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.6,-4.4289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52739",2019-08-06 14:58:00,-2.91044,842,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.7,-4.04964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52740",2019-08-06 14:59:00,-3.10185,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.2,-3.8367,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52741",2019-08-06 15:00:00,-2.75387,1235,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.2,-3.37239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52742",2019-08-06 15:01:00,-2.79502,519,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.5,-1.77408,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52743",2019-08-06 15:02:00,-2.83165,655,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.4,-2.10546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52744",2019-08-06 15:03:00,-2.91885,628,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.3,-2.7405,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52745",2019-08-06 15:04:00,-2.76664,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.8,-5.36823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52746",2019-08-06 15:05:00,-2.20588,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.2,-4.8132,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52747",2019-08-06 15:06:00,-2.75814,1224,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.4,-4.68279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52748",2019-08-06 15:07:00,-2.61966,1194,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.6,-4.63743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52749",2019-08-06 15:08:00,-3.0126,1139,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.8,-4.4352,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52750",2019-08-06 15:09:00,-2.84152,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.8,-4.47237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52751",2019-08-06 15:10:00,-2.60661,1165,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.3,-4.41378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52752",2019-08-06 15:11:00,-2.65248,1175,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.2,-4.41819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52753",2019-08-06 15:12:00,-2.87751,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24,-4.3848,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52754",2019-08-06 15:13:00,-2.65399,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.2,-4.21911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52755",2019-08-06 15:14:00,-2.64391,1032,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.3,-3.92553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52756",2019-08-06 15:15:00,-2.56128,1064,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,25,-4.10697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52757",2019-08-06 15:16:00,-2.51315,1101,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,25.7,-4.18635,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52758",2019-08-06 15:17:00,-2.49567,1100,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,26.7,-4.07736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52759",2019-08-06 15:18:00,-2.39373,1161,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,26.6,-4.30416,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52760",2019-08-06 15:19:00,-2.10855,1019,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,25.6,-3.68676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52761",2019-08-06 15:20:00,-2.43479,1014,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,25.7,-4.07736,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52762",2019-08-06 15:21:00,-2.42089,1163,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,26.7,-4.34826,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52763",2019-08-06 15:22:00,-2.42179,1222,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,26.8,-4.56183,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52764",2019-08-06 15:23:00,-2.49475,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,26.6,-4.43646,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52765",2019-08-06 15:24:00,-2.39174,964,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,26.5,-4.29849,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52766",2019-08-06 15:25:00,-2.5656,1104,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,26.2,-3.92049,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52767",2019-08-06 15:26:00,-2.5329,1090,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,24.8,-4.03326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52768",2019-08-06 15:27:00,-3.03903,1085,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,24.8,-3.91608,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52769",2019-08-06 15:28:00,-2.50524,1136,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,25.2,-4.06476,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52770",2019-08-06 15:29:00,-2.62606,1020,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,24.9,-4.02633,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52771",2019-08-06 15:30:00,-2.62211,1116,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,24.7,-4.0824,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52772",2019-08-06 15:31:00,-2.6311,1089,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,25,-4.00743,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52773",2019-08-06 15:32:00,-3.01426,1095,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,25,-4.00743,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52774",2019-08-06 15:33:00,-2.75202,988,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,24.7,-3.71259,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52775",2019-08-06 15:34:00,-2.79636,774,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,24.8,-2.26863,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52776",2019-08-06 15:35:00,-2.77147,540,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,24.6,-1.78353,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52777",2019-08-06 15:36:00,-2.79897,469,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,24,-1.51389,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52778",2019-08-06 15:37:00,-2.77034,499,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,24.2,-1.77156,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52779",2019-08-06 15:38:00,-3.27675,594,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,24.4,-1.95489,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52780",2019-08-06 15:39:00,-2.71989,498,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,25.5,26,24.2,-1.62729,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52781",2019-08-06 15:40:00,-2.68191,501,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.2,-1.7073,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52782",2019-08-06 15:41:00,-2.60385,571,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.4,-2.15964,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52783",2019-08-06 15:42:00,-2.57856,708,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.1,-2.77263,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52784",2019-08-06 15:43:00,-2.75202,742,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.1,-2.68569,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52785",2019-08-06 15:44:00,-2.56859,661,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.6,-2.71089,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52786",2019-08-06 15:45:00,-2.47512,660,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.4,-2.47653,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
