"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"52787",2019-08-06 15:46:00,-2.58403,652,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.2,-2.43936,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52788",2019-08-06 15:47:00,-2.54775,571,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.9,-2.03553,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52789",2019-08-06 15:48:00,-2.56793,505,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,25,-1.75329,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52790",2019-08-06 15:49:00,-2.51561,460,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.9,-1.59264,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52791",2019-08-06 15:50:00,-2.5033,423,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.9,-1.44648,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52792",2019-08-06 15:51:00,-2.66013,405,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.3,-1.35135,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52793",2019-08-06 15:52:00,-2.47286,378,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.4,-1.21023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52794",2019-08-06 15:53:00,-2.54767,339,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.7,-1.05336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52795",2019-08-06 15:54:00,-2.51318,305,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.5,-0.92106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52796",2019-08-06 15:55:00,-2.62592,280,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.9,-0.81459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52797",2019-08-06 15:56:00,-2.63808,262,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,25.1,-0.7497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52798",2019-08-06 15:57:00,-2.62356,247,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.1,-0.69993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52799",2019-08-06 15:58:00,-2.64366,241,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.8,-0.61299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52800",2019-08-06 15:59:00,-3.07734,237,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.1,-0.64323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52801",2019-08-06 16:00:00,-2.53329,237,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.6,-0.24633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52802",2019-08-06 16:01:00,-2.19747,238,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.9,-0.34839,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52803",2019-08-06 16:02:00,-2.64369,238,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.8,-0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52804",2019-08-06 16:03:00,-2.88048,239,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.4,-0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52805",2019-08-06 16:04:00,-2.70684,238,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.1,-0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52806",2019-08-06 16:05:00,-2.59646,236,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.4,-0.46116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52807",2019-08-06 16:06:00,-2.62312,234,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24.3,-0.45549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52808",2019-08-06 16:07:00,-2.66859,233,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24,-0.46683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52809",2019-08-06 16:08:00,-2.60731,232,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.8,-0.46683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52810",2019-08-06 16:09:00,-2.58027,232,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.6,-0.47313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52811",2019-08-06 16:10:00,-2.53746,233,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.4,-0.4725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52812",2019-08-06 16:11:00,-2.49627,231,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.5,-0.4788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52813",2019-08-06 16:12:00,-2.54999,231,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.3,-0.47313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52814",2019-08-06 16:13:00,-2.44726,227,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.1,-0.45045,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52815",2019-08-06 16:14:00,-2.39922,223,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.9,-0.44289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52816",2019-08-06 16:15:00,-2.4372,216,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.1,-0.4284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52817",2019-08-06 16:16:00,-2.4132,208,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.1,-0.37296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52818",2019-08-06 16:17:00,-2.42557,198,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.3,-0.33138,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52819",2019-08-06 16:18:00,-2.43469,192,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.2,-0.30177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52820",2019-08-06 16:19:00,-2.3227,183,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.3,-0.24381,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52821",2019-08-06 16:20:00,-2.38556,176,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.2,-0.20223,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52822",2019-08-06 16:21:00,-2.49159,167,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.3,-0.16443,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52823",2019-08-06 16:22:00,-2.60969,158,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.2,-0.11403,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52824",2019-08-06 16:23:00,-2.6697,149,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.3,-0.07245,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52825",2019-08-06 16:24:00,-2.62666,141,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.4,-0.03339,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52826",2019-08-06 16:25:00,-3.2178,130,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.5,0.00504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52827",2019-08-06 16:26:00,-2.6456,121,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.5,0.04347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52828",2019-08-06 16:27:00,-2.61779,117,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.7,0.0693,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52829",2019-08-06 16:28:00,-2.12481,112,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,24,0.11151,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52830",2019-08-06 16:29:00,-2.62094,105,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.9,0.11907,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52831",2019-08-06 16:30:00,-2.60523,97,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.6,0.17451,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52832",2019-08-06 16:31:00,-2.73186,89,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.4,0.20664,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52833",2019-08-06 16:32:00,-2.95896,76,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,23.2,0.24948,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52834",2019-08-06 16:33:00,-2.85008,60,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.9,0.33894,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52835",2019-08-06 16:34:00,-2.84852,49,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.8,0.41517,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52836",2019-08-06 16:35:00,-2.79393,45,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.7,0.43407,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52837",2019-08-06 16:36:00,-2.71507,42,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.6,0.441,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52838",2019-08-06 16:37:00,-2.60016,42,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.7,0.4473,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52839",2019-08-06 16:38:00,-2.15903,39,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.7,0.47376,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52840",2019-08-06 16:39:00,-2.54687,35,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.7,0.48762,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52841",2019-08-06 16:40:00,-2.45309,32,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.7,0.49707,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52842",2019-08-06 16:41:00,-2.42937,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.6,0.5166,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52843",2019-08-06 16:42:00,-2.41236,28,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.6,0.65142,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52844",2019-08-06 16:43:00,-1.93665,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.7,1.99584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52845",2019-08-06 16:44:00,-2.42481,22,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.7,0.59094,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52846",2019-08-06 16:45:00,-2.46218,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.7,0.59598,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52847",2019-08-06 16:46:00,-2.38899,20,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.6,0.69804,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52848",2019-08-06 16:47:00,-2.38192,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.6,0.73017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52849",2019-08-06 16:48:00,-2.12272,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.6,0.74277,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52850",2019-08-06 16:49:00,-2.35907,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.7,0.56007,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52851",2019-08-06 16:50:00,-2.45167,17,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.6,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52852",2019-08-06 16:51:00,-2.46739,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.5,0.56952,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52853",2019-08-06 16:52:00,-2.52347,17,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.4,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52854",2019-08-06 16:53:00,-2.38851,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.4,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52855",2019-08-06 16:54:00,-2.35048,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.3,0.54873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52856",2019-08-06 16:55:00,-2.33666,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.3,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52857",2019-08-06 16:56:00,-2.37714,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.2,0.54621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52858",2019-08-06 16:57:00,-2.50815,22,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.1,0.51471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52859",2019-08-06 16:58:00,-2.56016,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.1,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52860",2019-08-06 16:59:00,-2.59993,31,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.1,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52861",2019-08-06 17:00:00,-2.5998,37,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.3,0.4347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52862",2019-08-06 17:01:00,-2.63087,43,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.3,0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52863",2019-08-06 17:02:00,-2.5922,48,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.2,0.38808,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52864",2019-08-06 17:03:00,-2.80884,53,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22,0.34776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52865",2019-08-06 17:04:00,-2.60657,64,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,0.30051,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52866",2019-08-06 17:05:00,-2.5255,80,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.1,0.20727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52867",2019-08-06 17:06:00,-2.53155,102,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.1,0.10458,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52868",2019-08-06 17:07:00,-2.47894,128,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.1,-0.01953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52869",2019-08-06 17:08:00,-1.9995,152,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.12096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52870",2019-08-06 17:09:00,-2.45479,175,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.21546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52871",2019-08-06 17:10:00,-2.45854,190,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.30303,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52872",2019-08-06 17:11:00,-2.41802,205,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22,-0.37233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52873",2019-08-06 17:12:00,-2.41659,217,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.1,-0.44856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52874",2019-08-06 17:13:00,-2.42404,234,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.2,-0.52983,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52875",2019-08-06 17:14:00,-2.42364,245,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.3,-0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52876",2019-08-06 17:15:00,-2.37309,247,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.3,-0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52877",2019-08-06 17:16:00,-2.37766,240,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22,-0.54306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52878",2019-08-06 17:17:00,-2.34007,229,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.49203,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52879",2019-08-06 17:18:00,-2.41459,217,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.44793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52880",2019-08-06 17:19:00,-2.53119,212,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.41706,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52881",2019-08-06 17:20:00,-2.47805,209,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22,-0.41076,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52882",2019-08-06 17:21:00,-2.41337,211,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22,-0.42336,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52883",2019-08-06 17:22:00,-2.39073,217,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.4158,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52884",2019-08-06 17:23:00,-2.39762,222,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.8,-0.46179,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52885",2019-08-06 17:24:00,-2.34314,214,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.7,-0.31941,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52886",2019-08-06 17:25:00,-3.05966,202,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.7,-0.26019,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52887",2019-08-06 17:26:00,-2.47651,189,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.6,-0.20916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52888",2019-08-06 17:27:00,-2.32788,184,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.5,-0.17766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52889",2019-08-06 17:28:00,-2.59163,180,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.6,-0.16506,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52890",2019-08-06 17:29:00,-2.54203,179,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.6,-0.15687,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52891",2019-08-06 17:30:00,-2.15071,176,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.6,-0.0567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52892",2019-08-06 17:31:00,-2.51204,172,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.5,-0.12096,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52893",2019-08-06 17:32:00,-2.22138,173,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.6,-0.14616,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52894",2019-08-06 17:33:00,-2.53706,178,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.5,-0.17073,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52895",2019-08-06 17:34:00,-2.44876,190,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.5,-0.22113,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52896",2019-08-06 17:35:00,-2.43146,197,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.7,-0.25956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52897",2019-08-06 17:36:00,-2.44953,197,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.6,-0.25389,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52898",2019-08-06 17:37:00,-2.37532,195,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.5,-0.25326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52899",2019-08-06 17:38:00,-2.34723,193,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.5,-0.23247,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52900",2019-08-06 17:39:00,-2.49885,189,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.5,-0.20538,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52901",2019-08-06 17:40:00,-2.4587,182,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.7,-0.17829,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52902",2019-08-06 17:41:00,-2.40698,179,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22,-0.15939,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52903",2019-08-06 17:42:00,-2.40271,176,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.1575,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52904",2019-08-06 17:43:00,-2.39149,171,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52905",2019-08-06 17:44:00,-2.44763,159,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.07056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52906",2019-08-06 17:45:00,-2.54941,151,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.01953,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52907",2019-08-06 17:46:00,-2.7297,150,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22,0.1071,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52908",2019-08-06 17:47:00,-2.57661,155,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.1,-0.03213,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52909",2019-08-06 17:48:00,-2.51467,161,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.1,-0.05166,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52910",2019-08-06 17:49:00,-2.46896,167,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.2,-0.07623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52911",2019-08-06 17:50:00,-2.50733,174,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22.1,-0.09639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52912",2019-08-06 17:51:00,-2.50393,187,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,21.9,-0.14616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52913",2019-08-06 17:52:00,-2.81631,209,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,22,-0.2583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52914",2019-08-06 17:53:00,-2.49884,292,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,22.2,-0.50778,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52915",2019-08-06 17:54:00,-2.5798,519,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,22.2,-1.0584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52916",2019-08-06 17:55:00,-2.52098,701,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.9,-1.50633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52917",2019-08-06 17:56:00,-2.54388,817,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,22.3,-0.92169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52918",2019-08-06 17:57:00,-2.5346,689,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,22.2,-1.7892,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52919",2019-08-06 17:58:00,-2.45108,607,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,22.4,-1.76589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52920",2019-08-06 17:59:00,-2.57483,803,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,23.1,-1.8711,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52921",2019-08-06 18:00:00,-2.48626,803,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26.5,25.5,26,23.5,-1.82448,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52922",2019-08-06 18:01:00,-2.55523,651,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26.5,25.5,26,23.2,-1.74006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52923",2019-08-06 18:02:00,-2.50579,766,0.361,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26.5,25.5,26,22.9,-1.47042,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52924",2019-08-06 18:03:00,-2.49218,775,1.329,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26.5,25.5,26,22.5,-0.46746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52925",2019-08-06 18:04:00,-2.54764,709,1.377,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,22.8,-0.2205,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52926",2019-08-06 18:05:00,-2.89244,704,1.416,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,22.5,-0.22806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52927",2019-08-06 18:06:00,-2.35066,674,1.405,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.9,-0.14616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52928",2019-08-06 18:07:00,-2.49972,640,1.866,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,23,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52929",2019-08-06 18:08:00,-2.59687,585,1.863,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,23.1,0.55503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52930",2019-08-06 18:09:00,-2.51668,610,1.122,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.9,0.53613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52931",2019-08-06 18:10:00,-2.55744,507,1.393,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.4,0.21231,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52932",2019-08-06 18:11:00,-2.5209,674,1.438,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.7,0.26334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52933",2019-08-06 18:12:00,-3.01163,622,1.443,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.9,0.41328,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52934",2019-08-06 18:13:00,-2.51419,595,1.441,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.7,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52935",2019-08-06 18:14:00,-2.46535,512,1.439,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.7,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52936",2019-08-06 18:15:00,-2.48723,478,1.429,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.3,0.6552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52937",2019-08-06 18:16:00,-2.4267,609,0.778,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.6,0.01953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52938",2019-08-06 18:17:00,-2.36467,604,0.775,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.9,0.0693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52939",2019-08-06 18:18:00,-2.65041,498,0.77,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.9,0.11529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52940",2019-08-06 18:19:00,-2.47519,559,0.768,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.5,0.11781,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52941",2019-08-06 18:20:00,-2.37672,607,0.765,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.7,0.12222,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52942",2019-08-06 18:21:00,-2.38483,529,0.18,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.2,-0.42966,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52943",2019-08-06 18:22:00,-2.43027,544,0.178,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.3,-0.35973,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52944",2019-08-06 18:23:00,-2.55447,530,0.181,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.6,-0.48951,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52945",2019-08-06 18:24:00,-2.44317,470,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.6,-0.45675,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52946",2019-08-06 18:25:00,-2.32736,495,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.6,-1.05336,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52947",2019-08-06 18:26:00,-2.70598,487,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.6,-1.0836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52948",2019-08-06 18:27:00,-2.56513,458,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.7,-0.92673,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52949",2019-08-06 18:28:00,-2.52488,449,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.3,-0.9576,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52950",2019-08-06 18:29:00,-2.60108,468,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,21.9,-1.05273,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52951",2019-08-06 18:30:00,-2.57357,498,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22,-1.14219,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52952",2019-08-06 18:31:00,-2.49367,552,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.3,-1.2789,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52953",2019-08-06 18:32:00,-2.31342,525,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.3,-1.0143,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52954",2019-08-06 18:33:00,-2.41415,536,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.5,-0.88263,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52955",2019-08-06 18:34:00,-2.46198,503,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,22.5,-0.5985,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52956",2019-08-06 18:35:00,-2.3761,204,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,22.3,-0.2709,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52957",2019-08-06 18:36:00,-2.36155,212,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.9,-0.35154,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52958",2019-08-06 18:37:00,-2.32512,419,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,22,-1.06533,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52959",2019-08-06 18:38:00,-2.26591,524,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,22.3,-1.2348,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52960",2019-08-06 18:39:00,-2.30792,576,0.062,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,22.3,-1.15416,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52961",2019-08-06 18:40:00,-2.3901,552,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,22.1,-1.0647,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52962",2019-08-06 18:41:00,-2.1314,485,0.101,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,22.5,-1.01493,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52963",2019-08-06 18:42:00,-2.21861,489,0.105,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,22.4,-0.8253,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52964",2019-08-06 18:43:00,-2.21323,262,0.059,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,22.2,-0.26271,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52965",2019-08-06 18:44:00,-2.08518,199,0.089,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,22.2,-0.189,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52966",2019-08-06 18:45:00,-1.93041,189,0.025,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,22.2,-0.2709,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52967",2019-08-06 18:46:00,-1.94104,189,0.103,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,22.2,-0.21546,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52968",2019-08-06 18:47:00,-1.55469,188,0.103,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,22.2,-0.21294,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52969",2019-08-06 18:48:00,-1.96476,193,0.059,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,22.1,-0.29169,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52970",2019-08-06 18:49:00,-2.6785,179,0.089,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,22.1,-0.20034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52971",2019-08-06 18:50:00,-3.69104,166,0.104,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,22,-0.13356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52972",2019-08-06 18:51:00,-4.57584,173,0.032,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,21.9,-0.19656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52973",2019-08-06 18:52:00,-5.34201,171,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,21.9,-0.04473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52974",2019-08-06 18:53:00,-5.68795,149,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,21.8,0.02016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52975",2019-08-06 18:54:00,-5.24567,143,2.054,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,21.8,2.07144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52976",2019-08-06 18:55:00,-4.39667,127,2.047,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,21.8,2.12751,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52977",2019-08-06 18:56:00,-3.81471,127,2.025,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,21.8,2.09034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52978",2019-08-06 18:57:00,-3.42919,130,2.033,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,21.8,2.0727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52979",2019-08-06 18:58:00,-2.63535,135,2.034,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26,26.5,21.7,2.04498,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52980",2019-08-06 18:59:00,-2.89533,135,2.044,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.6,2.07711,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52981",2019-08-06 19:00:00,-2.89613,132,2.057,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.6,2.09664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52982",2019-08-06 19:01:00,-2.74031,128,2.044,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.5,2.10798,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52983",2019-08-06 19:02:00,-2.70319,125,2.037,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.5,2.12184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52984",2019-08-06 19:03:00,-2.76401,121,0.057,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.5,0.06174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52985",2019-08-06 19:04:00,-2.61962,119,0.111,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.4,2.17791,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52986",2019-08-06 19:05:00,-2.34756,119,3.017,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.4,3.0807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52987",2019-08-06 19:06:00,-2.59126,119,3.001,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.4,2.98431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52988",2019-08-06 19:07:00,-2.35815,118,3.01,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,21.5,2.95596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52989",2019-08-06 19:08:00,-2.74416,117,2.517,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,21.5,2.54457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52990",2019-08-06 19:09:00,-2.59092,115,2.556,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,21.5,2.55717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52991",2019-08-06 19:10:00,-2.59819,114,2.471,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,21.6,2.457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52992",2019-08-06 19:11:00,-2.53941,114,0.509,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.6,0.40887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52993",2019-08-06 19:12:00,-2.53751,113,0.504,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.6,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52994",2019-08-06 19:13:00,-2.66732,113,0.53,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.6,0.441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52995",2019-08-06 19:14:00,-2.69661,114,0.53,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.6,0.41517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52996",2019-08-06 19:15:00,-2.74004,114,0.476,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.39564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52997",2019-08-06 19:16:00,-2.74173,115,0.505,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.40887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52998",2019-08-06 19:17:00,-2.81537,115,0.437,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.38052,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"52999",2019-08-06 19:18:00,-2.84068,115,0.52,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53000",2019-08-06 19:19:00,-2.88751,114,0.52,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.40887,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53001",2019-08-06 19:20:00,-3.31371,115,0.476,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.378,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53002",2019-08-06 19:21:00,-2.77674,115,0.498,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.48447,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53003",2019-08-06 19:22:00,-2.83701,113,0.503,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.49644,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53004",2019-08-06 19:23:00,-2.98691,111,0.521,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.49644,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53005",2019-08-06 19:24:00,-2.90853,107,0.113,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.31311,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53006",2019-08-06 19:25:00,-2.57214,104,0.24,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.25137,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53007",2019-08-06 19:26:00,-2.92919,99,0.27,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.19404,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53008",2019-08-06 19:27:00,-2.96438,96,0.267,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.7,0.32634,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53009",2019-08-06 19:28:00,-2.70364,94,0.29,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.6,0.35658,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53010",2019-08-06 19:29:00,-3.03105,89,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.5,0.2835,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53011",2019-08-06 19:30:00,-3.01522,82,0.059,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.5,0.34524,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53012",2019-08-06 19:31:00,-2.89031,79,0.091,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.5,0.39501,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53013",2019-08-06 19:32:00,-2.84856,72,0.091,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.5,0.40761,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53014",2019-08-06 19:33:00,-2.97807,68,0.111,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.5,0.43344,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53015",2019-08-06 19:34:00,-2.90424,68,0.111,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.4,0.43344,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53016",2019-08-06 19:35:00,-2.85414,68,0.068,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.4,0.42651,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53017",2019-08-06 19:36:00,-2.7668,68,0.093,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.4,0.42714,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53018",2019-08-06 19:37:00,-2.7607,69,0.068,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.3,0.32067,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53019",2019-08-06 19:38:00,-2.18735,68,0.113,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.2,0.43659,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53020",2019-08-06 19:39:00,-2.95631,69,0.113,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.2,0.33327,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53021",2019-08-06 19:40:00,-2.67768,68,0.093,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.1,0.3213,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53022",2019-08-06 19:41:00,-2.67857,68,0.111,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.1,0.40824,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53023",2019-08-06 19:42:00,-2.63361,66,0.036,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.1,1.20267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53024",2019-08-06 19:43:00,-2.67128,67,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.1,1.20834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53025",2019-08-06 19:44:00,-2.70676,65,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.1,1.11447,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53026",2019-08-06 19:45:00,-2.67262,66,0.066,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.1,1.17684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53027",2019-08-06 19:46:00,-2.71259,66,0.111,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,0.315,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53028",2019-08-06 19:47:00,-2.71536,67,0.088,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,0.33327,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53029",2019-08-06 19:48:00,-2.68471,68,0.066,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.9,0.33642,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53030",2019-08-06 19:49:00,-2.686,67,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.9,0.3339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53031",2019-08-06 19:50:00,-2.68204,67,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.9,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53032",2019-08-06 19:51:00,-2.74561,67,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.9,0.28224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53033",2019-08-06 19:52:00,-2.68072,67,2.049,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.8,2.37447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53034",2019-08-06 19:53:00,-2.70488,66,2.051,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.8,2.44377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53035",2019-08-06 19:54:00,-2.74974,65,2.015,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.8,2.35242,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53036",2019-08-06 19:55:00,-2.74182,65,0.093,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.9,0.33642,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53037",2019-08-06 19:56:00,-2.7718,64,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.9,0.3339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53038",2019-08-06 19:57:00,-2.7437,63,0.114,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,0.4095,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53039",2019-08-06 19:58:00,-2.20195,62,2.061,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,2.46204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53040",2019-08-06 19:59:00,-3.24336,60,2.029,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,2.44314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53041",2019-08-06 20:00:00,-2.74571,58,5.472,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,6.01461,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53042",2019-08-06 20:01:00,-2.71849,55,5.36,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,5.89491,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53043",2019-08-06 20:02:00,-2.72902,54,5.356,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.9,5.89554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53044",2019-08-06 20:03:00,-2.53492,53,5.353,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,5.88987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53045",2019-08-06 20:04:00,-2.6919,51,3.342,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,3.81087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53046",2019-08-06 20:05:00,-2.65438,49,0.057,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53047",2019-08-06 20:06:00,-3.12689,48,0.101,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53048",2019-08-06 20:07:00,-3.18067,47,3.335,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,3.85371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53049",2019-08-06 20:08:00,-2.95198,45,3.342,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21,3.85497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53050",2019-08-06 20:09:00,-2.66216,43,3.335,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.9,2.81862,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53051",2019-08-06 20:10:00,-2.61587,41,3.326,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.9,3.87954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53052",2019-08-06 20:11:00,-2.62877,37,2.298,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.8,2.79657,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53053",2019-08-06 20:12:00,-2.9805,37,2.3,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.8,2.81547,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53054",2019-08-06 20:13:00,-2.60582,35,2.297,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.7,2.84004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53055",2019-08-06 20:14:00,-2.6135,33,2.295,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.7,2.84004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53056",2019-08-06 20:15:00,-2.59987,32,2.284,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.6,2.84634,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53057",2019-08-06 20:16:00,-2.62058,30,2.28,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.6,2.84571,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53058",2019-08-06 20:17:00,-2.61657,30,0.062,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.6,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53059",2019-08-06 20:18:00,-2.7075,29,2.282,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.5,2.84193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53060",2019-08-06 20:19:00,-2.56661,28,0.064,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.5,0.54684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53061",2019-08-06 20:20:00,-1.9143,28,2.286,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.5,2.84508,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53062",2019-08-06 20:21:00,-2.60344,27,0.064,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.4,0.54747,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53063",2019-08-06 20:22:00,-2.61603,26,2.28,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.4,2.85201,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53064",2019-08-06 20:23:00,-2.52601,26,0.062,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.5,0.6363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53065",2019-08-06 20:24:00,-2.57045,25,2.279,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.5,2.94714,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53066",2019-08-06 20:25:00,-2.58203,25,0.062,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.6,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53067",2019-08-06 20:26:00,-2.5023,23,2.283,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.6,2.9547,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53068",2019-08-06 20:27:00,-2.54247,23,0.062,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.6,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53069",2019-08-06 20:28:00,-2.55066,22,0.069,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,20.6,0.68103,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53070",2019-08-06 20:29:00,-2.54169,20,0.066,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,20.5,0.69867,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53071",2019-08-06 20:30:00,-2.55944,18,3.37,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,20.4,4.09437,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53072",2019-08-06 20:31:00,-2.49102,19,3.342,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,20.4,4.08114,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53073",2019-08-06 20:32:00,-2.0128,18,3.326,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.4,4.0572,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53074",2019-08-06 20:33:00,-2.54791,18,3.275,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.4,4.01814,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53075",2019-08-06 20:34:00,-2.57542,16,2.289,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.4,2.99187,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53076",2019-08-06 20:35:00,-2.51108,16,1.049,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.4,2.98242,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53077",2019-08-06 20:36:00,-2.54284,16,0.062,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.5,1.73691,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53078",2019-08-06 20:37:00,-2.53352,16,0.064,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.5,0.69237,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53079",2019-08-06 20:38:00,-2.44327,14,0.062,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.5,0.69489,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53080",2019-08-06 20:39:00,-2.33185,15,0.062,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.5,0.70434,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53081",2019-08-06 20:40:00,-2.39041,14,0.585,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.5,0.70497,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53082",2019-08-06 20:41:00,-2.53688,14,0.062,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.4,0.70812,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53083",2019-08-06 20:42:00,-2.53221,12,2.281,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.4,0.72324,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53084",2019-08-06 20:43:00,-2.50236,11,0.062,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.4,0.72009,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53085",2019-08-06 20:44:00,-2.48859,10,2.281,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,20.5,2.87217,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53086",2019-08-06 20:45:00,-2.24592,10,0.062,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,25.5,26,20.5,2.8539,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53087",2019-08-06 20:46:00,-2.48632,9,0.069,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,25.5,26,20.7,2.9988,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53088",2019-08-06 20:47:00,-2.48009,8,1.123,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,25.5,26,20.8,4.2777,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53089",2019-08-06 20:48:00,-2.47881,8,3.336,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,25.5,26,21,4.25691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53090",2019-08-06 20:49:00,-2.41508,7,0.096,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,25.5,26,21.1,0.88137,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53091",2019-08-06 20:50:00,-2.41195,9,0.101,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.4,0.85806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53092",2019-08-06 20:51:00,-2.34209,7,2.202,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.5,3.06684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53093",2019-08-06 20:52:00,-2.73087,6,2.471,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.6,3.32514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53094",2019-08-06 20:53:00,-2.40748,7,2.208,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.7,3.27285,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53095",2019-08-06 20:54:00,-2.34058,4,0.021,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.7,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53096",2019-08-06 20:55:00,-2.34774,6,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.8,0.8064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
