"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"53097",2019-08-06 20:56:00,-2.15126,6,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.7,0.8946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53098",2019-08-06 20:57:00,-2.28847,7,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.7,0.80829,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53099",2019-08-06 20:58:00,-2.15789,8,0.021,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.7,0.80136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53100",2019-08-06 20:59:00,-2.41869,8,2.474,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.6,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53101",2019-08-06 21:00:00,-2.31915,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.7,0.78624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53102",2019-08-06 21:01:00,-2.44131,0,0.066,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.6,0.95697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53103",2019-08-06 21:02:00,-2.30575,0,0.066,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.7,0.95571,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53104",2019-08-06 21:03:00,-2.25259,0,0.066,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,21.7,1.10754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53105",2019-08-06 21:04:00,-2.22353,0,0.066,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,21.6,0.96831,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53106",2019-08-06 21:05:00,-2.35661,0,0.066,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,21.5,1.00674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53107",2019-08-06 21:06:00,-2.17551,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,21.6,0.96201,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53108",2019-08-06 21:07:00,-2.13344,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,26,26,21.5,0.95697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53109",2019-08-06 21:08:00,-2.08163,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.4,0.86499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53110",2019-08-06 21:09:00,-1.99557,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.4,0.78561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53111",2019-08-06 21:10:00,-1.94572,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.3,2.20941,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53112",2019-08-06 21:11:00,-2.20377,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.3,0.78435,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53113",2019-08-06 21:12:00,-1.82454,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.2,0.78939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53114",2019-08-06 21:13:00,-2.19972,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.3,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53115",2019-08-06 21:14:00,-2.4174,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.2,0.79254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53116",2019-08-06 21:15:00,-2.94674,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.2,0.78687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53117",2019-08-06 21:16:00,-3.95428,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.2,0.79128,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53118",2019-08-06 21:17:00,-4.86044,0,0.021,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.2,0.77679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53119",2019-08-06 21:18:00,-5.50899,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.2,0.88074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53120",2019-08-06 21:19:00,-5.27736,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.2,0.79191,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53121",2019-08-06 21:20:00,-4.17896,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.3,0.78561,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53122",2019-08-06 21:21:00,-3.47519,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,21.3,0.77427,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53123",2019-08-06 21:22:00,-3.0266,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.2,0.78561,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53124",2019-08-06 21:23:00,-2.72793,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.2,0.77931,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53125",2019-08-06 21:24:00,-2.46816,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.2,0.82845,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53126",2019-08-06 21:25:00,-2.16948,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.1,0.84231,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53127",2019-08-06 21:26:00,-2.33045,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.1,0.84231,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53128",2019-08-06 21:27:00,-2.27166,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21,0.84294,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53129",2019-08-06 21:28:00,-2.16809,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.1,0.83664,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53130",2019-08-06 21:29:00,-1.9841,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.1,0.84105,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53131",2019-08-06 21:30:00,-2.18965,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.2,0.84735,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53132",2019-08-06 21:31:00,-2.29833,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.1,0.84861,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53133",2019-08-06 21:32:00,-2.01383,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.1,0.84861,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53134",2019-08-06 21:33:00,-2.15925,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.1,0.83727,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53135",2019-08-06 21:34:00,-2.21392,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.1,0.84861,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53136",2019-08-06 21:35:00,-2.12262,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.2,0.84357,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53137",2019-08-06 21:36:00,-2.08349,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.2,0.83664,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53138",2019-08-06 21:37:00,-2.15806,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25,25.5,26,25.5,26,21.3,0.84924,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53139",2019-08-06 21:38:00,-2.05819,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.83916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53140",2019-08-06 21:39:00,-2.30158,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.83664,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53141",2019-08-06 21:40:00,-2.29105,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.4,0.83727,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53142",2019-08-06 21:41:00,-2.33082,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,0.8316,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53143",2019-08-06 21:42:00,-2.34762,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.4,0.84231,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53144",2019-08-06 21:43:00,-2.39259,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.4,0.83727,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53145",2019-08-06 21:44:00,-2.36718,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,0.81963,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53146",2019-08-06 21:45:00,-2.71355,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,0.83727,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53147",2019-08-06 21:46:00,-2.3673,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.4,0.83097,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53148",2019-08-06 21:47:00,-2.38738,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.8316,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53149",2019-08-06 21:48:00,-2.38293,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,0.83097,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53150",2019-08-06 21:49:00,-2.37949,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.83475,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53151",2019-08-06 21:50:00,-2.34859,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.82404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53152",2019-08-06 21:51:00,-2.31849,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.83412,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53153",2019-08-06 21:52:00,-2.33617,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.83475,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53154",2019-08-06 21:53:00,-2.5463,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.8316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53155",2019-08-06 21:54:00,-2.69098,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53156",2019-08-06 21:55:00,-2.40335,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.8316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53157",2019-08-06 21:56:00,-2.78,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.83097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53158",2019-08-06 21:57:00,-2.45197,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.8316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53159",2019-08-06 21:58:00,-2.60424,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.83097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53160",2019-08-06 21:59:00,-2.4823,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53161",2019-08-06 22:00:00,-2.46042,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53162",2019-08-06 22:01:00,-2.45327,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53163",2019-08-06 22:02:00,-2.46009,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53164",2019-08-06 22:03:00,-2.45659,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53165",2019-08-06 22:04:00,-2.56999,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53166",2019-08-06 22:05:00,-2.39385,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,21.2,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53167",2019-08-06 22:06:00,-2.50161,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,21.1,0.71001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53168",2019-08-06 22:07:00,-2.46156,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,21.1,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53169",2019-08-06 22:08:00,-2.50384,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,21.1,0.72009,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53170",2019-08-06 22:09:00,-2.70429,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,21.1,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53171",2019-08-06 22:10:00,-2.49159,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,26,20.9,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53172",2019-08-06 22:11:00,-2.71792,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,21,0.70245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53173",2019-08-06 22:12:00,-1.88816,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,20.9,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53174",2019-08-06 22:13:00,-2.20834,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,20.9,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53175",2019-08-06 22:14:00,-2.07289,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,20.8,0.81711,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53176",2019-08-06 22:15:00,-2.44075,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,25.5,20.7,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53177",2019-08-06 22:16:00,-2.42022,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,25.5,20.8,0.73521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53178",2019-08-06 22:17:00,-2.36891,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,25.5,20.8,0.74214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53179",2019-08-06 22:18:00,-2.1419,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,25.5,20.9,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53180",2019-08-06 22:19:00,-2.34851,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,25.5,21,0.7245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53181",2019-08-06 22:20:00,-2.30749,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25,25.5,21,0.73584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53182",2019-08-06 22:21:00,-2.25582,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25,25.5,20.9,0.7434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53183",2019-08-06 22:22:00,-2.28507,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25,25.5,20.9,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53184",2019-08-06 22:23:00,-2.31065,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25,25.5,20.9,0.75537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53185",2019-08-06 22:24:00,-2.48922,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25,25.5,20.8,0.7434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53186",2019-08-06 22:25:00,-2.35248,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25,25.5,20.8,0.73773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53187",2019-08-06 22:26:00,-2.26763,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25,25.5,20.8,0.74214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53188",2019-08-06 22:27:00,-2.29455,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25,25.5,20.9,0.82782,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53189",2019-08-06 22:28:00,-2.26702,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,25.5,25,25.5,20.9,0.75789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53190",2019-08-06 22:29:00,-2.2367,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,20.9,0.74214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53191",2019-08-06 22:30:00,-2.27594,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,20.9,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53192",2019-08-06 22:31:00,-1.50915,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,20.9,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53193",2019-08-06 22:32:00,-2.27199,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,20.8,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53194",2019-08-06 22:33:00,-2.30622,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,20.9,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53195",2019-08-06 22:34:00,-2.26025,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,20.9,0.77301,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53196",2019-08-06 22:35:00,-2.34493,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,20.9,0.7623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53197",2019-08-06 22:36:00,-2.30063,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,20.7,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53198",2019-08-06 22:37:00,-1.95144,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,20.8,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53199",2019-08-06 22:38:00,-2.25493,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,20.9,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53200",2019-08-06 22:39:00,-2.28298,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,20.8,0.76671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53201",2019-08-06 22:40:00,-2.28854,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,21.1,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53202",2019-08-06 22:41:00,-2.29902,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,21.2,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53203",2019-08-06 22:42:00,-2.67617,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,21.2,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53204",2019-08-06 22:43:00,-2.28804,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,25.5,21,0.756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53205",2019-08-06 22:44:00,-1.80805,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.7,0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53206",2019-08-06 22:45:00,-2.24391,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.4,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53207",2019-08-06 22:46:00,-2.34441,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.4,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53208",2019-08-06 22:47:00,-2.05272,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.3,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53209",2019-08-06 22:48:00,-2.24565,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.1,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53210",2019-08-06 22:49:00,-2.16546,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.9,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53211",2019-08-06 22:50:00,-2.06589,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.8,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53212",2019-08-06 22:51:00,-2.07905,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.6,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53213",2019-08-06 22:52:00,-1.90796,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.5,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53214",2019-08-06 22:53:00,-1.8174,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.5,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53215",2019-08-06 22:54:00,-1.70868,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.5,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53216",2019-08-06 22:55:00,-1.74765,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.70749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53217",2019-08-06 22:56:00,-1.64222,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.5,0.71253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53218",2019-08-06 22:57:00,-1.55149,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53219",2019-08-06 22:58:00,-1.87287,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53220",2019-08-06 22:59:00,-1.60779,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.74151,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53221",2019-08-06 23:00:00,-1.61312,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.7308,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53222",2019-08-06 23:01:00,-1.58132,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.5,0.72702,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53223",2019-08-06 23:02:00,-1.54489,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53224",2019-08-06 23:03:00,-1.7164,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.72639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53225",2019-08-06 23:04:00,-1.70224,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.5,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53226",2019-08-06 23:05:00,-1.59166,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53227",2019-08-06 23:06:00,-2.35195,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53228",2019-08-06 23:07:00,-2.2564,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.5,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53229",2019-08-06 23:08:00,-2.14573,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.5,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53230",2019-08-06 23:09:00,-2.21756,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.73269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53231",2019-08-06 23:10:00,-2.3257,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53232",2019-08-06 23:11:00,-2.38106,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.5,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53233",2019-08-06 23:12:00,-2.34347,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.73899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53234",2019-08-06 23:13:00,-2.30432,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.3,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53235",2019-08-06 23:14:00,-2.24327,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53236",2019-08-06 23:15:00,-2.10973,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,0.74151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53237",2019-08-06 23:16:00,-2.05887,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.6,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53238",2019-08-06 23:17:00,-2.13559,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.6,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53239",2019-08-06 23:18:00,-1.95499,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.7,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53240",2019-08-06 23:19:00,-1.83732,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.7,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53241",2019-08-06 23:20:00,-1.74976,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.8,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53242",2019-08-06 23:21:00,-1.66505,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.9,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53243",2019-08-06 23:22:00,-1.59606,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.9,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53244",2019-08-06 23:23:00,-1.46499,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,20,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53245",2019-08-06 23:24:00,-1.40007,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,20,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53246",2019-08-06 23:25:00,-1.39812,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,20,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53247",2019-08-06 23:26:00,-1.40241,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,20.1,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53248",2019-08-06 23:27:00,-1.02439,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,20.1,0.73143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53249",2019-08-06 23:28:00,-1.33236,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,20.1,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53250",2019-08-06 23:29:00,-1.32511,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,20.1,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53251",2019-08-06 23:30:00,-1.28989,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,20,0.73899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53252",2019-08-06 23:31:00,-1.08054,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.9,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53253",2019-08-06 23:32:00,-1.2877,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,20,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53254",2019-08-06 23:33:00,-1.28891,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.9,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53255",2019-08-06 23:34:00,-1.31616,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.7,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53256",2019-08-06 23:35:00,-1.35775,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.4,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53257",2019-08-06 23:36:00,-1.34679,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.4,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53258",2019-08-06 23:37:00,-1.38691,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.4,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53259",2019-08-06 23:38:00,-1.47263,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.5,0.75348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53260",2019-08-06 23:39:00,-1.53032,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.5,0.75033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53261",2019-08-06 23:40:00,-1.67699,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.4,0.75915,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53262",2019-08-06 23:41:00,-1.9553,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.3,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53263",2019-08-06 23:42:00,-1.77484,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.4,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53264",2019-08-06 23:43:00,-2.31173,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.5,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53265",2019-08-06 23:44:00,-2.20232,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.6,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53266",2019-08-06 23:45:00,-2.07793,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.7,2.88414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53267",2019-08-06 23:46:00,-2.00922,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.6,2.99124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53268",2019-08-06 23:47:00,-1.76803,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.6,2.89107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53269",2019-08-06 23:48:00,-1.57602,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.6,0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53270",2019-08-06 23:49:00,-1.46056,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.4,0.78183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53271",2019-08-06 23:50:00,-1.36853,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.1,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53272",2019-08-06 23:51:00,-1.29733,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.2,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53273",2019-08-06 23:52:00,-1.29049,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.4,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53274",2019-08-06 23:53:00,-1.20856,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.5,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53275",2019-08-06 23:54:00,-1.20816,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.6,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53276",2019-08-06 23:55:00,-1.18162,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.6,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53277",2019-08-06 23:56:00,-1.19158,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.6,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53278",2019-08-06 23:57:00,-1.14268,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.5,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53279",2019-08-06 23:58:00,-1.10701,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25.5,19.6,0.74403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53280",2019-08-06 23:59:00,-1.3318,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25,19.6,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53281",2019-08-07 00:00:00,-1.46497,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25,19.6,0.74088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53282",2019-08-07 00:01:00,-1.27128,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25,19.7,0.74529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53283",2019-08-07 00:02:00,-1.30932,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25,19.6,0.74151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53284",2019-08-07 00:03:00,-1.31753,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25,19.8,0.74151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53285",2019-08-07 00:04:00,-1.13744,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25,19.8,0.72702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53286",2019-08-07 00:05:00,-1.36417,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,25.5,25,25,19.9,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53287",2019-08-07 00:06:00,-1.41171,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,25,25,19.8,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53288",2019-08-07 00:07:00,-1.22562,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,25,25,19.8,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53289",2019-08-07 00:08:00,-1.45106,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,25,25,19.8,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53290",2019-08-07 00:09:00,-1.45236,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,25,25,19.7,0.72576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53291",2019-08-07 00:10:00,-1.37324,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,25,25,19.6,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53292",2019-08-07 00:11:00,-1.44831,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,25,25,19.6,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53293",2019-08-07 00:12:00,-1.37452,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25,19.6,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53294",2019-08-07 00:13:00,-1.41712,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25,19.7,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53295",2019-08-07 00:14:00,-1.39466,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25,19.8,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53296",2019-08-07 00:15:00,-1.2902,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25,19.9,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53297",2019-08-07 00:16:00,-1.42277,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25,19.8,0.73899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53298",2019-08-07 00:17:00,-1.81416,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25,19.8,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53299",2019-08-07 00:18:00,-1.54549,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25,19.8,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53300",2019-08-07 00:19:00,-1.28264,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25,19.9,0.72702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53301",2019-08-07 00:20:00,-1.38558,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,24.5,25,20,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53302",2019-08-07 00:21:00,-1.40362,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,24.5,25,19.8,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53303",2019-08-07 00:22:00,-1.40987,0,0.023,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,24.5,25,19.8,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53304",2019-08-07 00:23:00,-1.40959,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,24.5,25,19.9,0.82908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53305",2019-08-07 00:24:00,-1.82314,0,0.086,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,24.5,25,19.9,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53306",2019-08-07 00:25:00,-1.36941,0,0.102,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,24.5,25,19.8,2.05254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53307",2019-08-07 00:26:00,-1.40913,0,0.068,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,24.5,25,19.6,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53308",2019-08-07 00:27:00,-1.42304,0,0.087,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,24.5,25,19.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53309",2019-08-07 00:28:00,-1.40406,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,24.5,25,19.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53310",2019-08-07 00:29:00,-1.39474,0,0.1,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,24.5,25,19.3,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53311",2019-08-07 00:30:00,-1.27747,0,0.102,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,24.5,25,19.4,0.60165,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53312",2019-08-07 00:31:00,-1.38942,0,0.059,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,24.5,25,19.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53313",2019-08-07 00:32:00,-1.82363,0,0.087,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,24.5,25,19.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53314",2019-08-07 00:33:00,-1.23814,0,0.105,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,24.5,25,19.2,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53315",2019-08-07 00:34:00,-1.39857,0,0.034,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,24.5,25,19.2,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53316",2019-08-07 00:35:00,-1.42123,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,24.5,25,19.4,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53317",2019-08-07 00:36:00,-1.4316,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,24.5,25,19.6,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53318",2019-08-07 00:37:00,-1.56807,0,2.061,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,25.5,24.5,25,19.4,2.64411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53319",2019-08-07 00:38:00,-1.416,0,2.059,25,22,22,19,26.5,22,19,0,0,24.5,24,24,24.5,25.5,24.5,25,19,2.64474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53320",2019-08-07 00:39:00,-1.42148,0,2.025,25,22,22,19,26.5,22,19,0,0,24.5,24,24,24.5,25.5,24.5,25,18.8,2.61324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53321",2019-08-07 00:40:00,-1.41601,0,2.045,25,22,22,19,26.5,22,19,0,0,24.5,24,24,24.5,25.5,24.5,25,18.7,2.64411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53322",2019-08-07 00:41:00,-1.38339,0,2.046,25,22,22,19,26.5,22,19,0,0,24.5,24,24,24.5,25.5,24.5,25,18.8,2.63025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53323",2019-08-07 00:42:00,-1.41889,0,2.072,25,22,22,19,26.5,22,19,0,0,24.5,24,24,24.5,25.5,24.5,25,18.9,2.65356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53324",2019-08-07 00:43:00,-1.3224,0,2.065,25,22,22,19,26.5,22,19,0,0,24.5,24,24,24.5,25.5,24.5,25,18.8,2.6523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53325",2019-08-07 00:44:00,-1.69138,0,2.056,25,22,22,19,26.5,22,19,0,0,24.5,24,24,24.5,25.5,24.5,25,18.8,2.65734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53326",2019-08-07 00:45:00,-1.42011,0,0.091,25,22,22,19,26.5,22,19,0,0,24.5,24,24,24.5,25.5,24.5,25,18.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53327",2019-08-07 00:46:00,-1.41546,0,0.068,25,22,22,19,26.5,22,19,0,0,24.5,24,24,24.5,25.5,24.5,25,19,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53328",2019-08-07 00:47:00,-1.39495,0,0.059,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.9,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53329",2019-08-07 00:48:00,-1.33545,0,2.069,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,19,2.65734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53330",2019-08-07 00:49:00,-1.41873,0,2.054,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.9,2.65041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53331",2019-08-07 00:50:00,-1.17573,0,2.058,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.9,2.64411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53332",2019-08-07 00:51:00,-1.61228,0,2.04,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.8,2.63781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53333",2019-08-07 00:52:00,-1.16735,0,2.069,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.7,2.66427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53334",2019-08-07 00:53:00,-1.51875,0,2.07,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.6,2.64348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53335",2019-08-07 00:54:00,-1.30894,0,0.089,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53336",2019-08-07 00:55:00,-1.69759,0,0.091,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.5,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53337",2019-08-07 00:56:00,-1.33222,0,0.11,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.5,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53338",2019-08-07 00:57:00,-1.23141,0,0.112,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.4,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53339",2019-08-07 00:58:00,-1.28618,0,0.062,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.5,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53340",2019-08-07 00:59:00,-1.29204,0,0.091,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53341",2019-08-07 01:00:00,-2.00488,0,0.091,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.5,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53342",2019-08-07 01:01:00,-1.26576,0,0.112,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.5,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53343",2019-08-07 01:02:00,-1.36137,0,0.112,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.6,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53344",2019-08-07 01:03:00,-1.31087,0,0.064,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.7,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53345",2019-08-07 01:04:00,-1.14707,0,0.091,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53346",2019-08-07 01:05:00,-1.3351,0,0.091,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53347",2019-08-07 01:06:00,-1.33479,0,0.112,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53348",2019-08-07 01:07:00,-1.3375,0,0.112,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.8,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53349",2019-08-07 01:08:00,-1.33663,0,0.064,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.9,0.56385,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53350",2019-08-07 01:09:00,-1.33439,0,0.094,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,19,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53351",2019-08-07 01:10:00,-1.73748,0,0.093,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,19,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53352",2019-08-07 01:11:00,-1.29815,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,19,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53353",2019-08-07 01:12:00,-1.31648,0,0.112,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53354",2019-08-07 01:13:00,-1.28197,0,0.061,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.8,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53355",2019-08-07 01:14:00,-1.31413,0,0.091,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.7,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53356",2019-08-07 01:15:00,-1.30428,0,0.093,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.7,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53357",2019-08-07 01:16:00,-1.29078,0,0.111,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.7,0.58842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53358",2019-08-07 01:17:00,-0.90522,0,0.111,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.8,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53359",2019-08-07 01:18:00,-1.29497,0,0.061,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.8,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53360",2019-08-07 01:19:00,-0.79693,0,0.091,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.8,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53361",2019-08-07 01:20:00,-1.4363,0,0.091,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.8,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53362",2019-08-07 01:21:00,-1.31124,0,0.111,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.9,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53363",2019-08-07 01:22:00,-1.33409,0,0.111,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53364",2019-08-07 01:23:00,-1.28875,0,0.071,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.7,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53365",2019-08-07 01:24:00,-0.88852,0,0.036,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.7,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53366",2019-08-07 01:25:00,-1.31376,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.7,0.61362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53367",2019-08-07 01:26:00,-1.29418,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.5,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53368",2019-08-07 01:27:00,-1.32727,0,0.066,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,24.5,25,18.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53369",2019-08-07 01:28:00,-1.30195,0,0.071,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53370",2019-08-07 01:29:00,-1.30761,0,0.091,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53371",2019-08-07 01:30:00,-1.52912,0,0.041,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.4,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53372",2019-08-07 01:31:00,-0.914214,0,0.123,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53373",2019-08-07 01:32:00,-1.32568,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.4,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53374",2019-08-07 01:33:00,-1.30525,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.4,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53375",2019-08-07 01:34:00,-1.29102,0,0.064,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.4,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53376",2019-08-07 01:35:00,-1.59956,0,0.071,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.4,0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53377",2019-08-07 01:36:00,-1.30243,0,0.089,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53378",2019-08-07 01:37:00,-1.47917,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53379",2019-08-07 01:38:00,-1.24153,0,0.036,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53380",2019-08-07 01:39:00,-1.10119,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.4,0.62118,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53381",2019-08-07 01:40:00,-1.30445,0,0.036,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53382",2019-08-07 01:41:00,-1.29393,0,2.053,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,2.63277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53383",2019-08-07 01:42:00,-1.27915,0,2.054,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,2.63277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53384",2019-08-07 01:43:00,-1.27577,0,2.043,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.4,2.62017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53385",2019-08-07 01:44:00,-1.29363,0,2.041,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.4,2.6334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53386",2019-08-07 01:45:00,-1.30693,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.4,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53387",2019-08-07 01:46:00,-1.28984,0,2.098,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,2.63655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53388",2019-08-07 01:47:00,-1.31024,0,2.053,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,2.62584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53389",2019-08-07 01:48:00,-1.28125,0,2.041,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,2.61324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53390",2019-08-07 01:49:00,-1.31004,0,2.037,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.6,2.60442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53391",2019-08-07 01:50:00,-1.23521,0,2.021,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.6,2.61891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53392",2019-08-07 01:51:00,-1.59979,0,2.045,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.6,2.61198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53393",2019-08-07 01:52:00,-1.30875,0,2.019,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.6,2.58804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53394",2019-08-07 01:53:00,-1.23731,0,0.091,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53395",2019-08-07 01:54:00,-1.23864,0,0.034,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53396",2019-08-07 01:55:00,-1.48114,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53397",2019-08-07 01:56:00,-1.20927,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53398",2019-08-07 01:57:00,-1.67729,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.5,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53399",2019-08-07 01:58:00,-1.50977,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.6,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53400",2019-08-07 01:59:00,-0.821824,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,25,18.6,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53401",2019-08-07 02:00:00,-1.36679,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.6,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53402",2019-08-07 02:01:00,-1.32261,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.7,0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53403",2019-08-07 02:02:00,-1.32187,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53404",2019-08-07 02:03:00,-1.3285,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.8,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53405",2019-08-07 02:04:00,-1.63215,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.6,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53406",2019-08-07 02:05:00,-1.35698,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53407",2019-08-07 02:06:00,-1.3835,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53408",2019-08-07 02:07:00,-1.31785,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.7,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53409",2019-08-07 02:08:00,-1.3758,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.7,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53410",2019-08-07 02:09:00,-1.38153,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.6,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
