"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"53411",2019-08-07 02:10:00,-1.44329,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.6,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53412",2019-08-07 02:11:00,-1.30659,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.7,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53413",2019-08-07 02:12:00,-1.38707,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.6,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53414",2019-08-07 02:13:00,-1.34985,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.6,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53415",2019-08-07 02:14:00,-1.35789,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.6,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53416",2019-08-07 02:15:00,-1.39069,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.6,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53417",2019-08-07 02:16:00,-1.35766,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.5,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53418",2019-08-07 02:17:00,-1.59265,0,0,25,22,22,19,26.5,22,19,0,6.67771428571429,25,23.5,24,24.5,25.5,24.5,24.5,18.5,0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53419",2019-08-07 02:18:00,-1.41342,0,0,25,22,22,19,26.5,22,19,0,6.85466666666667,25,23.5,24,24.5,25.5,24.5,24.5,18.5,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53420",2019-08-07 02:19:00,-1.27344,0,0,25,22,22,19,26.5,22,19,0,6.88245901639344,25,23.5,24,24.5,25.5,24.5,24.5,18.6,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53421",2019-08-07 02:20:00,-1.227,0,0,25,22,22,19,26.5,22,19,0,6.83081967213115,25,23.5,24,24.5,25.5,24.5,24.5,18.5,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53422",2019-08-07 02:21:00,-1.29519,0,0,25,22,22,19,26.5,22,19,0,6.84466666666667,25,23.5,24,24.5,25.5,24.5,24.5,18.5,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53423",2019-08-07 02:22:00,-0.930905,0,0,25,22,22,19,26.5,22,19,0,3.45196721311475,25,23.5,24,24.5,25.5,24.5,24.5,18.5,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53424",2019-08-07 02:23:00,-1.26313,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,25.5,24.5,24.5,18.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53425",2019-08-07 02:24:00,-1.16116,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25.5,24.5,24.5,18.7,0.53865,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53426",2019-08-07 02:25:00,-1.27565,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53427",2019-08-07 02:26:00,-1.29323,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53428",2019-08-07 02:27:00,-1.44384,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53429",2019-08-07 02:28:00,-1.2583,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53430",2019-08-07 02:29:00,-1.24614,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53431",2019-08-07 02:30:00,-1.22444,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53432",2019-08-07 02:31:00,-1.36131,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53433",2019-08-07 02:32:00,-1.26097,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53434",2019-08-07 02:33:00,-1.25762,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53435",2019-08-07 02:34:00,-1.25831,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53436",2019-08-07 02:35:00,-1.26216,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.52668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53437",2019-08-07 02:36:00,-1.23357,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53438",2019-08-07 02:37:00,-1.20382,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53439",2019-08-07 02:38:00,-1.49467,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53440",2019-08-07 02:39:00,-1.26319,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53441",2019-08-07 02:40:00,-1.25204,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.48825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53442",2019-08-07 02:41:00,-1.29183,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.49455,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53443",2019-08-07 02:42:00,-0.841229,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53444",2019-08-07 02:43:00,-1.23314,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53445",2019-08-07 02:44:00,-1.67998,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53446",2019-08-07 02:45:00,-1.64184,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53447",2019-08-07 02:46:00,-0.978666,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53448",2019-08-07 02:47:00,-1.56936,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53449",2019-08-07 02:48:00,-1.25579,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53450",2019-08-07 02:49:00,-1.25596,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53451",2019-08-07 02:50:00,-1.24122,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53452",2019-08-07 02:51:00,-1.11842,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53453",2019-08-07 02:52:00,-1.2489,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53454",2019-08-07 02:53:00,-1.24281,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53455",2019-08-07 02:54:00,-1.2563,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53456",2019-08-07 02:55:00,-1.24316,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53457",2019-08-07 02:56:00,-1.25152,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53458",2019-08-07 02:57:00,-1.68716,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53459",2019-08-07 02:58:00,-1.17941,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53460",2019-08-07 02:59:00,-1.25229,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53461",2019-08-07 03:00:00,-1.23405,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.50463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53462",2019-08-07 03:01:00,-1.22929,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53463",2019-08-07 03:02:00,-1.24668,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53464",2019-08-07 03:03:00,-1.24532,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53465",2019-08-07 03:04:00,-1.38601,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53466",2019-08-07 03:05:00,-0.88739,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53467",2019-08-07 03:06:00,-1.30918,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53468",2019-08-07 03:07:00,-1.25397,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53469",2019-08-07 03:08:00,-1.24369,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53470",2019-08-07 03:09:00,-1.23424,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53471",2019-08-07 03:10:00,-1.23392,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,1.93032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53472",2019-08-07 03:11:00,-1.48404,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.50652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53473",2019-08-07 03:12:00,-1.18849,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53474",2019-08-07 03:13:00,-1.19618,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53475",2019-08-07 03:14:00,-1.15577,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53476",2019-08-07 03:15:00,-1.20126,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53477",2019-08-07 03:16:00,-1.18097,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53478",2019-08-07 03:17:00,-1.18952,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53479",2019-08-07 03:18:00,-1.17624,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53480",2019-08-07 03:19:00,-1.2497,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53481",2019-08-07 03:20:00,-1.23199,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53482",2019-08-07 03:21:00,-1.24877,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53483",2019-08-07 03:22:00,-1.31911,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53484",2019-08-07 03:23:00,-1.1945,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53485",2019-08-07 03:24:00,-1.40586,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53486",2019-08-07 03:25:00,-1.14117,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53487",2019-08-07 03:26:00,-1.34368,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53488",2019-08-07 03:27:00,-1.05672,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53489",2019-08-07 03:28:00,-1.25544,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.48762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53490",2019-08-07 03:29:00,-1.29879,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53491",2019-08-07 03:30:00,-1.21956,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.7,0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53492",2019-08-07 03:31:00,-1.11536,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.6,0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53493",2019-08-07 03:32:00,-1.27754,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53494",2019-08-07 03:33:00,-1.23764,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53495",2019-08-07 03:34:00,-1.23469,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53496",2019-08-07 03:35:00,-1.25795,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53497",2019-08-07 03:36:00,-1.25839,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53498",2019-08-07 03:37:00,-1.43174,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53499",2019-08-07 03:38:00,-0.876332,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53500",2019-08-07 03:39:00,-1.25592,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53501",2019-08-07 03:40:00,-1.25112,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53502",2019-08-07 03:41:00,-1.29944,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53503",2019-08-07 03:42:00,-1.66678,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,18.9,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53504",2019-08-07 03:43:00,-1.29765,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53505",2019-08-07 03:44:00,-1.14593,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53506",2019-08-07 03:45:00,-1.38243,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19.1,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53507",2019-08-07 03:46:00,-1.1309,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53508",2019-08-07 03:47:00,-1.42374,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53509",2019-08-07 03:48:00,-1.30606,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53510",2019-08-07 03:49:00,-0.90892,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.49203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53511",2019-08-07 03:50:00,-1.30275,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19.2,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53512",2019-08-07 03:51:00,-1.28167,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19.2,0.49203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53513",2019-08-07 03:52:00,-1.21982,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19.2,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53514",2019-08-07 03:53:00,-0.977878,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19.2,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53515",2019-08-07 03:54:00,-1.16003,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24.5,24.5,19.2,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53516",2019-08-07 03:55:00,-1.19423,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.2,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53517",2019-08-07 03:56:00,-1.20907,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.2,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53518",2019-08-07 03:57:00,-1.1926,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.2,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53519",2019-08-07 03:58:00,-1.74444,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.2,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53520",2019-08-07 03:59:00,-1.19936,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53521",2019-08-07 04:00:00,-1.18149,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.2,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53522",2019-08-07 04:01:00,-1.19664,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.2,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53523",2019-08-07 04:02:00,-1.22245,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53524",2019-08-07 04:03:00,-1.2153,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53525",2019-08-07 04:04:00,-1.34324,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53526",2019-08-07 04:05:00,-1.32619,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53527",2019-08-07 04:06:00,-1.27911,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53528",2019-08-07 04:07:00,-1.24731,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.50148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53529",2019-08-07 04:08:00,-1.20815,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53530",2019-08-07 04:09:00,-1.01002,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53531",2019-08-07 04:10:00,-1.24579,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.2,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53532",2019-08-07 04:11:00,-0.8064,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19.1,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53533",2019-08-07 04:12:00,-1.23565,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,19,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53534",2019-08-07 04:13:00,-1.19358,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24.5,18.9,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53535",2019-08-07 04:14:00,-1.11921,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,19,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53536",2019-08-07 04:15:00,-1.23048,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.9,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53537",2019-08-07 04:16:00,-1.2033,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.8,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53538",2019-08-07 04:17:00,-1.23726,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.8,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53539",2019-08-07 04:18:00,-0.906515,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.8,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53540",2019-08-07 04:19:00,-1.21449,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.7,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53541",2019-08-07 04:20:00,-1.24119,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.6,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53542",2019-08-07 04:21:00,-1.21285,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.7,0.50148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53543",2019-08-07 04:22:00,-1.22713,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53544",2019-08-07 04:23:00,-1.26454,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53545",2019-08-07 04:24:00,-0.710128,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.6,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53546",2019-08-07 04:25:00,-1.26373,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.5,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53547",2019-08-07 04:26:00,-1.24168,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.6,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53548",2019-08-07 04:27:00,-1.25058,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.5,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53549",2019-08-07 04:28:00,-1.18108,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.4,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53550",2019-08-07 04:29:00,-1.31479,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.7,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53551",2019-08-07 04:30:00,-1.18232,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.6,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53552",2019-08-07 04:31:00,-1.2077,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53553",2019-08-07 04:32:00,-1.17344,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.6,0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53554",2019-08-07 04:33:00,-1.09263,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53555",2019-08-07 04:34:00,-1.16406,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53556",2019-08-07 04:35:00,-1.14295,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.7,0.48132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53557",2019-08-07 04:36:00,-1.20155,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.8,0.48195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53558",2019-08-07 04:37:00,-1.17777,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.8,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53559",2019-08-07 04:38:00,-1.18013,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25.5,24,24,18.8,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53560",2019-08-07 04:39:00,-1.16403,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,18.8,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53561",2019-08-07 04:40:00,-1.16745,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,18.8,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53562",2019-08-07 04:41:00,-1.19849,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,18.8,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53563",2019-08-07 04:42:00,-1.18426,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53564",2019-08-07 04:43:00,-1.16069,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,18.8,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53565",2019-08-07 04:44:00,-1.07784,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53566",2019-08-07 04:45:00,-1.4507,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53567",2019-08-07 04:46:00,-1.22032,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53568",2019-08-07 04:47:00,-1.1669,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53569",2019-08-07 04:48:00,-1.19316,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53570",2019-08-07 04:49:00,-1.354,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53571",2019-08-07 04:50:00,-1.16729,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53572",2019-08-07 04:51:00,-0.835726,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53573",2019-08-07 04:52:00,-1.19126,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53574",2019-08-07 04:53:00,-1.19077,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53575",2019-08-07 04:54:00,-1.3837,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53576",2019-08-07 04:55:00,-1.18245,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,18.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53577",2019-08-07 04:56:00,-1.2058,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,18.9,0.46305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53578",2019-08-07 04:57:00,-1.18391,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53579",2019-08-07 04:58:00,-1.08553,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53580",2019-08-07 04:59:00,-1.19555,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53581",2019-08-07 05:00:00,-1.21544,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53582",2019-08-07 05:01:00,-1.18986,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53583",2019-08-07 05:02:00,-1.00902,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53584",2019-08-07 05:03:00,-1.21316,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53585",2019-08-07 05:04:00,-1.16442,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53586",2019-08-07 05:05:00,-0.993368,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,18.9,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53587",2019-08-07 05:06:00,-0.99536,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53588",2019-08-07 05:07:00,-1.22029,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.2,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53589",2019-08-07 05:08:00,-1.17304,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.3,0.66339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53590",2019-08-07 05:09:00,-1.19029,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.4,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53591",2019-08-07 05:10:00,-1.18863,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.4,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53592",2019-08-07 05:11:00,-1.02167,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.4,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53593",2019-08-07 05:12:00,-1.18859,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.3,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53594",2019-08-07 05:13:00,-1.16366,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53595",2019-08-07 05:14:00,-1.44334,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24,25,24,24,19.1,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53596",2019-08-07 05:15:00,-1.14841,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,25,24,24,19,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53597",2019-08-07 05:16:00,-1.15353,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,25,24,24,19,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53598",2019-08-07 05:17:00,-1.12878,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,25,24,24,19.1,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53599",2019-08-07 05:18:00,-1.03615,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,25,24,24,19.2,0.68922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53600",2019-08-07 05:19:00,-1.13452,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,25,24,24,19.1,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53601",2019-08-07 05:20:00,-1.10439,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,25,24,24,19.2,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53602",2019-08-07 05:21:00,-1.03044,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,25,24,24,19,1.11069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53603",2019-08-07 05:22:00,-1.16489,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,25,24,24,18.9,1.13022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53604",2019-08-07 05:23:00,-0.782797,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,25,24,24,18.8,1.15227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53605",2019-08-07 05:24:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,25,24,24,18.8,1.16928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53606",2019-08-07 05:25:00,-0.768553,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,23.5,25,24,24,18.9,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53607",2019-08-07 05:26:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,18.9,1.18944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53608",2019-08-07 05:27:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,18.8,1.19007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53609",2019-08-07 05:28:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,18.9,1.17873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53610",2019-08-07 05:29:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,18.9,1.15416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53611",2019-08-07 05:30:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,19,1.16487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53612",2019-08-07 05:31:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,18.9,1.15227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53613",2019-08-07 05:32:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,19,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53614",2019-08-07 05:33:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,18.8,1.17621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53615",2019-08-07 05:34:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,18.5,1.16991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53616",2019-08-07 05:35:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,18.3,1.15857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53617",2019-08-07 05:36:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,18.5,1.16424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53618",2019-08-07 05:37:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,18.6,1.15857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53619",2019-08-07 05:38:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,18.8,1.16424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53620",2019-08-07 05:39:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,19,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53621",2019-08-07 05:40:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,19.1,1.17495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53622",2019-08-07 05:41:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,19.2,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53623",2019-08-07 05:42:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,19.2,1.17684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53624",2019-08-07 05:43:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,19.2,1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53625",2019-08-07 05:44:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,19.2,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53626",2019-08-07 05:45:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,19.2,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53627",2019-08-07 05:46:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,23.5,25,24,24,19.2,1.1781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53628",2019-08-07 05:47:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,19.2,1.17684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53629",2019-08-07 05:48:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,19.2,1.18755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53630",2019-08-07 05:49:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,19.2,1.18377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53631",2019-08-07 05:50:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,19.2,1.18944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53632",2019-08-07 05:51:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,19.1,1.18314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53633",2019-08-07 05:52:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,19,1.18314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53634",2019-08-07 05:53:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,19,1.18881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53635",2019-08-07 05:54:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.9,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53636",2019-08-07 05:55:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.9,1.1592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53637",2019-08-07 05:56:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.9,1.17306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53638",2019-08-07 05:57:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.17306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53639",2019-08-07 05:58:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53640",2019-08-07 05:59:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53641",2019-08-07 06:00:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53642",2019-08-07 06:01:00,0,9,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.17432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53643",2019-08-07 06:02:00,0,9,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.17495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53644",2019-08-07 06:03:00,0,8,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53645",2019-08-07 06:04:00,0,8,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.17621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53646",2019-08-07 06:05:00,0,6,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53647",2019-08-07 06:06:00,0,6,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.17684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53648",2019-08-07 06:07:00,0,6,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.17684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53649",2019-08-07 06:08:00,0,7,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.9,1.17432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53650",2019-08-07 06:09:00,0,7,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53651",2019-08-07 06:10:00,0,8,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.18062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53652",2019-08-07 06:11:00,0,8,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.18314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53653",2019-08-07 06:12:00,0,8,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.18629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53654",2019-08-07 06:13:00,-0.654653,10,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.18314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53655",2019-08-07 06:14:00,0,9,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.21401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53656",2019-08-07 06:15:00,0,9,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,1.22031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53657",2019-08-07 06:16:00,0,10,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53658",2019-08-07 06:17:00,0,10,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53659",2019-08-07 06:18:00,0,10,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.7,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53660",2019-08-07 06:19:00,0,12,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53661",2019-08-07 06:20:00,0,12,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.7,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53662",2019-08-07 06:21:00,0,12,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53663",2019-08-07 06:22:00,0,14,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.5,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53664",2019-08-07 06:23:00,0,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.4,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53665",2019-08-07 06:24:00,0,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.3,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53666",2019-08-07 06:25:00,0,14,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.3,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53667",2019-08-07 06:26:00,0,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.3,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53668",2019-08-07 06:27:00,0,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.4,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53669",2019-08-07 06:28:00,0,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.5,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53670",2019-08-07 06:29:00,0,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.61488,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53671",2019-08-07 06:30:00,-0.562787,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53672",2019-08-07 06:31:00,-0.640347,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53673",2019-08-07 06:32:00,-0.618865,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53674",2019-08-07 06:33:00,-1.04776,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.5,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53675",2019-08-07 06:34:00,-0.936874,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.5,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53676",2019-08-07 06:35:00,-0.890446,17,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.5,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53677",2019-08-07 06:36:00,-0.94052,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53678",2019-08-07 06:37:00,-1.18997,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53679",2019-08-07 06:38:00,-1.61997,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53680",2019-08-07 06:39:00,-2.01132,17,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53681",2019-08-07 06:40:00,-2.19147,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53682",2019-08-07 06:41:00,-2.03194,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53683",2019-08-07 06:42:00,-1.91058,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53684",2019-08-07 06:43:00,-1.69897,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53685",2019-08-07 06:44:00,-1.73961,19,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.5,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53686",2019-08-07 06:45:00,-1.51133,19,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53687",2019-08-07 06:46:00,-1.17733,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53688",2019-08-07 06:47:00,-1.14325,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.5,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53689",2019-08-07 06:48:00,-1.08365,19,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.6,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53690",2019-08-07 06:49:00,-0.812923,19,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53691",2019-08-07 06:50:00,-1.01234,19,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.8,0.57645,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53692",2019-08-07 06:51:00,-1.12265,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.9,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53693",2019-08-07 06:52:00,-0.709892,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,18.9,0.59535,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53694",2019-08-07 06:53:00,-0.907348,17,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,19,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53695",2019-08-07 06:54:00,-0.932963,19,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,19.1,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53696",2019-08-07 06:55:00,-0.965197,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,19.1,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53697",2019-08-07 06:56:00,-0.961998,19,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,19.1,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53698",2019-08-07 06:57:00,-0.963296,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,19.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53699",2019-08-07 06:58:00,-1.06288,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,19,0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53700",2019-08-07 06:59:00,-0.925836,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,19,0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53701",2019-08-07 07:00:00,-0.918526,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53702",2019-08-07 07:01:00,-0.923918,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.7,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53703",2019-08-07 07:02:00,-0.966653,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.6,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53704",2019-08-07 07:03:00,-1.0194,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.4,0.54495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53705",2019-08-07 07:04:00,-1.25972,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53706",2019-08-07 07:05:00,-0.597711,22,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.3,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53707",2019-08-07 07:06:00,-1.07462,23,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.3,0.54495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53708",2019-08-07 07:07:00,-1.14429,24,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.4,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53709",2019-08-07 07:08:00,-1.14339,23,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.5,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53710",2019-08-07 07:09:00,-1.00832,22,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.5,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53711",2019-08-07 07:10:00,-1.1242,24,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.4,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53712",2019-08-07 07:11:00,-1.10251,21,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.4,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53713",2019-08-07 07:12:00,-1.13145,22,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.4,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53714",2019-08-07 07:13:00,-0.763099,23,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.4,0.52479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53715",2019-08-07 07:14:00,-1.45056,23,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.4,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53716",2019-08-07 07:15:00,-1.08105,26,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.5,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53717",2019-08-07 07:16:00,-1.14521,28,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.6,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53718",2019-08-07 07:17:00,-1.1139,30,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.7,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53719",2019-08-07 07:18:00,-0.851979,36,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.8,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53720",2019-08-07 07:19:00,-1.11136,39,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.9,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53721",2019-08-07 07:20:00,-1.11677,41,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.9,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53722",2019-08-07 07:21:00,-1.33028,41,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53723",2019-08-07 07:22:00,-1.11556,39,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.9,0.40635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53724",2019-08-07 07:23:00,-1.09371,40,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.9,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53725",2019-08-07 07:24:00,-1.07422,44,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.8,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53726",2019-08-07 07:25:00,-1.10451,48,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.7,0.37107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53727",2019-08-07 07:26:00,-1.10522,53,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.7,0.33831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53728",2019-08-07 07:27:00,-1.12251,64,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.6,0.27216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53729",2019-08-07 07:28:00,-1.13671,76,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.6,0.23121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53730",2019-08-07 07:29:00,-1.09248,81,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.5,0.1953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
