"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"53731",2019-08-07 07:30:00,-1.11824,83,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.5,0.20223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53732",2019-08-07 07:31:00,-0.926638,84,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.5,0.21105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53733",2019-08-07 07:32:00,-0.819408,83,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.6,0.1953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53734",2019-08-07 07:33:00,-1.11981,143,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.6,0.09324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53735",2019-08-07 07:34:00,-1.10328,164,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.7,0.23751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53736",2019-08-07 07:35:00,-1.12734,164,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,18.9,0.04788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53737",2019-08-07 07:36:00,-1.11784,159,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,19.1,1.52334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53738",2019-08-07 07:37:00,-1.10229,158,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,19.3,-0.02331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53739",2019-08-07 07:38:00,-0.568804,172,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,19.6,0.03591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53740",2019-08-07 07:39:00,-1.04218,191,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,23.5,19.8,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53741",2019-08-07 07:40:00,-0.977484,192,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,20.1,-0.03591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53742",2019-08-07 07:41:00,-1.20027,190,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,20.3,-0.03906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53743",2019-08-07 07:42:00,-1.02107,189,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,20.5,-0.01575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53744",2019-08-07 07:43:00,-1.05014,190,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,20.7,-0.01323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53745",2019-08-07 07:44:00,-1.02074,173,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,20.8,0.01449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53746",2019-08-07 07:45:00,-1.18915,213,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,21,-0.07056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53747",2019-08-07 07:46:00,-1.04555,214,0,25,22,22,19,26.5,22,19,0,0,25,23,23,23.5,25,24,24,21.2,-0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53748",2019-08-07 07:47:00,-1.04641,203,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.4,-0.05355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53749",2019-08-07 07:48:00,-0.956629,207,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.5,-0.07434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53750",2019-08-07 07:49:00,-1.06851,231,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.5,-0.13923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53751",2019-08-07 07:50:00,-1.07268,249,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.5,-0.17325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53752",2019-08-07 07:51:00,-1.03894,255,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.5,-0.21483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53753",2019-08-07 07:52:00,-1.20509,248,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.6,-0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53754",2019-08-07 07:53:00,-1.03269,260,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.6,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53755",2019-08-07 07:54:00,-1.08743,259,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.6,-0.37233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53756",2019-08-07 07:55:00,-1.06619,280,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.7,-0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53757",2019-08-07 07:56:00,-1.02786,297,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.7,-0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53758",2019-08-07 07:57:00,-1.04778,313,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.7,-0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53759",2019-08-07 07:58:00,-1.0476,330,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.7,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53760",2019-08-07 07:59:00,-1.01849,353,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.7,-0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53761",2019-08-07 08:00:00,-1.0956,381,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.7,-0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53762",2019-08-07 08:01:00,-0.575089,357,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.7,-0.86436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53763",2019-08-07 08:02:00,-0.999076,424,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.7,-1.01556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53764",2019-08-07 08:03:00,-1.02877,435,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,21.7,-1.07919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53765",2019-08-07 08:04:00,-0.9887,446,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,25,24,24,22,-1.05399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53766",2019-08-07 08:05:00,-0.794365,446,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,25,24,24,22.3,-1.04643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53767",2019-08-07 08:06:00,-0.963492,436,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,25,24,24,22.3,-1.03446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53768",2019-08-07 08:07:00,-0.941928,421,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,25,24,24,22.1,-0.9891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53769",2019-08-07 08:08:00,-0.909046,377,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,25,24,24,22.2,-0.81459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53770",2019-08-07 08:09:00,-0.912037,382,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,25,24,24,21.9,-0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53771",2019-08-07 08:10:00,-0.918136,353,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,25,24,24,21.6,-0.68859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53772",2019-08-07 08:11:00,-1.06328,349,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,21.5,-0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53773",2019-08-07 08:12:00,-0.773636,333,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,21.4,-0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53774",2019-08-07 08:13:00,-0.876371,355,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,21.4,-0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53775",2019-08-07 08:14:00,-0.869513,366,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.4,-0.73773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53776",2019-08-07 08:15:00,-0.969572,340,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.4,-0.65709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53777",2019-08-07 08:16:00,-1.16961,176,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.4,-0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53778",2019-08-07 08:17:00,-1.50824,183,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.3,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53779",2019-08-07 08:18:00,-2.27828,299,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.3,-0.06489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53780",2019-08-07 08:19:00,-2.71574,270,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.3,-0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53781",2019-08-07 08:20:00,-2.67847,194,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.3,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53782",2019-08-07 08:21:00,-2.3964,349,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.2,-0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53783",2019-08-07 08:22:00,-2.07305,226,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.2,-0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53784",2019-08-07 08:23:00,-1.651,393,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.1,-1.08801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53785",2019-08-07 08:24:00,-1.50429,376,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21,-1.0521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53786",2019-08-07 08:25:00,-1.23594,469,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.1,-1.32804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53787",2019-08-07 08:26:00,-1.11652,445,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.3,-0.9891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53788",2019-08-07 08:27:00,-0.955052,304,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,22.2,-0.39186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53789",2019-08-07 08:28:00,-1.06161,389,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,22.6,0.23247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53790",2019-08-07 08:29:00,-0.947126,318,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,23,-0.82089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53791",2019-08-07 08:30:00,-0.928871,278,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,23.6,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53792",2019-08-07 08:31:00,-0.911455,250,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,22,-0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53793",2019-08-07 08:32:00,-1.30557,233,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.1,-0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53794",2019-08-07 08:33:00,-0.91712,285,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21,-0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53795",2019-08-07 08:34:00,-0.90086,315,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.1,-0.38619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53796",2019-08-07 08:35:00,-0.919617,212,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.3,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53797",2019-08-07 08:36:00,-0.958402,223,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.2,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53798",2019-08-07 08:37:00,-0.889755,169,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.5,-0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53799",2019-08-07 08:38:00,-0.903937,161,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.9,-0.12915,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53800",2019-08-07 08:39:00,-1.4083,161,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,22.3,-0.16632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53801",2019-08-07 08:40:00,-0.990707,164,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,22.4,-0.17829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53802",2019-08-07 08:41:00,-1.10103,168,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.7,-0.20286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53803",2019-08-07 08:42:00,-1.0853,176,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.7,-0.23499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53804",2019-08-07 08:43:00,-0.865222,181,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21,-0.15183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53805",2019-08-07 08:44:00,-1.10515,183,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.8,-0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53806",2019-08-07 08:45:00,-1.22396,183,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.9,-0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53807",2019-08-07 08:46:00,-0.96552,179,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.7,-0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53808",2019-08-07 08:47:00,-1.19054,175,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.7,-0.21168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53809",2019-08-07 08:48:00,-1.18582,167,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.5,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53810",2019-08-07 08:49:00,-1.16013,161,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.4,-0.13923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53811",2019-08-07 08:50:00,-1.15937,160,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.4,-0.1323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53812",2019-08-07 08:51:00,-1.15322,161,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,21.3,-0.12726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53813",2019-08-07 08:52:00,-1.26884,160,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.9,-0.1386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53814",2019-08-07 08:53:00,-1.19094,162,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.7,-0.14553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53815",2019-08-07 08:54:00,-1.16972,163,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.6,-0.13419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53816",2019-08-07 08:55:00,-1.17128,166,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.4,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53817",2019-08-07 08:56:00,-1.15813,170,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.3,-0.18081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53818",2019-08-07 08:57:00,-1.16326,175,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.4,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53819",2019-08-07 08:58:00,-1.11352,182,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.4,-0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53820",2019-08-07 08:59:00,-1.0845,190,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.4,-0.2772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53821",2019-08-07 09:00:00,-1.20193,192,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.3,-0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53822",2019-08-07 09:01:00,-1.1858,192,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.3,1.15731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53823",2019-08-07 09:02:00,-1.20149,188,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.2,1.15857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53824",2019-08-07 09:03:00,-1.15442,184,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.2,-0.25263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53825",2019-08-07 09:04:00,-1.19608,180,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.2,-0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53826",2019-08-07 09:05:00,-1.14856,177,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.3,-0.21483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53827",2019-08-07 09:06:00,-1.02162,172,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.1,-0.13356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53828",2019-08-07 09:07:00,-1.13461,170,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20,-0.1827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53829",2019-08-07 09:08:00,-1.43781,165,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20,-0.1701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53830",2019-08-07 09:09:00,-1.21963,159,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20,-0.13356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53831",2019-08-07 09:10:00,-1.23024,151,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.9,0.09765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53832",2019-08-07 09:11:00,-1.19455,137,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20,0.12285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53833",2019-08-07 09:12:00,-1.1031,121,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.6,0.08631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53834",2019-08-07 09:13:00,-1.18644,109,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.6,0.22239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53835",2019-08-07 09:14:00,-1.18312,101,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.6,0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53836",2019-08-07 09:15:00,-0.847419,92,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.6,0.2961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53837",2019-08-07 09:16:00,-1.22195,80,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.6,0.27531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53838",2019-08-07 09:17:00,-1.22336,73,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.4,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53839",2019-08-07 09:18:00,-1.25289,67,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.4,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53840",2019-08-07 09:19:00,-1.18391,63,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,19.4,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53841",2019-08-07 09:20:00,-1.17998,63,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,19.4,0.40068,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53842",2019-08-07 09:21:00,-1.2142,65,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,19.1,0.34209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53843",2019-08-07 09:22:00,-1.22441,69,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.9,2.36124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53844",2019-08-07 09:23:00,-1.16467,70,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.9,0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53845",2019-08-07 09:24:00,-1.15736,71,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.8,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53846",2019-08-07 09:25:00,-0.944064,69,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.7,0.29547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53847",2019-08-07 09:26:00,-1.07312,69,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.4,0.3843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53848",2019-08-07 09:27:00,-1.17139,71,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.4,0.28539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53849",2019-08-07 09:28:00,-1.20264,76,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.4,0.26901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53850",2019-08-07 09:29:00,-1.15903,82,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.5,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53851",2019-08-07 09:30:00,-1.05095,89,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.5,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53852",2019-08-07 09:31:00,-1.18544,94,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.5,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53853",2019-08-07 09:32:00,-1.01587,96,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.5,0.21231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53854",2019-08-07 09:33:00,-1.16985,98,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.4,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53855",2019-08-07 09:34:00,-0.865781,98,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.2,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53856",2019-08-07 09:35:00,-1.39621,96,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,24.5,25,24,24.5,18.3,0.23814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"53857",2019-08-07 09:36:00,-1.17262,88,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.2,0.30303,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53858",2019-08-07 09:37:00,-1.17033,76,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.2,0.37296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53859",2019-08-07 09:38:00,-1.1679,65,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.2,0.43218,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53860",2019-08-07 09:39:00,-0.882885,59,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.3,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53861",2019-08-07 09:40:00,-1.15931,55,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.2,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53862",2019-08-07 09:41:00,-1.70278,54,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.2,0.4725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53863",2019-08-07 09:42:00,-1.57699,55,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.2,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53864",2019-08-07 09:43:00,-1.96677,58,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.1,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53865",2019-08-07 09:44:00,-2.31286,61,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.2,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53866",2019-08-07 09:45:00,-2.54068,64,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.2,0.41454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53867",2019-08-07 09:46:00,-2.86505,66,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.2,0.36414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53868",2019-08-07 09:47:00,-2.61498,69,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.2,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53869",2019-08-07 09:48:00,-2.57271,69,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24.5,18.2,0.34272,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53870",2019-08-07 09:49:00,-2.70335,69,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24,18.1,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53871",2019-08-07 09:50:00,-2.72113,68,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24,17.9,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53872",2019-08-07 09:51:00,-2.83536,66,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24,18,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53873",2019-08-07 09:52:00,-2.94316,66,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24,18,0.36099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53874",2019-08-07 09:53:00,-2.8609,64,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24,18.2,0.37485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53875",2019-08-07 09:54:00,-2.00698,61,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,24.5,25,24,24,18.2,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53876",2019-08-07 09:55:00,-2.31862,57,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18.2,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53877",2019-08-07 09:56:00,-2.1915,55,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53878",2019-08-07 09:57:00,-2.1354,51,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18.1,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53879",2019-08-07 09:58:00,-1.75215,49,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18.2,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53880",2019-08-07 09:59:00,-1.84156,48,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18.1,0.48762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53881",2019-08-07 10:00:00,-1.49563,47,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18.1,0.36414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53882",2019-08-07 10:01:00,-0.797921,46,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18.1,0.36981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53883",2019-08-07 10:02:00,-1.56017,47,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18.1,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53884",2019-08-07 10:03:00,-1.25226,49,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53885",2019-08-07 10:04:00,-1.23115,54,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18,0.32823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53886",2019-08-07 10:05:00,-1.24501,58,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.9,0.23184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"53887",2019-08-07 10:06:00,-1.50334,63,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.7,0.22176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53888",2019-08-07 10:07:00,-1.26775,67,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.8,0.19215,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53889",2019-08-07 10:08:00,-1.20349,71,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.7,0.17262,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53890",2019-08-07 10:09:00,-1.20776,73,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.8,0.16254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53891",2019-08-07 10:10:00,-1.49317,74,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.7,0.16254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53892",2019-08-07 10:11:00,-1.54036,72,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.7,0.1575,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53893",2019-08-07 10:12:00,-2.08481,72,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.7,0.15687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53894",2019-08-07 10:13:00,-2.34094,76,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.8,0.14364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53895",2019-08-07 10:14:00,-2.60255,81,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18,0.1071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53896",2019-08-07 10:15:00,-2.47559,88,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.9,0.0693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53897",2019-08-07 10:16:00,-2.69994,93,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.9,0.03717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53898",2019-08-07 10:17:00,-2.77187,96,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18,0.01575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53899",2019-08-07 10:18:00,-2.87401,97,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18,0.01575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53900",2019-08-07 10:19:00,-2.59037,97,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.9,0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53901",2019-08-07 10:20:00,-2.82668,96,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.9,0.03654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53902",2019-08-07 10:21:00,-2.75802,93,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,17.8,0.05544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53903",2019-08-07 10:22:00,-2.64843,85,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53904",2019-08-07 10:23:00,-2.42629,75,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24,18,0.13797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53905",2019-08-07 10:24:00,-2.18839,64,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,0.18837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53906",2019-08-07 10:25:00,-1.89781,58,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,0.21924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53907",2019-08-07 10:26:00,-1.77449,55,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,0.22617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53908",2019-08-07 10:27:00,-1.68728,56,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,0.22113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53909",2019-08-07 10:28:00,-1.60849,58,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,0.21924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53910",2019-08-07 10:29:00,-1.49204,59,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,0.21357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53911",2019-08-07 10:30:00,-1.19773,61,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53912",2019-08-07 10:31:00,-1.44166,62,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,0.19152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53913",2019-08-07 10:32:00,-1.42125,64,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53914",2019-08-07 10:33:00,-1.3951,69,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.16821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53915",2019-08-07 10:34:00,-1.40359,72,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.13734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53916",2019-08-07 10:35:00,-1.63545,74,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.13104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53917",2019-08-07 10:36:00,-1.4599,75,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.7,0.14994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53918",2019-08-07 10:37:00,-1.41619,77,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.7,0.14427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53919",2019-08-07 10:38:00,-1.38254,76,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.7,0.13356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53920",2019-08-07 10:39:00,-1.17528,77,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53921",2019-08-07 10:40:00,-1.64473,79,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.7,0.1197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53922",2019-08-07 10:41:00,-1.55614,76,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.7,0.13734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53923",2019-08-07 10:42:00,-1.84644,75,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.7,0.14364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53924",2019-08-07 10:43:00,-2.14737,73,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.7,0.14931,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53925",2019-08-07 10:44:00,-2.41931,73,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.7,0.14112,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53926",2019-08-07 10:45:00,-2.71935,74,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.18396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53927",2019-08-07 10:46:00,-3.09463,74,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53928",2019-08-07 10:47:00,-2.66941,75,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,0.12474,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53929",2019-08-07 10:48:00,-2.6786,77,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.11844,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53930",2019-08-07 10:49:00,-2.6314,78,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.10647,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53931",2019-08-07 10:50:00,-2.62789,80,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.09387,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53932",2019-08-07 10:51:00,-2.57769,82,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.08064,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53933",2019-08-07 10:52:00,-2.59162,86,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,0.06174,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53934",2019-08-07 10:53:00,-2.3407,90,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,0.04284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53935",2019-08-07 10:54:00,-2.30237,94,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,0.02394,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53936",2019-08-07 10:55:00,-1.93085,96,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,0.00567,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53937",2019-08-07 10:56:00,-1.83192,100,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.00693,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53938",2019-08-07 10:57:00,-1.5481,103,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.05103,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53939",2019-08-07 10:58:00,-1.60099,107,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53940",2019-08-07 10:59:00,-1.00884,108,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.05229,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53941",2019-08-07 11:00:00,-1.44596,104,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53942",2019-08-07 11:01:00,-1.42311,104,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.05103,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53943",2019-08-07 11:02:00,-1.21526,112,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53944",2019-08-07 11:03:00,-1.32716,125,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.14616,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53945",2019-08-07 11:04:00,-1.31498,130,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"53946",2019-08-07 11:05:00,-1.33942,136,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,-0.20979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53947",2019-08-07 11:06:00,-1.64663,144,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.2268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53948",2019-08-07 11:07:00,-1.3225,147,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,-0.24129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53949",2019-08-07 11:08:00,-1.29183,151,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.25641,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53950",2019-08-07 11:09:00,-1.38884,148,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.23121,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53951",2019-08-07 11:10:00,-1.55324,149,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,-0.252,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53952",2019-08-07 11:11:00,-1.51953,152,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,-0.25956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53953",2019-08-07 11:12:00,-2.23217,151,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.26397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53954",2019-08-07 11:13:00,-1.8856,150,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.25263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53955",2019-08-07 11:14:00,-2.35131,144,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.22176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53956",2019-08-07 11:15:00,-2.54029,146,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.24381,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53957",2019-08-07 11:16:00,-2.53342,149,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.25956,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53958",2019-08-07 11:17:00,-2.43181,151,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.27216,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53959",2019-08-07 11:18:00,-2.53741,153,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.27216,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53960",2019-08-07 11:19:00,-2.00612,152,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.27846,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53961",2019-08-07 11:20:00,-2.51344,150,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.27216,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53962",2019-08-07 11:21:00,-2.57191,149,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.24003,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53963",2019-08-07 11:22:00,-2.19195,147,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.23373,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53964",2019-08-07 11:23:00,-2.22761,144,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.20979,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53965",2019-08-07 11:24:00,-2.06598,136,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.1701,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53966",2019-08-07 11:25:00,-1.90849,131,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.3,-0.1449,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53967",2019-08-07 11:26:00,-1.75222,121,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.05859,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53968",2019-08-07 11:27:00,-1.65863,101,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.000630002,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53969",2019-08-07 11:28:00,-1.5229,121,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.10206,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53970",2019-08-07 11:29:00,-1.45219,133,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.15561,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53971",2019-08-07 11:30:00,-1.40729,144,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.3,-0.20349,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53972",2019-08-07 11:31:00,-1.35808,140,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.3,-0.17451,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53973",2019-08-07 11:32:00,-1.40314,139,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.3,-0.19593,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53974",2019-08-07 11:33:00,-0.78075,141,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.18081,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53975",2019-08-07 11:34:00,-1.27127,128,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.13923,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"53976",2019-08-07 11:35:00,-1.29729,146,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.3,-0.2142,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53977",2019-08-07 11:36:00,-1.28453,151,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.4,-0.22176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53978",2019-08-07 11:37:00,-1.25688,151,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.20916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53979",2019-08-07 11:38:00,-1.23031,153,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.22176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53980",2019-08-07 11:39:00,-0.821819,154,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.23436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53981",2019-08-07 11:40:00,-1.08455,156,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.24696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53982",2019-08-07 11:41:00,-1.28106,157,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.25263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53983",2019-08-07 11:42:00,-1.86379,159,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.25956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53984",2019-08-07 11:43:00,-2.03898,158,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.2583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53985",2019-08-07 11:44:00,-2.64154,159,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.2646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"53986",2019-08-07 11:45:00,-2.34117,158,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.3,-0.27216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53987",2019-08-07 11:46:00,-2.41424,156,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.4,-0.21987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53988",2019-08-07 11:47:00,-2.48455,153,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.4,-0.24381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53989",2019-08-07 11:48:00,-2.5444,151,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.3,-0.23436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53990",2019-08-07 11:49:00,-2.14222,144,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.17325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53991",2019-08-07 11:50:00,-2.49735,130,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.1512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53992",2019-08-07 11:51:00,-2.58429,125,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.09072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53993",2019-08-07 11:52:00,-2.61501,120,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.09639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53994",2019-08-07 11:53:00,-2.26254,130,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.14553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53995",2019-08-07 11:54:00,-2.17181,125,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.8,-0.10584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53996",2019-08-07 11:55:00,-1.95152,124,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.1134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53997",2019-08-07 11:56:00,-1.75042,128,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.1323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53998",2019-08-07 11:57:00,-1.67666,132,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"53999",2019-08-07 11:58:00,-1.53566,129,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.12033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54000",2019-08-07 11:59:00,-1.36537,121,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.10206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54001",2019-08-07 12:00:00,-1.47851,121,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54002",2019-08-07 12:01:00,-1.3669,115,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,17.9,-0.06552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54003",2019-08-07 12:02:00,-1.35527,111,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.05166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54004",2019-08-07 12:03:00,-1.31313,110,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.04977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54005",2019-08-07 12:04:00,-1.28935,108,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.04347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54006",2019-08-07 12:05:00,-1.27915,103,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,0.01197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54007",2019-08-07 12:06:00,-0.948695,108,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.01323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54008",2019-08-07 12:07:00,-1.27454,113,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.04599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54009",2019-08-07 12:08:00,-1.45444,114,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.05166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54010",2019-08-07 12:09:00,-1.53936,128,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.1,-0.12159,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54011",2019-08-07 12:10:00,-1.46845,136,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.1575,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54012",2019-08-07 12:11:00,-1.54556,139,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.16758,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54013",2019-08-07 12:12:00,-1.85636,145,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18,-0.2079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54014",2019-08-07 12:13:00,-2.74167,150,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.2457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54015",2019-08-07 12:14:00,-2.21566,160,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.3,-0.27153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54016",2019-08-07 12:15:00,-2.36789,174,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.1,-0.35406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54017",2019-08-07 12:16:00,-2.58194,190,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.1,-0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54018",2019-08-07 12:17:00,-2.4518,211,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.1,-0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54019",2019-08-07 12:18:00,-2.52121,225,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.2,-0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54020",2019-08-07 12:19:00,-1.87904,230,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.2,-0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54021",2019-08-07 12:20:00,-2.68256,227,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.4,-0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54022",2019-08-07 12:21:00,-2.46779,224,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.4,-0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54023",2019-08-07 12:22:00,-2.40124,220,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24,18.4,-0.59409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54024",2019-08-07 12:23:00,-2.20708,214,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.3,-0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54025",2019-08-07 12:24:00,-1.94142,208,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.3,-0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54026",2019-08-07 12:25:00,-1.74351,203,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,-0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54027",2019-08-07 12:26:00,-1.53241,198,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54028",2019-08-07 12:27:00,-1.44695,192,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,-0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54029",2019-08-07 12:28:00,-1.49207,187,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,-0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54030",2019-08-07 12:29:00,-1.15037,184,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.3,-0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54031",2019-08-07 12:30:00,-1.11645,185,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,-0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54032",2019-08-07 12:31:00,-1.14602,183,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.3,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54033",2019-08-07 12:32:00,-1.06572,180,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,-0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54034",2019-08-07 12:33:00,-0.799562,176,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.3,-0.39123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54035",2019-08-07 12:34:00,-1.06729,173,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,-0.36666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54036",2019-08-07 12:35:00,-1.04611,172,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,-0.35973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54037",2019-08-07 12:36:00,-0.894644,169,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-0.35091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54038",2019-08-07 12:37:00,-1.01856,168,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,-0.34776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54039",2019-08-07 12:38:00,-1.05185,168,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-0.34713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54040",2019-08-07 12:39:00,-1.03377,171,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-0.35973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54041",2019-08-07 12:40:00,-1.1931,176,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,-0.3843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54042",2019-08-07 12:41:00,-1.03694,181,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.9,-0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54043",2019-08-07 12:42:00,-1.03698,186,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,-0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54044",2019-08-07 12:43:00,-1.03672,192,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54045",2019-08-07 12:44:00,-1.08555,196,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,-0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54046",2019-08-07 12:45:00,-1.08367,201,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
