"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"54047",2019-08-07 12:46:00,-0.798708,207,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,-0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54048",2019-08-07 12:47:00,-0.543354,213,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,-0.54936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54049",2019-08-07 12:48:00,-1.20398,220,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,-0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54050",2019-08-07 12:49:00,-1.19701,219,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,-0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54051",2019-08-07 12:50:00,-1.19156,211,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,-0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54052",2019-08-07 12:51:00,-1.20095,205,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54053",2019-08-07 12:52:00,-1.1921,210,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.8,-0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54054",2019-08-07 12:53:00,-1.27034,222,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.8,-0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54055",2019-08-07 12:54:00,-1.17043,244,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.8,-0.72513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54056",2019-08-07 12:55:00,-1.19527,271,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.8,-0.83286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54057",2019-08-07 12:56:00,-1.42416,284,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19,-0.88389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54058",2019-08-07 12:57:00,-1.15516,285,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.8,-0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54059",2019-08-07 12:58:00,-1.18465,274,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.8,-0.82593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54060",2019-08-07 12:59:00,-1.19158,257,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-0.73395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54061",2019-08-07 13:00:00,-1.23581,238,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,-0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54062",2019-08-07 13:01:00,-1.18685,218,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-0.55566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54063",2019-08-07 13:02:00,-1.19796,209,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.8,-0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54064",2019-08-07 13:03:00,-1.17518,203,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.9,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54065",2019-08-07 13:04:00,-1.16882,201,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.9,-0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54066",2019-08-07 13:05:00,-1.20166,201,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,-0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54067",2019-08-07 13:06:00,-1.15867,210,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,-0.52038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54068",2019-08-07 13:07:00,-0.936162,234,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.8,-0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54069",2019-08-07 13:08:00,-1.21676,266,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54070",2019-08-07 13:09:00,-1.18398,292,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-0.91413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54071",2019-08-07 13:10:00,-1.22368,306,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-0.97272,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54072",2019-08-07 13:11:00,-1.21566,314,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-1.02879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54073",2019-08-07 13:12:00,-1.21535,327,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,-1.09116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54074",2019-08-07 13:13:00,-1.02739,337,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54075",2019-08-07 13:14:00,-1.07025,337,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19,-1.12203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54076",2019-08-07 13:15:00,-1.2928,324,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,18.8,-1.05273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54077",2019-08-07 13:16:00,-1.24214,309,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,18.8,-0.98343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54078",2019-08-07 13:17:00,-1.24195,305,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19,-0.96516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54079",2019-08-07 13:18:00,-1.18679,311,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.1,-0.99855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54080",2019-08-07 13:19:00,-1.1505,328,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19,-1.07163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54081",2019-08-07 13:20:00,-1.11022,342,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19,-1.16235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54082",2019-08-07 13:21:00,-1.13736,368,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19,-1.27386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54083",2019-08-07 13:22:00,-1.16484,386,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19,-1.35576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54084",2019-08-07 13:23:00,-0.826527,398,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.3,-1.39293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54085",2019-08-07 13:24:00,-1.1192,398,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.2,-1.39293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54086",2019-08-07 13:25:00,-1.12911,401,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.4,-1.41183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54087",2019-08-07 13:26:00,-1.13026,403,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.6,-1.40112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54088",2019-08-07 13:27:00,-1.00747,388,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.6,-1.34379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54089",2019-08-07 13:28:00,-1.1184,364,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.4,-1.22598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54090",2019-08-07 13:29:00,-1.11134,337,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.3,-1.10943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54091",2019-08-07 13:30:00,-1.10713,321,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19,-1.04076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54092",2019-08-07 13:31:00,-1.12224,315,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.2,-1.00485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54093",2019-08-07 13:32:00,-1.12462,306,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19,-0.96768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54094",2019-08-07 13:33:00,-0.990611,298,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.2,-0.91476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54095",2019-08-07 13:34:00,-0.929997,280,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.3,-0.82719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54096",2019-08-07 13:35:00,-1.10854,259,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.2,-0.75096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54097",2019-08-07 13:36:00,-1.12505,253,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.1,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54098",2019-08-07 13:37:00,-1.11833,262,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.3,-0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54099",2019-08-07 13:38:00,-1.13075,277,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.2,-0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54100",2019-08-07 13:39:00,-1.11381,285,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19,-0.88893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54101",2019-08-07 13:40:00,-1.1616,289,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.1,-0.92106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54102",2019-08-07 13:41:00,-1.36589,294,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.3,-0.95193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54103",2019-08-07 13:42:00,0,302,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.4,-0.98343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54104",2019-08-07 13:43:00,-1.12729,310,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.7,-1.02249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54105",2019-08-07 13:44:00,-1.11151,318,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.8,-1.06407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54106",2019-08-07 13:45:00,-1.14845,328,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,19.8,-1.11006,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"54107",2019-08-07 13:46:00,-1.13083,340,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.7,-1.17684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54108",2019-08-07 13:47:00,-1.1366,341,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20,-1.16235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54109",2019-08-07 13:48:00,-1.12934,334,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.7,-1.12329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54110",2019-08-07 13:49:00,-1.15162,321,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.4,-1.06911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54111",2019-08-07 13:50:00,-1.18851,308,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19,-1.00485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54112",2019-08-07 13:51:00,-1.12959,296,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.1,-0.94185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54113",2019-08-07 13:52:00,-1.15481,281,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.4,-0.88956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54114",2019-08-07 13:53:00,-1.14964,268,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.2,-0.83286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54115",2019-08-07 13:54:00,-1.11463,261,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.2,-0.77049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54116",2019-08-07 13:55:00,-1.1035,249,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.3,-0.71379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54117",2019-08-07 13:56:00,-1.14724,239,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.4,-0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54118",2019-08-07 13:57:00,-1.34693,237,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.4,-0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54119",2019-08-07 13:58:00,-1.06845,233,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.8,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54120",2019-08-07 13:59:00,-1.09775,226,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.6,-0.61929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54121",2019-08-07 14:00:00,-1.1039,219,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.8,-0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54122",2019-08-07 14:01:00,-1.02529,204,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.6,-0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54123",2019-08-07 14:02:00,-1.13759,192,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.2,-0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54124",2019-08-07 14:03:00,0,190,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.1,-0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54125",2019-08-07 14:04:00,-1.18328,192,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19,-0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54126",2019-08-07 14:05:00,-1.49585,193,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19,-0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54127",2019-08-07 14:06:00,-1.00361,191,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19,-0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54128",2019-08-07 14:07:00,-1.15633,186,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,18.9,-0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54129",2019-08-07 14:08:00,-1.22321,177,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,18.9,-0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54130",2019-08-07 14:09:00,-1.22042,167,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.1,-0.30933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54131",2019-08-07 14:10:00,-1.09965,158,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.2,-0.2709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54132",2019-08-07 14:11:00,-1.19972,153,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.1,-0.2583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54133",2019-08-07 14:12:00,-1.19742,147,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.1,-0.21546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54134",2019-08-07 14:13:00,-0.859561,141,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19.1,-0.1953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54135",2019-08-07 14:14:00,-1.17454,135,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,19,-0.16443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54136",2019-08-07 14:15:00,-1.20422,136,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.1,-0.18333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54137",2019-08-07 14:16:00,-1.21497,140,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.2,-0.19152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54138",2019-08-07 14:17:00,-1.14855,140,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.1,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54139",2019-08-07 14:18:00,-1.14974,145,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.1,-0.2394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54140",2019-08-07 14:19:00,-1.15911,162,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19,-0.29673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54141",2019-08-07 14:20:00,-1.20099,174,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19,-0.34776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54142",2019-08-07 14:21:00,-1.18243,182,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19,-0.41706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54143",2019-08-07 14:22:00,-1.15235,195,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19,-0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54144",2019-08-07 14:23:00,-1.16394,207,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.1,-0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54145",2019-08-07 14:24:00,-1.11457,215,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.2,-0.54306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54146",2019-08-07 14:25:00,-1.17798,197,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.4,-0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54147",2019-08-07 14:26:00,-1.21966,182,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.6,-0.37926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54148",2019-08-07 14:27:00,-1.20692,168,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.5,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54149",2019-08-07 14:28:00,-1.17767,162,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.3,-0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54150",2019-08-07 14:29:00,-1.22673,167,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.2,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54151",2019-08-07 14:30:00,-1.20021,176,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.1,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54152",2019-08-07 14:31:00,-1.21804,178,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.2,-0.35973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54153",2019-08-07 14:32:00,-1.1817,168,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.3,-0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54154",2019-08-07 14:33:00,-1.27257,160,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.5,-0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54155",2019-08-07 14:34:00,-1.25043,166,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.6,-0.33768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54156",2019-08-07 14:35:00,-1.29464,202,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.8,-0.52416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54157",2019-08-07 14:36:00,-1.96115,247,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.7,-0.72576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54158",2019-08-07 14:37:00,-1.26868,267,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.6,-0.81648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54159",2019-08-07 14:38:00,-1.24318,259,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.6,-0.78183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54160",2019-08-07 14:39:00,-1.21917,260,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.6,-0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54161",2019-08-07 14:40:00,-1.17512,306,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.8,-0.95193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54162",2019-08-07 14:41:00,-1.09314,346,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,20.1,-1.18818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54163",2019-08-07 14:42:00,-1.13878,345,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,20.3,0.26901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54164",2019-08-07 14:43:00,-0.657504,348,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.9,-1.09683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54165",2019-08-07 14:44:00,-1.09429,358,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.9,-1.24173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54166",2019-08-07 14:45:00,-0.848216,353,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,19.9,-1.07289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54167",2019-08-07 14:46:00,-1.0557,326,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.3,-1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54168",2019-08-07 14:47:00,-1.1042,299,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.7,-0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54169",2019-08-07 14:48:00,-1.08275,282,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,20.6,-0.83853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54170",2019-08-07 14:49:00,-1.05305,259,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,20.5,-0.69489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54171",2019-08-07 14:50:00,-0.758145,238,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,20.3,-0.63693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54172",2019-08-07 14:51:00,-1.0484,241,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,20.4,-0.68103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54173",2019-08-07 14:52:00,-1.07155,253,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,20.4,-0.71883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54174",2019-08-07 14:53:00,-1.04105,252,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,20.2,-0.69993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54175",2019-08-07 14:54:00,-1.27727,234,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,20.2,-0.61299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54176",2019-08-07 14:55:00,-1.63742,220,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.8,-0.56196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54177",2019-08-07 14:56:00,-1.57647,226,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.8,-0.59472,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54178",2019-08-07 14:57:00,-2.50935,238,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.7,-0.68103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54179",2019-08-07 14:58:00,-2.70551,252,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.8,-0.72639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54180",2019-08-07 14:59:00,-2.97943,251,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,20.2,-0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54181",2019-08-07 15:00:00,-3.15073,236,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.9,-0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54182",2019-08-07 15:01:00,-3.30352,240,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.6,-0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54183",2019-08-07 15:02:00,-3.00834,259,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.6,-0.79758,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54184",2019-08-07 15:03:00,-3.49112,287,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.9,-0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54185",2019-08-07 15:04:00,-2.94389,302,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,20,-0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54186",2019-08-07 15:05:00,-2.6807,296,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.7,-0.94563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54187",2019-08-07 15:06:00,-2.36693,275,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.8,-0.84609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54188",2019-08-07 15:07:00,-2.22454,257,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.8,-0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54189",2019-08-07 15:08:00,-1.93569,242,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.9,-0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54190",2019-08-07 15:09:00,-1.87465,247,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,20.1,-0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54191",2019-08-07 15:10:00,-1.80443,248,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,20,-0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54192",2019-08-07 15:11:00,-1.68405,247,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,20.1,-0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54193",2019-08-07 15:12:00,-1.58171,246,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,20.1,-0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54194",2019-08-07 15:13:00,-1.53959,236,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.8,-0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54195",2019-08-07 15:14:00,-1.5227,210,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.7,-0.50463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54196",2019-08-07 15:15:00,-1.41147,195,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.8,-0.41706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54197",2019-08-07 15:16:00,-1.40517,191,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.7,-0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54198",2019-08-07 15:17:00,-1.19792,210,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.5,-0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54199",2019-08-07 15:18:00,-1.45783,214,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.7,-0.49203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54200",2019-08-07 15:19:00,-1.4436,202,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.7,-0.42336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54201",2019-08-07 15:20:00,-1.43498,170,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.8,-0.25074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54202",2019-08-07 15:21:00,-1.44513,124,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.6,-0.04599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54203",2019-08-07 15:22:00,-1.54008,122,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.7,-0.0819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54204",2019-08-07 15:23:00,-1.40758,182,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.6,-0.4032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54205",2019-08-07 15:24:00,-2.04546,234,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.6,-0.59913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54206",2019-08-07 15:25:00,-2.19354,223,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.7,-0.48636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54207",2019-08-07 15:26:00,-2.40923,179,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.7,-0.28539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54208",2019-08-07 15:27:00,-2.61254,156,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.6,-0.22113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54209",2019-08-07 15:28:00,-2.2324,154,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.6,-0.22113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54210",2019-08-07 15:29:00,-2.85455,144,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.6,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54211",2019-08-07 15:30:00,-2.64885,131,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.6,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54212",2019-08-07 15:31:00,-3.12396,113,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.6,-0.02646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54213",2019-08-07 15:32:00,-2.53846,97,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.5,0.04977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54214",2019-08-07 15:33:00,-2.93405,88,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.5,0.10269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54215",2019-08-07 15:34:00,-2.87761,86,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.5,0.11151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54216",2019-08-07 15:35:00,-2.80969,89,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.5,0.07434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54217",2019-08-07 15:36:00,-2.45636,95,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.5,0.04347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54218",2019-08-07 15:37:00,-2.12578,96,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.4,0.0315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54219",2019-08-07 15:38:00,-2.07145,96,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.5,0.04284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54220",2019-08-07 15:39:00,-1.85342,90,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.5,0.06678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54221",2019-08-07 15:40:00,-1.68008,83,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.5,0.11466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54222",2019-08-07 15:41:00,-1.5589,75,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,19.5,0.14427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54223",2019-08-07 15:42:00,-1.44384,71,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.4,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54224",2019-08-07 15:43:00,-1.91844,73,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.6,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54225",2019-08-07 15:44:00,-1.4005,74,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.6,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54226",2019-08-07 15:45:00,-1.43024,78,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.6,0.12411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54227",2019-08-07 15:46:00,-1.38045,83,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.6,0.09261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54228",2019-08-07 15:47:00,-1.39573,90,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.6,0.05355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54229",2019-08-07 15:48:00,-1.41199,96,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24,24.5,19.6,0.0441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54230",2019-08-07 15:49:00,-1.45013,100,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,0.02457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54231",2019-08-07 15:50:00,-1.27029,109,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20,-0.01953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54232",2019-08-07 15:51:00,-1.34117,124,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20,-0.1008,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54233",2019-08-07 15:52:00,-1.75584,136,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20,-0.1512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54234",2019-08-07 15:53:00,-1.34487,145,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,-0.21546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54235",2019-08-07 15:54:00,-1.80132,159,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,-0.27153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54236",2019-08-07 15:55:00,-2.1494,158,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20,-0.23436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54237",2019-08-07 15:56:00,-2.36138,141,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,-0.14805,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54238",2019-08-07 15:57:00,-2.22583,131,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,-0.11466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54239",2019-08-07 15:58:00,-2.5379,131,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.6,-0.14616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0
"54240",2019-08-07 15:59:00,-2.65166,133,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,-0.15813,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54241",2019-08-07 16:00:00,-2.73423,138,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,0.17325,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54242",2019-08-07 16:01:00,-2.684,139,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,0.0756,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54243",2019-08-07 16:02:00,-2.73827,136,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.6,0.0567,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54244",2019-08-07 16:03:00,-2.88853,129,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.6,0.0693,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54245",2019-08-07 16:04:00,-2.57709,122,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,19.6,0.09954,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54246",2019-08-07 16:05:00,-2.56167,115,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,19.6,0.12159,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54247",2019-08-07 16:06:00,-2.36579,112,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,19.6,0.12537,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54248",2019-08-07 16:07:00,-2.15449,111,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,19.8,0.14364,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54249",2019-08-07 16:08:00,-1.93079,107,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,19.6,0.15057,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54250",2019-08-07 16:09:00,-1.77946,103,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.6,0.15624,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54251",2019-08-07 16:10:00,-1.46597,101,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.5,0.16443,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54252",2019-08-07 16:11:00,-1.35775,98,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.5,0.16317,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54253",2019-08-07 16:12:00,-1.44844,97,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.6,0.16884,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54254",2019-08-07 16:13:00,-1.41288,99,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.6,0.16191,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54255",2019-08-07 16:14:00,-1.30489,105,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.6,0.11844,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54256",2019-08-07 16:15:00,-2.06265,118,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.6,0.05607,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54257",2019-08-07 16:16:00,-1.26068,132,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,-0.0189,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54258",2019-08-07 16:17:00,-1.48501,150,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,-0.1134,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54259",2019-08-07 16:18:00,-1.26053,174,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20,-0.18396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54260",2019-08-07 16:19:00,-1.24861,188,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,-0.28413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54261",2019-08-07 16:20:00,-1.49837,196,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,-0.29358,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54262",2019-08-07 16:21:00,-1.26409,188,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,-0.23373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54263",2019-08-07 16:22:00,-1.57733,174,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,-0.18459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54264",2019-08-07 16:23:00,-1.54491,163,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,-0.12096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54265",2019-08-07 16:24:00,-1.64565,139,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,-0.01134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54266",2019-08-07 16:25:00,-2.16683,127,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20.1,0.04284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54267",2019-08-07 16:26:00,-2.40695,124,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,0.04347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54268",2019-08-07 16:27:00,-2.49096,117,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,19.7,0.08694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54269",2019-08-07 16:28:00,-2.50772,108,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,19.8,0.13671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54270",2019-08-07 16:29:00,-2.6752,111,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54271",2019-08-07 16:30:00,-2.60855,141,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.7,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54272",2019-08-07 16:31:00,-2.76658,149,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,-0.07119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54273",2019-08-07 16:32:00,-2.61435,142,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.7,-0.0252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54274",2019-08-07 16:33:00,-2.58927,129,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.7,0.02205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54275",2019-08-07 16:34:00,-2.55885,115,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54276",2019-08-07 16:35:00,-2.54821,114,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20.1,0.10017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54277",2019-08-07 16:36:00,-2.29221,124,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20,0.04914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54278",2019-08-07 16:37:00,-2.12459,136,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,-0.03717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54279",2019-08-07 16:38:00,-1.96862,159,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,-0.14301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54280",2019-08-07 16:39:00,-1.81359,174,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,-0.18459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54281",2019-08-07 16:40:00,-2.04612,166,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,-0.13923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54282",2019-08-07 16:41:00,-1.62462,146,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.9,-0.0504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54283",2019-08-07 16:42:00,-1.55915,128,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20,0.04284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54284",2019-08-07 16:43:00,-1.57121,133,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20,-0.0063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54285",2019-08-07 16:44:00,-1.54952,168,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.6,-0.14679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54286",2019-08-07 16:45:00,-1.4252,184,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.6,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54287",2019-08-07 16:46:00,-1.42333,183,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.6,-0.21168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54288",2019-08-07 16:47:00,-1.39651,184,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.6,-0.22113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54289",2019-08-07 16:48:00,-1.36655,182,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.9,-0.1827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54290",2019-08-07 16:49:00,-1.3385,169,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.8,-0.12033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54291",2019-08-07 16:50:00,-1.17483,162,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.7,-0.12663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54292",2019-08-07 16:51:00,-1.25124,175,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20,-0.1701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54293",2019-08-07 16:52:00,-1.6081,170,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.7,-0.14364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54294",2019-08-07 16:53:00,-1.5177,168,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,-0.12726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54295",2019-08-07 16:54:00,-1.77827,164,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20,-0.07371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54296",2019-08-07 16:55:00,-2.36351,144,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.2,-0.01323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54297",2019-08-07 16:56:00,-2.31265,146,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.2,-0.05103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54298",2019-08-07 16:57:00,-2.44862,161,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.2,-0.1323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54299",2019-08-07 16:58:00,-2.54203,180,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.9,-0.21861,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54300",2019-08-07 16:59:00,-2.59703,189,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.1,-0.26019,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54301",2019-08-07 17:00:00,-2.96081,197,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.9,-0.30114,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54302",2019-08-07 17:01:00,-2.70371,194,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20.1,-0.28665,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54303",2019-08-07 17:02:00,-2.70077,191,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20.3,-0.26586,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54304",2019-08-07 17:03:00,-2.66849,190,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.9,-0.24696,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54305",2019-08-07 17:04:00,-2.48376,177,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,-0.17073,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54306",2019-08-07 17:05:00,-2.58228,150,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,-0.04599,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54307",2019-08-07 17:06:00,-2.36828,139,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20.1,-0.02016,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54308",2019-08-07 17:07:00,-2.13022,135,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,-0.02016,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54309",2019-08-07 17:08:00,-1.91357,146,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.7,-0.07119,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54310",2019-08-07 17:09:00,-1.74252,158,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,-0.12789,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54311",2019-08-07 17:10:00,-1.83177,174,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.7,-0.2142,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54312",2019-08-07 17:11:00,-1.22163,176,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54313",2019-08-07 17:12:00,-1.44643,170,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.7,-0.17136,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54314",2019-08-07 17:13:00,-1.32811,159,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.9,-0.12726,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54315",2019-08-07 17:14:00,-1.31334,154,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20,-0.126,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54316",2019-08-07 17:15:00,-1.41177,150,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.1,-0.08946,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54317",2019-08-07 17:16:00,-1.28294,152,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20,-0.11277,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54318",2019-08-07 17:17:00,-1.3723,164,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.7,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54319",2019-08-07 17:18:00,-1.24634,183,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.7,-0.23373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54320",2019-08-07 17:19:00,-1.1037,198,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.8,-0.30933,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54321",2019-08-07 17:20:00,-1.2484,209,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.8,-0.3654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54322",2019-08-07 17:21:00,-1.27267,221,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.9,-0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54323",2019-08-07 17:22:00,-1.18315,246,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20,-0.53046,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54324",2019-08-07 17:23:00,-1.61559,257,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.8,-0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54325",2019-08-07 17:24:00,-2.15384,279,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.2,-0.70056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54326",2019-08-07 17:25:00,-2.23387,289,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.1,-0.7497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54327",2019-08-07 17:26:00,-2.43113,299,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.9,-0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54328",2019-08-07 17:27:00,-2.49738,306,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.7,-0.80136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54329",2019-08-07 17:28:00,-2.63585,302,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20,-0.78876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54330",2019-08-07 17:29:00,-2.69201,297,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.3,-0.76419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54331",2019-08-07 17:30:00,-2.74489,291,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.4,-0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54332",2019-08-07 17:31:00,-2.76247,277,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.2,-0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54333",2019-08-07 17:32:00,-2.73136,255,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.7,-0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54334",2019-08-07 17:33:00,-2.73064,238,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.8,-0.49203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54335",2019-08-07 17:34:00,-2.55918,216,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.5,-0.39501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54336",2019-08-07 17:35:00,-2.41628,207,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.5,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54337",2019-08-07 17:36:00,-2.12674,190,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.5,-0.27846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54338",2019-08-07 17:37:00,-1.90497,179,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.7,-0.21735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54339",2019-08-07 17:38:00,-1.77999,186,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.6,-0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54340",2019-08-07 17:39:00,-1.7152,201,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.5,-0.37359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54341",2019-08-07 17:40:00,-1.60141,228,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.4,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54342",2019-08-07 17:41:00,-1.53839,240,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.4,-0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54343",2019-08-07 17:42:00,-1.52648,236,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.3,-0.48699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54344",2019-08-07 17:43:00,-1.39875,226,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.3,-0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54345",2019-08-07 17:44:00,-1.61907,211,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,19.5,-0.39123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54346",2019-08-07 17:45:00,-1.38446,199,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.5,-0.3402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54347",2019-08-07 17:46:00,-1.37441,192,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.4,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54348",2019-08-07 17:47:00,-1.2255,187,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.3,-0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54349",2019-08-07 17:48:00,-1.36141,190,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.4,-0.27216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54350",2019-08-07 17:49:00,-1.33145,192,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.5,-0.24696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54351",2019-08-07 17:50:00,-1.33254,191,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,-0.27846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54352",2019-08-07 17:51:00,-1.41079,215,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.5,-0.35532,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54353",2019-08-07 17:52:00,-1.54412,224,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.4,-0.40383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54354",2019-08-07 17:53:00,-1.58655,224,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,-0.39186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
