"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"54355",2019-08-07 17:54:00,-1.86735,220,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,-0.37233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54356",2019-08-07 17:55:00,-2.13367,208,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,-0.31626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54357",2019-08-07 17:56:00,-2.2857,210,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,-0.34083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54358",2019-08-07 17:57:00,-2.42349,226,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.6,1.0017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54359",2019-08-07 17:58:00,-2.59471,205,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,-0.10647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54360",2019-08-07 17:59:00,-2.60874,174,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,-0.04536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54361",2019-08-07 18:00:00,-2.62605,157,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54362",2019-08-07 18:01:00,-2.66882,136,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20,0.00567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54363",2019-08-07 18:02:00,-2.61666,123,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20.1,0.07812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54364",2019-08-07 18:03:00,-2.53376,118,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20.1,0.08694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54365",2019-08-07 18:04:00,-2.45938,118,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20,0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54366",2019-08-07 18:05:00,-2.16456,116,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.9,0.0882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54367",2019-08-07 18:06:00,-2.23552,114,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54368",2019-08-07 18:07:00,-2.06288,114,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.8,0.11844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54369",2019-08-07 18:08:00,-1.92148,112,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.9,0.11151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54370",2019-08-07 18:09:00,-1.5238,125,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,20.1,0.04347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54371",2019-08-07 18:10:00,-1.66345,138,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,19.9,-0.00882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54372",2019-08-07 18:11:00,-1.40077,135,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.1,0.00567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54373",2019-08-07 18:12:00,-1.33273,120,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.2,0.08757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54374",2019-08-07 18:13:00,-1.58041,112,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20,0.11277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54375",2019-08-07 18:14:00,-1.47902,134,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20,0.00567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54376",2019-08-07 18:15:00,-1.40527,163,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20,-0.20034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54377",2019-08-07 18:16:00,-1.47564,199,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.4,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54378",2019-08-07 18:17:00,-1.41174,217,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.8,-0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54379",2019-08-07 18:18:00,-1.80709,223,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.3,-0.42273,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54380",2019-08-07 18:19:00,-1.43959,226,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.2,-0.41706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54381",2019-08-07 18:20:00,-1.42067,219,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.3,-0.37926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54382",2019-08-07 18:21:00,-1.53495,207,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.3,-0.32823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54383",2019-08-07 18:22:00,-1.60761,176,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.2,-0.16506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54384",2019-08-07 18:23:00,-1.55206,139,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.1,-0.0189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54385",2019-08-07 18:24:00,-1.73445,122,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.2,0.08757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54386",2019-08-07 18:25:00,-2.22817,110,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.3,0.13167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54387",2019-08-07 18:26:00,-2.49073,98,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.3,0.19089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54388",2019-08-07 18:27:00,-2.11888,93,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.4,0.20727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54389",2019-08-07 18:28:00,-2.49706,96,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.5,0.3402,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54390",2019-08-07 18:29:00,-2.69121,96,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,21,0.3213,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54391",2019-08-07 18:30:00,-2.57814,99,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.6,0.31878,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54392",2019-08-07 18:31:00,-2.57766,100,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.9,1.68147,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54393",2019-08-07 18:32:00,-2.5436,114,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,21.1,0.24507,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54394",2019-08-07 18:33:00,-2.49356,124,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.9,0.16884,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54395",2019-08-07 18:34:00,-2.01916,136,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,21.1,0.126,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54396",2019-08-07 18:35:00,-2.21945,135,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.7,0.31437,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54397",2019-08-07 18:36:00,-2.05755,129,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,21,0.06804,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54398",2019-08-07 18:37:00,-1.85783,125,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,21.2,0.07434,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54399",2019-08-07 18:38:00,-2.35062,119,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,21.4,0.09954,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54400",2019-08-07 18:39:00,-1.69306,108,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,21.1,0.252,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54401",2019-08-07 18:40:00,-1.53785,89,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.9,0.26397,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54402",2019-08-07 18:41:00,-1.46063,74,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.7,0.3213,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54403",2019-08-07 18:42:00,-1.36357,69,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.5,0.34587,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54404",2019-08-07 18:43:00,-1.35497,68,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.4,0.34398,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54405",2019-08-07 18:44:00,-1.12748,73,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.5,0.32634,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54406",2019-08-07 18:45:00,-1.00384,72,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.5,0.3339,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54407",2019-08-07 18:46:00,-1.26906,64,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.5,0.37107,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54408",2019-08-07 18:47:00,-1.24211,63,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.5,0.3906,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"54409",2019-08-07 18:48:00,-1.23069,59,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.6,0.41517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54410",2019-08-07 18:49:00,-1.18131,58,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.7,0.41769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54411",2019-08-07 18:50:00,-1.17655,69,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.8,0.34965,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54412",2019-08-07 18:51:00,-1.29397,76,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.8,0.30114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54413",2019-08-07 18:52:00,-1.22552,79,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,20.8,0.28224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54414",2019-08-07 18:53:00,-1.22133,82,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,20.7,0.26838,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54415",2019-08-07 18:54:00,-1.67798,86,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,20.6,0.25137,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54416",2019-08-07 18:55:00,-1.87991,91,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,20.5,0.24381,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54417",2019-08-07 18:56:00,-1.84978,98,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.5,0.21231,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54418",2019-08-07 18:57:00,-2.0874,99,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.5,0.18207,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54419",2019-08-07 18:58:00,-2.0031,104,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.5,0.16317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54420",2019-08-07 18:59:00,-2.14106,88,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,20.4,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54421",2019-08-07 19:00:00,-2.12461,71,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,25,24.5,24.5,20.4,0.36225,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54422",2019-08-07 19:01:00,-2.06991,56,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,20.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54423",2019-08-07 19:02:00,-1.93045,49,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,20.2,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54424",2019-08-07 19:03:00,-1.78826,49,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,20.1,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54425",2019-08-07 19:04:00,-1.74433,47,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,20,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54426",2019-08-07 19:05:00,-1.34928,46,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,20,0.46116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54427",2019-08-07 19:06:00,-1.49772,48,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,20,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54428",2019-08-07 19:07:00,-1.47298,64,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,24.5,20,0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54429",2019-08-07 19:08:00,-1.37997,77,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54430",2019-08-07 19:09:00,-1.23349,79,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20,0.28917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54431",2019-08-07 19:10:00,-1.10704,75,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20.1,0.3213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54432",2019-08-07 19:11:00,-0.824374,66,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54433",2019-08-07 19:12:00,-1.6017,63,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54434",2019-08-07 19:13:00,-2.2072,61,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54435",2019-08-07 19:14:00,-2.96235,61,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54436",2019-08-07 19:15:00,-3.61344,70,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,0.3843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54437",2019-08-07 19:16:00,-4.07847,78,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54438",2019-08-07 19:17:00,-3.97943,77,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,2.41227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54439",2019-08-07 19:18:00,-2.80706,68,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,2.44944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54440",2019-08-07 19:19:00,-2.66114,63,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,2.48598,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54441",2019-08-07 19:20:00,-2.21049,55,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,2.49354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54442",2019-08-07 19:21:00,-2.17833,50,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,2.52567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54443",2019-08-07 19:22:00,-1.90707,48,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54444",2019-08-07 19:23:00,-1.90903,47,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,0.47376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54445",2019-08-07 19:24:00,-1.69903,47,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54446",2019-08-07 19:25:00,-2.11493,49,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.6,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54447",2019-08-07 19:26:00,-1.96839,50,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.5,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54448",2019-08-07 19:27:00,-2.04843,53,0.711,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.4,0.94374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,0
"54449",2019-08-07 19:28:00,-2.07786,55,0.743,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.4,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54450",2019-08-07 19:29:00,-2.17599,58,0.743,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.4,0.93933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54451",2019-08-07 19:30:00,-2.24181,63,0.742,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.5,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54452",2019-08-07 19:31:00,-2.08201,65,0.675,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.6,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54453",2019-08-07 19:32:00,-2.08549,66,1.516,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,1.77597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54454",2019-08-07 19:33:00,-2.26469,66,1.252,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,1.49877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54455",2019-08-07 19:34:00,-2.40262,64,1.28,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,1.63737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54456",2019-08-07 19:35:00,-1.9764,57,1.276,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,1.54224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54457",2019-08-07 19:36:00,-1.83201,53,1.269,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,1.57059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54458",2019-08-07 19:37:00,-1.77988,50,1.264,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.6,1.56807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54459",2019-08-07 19:38:00,-1.68322,50,1.26,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,1.56744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54460",2019-08-07 19:39:00,-1.55452,55,1.252,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.7,1.5435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54461",2019-08-07 19:40:00,-1.47998,59,1.238,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,1.52523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54462",2019-08-07 19:41:00,-1.43449,61,1.251,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.8,1.52901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54463",2019-08-07 19:42:00,-1.41341,60,1.25,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,19.9,1.52334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54464",2019-08-07 19:43:00,-1.34357,59,1.244,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20,1.60776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54465",2019-08-07 19:44:00,-1.35747,57,1.244,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24.5,20.1,1.76337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54466",2019-08-07 19:45:00,-1.35017,52,1.242,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,20.1,1.59894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54467",2019-08-07 19:46:00,-1.33696,50,1.231,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,20.1,1.54791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"54468",2019-08-07 19:47:00,-1.32876,49,0.698,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,20,1.03824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54469",2019-08-07 19:48:00,-1.35344,45,0.705,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.9,1.0584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54470",2019-08-07 19:49:00,-0.978771,36,0.705,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.8,0.84924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54471",2019-08-07 19:50:00,-1.2881,30,0.961,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.7,1.4238,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54472",2019-08-07 19:51:00,-1.65183,22,0.961,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.6,1.46601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54473",2019-08-07 19:52:00,-1.36925,19,0.961,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.6,1.48239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54474",2019-08-07 19:53:00,-1.45169,18,0.951,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.6,1.48869,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54475",2019-08-07 19:54:00,-1.96726,16,1.762,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.5,2.34864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54476",2019-08-07 19:55:00,-2.04741,16,1.33,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.5,1.55547,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54477",2019-08-07 19:56:00,-2.22187,16,1.235,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.4,1.7451,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54478",2019-08-07 19:57:00,-2.33944,17,0.458,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.4,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54479",2019-08-07 19:58:00,-2.53499,22,0.458,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.3,0.882,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54480",2019-08-07 19:59:00,-2.63367,23,0.642,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.2,1.00674,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54481",2019-08-07 20:00:00,-2.69087,23,0.755,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19.1,1.18629,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54482",2019-08-07 20:01:00,-2.64295,23,0.778,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19,1.22787,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54483",2019-08-07 20:02:00,-2.61772,24,0.792,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.9,1.2285,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54484",2019-08-07 20:03:00,-2.66089,23,1.265,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.9,1.78227,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54485",2019-08-07 20:04:00,-2.39884,23,1.268,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,1.7829,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54486",2019-08-07 20:05:00,-2.08083,21,1.28,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,1.80747,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54487",2019-08-07 20:06:00,-2.10232,20,0.727,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,1.25874,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54488",2019-08-07 20:07:00,-1.89645,19,0.722,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,1.26063,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54489",2019-08-07 20:08:00,-1.79995,18,0.723,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.7,1.2537,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54490",2019-08-07 20:09:00,-1.64397,19,0.719,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.7,1.26567,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54491",2019-08-07 20:10:00,-1.53672,16,0.732,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.7,1.28394,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54492",2019-08-07 20:11:00,-1.46959,17,0.723,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.7,1.28961,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54493",2019-08-07 20:12:00,-1.38929,15,0.721,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,1.28457,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54494",2019-08-07 20:13:00,-1.34311,14,0.201,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54495",2019-08-07 20:14:00,-1.30274,12,0.201,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.75285,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54496",2019-08-07 20:15:00,-1.33011,12,0.202,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54497",2019-08-07 20:16:00,-1.27633,12,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"54498",2019-08-07 20:17:00,-1.33662,13,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54499",2019-08-07 20:18:00,-1.41412,13,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.7119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54500",2019-08-07 20:19:00,-1.3606,12,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.9,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54501",2019-08-07 20:20:00,-1.41034,11,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.9,0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54502",2019-08-07 20:21:00,-1.48563,11,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54503",2019-08-07 20:22:00,-1.50336,9,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19,0.71883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54504",2019-08-07 20:23:00,-1.64882,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54505",2019-08-07 20:24:00,-1.93686,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54506",2019-08-07 20:25:00,-2.01051,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54507",2019-08-07 20:26:00,-2.35122,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"54508",2019-08-07 20:27:00,-2.46922,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54509",2019-08-07 20:28:00,-2.53567,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54510",2019-08-07 20:29:00,-2.61234,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,19,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54511",2019-08-07 20:30:00,-2.5614,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.9,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54512",2019-08-07 20:31:00,-2.49207,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.9,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54513",2019-08-07 20:32:00,-2.45796,11,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.9,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54514",2019-08-07 20:33:00,-2.47011,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54515",2019-08-07 20:34:00,-2.3346,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54516",2019-08-07 20:35:00,-2.09177,9,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54517",2019-08-07 20:36:00,-1.9147,10,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54518",2019-08-07 20:37:00,-1.77846,9,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54519",2019-08-07 20:38:00,-1.35458,9,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54520",2019-08-07 20:39:00,-1.0404,8,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54521",2019-08-07 20:40:00,-1.26357,9,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54522",2019-08-07 20:41:00,-1.43213,9,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.68418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54523",2019-08-07 20:42:00,-1.34571,8,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54524",2019-08-07 20:43:00,-1.26701,7,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54525",2019-08-07 20:44:00,-1.35082,6,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54526",2019-08-07 20:45:00,-1.34759,6,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24,24,18.8,0.74088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"54527",2019-08-07 20:46:00,-1.3217,8,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24,18.8,0.88893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54528",2019-08-07 20:47:00,-1.35925,7,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24,18.8,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54529",2019-08-07 20:48:00,-1.39833,9,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24,18.8,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54530",2019-08-07 20:49:00,-1.31911,9,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24,18.8,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54531",2019-08-07 20:50:00,-1.32923,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24,18.6,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54532",2019-08-07 20:51:00,-1.34787,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54533",2019-08-07 20:52:00,-1.24783,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54534",2019-08-07 20:53:00,-1.27378,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,0.70938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54535",2019-08-07 20:54:00,-1.2561,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,0.70938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54536",2019-08-07 20:55:00,-1.1869,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54537",2019-08-07 20:56:00,-1.21831,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.3,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54538",2019-08-07 20:57:00,-1.2178,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.3,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54539",2019-08-07 20:58:00,-1.31773,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.2,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54540",2019-08-07 20:59:00,-1.28274,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54541",2019-08-07 21:00:00,-1.22417,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54542",2019-08-07 21:01:00,-1.51703,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,0.69552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54543",2019-08-07 21:02:00,-1.1139,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,0.72639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54544",2019-08-07 21:03:00,-1.06083,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.8,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54545",2019-08-07 21:04:00,-1.15486,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.9,0.80829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54546",2019-08-07 21:05:00,-1.11801,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.9,2.91627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54547",2019-08-07 21:06:00,-1.12067,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.1,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54548",2019-08-07 21:07:00,-1.11159,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.3,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54549",2019-08-07 21:08:00,-1.15115,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.2,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54550",2019-08-07 21:09:00,-1.14555,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.2,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54551",2019-08-07 21:10:00,-1.16525,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.4,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54552",2019-08-07 21:11:00,-0.908218,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.5,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54553",2019-08-07 21:12:00,-1.20084,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.6,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54554",2019-08-07 21:13:00,-1.16201,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.5,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54555",2019-08-07 21:14:00,-1.12533,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.5,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54556",2019-08-07 21:15:00,-1.16866,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.5,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54557",2019-08-07 21:16:00,-0.776525,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.4,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54558",2019-08-07 21:17:00,-1.14376,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.2,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54559",2019-08-07 21:18:00,-1.22423,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.2,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54560",2019-08-07 21:19:00,-1.00952,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.2,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54561",2019-08-07 21:20:00,-1.01146,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.3,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54562",2019-08-07 21:21:00,-1.34596,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.4,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54563",2019-08-07 21:22:00,-1.13668,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.5,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54564",2019-08-07 21:23:00,-1.24034,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.2,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54565",2019-08-07 21:24:00,-1.16945,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19.3,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54566",2019-08-07 21:25:00,-0.936635,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54567",2019-08-07 21:26:00,-1.17085,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54568",2019-08-07 21:27:00,-1.13529,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.8,0.68859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54569",2019-08-07 21:28:00,-1.03899,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.9,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54570",2019-08-07 21:29:00,-1.15093,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,19,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54571",2019-08-07 21:30:00,-1.17224,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.8,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54572",2019-08-07 21:31:00,-1.13981,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54573",2019-08-07 21:32:00,-1.14152,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54574",2019-08-07 21:33:00,-1.17715,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54575",2019-08-07 21:34:00,-1.18741,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54576",2019-08-07 21:35:00,-1.16826,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54577",2019-08-07 21:36:00,-1.13449,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54578",2019-08-07 21:37:00,-1.18961,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.67095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54579",2019-08-07 21:38:00,-1.00977,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54580",2019-08-07 21:39:00,-1.50352,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54581",2019-08-07 21:40:00,-1.16721,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54582",2019-08-07 21:41:00,-1.19541,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54583",2019-08-07 21:42:00,-1.14327,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54584",2019-08-07 21:43:00,-0.947496,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54585",2019-08-07 21:44:00,-1.18727,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54586",2019-08-07 21:45:00,-1.24487,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54587",2019-08-07 21:46:00,-1.18501,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54588",2019-08-07 21:47:00,-1.11448,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54589",2019-08-07 21:48:00,-1.08115,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54590",2019-08-07 21:49:00,-1.19039,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54591",2019-08-07 21:50:00,-1.17463,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54592",2019-08-07 21:51:00,-1.349,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54593",2019-08-07 21:52:00,-0.91784,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54594",2019-08-07 21:53:00,-1.16222,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54595",2019-08-07 21:54:00,-1.15592,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54596",2019-08-07 21:55:00,-1.12505,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54597",2019-08-07 21:56:00,-1.17074,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54598",2019-08-07 21:57:00,-1.16326,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.5,0.67032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54599",2019-08-07 21:58:00,-1.42403,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.4,0.67158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54600",2019-08-07 21:59:00,-1.16626,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.6,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54601",2019-08-07 22:00:00,-1.16165,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,18.7,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54602",2019-08-07 22:01:00,-1.16034,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,19,0.53802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54603",2019-08-07 22:02:00,-1.13965,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,19.2,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54604",2019-08-07 22:03:00,-1.00369,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,19.3,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54605",2019-08-07 22:04:00,-1.11548,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,19.3,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54606",2019-08-07 22:05:00,-0.881281,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,19.3,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54607",2019-08-07 22:06:00,-1.20647,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,19.2,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54608",2019-08-07 22:07:00,-1.09846,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.9,0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54609",2019-08-07 22:08:00,-1.29608,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.7,2.07207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54610",2019-08-07 22:09:00,-1.16933,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.6,2.0727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54611",2019-08-07 22:10:00,-1.20155,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.4,0.64575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54612",2019-08-07 22:11:00,-1.18359,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.4,0.70308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54613",2019-08-07 22:12:00,-1.22095,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.5,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54614",2019-08-07 22:13:00,-1.07129,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.5,0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54615",2019-08-07 22:14:00,-1.07839,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.7,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54616",2019-08-07 22:15:00,-1.05988,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.9,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54617",2019-08-07 22:16:00,-1.07385,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,19,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54618",2019-08-07 22:17:00,-1.11803,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,19.1,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54619",2019-08-07 22:18:00,-1.1187,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,19,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54620",2019-08-07 22:19:00,-0.955394,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.7,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54621",2019-08-07 22:20:00,-1.10989,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54622",2019-08-07 22:21:00,-1.09227,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54623",2019-08-07 22:22:00,-1.08551,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.2,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54624",2019-08-07 22:23:00,-1.12984,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.1,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54625",2019-08-07 22:24:00,-1.1047,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.2,0.52353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54626",2019-08-07 22:25:00,-1.14804,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.4,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54627",2019-08-07 22:26:00,-1.0842,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.3,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54628",2019-08-07 22:27:00,-1.51741,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.2,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54629",2019-08-07 22:28:00,-1.14041,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.3,0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54630",2019-08-07 22:29:00,-1.128,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.2,0.52416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54631",2019-08-07 22:30:00,-0.884834,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54632",2019-08-07 22:31:00,-1.10724,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54633",2019-08-07 22:32:00,-1.47129,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.1,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54634",2019-08-07 22:33:00,-1.11357,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54635",2019-08-07 22:34:00,-1.13782,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54636",2019-08-07 22:35:00,-1.10914,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.3,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54637",2019-08-07 22:36:00,-1.16751,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.4,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54638",2019-08-07 22:37:00,-1.12719,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.4,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54639",2019-08-07 22:38:00,-1.13209,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.4,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54640",2019-08-07 22:39:00,-0.978578,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.3,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54641",2019-08-07 22:40:00,-1.16099,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.3,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54642",2019-08-07 22:41:00,-1.13169,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.3,0.50148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54643",2019-08-07 22:42:00,-1.15512,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18.3,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54644",2019-08-07 22:43:00,-1.15405,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,18,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54645",2019-08-07 22:44:00,-1.13999,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.9,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54646",2019-08-07 22:45:00,-1.33658,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.9,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54647",2019-08-07 22:46:00,-0.804673,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.9,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54648",2019-08-07 22:47:00,-1.14313,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.9,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54649",2019-08-07 22:48:00,-1.14828,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.9,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54650",2019-08-07 22:49:00,-1.15316,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.9,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54651",2019-08-07 22:50:00,-1.00906,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.9,0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54652",2019-08-07 22:51:00,-1.1149,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.8,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54653",2019-08-07 22:52:00,-0.759392,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.8,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54654",2019-08-07 22:53:00,-1.06221,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.8,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54655",2019-08-07 22:54:00,-1.31287,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.9,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54656",2019-08-07 22:55:00,-0.708241,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.9,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54657",2019-08-07 22:56:00,-1.04931,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.9,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54658",2019-08-07 22:57:00,-1.0338,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.7,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54659",2019-08-07 22:58:00,-1.01587,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.7,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54660",2019-08-07 22:59:00,-1.18943,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.7,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54661",2019-08-07 23:00:00,-1.01816,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.7,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54662",2019-08-07 23:01:00,-1.07798,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.8,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54663",2019-08-07 23:02:00,-1.0295,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.7,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54664",2019-08-07 23:03:00,-1.01537,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.8,0.53802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54665",2019-08-07 23:04:00,-1.01218,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.8,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
