"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"54666",2019-08-07 23:05:00,-0.958028,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.7,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54667",2019-08-07 23:06:00,-0.550215,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.7,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54668",2019-08-07 23:07:00,-1.02121,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24.5,24,24,17.7,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54669",2019-08-07 23:08:00,-1.01536,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,17.8,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54670",2019-08-07 23:09:00,-1.08634,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,17.6,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54671",2019-08-07 23:10:00,-1.29111,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,17.6,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54672",2019-08-07 23:11:00,-1.10201,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,17.7,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54673",2019-08-07 23:12:00,-1.00581,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,17.7,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54674",2019-08-07 23:13:00,-0.879279,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,17.7,0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54675",2019-08-07 23:14:00,-1.03723,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,17.7,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54676",2019-08-07 23:15:00,-1.31918,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.7,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54677",2019-08-07 23:16:00,-1.11534,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.6,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54678",2019-08-07 23:17:00,-1.09587,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.6,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54679",2019-08-07 23:18:00,-1.11125,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.7,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54680",2019-08-07 23:19:00,-0.825342,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.9,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54681",2019-08-07 23:20:00,-1.10235,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54682",2019-08-07 23:21:00,-1.10683,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.9,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54683",2019-08-07 23:22:00,-1.10612,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.9,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54684",2019-08-07 23:23:00,-1.10552,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54685",2019-08-07 23:24:00,-1.1097,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.9,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54686",2019-08-07 23:25:00,-0.83786,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54687",2019-08-07 23:26:00,-1.11523,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54688",2019-08-07 23:27:00,-1.11568,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,1.93914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54689",2019-08-07 23:28:00,-1.10593,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54690",2019-08-07 23:29:00,-1.11522,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.64638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54691",2019-08-07 23:30:00,-1.03527,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54692",2019-08-07 23:31:00,-1.06998,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54693",2019-08-07 23:32:00,-0.854857,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54694",2019-08-07 23:33:00,-1.18952,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.7,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54695",2019-08-07 23:34:00,-1.36882,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.7,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54696",2019-08-07 23:35:00,-1.08298,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.7,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54697",2019-08-07 23:36:00,-1.0773,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54698",2019-08-07 23:37:00,-1.044,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54699",2019-08-07 23:38:00,-1.06882,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54700",2019-08-07 23:39:00,-1.03824,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,0.75159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54701",2019-08-07 23:40:00,-1.0624,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.6,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54702",2019-08-07 23:41:00,-1.05158,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,1.03194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54703",2019-08-07 23:42:00,-1.02286,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.6,0.9954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54704",2019-08-07 23:43:00,-1.05443,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.6,0.9198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54705",2019-08-07 23:44:00,-1.097,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.7,0.96453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54706",2019-08-07 23:45:00,-0.920434,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.7,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54707",2019-08-07 23:46:00,-1.00407,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.7,1.04517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54708",2019-08-07 23:47:00,-1.08806,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.7,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54709",2019-08-07 23:48:00,-1.08185,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,0.93429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54710",2019-08-07 23:49:00,-1.06601,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.3,0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54711",2019-08-07 23:50:00,-1.18121,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54712",2019-08-07 23:51:00,-1.06348,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.1,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54713",2019-08-07 23:52:00,-1.11334,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54714",2019-08-07 23:53:00,-1.23566,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54715",2019-08-07 23:54:00,-0.865104,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54716",2019-08-07 23:55:00,-0.977014,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54717",2019-08-07 23:56:00,-1.08843,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.1,0.87822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54718",2019-08-07 23:57:00,-1.12337,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54719",2019-08-07 23:58:00,-1.09157,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54720",2019-08-07 23:59:00,-1.17112,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54721",2019-08-08 00:00:00,-1.10963,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18,0.86625,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54722",2019-08-08 00:01:00,-1.07538,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.9,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54723",2019-08-08 00:02:00,-1.10348,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.94122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54724",2019-08-08 00:03:00,-1.10941,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.97461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54725",2019-08-08 00:04:00,-1.112,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.85428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54726",2019-08-08 00:05:00,-0.841964,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.94374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54727",2019-08-08 00:06:00,-1.09496,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54728",2019-08-08 00:07:00,-1.09684,0,0.107,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.7,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54729",2019-08-08 00:08:00,-1.07958,0,0.109,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,0.9324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54730",2019-08-08 00:09:00,-1.06845,0,0.061,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.9,0.99666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54731",2019-08-08 00:10:00,-0.823079,0,0.093,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.1,0.9198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54732",2019-08-08 00:11:00,-1.05541,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,0.88011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54733",2019-08-08 00:12:00,-1.21904,0,0.109,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,0.94374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54734",2019-08-08 00:13:00,-1.10176,0,0.109,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,0.94311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54735",2019-08-08 00:14:00,-1.09191,0,0.064,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,0.86436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54736",2019-08-08 00:15:00,-0.921916,0,0.093,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,0.88326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54737",2019-08-08 00:16:00,-1.08397,0,0.036,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54738",2019-08-08 00:17:00,-1.10437,0,0.034,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.6,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54739",2019-08-08 00:18:00,-1.08247,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.6,0.85995,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54740",2019-08-08 00:19:00,-0.673526,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.7,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54741",2019-08-08 00:20:00,-1.06032,0,2.06,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,2.75121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54742",2019-08-08 00:21:00,-1.08501,0,2.057,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.6,2.75121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54743",2019-08-08 00:22:00,-1.08108,0,2.027,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,2.73357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54744",2019-08-08 00:23:00,-1.11929,0,2.046,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18,2.73861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54745",2019-08-08 00:24:00,-1.08638,0,2.024,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.7,2.71278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54746",2019-08-08 00:25:00,-1.02348,0,2.054,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.6,2.75058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54747",2019-08-08 00:26:00,-0.96816,0,2.063,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.6,2.75814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54748",2019-08-08 00:27:00,-1.0883,0,2.051,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.6,2.7405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54749",2019-08-08 00:28:00,-1.10852,0,2.052,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.6,2.7153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54750",2019-08-08 00:29:00,-1.09803,0,0.073,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.6,0.66276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54751",2019-08-08 00:30:00,-0.650376,0,2.082,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.5,2.74302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54752",2019-08-08 00:31:00,-1.09237,0,2.059,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.5,2.7153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54753",2019-08-08 00:32:00,-0.856798,0,2.048,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.4,2.71908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54754",2019-08-08 00:33:00,-0.547641,0,2.049,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.5,2.71467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54755",2019-08-08 00:34:00,-0.92731,0,2.067,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.7,4.14603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54756",2019-08-08 00:35:00,-1.2669,0,2.058,25,22,22,19,26.5,22,19,0,6.12,24.5,23,23.5,24,24.5,24,23.5,17.8,2.80791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54757",2019-08-08 00:36:00,-1.05042,0,2.027,25,22,22,19,26.5,22,19,0,6.18,24.5,23,23.5,24,24.5,24,23.5,17.9,2.77074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54758",2019-08-08 00:37:00,-1.06871,0,0.093,25,22,22,19,26.5,22,19,0,6.21,24.5,23,23.5,24,24.5,24,23.5,18.2,0.74592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54759",2019-08-08 00:38:00,-1.0747,0,0.096,25,22,22,19,26.5,22,19,0,6.52483333333333,24.5,23,23.5,24,24.5,24,23.5,18.4,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54760",2019-08-08 00:39:00,-0.963706,0,0.114,25,22,22,19,26.5,22,19,0,6.56934426229508,24.5,23,23.5,24,24.5,24,23.5,18.5,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54761",2019-08-08 00:40:00,-1.06608,0,0.112,25,22,22,19,26.5,22,19,0,6.52366666666667,24.5,23,23.5,24,24.5,24,23.5,18.5,1.23984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54762",2019-08-08 00:41:00,-1.25856,0,0.066,25,22,22,19,26.5,22,19,0,6.52475409836066,24.5,23,23.5,24,24.5,24,23.5,18.4,1.20897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54763",2019-08-08 00:42:00,-0.939434,0,0.096,25,22,22,19,26.5,22,19,0,6.50883333333333,24.5,23,23.5,24,24.5,24,23.5,18.4,1.2096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54764",2019-08-08 00:43:00,-0.759649,0,0.096,25,22,22,19,26.5,22,19,0,6.39065573770492,24.5,23,23.5,24,24.5,24,23.5,18.4,1.31292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54765",2019-08-08 00:44:00,-0.593173,0,0.114,25,22,22,19,26.5,22,19,0,6.487,24.5,23,23.5,24,24.5,24,23.5,18.2,1.22598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54766",2019-08-08 00:45:00,-0.788987,0,0.114,25,22,22,19,26.5,22,19,0,1.19229508196721,24.5,23,23.5,24,24.5,24,23.5,18.1,1.1907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54767",2019-08-08 00:46:00,0,0,0.066,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18,1.11384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54768",2019-08-08 00:47:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18,1.12077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54769",2019-08-08 00:48:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.1,1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54770",2019-08-08 00:49:00,0,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.1,1.11069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54771",2019-08-08 00:50:00,0,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.1,1.1088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54772",2019-08-08 00:51:00,0,0,0.066,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,1.09116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54773",2019-08-08 00:52:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,1.10313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54774",2019-08-08 00:53:00,0,0,0.096,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,1.23858,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54775",2019-08-08 00:54:00,0,0,0.1,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,1.1151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54776",2019-08-08 00:55:00,0,0,0.114,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.3,1.09557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54777",2019-08-08 00:56:00,0,0,0.066,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.3,1.06407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54778",2019-08-08 00:57:00,0,0,0.095,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,1.08297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54779",2019-08-08 00:58:00,0,0,0.093,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,1.0899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54780",2019-08-08 00:59:00,0,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54781",2019-08-08 01:00:00,0,0,0.115,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.3,1.10754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54782",2019-08-08 01:01:00,0,0,0.072,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.3,1.10313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54783",2019-08-08 01:02:00,0,0,0.095,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.3,1.10691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54784",2019-08-08 01:03:00,0,0,0.072,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,1.08864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54785",2019-08-08 01:04:00,0,0,0.115,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,1.11699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54786",2019-08-08 01:05:00,0,0,0.113,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,1.12014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54787",2019-08-08 01:06:00,-0.597029,0,0.102,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,1.11447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54788",2019-08-08 01:07:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,1.05399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54789",2019-08-08 01:08:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,1.15164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54790",2019-08-08 01:09:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,1.06596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54791",2019-08-08 01:10:00,0,0,0.106,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.4,1.13211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54792",2019-08-08 01:11:00,0,0,0.066,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,1.08864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54793",2019-08-08 01:12:00,0,0,0.095,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,1.12014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54794",2019-08-08 01:13:00,0,0,0.109,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,1.13274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54795",2019-08-08 01:14:00,0,0,0.036,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.6,1.12329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54796",2019-08-08 01:15:00,0,0,0.038,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,1.07604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54797",2019-08-08 01:16:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,1.16991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54798",2019-08-08 01:17:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.6,1.07982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54799",2019-08-08 01:18:00,0,0,0.109,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.7,1.13526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54800",2019-08-08 01:19:00,0,0,0.066,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.8,1.10817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54801",2019-08-08 01:20:00,0,0,0.095,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,19,1.12644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54802",2019-08-08 01:21:00,0,0,0.109,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,19,1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54803",2019-08-08 01:22:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,19,1.18566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54804",2019-08-08 01:23:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,19,1.16487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54805",2019-08-08 01:24:00,0,0,0.109,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,19,1.13463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54806",2019-08-08 01:25:00,0,0,2.036,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.9,3.16386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54807",2019-08-08 01:26:00,0,0,2,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.7,3.12543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54808",2019-08-08 01:27:00,0,0,2.025,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.5,3.16071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54809",2019-08-08 01:28:00,0,0,2.025,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.6,3.14307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54810",2019-08-08 01:29:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.1,1.08801,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54811",2019-08-08 01:30:00,0,0,2.048,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,3.17394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54812",2019-08-08 01:31:00,0,0,2,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.7,3.12417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54813",2019-08-08 01:32:00,0,0,2.023,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.6,3.14874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54814",2019-08-08 01:33:00,0,0,2.021,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.5,3.15315,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54815",2019-08-08 01:34:00,0,0,2.03,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.5,3.16638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54816",2019-08-08 01:35:00,0,0,2.036,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.5,3.16764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54817",2019-08-08 01:36:00,0,0,2.002,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.5,3.12417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54818",2019-08-08 01:37:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.4,1.11762,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54819",2019-08-08 01:38:00,0,0,0.045,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.4,1.08423,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54820",2019-08-08 01:39:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.4,1.07604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54821",2019-08-08 01:40:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.5,1.08234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54822",2019-08-08 01:41:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.6,1.07667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54823",2019-08-08 01:42:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,1.07667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54824",2019-08-08 01:43:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.7,1.08234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54825",2019-08-08 01:44:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,1.07793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54826",2019-08-08 01:45:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,1.0773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54827",2019-08-08 01:46:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.7,1.0647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54828",2019-08-08 01:47:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,1.06218,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54829",2019-08-08 01:48:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.9,1.071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54830",2019-08-08 01:49:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.2,1.0521,0,0,0,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"54831",2019-08-08 01:50:00,0.989739,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.3,1.03824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54832",2019-08-08 01:51:00,1.95964,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18.1,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54833",2019-08-08 01:52:00,3.69786,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,18,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54834",2019-08-08 01:53:00,6.97421,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.9,1.07415,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"54835",2019-08-08 01:54:00,5.20406,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.8,1.08864,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"54836",2019-08-08 01:55:00,3.85558,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,23.5,17.6,1.09557,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"54837",2019-08-08 01:56:00,3.13557,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,17.5,1.10691,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"54838",2019-08-08 01:57:00,2.88642,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,17.6,1.11447,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"54839",2019-08-08 01:58:00,0.98751,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,17.6,0.51597,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"54840",2019-08-08 01:59:00,-1.55468,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,17.6,0.504,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"54841",2019-08-08 02:00:00,-2.19496,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,17.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54842",2019-08-08 02:01:00,-1.60515,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,17.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54843",2019-08-08 02:02:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,17.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54844",2019-08-08 02:03:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54845",2019-08-08 02:04:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54846",2019-08-08 02:05:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54847",2019-08-08 02:06:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54848",2019-08-08 02:07:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54849",2019-08-08 02:08:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54850",2019-08-08 02:09:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54851",2019-08-08 02:10:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54852",2019-08-08 02:11:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.4,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54853",2019-08-08 02:12:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54854",2019-08-08 02:13:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54855",2019-08-08 02:14:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54856",2019-08-08 02:15:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54857",2019-08-08 02:16:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54858",2019-08-08 02:17:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.47187,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54859",2019-08-08 02:18:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"54860",2019-08-08 02:19:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"54861",2019-08-08 02:20:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54862",2019-08-08 02:21:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.4,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54863",2019-08-08 02:22:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54864",2019-08-08 02:23:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54865",2019-08-08 02:24:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54866",2019-08-08 02:25:00,-0.657417,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54867",2019-08-08 02:26:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54868",2019-08-08 02:27:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54869",2019-08-08 02:28:00,-1.08099,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54870",2019-08-08 02:29:00,-1.44803,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.3,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54871",2019-08-08 02:30:00,-1.5494,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.3,0.53802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54872",2019-08-08 02:31:00,-1.62529,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.3,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54873",2019-08-08 02:32:00,-1.7634,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.3,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54874",2019-08-08 02:33:00,-1.99381,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.3,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54875",2019-08-08 02:34:00,-2.36555,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.53739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54876",2019-08-08 02:35:00,-2.37349,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54877",2019-08-08 02:36:00,-2.53268,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.5,0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54878",2019-08-08 02:37:00,-2.2918,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.4,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54879",2019-08-08 02:38:00,-2.51614,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.3,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54880",2019-08-08 02:39:00,-1.87721,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.2,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54881",2019-08-08 02:40:00,-1.68559,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54882",2019-08-08 02:41:00,-1.55029,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.1,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54883",2019-08-08 02:42:00,-1.18838,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18.1,0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54884",2019-08-08 02:43:00,-1.28132,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54885",2019-08-08 02:44:00,-1.23343,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,24,23.5,18,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54886",2019-08-08 02:45:00,-1.12834,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23.5,17.9,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54887",2019-08-08 02:46:00,-1.07487,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23.5,17.8,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54888",2019-08-08 02:47:00,-1.08978,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23.5,17.5,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54889",2019-08-08 02:48:00,-1.1939,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23.5,17.5,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54890",2019-08-08 02:49:00,-0.906464,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23.5,17.4,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54891",2019-08-08 02:50:00,-1.03488,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23.5,17.4,0.52479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54892",2019-08-08 02:51:00,-0.994052,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23.5,17.3,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54893",2019-08-08 02:52:00,-1.00834,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23.5,17.3,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54894",2019-08-08 02:53:00,-0.992403,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23.5,17.3,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54895",2019-08-08 02:54:00,-1.01891,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23.5,17.4,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54896",2019-08-08 02:55:00,-0.884101,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17.4,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54897",2019-08-08 02:56:00,-1.43123,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17.2,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54898",2019-08-08 02:57:00,-1.06096,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17.2,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54899",2019-08-08 02:58:00,-1.02739,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17.2,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54900",2019-08-08 02:59:00,-1.00021,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17.3,0.49896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54901",2019-08-08 03:00:00,-1.3457,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17.2,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54902",2019-08-08 03:01:00,-1.00181,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17.2,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54903",2019-08-08 03:02:00,-1.28898,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17.1,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54904",2019-08-08 03:03:00,-1.05695,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54905",2019-08-08 03:04:00,-1.04032,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17,0.48825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54906",2019-08-08 03:05:00,-1.07867,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54907",2019-08-08 03:06:00,-1.08106,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,23,17,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54908",2019-08-08 03:07:00,-1.09855,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,23,17.1,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54909",2019-08-08 03:08:00,-1.04935,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,23,17.3,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54910",2019-08-08 03:09:00,-0.853546,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.4,0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54911",2019-08-08 03:10:00,-1.08255,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54912",2019-08-08 03:11:00,-1.09887,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54913",2019-08-08 03:12:00,-1.08245,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54914",2019-08-08 03:13:00,-1.07603,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54915",2019-08-08 03:14:00,-1.06542,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54916",2019-08-08 03:15:00,-1.17827,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54917",2019-08-08 03:16:00,-1.19866,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.4,0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54918",2019-08-08 03:17:00,-1.0721,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.4,0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54919",2019-08-08 03:18:00,-1.05384,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54920",2019-08-08 03:19:00,-1.08483,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54921",2019-08-08 03:20:00,-1.04978,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54922",2019-08-08 03:21:00,-1.07917,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.51912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54923",2019-08-08 03:22:00,-1.02839,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54924",2019-08-08 03:23:00,-1.08161,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.53865,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54925",2019-08-08 03:24:00,-1.09545,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.9,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54926",2019-08-08 03:25:00,-1.07547,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54927",2019-08-08 03:26:00,-1.09397,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54928",2019-08-08 03:27:00,-1.06979,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54929",2019-08-08 03:28:00,-1.06361,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54930",2019-08-08 03:29:00,-0.702154,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54931",2019-08-08 03:30:00,-1.06696,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54932",2019-08-08 03:31:00,-1.03972,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54933",2019-08-08 03:32:00,-1.05737,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54934",2019-08-08 03:33:00,-1.02335,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54935",2019-08-08 03:34:00,-1.04883,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54936",2019-08-08 03:35:00,-0.594583,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54937",2019-08-08 03:36:00,-1.02426,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54938",2019-08-08 03:37:00,-0.932215,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.51345,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54939",2019-08-08 03:38:00,-1.02397,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54940",2019-08-08 03:39:00,-1.0205,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54941",2019-08-08 03:40:00,-1.09721,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54942",2019-08-08 03:41:00,-1.00803,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54943",2019-08-08 03:42:00,-0.764561,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54944",2019-08-08 03:43:00,-1.0271,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.9,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54945",2019-08-08 03:44:00,-1.03639,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54946",2019-08-08 03:45:00,-1.01958,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54947",2019-08-08 03:46:00,-1.02729,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54948",2019-08-08 03:47:00,-1.04058,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54949",2019-08-08 03:48:00,-1.01279,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54950",2019-08-08 03:49:00,-1.07445,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.7,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54951",2019-08-08 03:50:00,-1.04583,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.7,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54952",2019-08-08 03:51:00,-1.00412,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54953",2019-08-08 03:52:00,-1.06071,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54954",2019-08-08 03:53:00,-1.03427,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.7,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54955",2019-08-08 03:54:00,-1.05951,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54956",2019-08-08 03:55:00,-1.03555,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54957",2019-08-08 03:56:00,-1.00317,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54958",2019-08-08 03:57:00,-1.37554,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.9,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54959",2019-08-08 03:58:00,-1.28543,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.9,0.52353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54960",2019-08-08 03:59:00,-1.05348,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.9,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54961",2019-08-08 04:00:00,-1.02314,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54962",2019-08-08 04:01:00,-1.04285,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54963",2019-08-08 04:02:00,-1.25952,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54964",2019-08-08 04:03:00,-1.05041,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54965",2019-08-08 04:04:00,-1.07279,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54966",2019-08-08 04:05:00,-1.32031,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54967",2019-08-08 04:06:00,-1.09981,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54968",2019-08-08 04:07:00,-1.02114,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.4,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54969",2019-08-08 04:08:00,-1.01826,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.5,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54970",2019-08-08 04:09:00,-0.973714,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.5,0.52479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54971",2019-08-08 04:10:00,-1.01947,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.4,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54972",2019-08-08 04:11:00,-1.0381,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.4,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54973",2019-08-08 04:12:00,-1.05756,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.51282,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54974",2019-08-08 04:13:00,-1.02675,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.50148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54975",2019-08-08 04:14:00,-1.00854,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54976",2019-08-08 04:15:00,-0.921574,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.3,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54977",2019-08-08 04:16:00,-0.592134,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54978",2019-08-08 04:17:00,-1.07502,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54979",2019-08-08 04:18:00,-1.01954,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.2,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54980",2019-08-08 04:19:00,-0.994299,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54981",2019-08-08 04:20:00,-1.03065,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54982",2019-08-08 04:21:00,-0.99585,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54983",2019-08-08 04:22:00,-0.870998,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
