"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"54984",2019-08-08 04:23:00,-0.928064,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54985",2019-08-08 04:24:00,-1.03211,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.9,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54986",2019-08-08 04:25:00,-0.895257,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.9,0.49203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54987",2019-08-08 04:26:00,-1.03336,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.9,0.51408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54988",2019-08-08 04:27:00,-1.00225,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54989",2019-08-08 04:28:00,-1.02137,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54990",2019-08-08 04:29:00,-1.55385,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54991",2019-08-08 04:30:00,-1.0539,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54992",2019-08-08 04:31:00,-1.03152,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54993",2019-08-08 04:32:00,-0.999194,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.8,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54994",2019-08-08 04:33:00,-1.00298,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.9,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54995",2019-08-08 04:34:00,-1.03094,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,16.9,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54996",2019-08-08 04:35:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54997",2019-08-08 04:36:00,-1.26801,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54998",2019-08-08 04:37:00,-0.980707,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,23.5,24,23.5,23,17.1,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"54999",2019-08-08 04:38:00,-0.97663,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55000",2019-08-08 04:39:00,-0.904104,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55001",2019-08-08 04:40:00,-0.974231,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55002",2019-08-08 04:41:00,-0.980646,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55003",2019-08-08 04:42:00,-1.40041,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55004",2019-08-08 04:43:00,-0.993747,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55005",2019-08-08 04:44:00,-0.931932,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.8,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55006",2019-08-08 04:45:00,-1.026,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.5,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55007",2019-08-08 04:46:00,-1.04347,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.3,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55008",2019-08-08 04:47:00,-1.00442,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.3,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55009",2019-08-08 04:48:00,-1.07154,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.3,0.54432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55010",2019-08-08 04:49:00,-0.901432,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55011",2019-08-08 04:50:00,-1.04458,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.3,0.52668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55012",2019-08-08 04:51:00,-1.05055,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55013",2019-08-08 04:52:00,-1.07931,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.1,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55014",2019-08-08 04:53:00,-1.00935,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.3,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55015",2019-08-08 04:54:00,-1.04244,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.1,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55016",2019-08-08 04:55:00,-1.00131,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55017",2019-08-08 04:56:00,-0.970254,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55018",2019-08-08 04:57:00,-0.931683,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.3,0.52353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55019",2019-08-08 04:58:00,-0.930819,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.4,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55020",2019-08-08 04:59:00,-0.912581,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.5,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55021",2019-08-08 05:00:00,-0.962797,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.6,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55022",2019-08-08 05:01:00,-0.902107,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.5,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55023",2019-08-08 05:02:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.4,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55024",2019-08-08 05:03:00,-0.670196,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.4,0.72639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55025",2019-08-08 05:04:00,-0.860333,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.4,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55026",2019-08-08 05:05:00,-0.832255,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.4,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55027",2019-08-08 05:06:00,-0.802222,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.2,0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55028",2019-08-08 05:07:00,-0.694523,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.2,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55029",2019-08-08 05:08:00,-0.881034,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.3,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55030",2019-08-08 05:09:00,-0.871384,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.5,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55031",2019-08-08 05:10:00,-0.902587,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.7,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55032",2019-08-08 05:11:00,-0.927024,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,16.9,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55033",2019-08-08 05:12:00,-0.936747,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17,0.68229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55034",2019-08-08 05:13:00,-0.942533,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55035",2019-08-08 05:14:00,-0.979324,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55036",2019-08-08 05:15:00,-0.720748,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.69678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55037",2019-08-08 05:16:00,-0.688934,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55038",2019-08-08 05:17:00,-0.948441,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55039",2019-08-08 05:18:00,-0.90209,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.2,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55040",2019-08-08 05:19:00,-0.926859,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55041",2019-08-08 05:20:00,-0.950673,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.2,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55042",2019-08-08 05:21:00,-0.926922,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.2,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55043",2019-08-08 05:22:00,-0.717607,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.2,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55044",2019-08-08 05:23:00,-1.01138,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.1,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55045",2019-08-08 05:24:00,-0.999909,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.2,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55046",2019-08-08 05:25:00,-0.79185,0,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,24,23.5,23,17.3,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55047",2019-08-08 05:26:00,-0.916701,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,17.3,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55048",2019-08-08 05:27:00,-0.875188,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,17.2,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55049",2019-08-08 05:28:00,-0.903669,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,17.1,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55050",2019-08-08 05:29:00,-1.18054,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,17,0.65205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55051",2019-08-08 05:30:00,-0.874102,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.8,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55052",2019-08-08 05:31:00,-0.869412,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.7,0.66465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55053",2019-08-08 05:32:00,-0.81546,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.7,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55054",2019-08-08 05:33:00,-0.875623,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55055",2019-08-08 05:34:00,-0.905752,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.7,0.66465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55056",2019-08-08 05:35:00,-1.10687,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55057",2019-08-08 05:36:00,-0.567634,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.9,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55058",2019-08-08 05:37:00,-0.838817,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.7,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55059",2019-08-08 05:38:00,-0.832062,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.7,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55060",2019-08-08 05:39:00,-0.81977,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.7,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55061",2019-08-08 05:40:00,-0.604959,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.6,0.64638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55062",2019-08-08 05:41:00,-0.778522,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.5,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55063",2019-08-08 05:42:00,-0.615076,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.5,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55064",2019-08-08 05:43:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,24,23.5,23,16.4,0.66339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55065",2019-08-08 05:44:00,-0.710331,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55066",2019-08-08 05:45:00,-0.844757,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.2,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55067",2019-08-08 05:46:00,-0.945862,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.2,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55068",2019-08-08 05:47:00,-0.970867,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55069",2019-08-08 05:48:00,-1.53587,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55070",2019-08-08 05:49:00,-2.27287,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.4,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55071",2019-08-08 05:50:00,-2.58965,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55072",2019-08-08 05:51:00,-2.59544,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55073",2019-08-08 05:52:00,-2.0829,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55074",2019-08-08 05:53:00,-1.94846,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.4,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55075",2019-08-08 05:54:00,-1.60524,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.2,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55076",2019-08-08 05:55:00,-1.25138,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.1,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55077",2019-08-08 05:56:00,-1.19896,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.1,0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55078",2019-08-08 05:57:00,-0.963317,6,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.2,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55079",2019-08-08 05:58:00,-0.822267,7,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.2,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55080",2019-08-08 05:59:00,-0.776038,7,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.2,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55081",2019-08-08 06:00:00,-0.74417,8,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.66402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55082",2019-08-08 06:01:00,-0.76963,9,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.2,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55083",2019-08-08 06:02:00,-0.645475,9,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,15.9,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55084",2019-08-08 06:03:00,-0.614713,10,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.1,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55085",2019-08-08 06:04:00,-0.65037,9,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.2,0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55086",2019-08-08 06:05:00,-0.69471,9,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.1,0.67032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55087",2019-08-08 06:06:00,-0.680846,10,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.1,0.67032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55088",2019-08-08 06:07:00,-0.54822,9,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.1,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55089",2019-08-08 06:08:00,-0.677076,9,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.1,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55090",2019-08-08 06:09:00,0,8,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55091",2019-08-08 06:10:00,-0.759571,9,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55092",2019-08-08 06:11:00,-0.871863,9,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.1,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55093",2019-08-08 06:12:00,-0.852996,9,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.2,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55094",2019-08-08 06:13:00,-0.920313,10,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.66339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55095",2019-08-08 06:14:00,-0.937118,10,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.1,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55096",2019-08-08 06:15:00,-0.951977,10,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55097",2019-08-08 06:16:00,-0.973072,11,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.5,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55098",2019-08-08 06:17:00,-0.973376,11,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.6,0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55099",2019-08-08 06:18:00,-0.947174,11,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.7,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55100",2019-08-08 06:19:00,-1.0128,12,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.8,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55101",2019-08-08 06:20:00,-1.00718,13,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.8,0.67725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55102",2019-08-08 06:21:00,-0.96586,15,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.6,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55103",2019-08-08 06:22:00,-1.46311,15,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55104",2019-08-08 06:23:00,-1.41386,14,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.8,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55105",2019-08-08 06:24:00,-0.957068,16,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.8,0.68859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55106",2019-08-08 06:25:00,-0.970739,16,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.8,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55107",2019-08-08 06:26:00,-0.962003,16,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.8,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55108",2019-08-08 06:27:00,-0.975036,16,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.7,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55109",2019-08-08 06:28:00,-0.999472,16,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.6,0.64008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55110",2019-08-08 06:29:00,-0.859978,18,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.5,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55111",2019-08-08 06:30:00,-1.00905,18,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.4,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55112",2019-08-08 06:31:00,-1.04402,19,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.4,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55113",2019-08-08 06:32:00,-1.0291,19,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.4,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55114",2019-08-08 06:33:00,-1.01955,20,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.5,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55115",2019-08-08 06:34:00,-1.01249,20,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.6,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55116",2019-08-08 06:35:00,0,21,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.6,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55117",2019-08-08 06:36:00,-1.17186,22,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.7,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55118",2019-08-08 06:37:00,-1.08182,23,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55119",2019-08-08 06:38:00,-1.03849,24,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.9,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55120",2019-08-08 06:39:00,-1.09335,23,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55121",2019-08-08 06:40:00,-1.03607,23,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.1,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55122",2019-08-08 06:41:00,-1.02314,25,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.2,0.59535,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55123",2019-08-08 06:42:00,-1.24248,26,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55124",2019-08-08 06:43:00,-0.896663,27,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.3,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55125",2019-08-08 06:44:00,-1.01588,28,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.3,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55126",2019-08-08 06:45:00,-0.968245,28,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.2,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55127",2019-08-08 06:46:00,-0.945632,29,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.1,0.54558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55128",2019-08-08 06:47:00,-0.979631,31,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55129",2019-08-08 06:48:00,-0.919806,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55130",2019-08-08 06:49:00,-1.19629,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.9,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55131",2019-08-08 06:50:00,-0.904319,34,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.9,0.50463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55132",2019-08-08 06:51:00,-0.918351,34,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55133",2019-08-08 06:52:00,-0.91512,34,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55134",2019-08-08 06:53:00,-0.908483,34,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55135",2019-08-08 06:54:00,-0.940919,35,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55136",2019-08-08 06:55:00,-0.86708,36,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.9,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55137",2019-08-08 06:56:00,-1.13813,34,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.8,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55138",2019-08-08 06:57:00,-0.934366,33,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55139",2019-08-08 06:58:00,-0.939759,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.5,0.52668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55140",2019-08-08 06:59:00,-0.903783,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.4,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55141",2019-08-08 07:00:00,-0.948256,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55142",2019-08-08 07:01:00,-0.919815,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.2,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55143",2019-08-08 07:02:00,-1.17497,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.1,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55144",2019-08-08 07:03:00,-0.946401,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55145",2019-08-08 07:04:00,-0.891422,33,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,15.9,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55146",2019-08-08 07:05:00,-0.92214,35,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,15.8,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55147",2019-08-08 07:06:00,-0.911701,37,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,15.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55148",2019-08-08 07:07:00,-0.858557,37,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,15.7,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55149",2019-08-08 07:08:00,-0.934274,39,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,15.7,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55150",2019-08-08 07:09:00,-0.812996,42,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,15.7,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55151",2019-08-08 07:10:00,-0.667688,44,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,15.8,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55152",2019-08-08 07:11:00,-1.12351,46,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,15.8,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55153",2019-08-08 07:12:00,-0.944934,48,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,15.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55154",2019-08-08 07:13:00,-0.967647,49,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55155",2019-08-08 07:14:00,-0.959784,48,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.1,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55156",2019-08-08 07:15:00,-0.96316,48,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.2,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55157",2019-08-08 07:16:00,-1.25327,48,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55158",2019-08-08 07:17:00,-0.944921,51,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55159",2019-08-08 07:18:00,-0.934854,54,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55160",2019-08-08 07:19:00,-0.908832,54,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.4,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55161",2019-08-08 07:20:00,-0.913257,57,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.5,0.39942,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55162",2019-08-08 07:21:00,-0.912021,59,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.6,0.38556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55163",2019-08-08 07:22:00,-1.0294,64,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.7,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55164",2019-08-08 07:23:00,-0.882681,73,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.8,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55165",2019-08-08 07:24:00,-0.960181,75,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.9,0.32634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55166",2019-08-08 07:25:00,-0.989057,77,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,16.9,0.29925,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55167",2019-08-08 07:26:00,-0.971452,78,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17,0.29547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55168",2019-08-08 07:27:00,-0.829043,81,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55169",2019-08-08 07:28:00,-0.959113,84,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.1,0.2583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55170",2019-08-08 07:29:00,-0.991645,88,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.2,0.24507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55171",2019-08-08 07:30:00,-1.1727,97,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.3,0.20664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55172",2019-08-08 07:31:00,-0.853648,100,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.4,0.1638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55173",2019-08-08 07:32:00,-0.598384,100,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.6,0.16947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55174",2019-08-08 07:33:00,-0.976307,95,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.7,0.20727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55175",2019-08-08 07:34:00,-0.954841,95,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.8,0.21924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55176",2019-08-08 07:35:00,-0.924847,97,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.9,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55177",2019-08-08 07:36:00,-0.944772,99,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.9,0.16317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55178",2019-08-08 07:37:00,-0.971959,101,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18,0.16128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55179",2019-08-08 07:38:00,-0.957065,107,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18,0.14427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55180",2019-08-08 07:39:00,-0.966074,113,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18,0.1512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55181",2019-08-08 07:40:00,-0.923172,107,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.1,0.13734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55182",2019-08-08 07:41:00,-0.954113,103,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.2,0.18711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55183",2019-08-08 07:42:00,-0.730012,100,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.2,0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55184",2019-08-08 07:43:00,-0.916775,90,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.3,0.23121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55185",2019-08-08 07:44:00,-0.927661,82,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.4,0.25767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55186",2019-08-08 07:45:00,-0.9209,78,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.5,0.28917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55187",2019-08-08 07:46:00,-0.91695,75,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.6,0.29169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55188",2019-08-08 07:47:00,-1.19304,75,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55189",2019-08-08 07:48:00,-0.980709,75,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55190",2019-08-08 07:49:00,-0.999505,78,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,0.26901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55191",2019-08-08 07:50:00,-0.95188,76,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55192",2019-08-08 07:51:00,-0.928284,77,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55193",2019-08-08 07:52:00,-0.913819,80,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,0.252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55194",2019-08-08 07:53:00,-0.96809,82,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,0.25641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55195",2019-08-08 07:54:00,-0.942601,84,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55196",2019-08-08 07:55:00,-1.26624,93,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55197",2019-08-08 07:56:00,-1.30599,114,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,0.10584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55198",2019-08-08 07:57:00,-0.927557,128,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.6,0.02142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55199",2019-08-08 07:58:00,-0.870324,165,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.5,-0.13356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55200",2019-08-08 07:59:00,-0.920513,147,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.2,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55201",2019-08-08 08:00:00,-0.901866,156,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18,0.05544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55202",2019-08-08 08:01:00,-0.919412,86,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.7,0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55203",2019-08-08 08:02:00,-0.903959,115,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.6,0.02646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55204",2019-08-08 08:03:00,-0.95269,132,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.5,-0.01323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55205",2019-08-08 08:04:00,-0.897921,149,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.4,1.3419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55206",2019-08-08 08:05:00,-0.943285,112,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.5,0.07623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55207",2019-08-08 08:06:00,-0.916967,177,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.5,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55208",2019-08-08 08:07:00,-1.11254,171,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.6,-0.09765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55209",2019-08-08 08:08:00,-0.90401,142,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.6,0.11907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55210",2019-08-08 08:09:00,-0.938009,106,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.5,0.1701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55211",2019-08-08 08:10:00,-0.875477,77,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.4,0.26901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55212",2019-08-08 08:11:00,-0.940569,80,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.3,0.2268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55213",2019-08-08 08:12:00,-0.863034,97,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.2,0.1638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55214",2019-08-08 08:13:00,-0.856559,102,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.1,0.1323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55215",2019-08-08 08:14:00,-0.926052,109,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.2,0.09324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55216",2019-08-08 08:15:00,-0.858938,137,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.2,-0.24696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55217",2019-08-08 08:16:00,-0.838479,197,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.3,-0.20475,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55218",2019-08-08 08:17:00,-0.831709,189,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.4,-0.25767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55219",2019-08-08 08:18:00,-0.880067,185,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.5,0.00567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55220",2019-08-08 08:19:00,-0.8501,153,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.5,-0.19026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55221",2019-08-08 08:20:00,-0.87344,180,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.6,-0.22113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55222",2019-08-08 08:21:00,-0.839075,277,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,17.6,-0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55223",2019-08-08 08:22:00,-0.731744,274,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.4,-0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55224",2019-08-08 08:23:00,-0.615145,288,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.6,-0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55225",2019-08-08 08:24:00,-0.827791,268,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,-0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55226",2019-08-08 08:25:00,-0.819365,273,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.5,-0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55227",2019-08-08 08:26:00,-0.835733,277,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.6,-0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55228",2019-08-08 08:27:00,-1.26346,251,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,-0.37863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55229",2019-08-08 08:28:00,-0.821157,186,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.9,-0.22428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55230",2019-08-08 08:29:00,-0.702892,169,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.6,-0.1449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55231",2019-08-08 08:30:00,-0.817799,226,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.2,-0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55232",2019-08-08 08:31:00,-0.808859,222,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.3,-0.29169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55233",2019-08-08 08:32:00,-0.599055,226,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55234",2019-08-08 08:33:00,-0.764802,232,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,-0.46305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55235",2019-08-08 08:34:00,-0.750613,232,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,19,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55236",2019-08-08 08:35:00,-0.795361,202,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,19,-0.18585,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55237",2019-08-08 08:36:00,-1.13125,179,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,19,-0.11529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55238",2019-08-08 08:37:00,-1.37575,199,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,-0.24633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55239",2019-08-08 08:38:00,-2.19578,212,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,-0.2394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55240",2019-08-08 08:39:00,-2.83494,248,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,-0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55241",2019-08-08 08:40:00,-2.68398,259,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,-0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55242",2019-08-08 08:41:00,-2.27091,244,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55243",2019-08-08 08:42:00,-1.88789,221,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,-0.13797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55244",2019-08-08 08:43:00,-1.38894,193,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,-0.07623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55245",2019-08-08 08:44:00,-1.11127,173,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,-0.0441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55246",2019-08-08 08:45:00,-1.04558,169,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,-0.1134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55247",2019-08-08 08:46:00,-0.900513,161,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,19,-0.03213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55248",2019-08-08 08:47:00,-0.740564,179,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,19.1,-0.12096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55249",2019-08-08 08:48:00,-0.737395,176,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,19.1,1.19637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55250",2019-08-08 08:49:00,-0.935391,210,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,19,-0.13293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55251",2019-08-08 08:50:00,-0.701698,266,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.7,-0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55252",2019-08-08 08:51:00,-0.686704,301,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,-0.77742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55253",2019-08-08 08:52:00,-0.746653,326,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,18.8,-1.008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55254",2019-08-08 08:53:00,-0.707433,362,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,19.1,-1.14219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55255",2019-08-08 08:54:00,-0.701426,366,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,19.5,-1.10313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55256",2019-08-08 08:55:00,-0.754965,409,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,19.7,-1.28583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55257",2019-08-08 08:56:00,-0.668831,337,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,20.2,-0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55258",2019-08-08 08:57:00,-0.689719,346,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,20.5,-1.05903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55259",2019-08-08 08:58:00,-0.721967,353,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,20.7,-1.04076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55260",2019-08-08 08:59:00,-0.783102,314,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,20.5,-0.85176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55261",2019-08-08 09:00:00,-0.793041,300,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,20.3,-0.81333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55262",2019-08-08 09:01:00,-0.900697,321,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,23.5,23.5,23.5,23,20.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55263",2019-08-08 09:02:00,-1.00632,450,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,23.5,23.5,23,20.6,-1.39545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55264",2019-08-08 09:03:00,-1.50717,546,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,23.5,23.5,23,20.4,-0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55265",2019-08-08 09:04:00,-0.994904,730,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,23.5,23.5,23,20.7,-2.03238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55266",2019-08-08 09:05:00,-1.39517,727,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,23.5,23.5,23,20.8,-2.13318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55267",2019-08-08 09:06:00,-1.00504,753,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,23.5,23.5,23.5,23,20.5,-2.0034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55268",2019-08-08 09:07:00,-1.00259,608,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23,20.2,-1.5309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55269",2019-08-08 09:08:00,-0.964909,504,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23,21.2,-1.11132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55270",2019-08-08 09:09:00,-0.969634,538,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23,20.5,-1.77408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55271",2019-08-08 09:10:00,-0.976093,564,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23,20.1,-1.6947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55272",2019-08-08 09:11:00,-0.960944,659,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23,18.6,-1.70793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55273",2019-08-08 09:12:00,-0.983061,692,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23,19.2,-2.03049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55274",2019-08-08 09:13:00,-0.986962,798,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23,18.5,-1.68399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55275",2019-08-08 09:14:00,-0.988564,649,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23,19.1,-1.55169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55276",2019-08-08 09:15:00,-0.721173,542,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23,18.7,-1.70793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55277",2019-08-08 09:16:00,-1.18298,588,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,23.5,23.5,23,18.8,-1.6254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55278",2019-08-08 09:17:00,-0.985554,774,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,23.5,23.5,23,19.7,-2.54457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55279",2019-08-08 09:18:00,-0.99741,768,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,23.5,23.5,23,19.9,-2.14326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55280",2019-08-08 09:19:00,-1.02004,703,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,23.5,23.5,23,20,-1.87677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55281",2019-08-08 09:20:00,-0.968942,785,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,23.5,23.5,23,20.5,-2.73546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55282",2019-08-08 09:21:00,-1.01282,798,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,23.5,23.5,23,22.2,-2.62143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55283",2019-08-08 09:22:00,-1.31832,694,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,23.5,23.5,23,23.4,-1.5813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55284",2019-08-08 09:23:00,-0.721311,683,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,23.5,23.5,23,23.7,-2.1798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55285",2019-08-08 09:24:00,0,693,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,23.5,23.5,23,23.4,-2.0538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55286",2019-08-08 09:25:00,-1.00915,827,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,23.5,23.5,23,23.3,-2.38833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55287",2019-08-08 09:26:00,-0.999614,583,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,23.5,23.5,23,24.1,-1.9782,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55288",2019-08-08 09:27:00,-1.14443,898,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23,24.6,-2.5893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55289",2019-08-08 09:28:00,-1.02776,890,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23,24.7,-2.6649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55290",2019-08-08 09:29:00,-1.03106,696,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23,23.4,-2.3184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55291",2019-08-08 09:30:00,-0.993788,597,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23,23.4,-2.31399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55292",2019-08-08 09:31:00,-1.0403,591,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23,24,-1.99206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55293",2019-08-08 09:32:00,-0.681936,541,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23,23.6,-1.8585,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
