"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"55294",2019-08-08 09:33:00,-1.04081,690,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23,24.2,-2.48283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55295",2019-08-08 09:34:00,-1.06013,827,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23,24.2,-2.63214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55296",2019-08-08 09:35:00,-1.03375,717,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23,24.3,-2.53827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55297",2019-08-08 09:36:00,-0.638434,872,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23,23.9,-2.76003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55298",2019-08-08 09:37:00,-1.01836,946,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,24.2,-2.94273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55299",2019-08-08 09:38:00,-1.03449,986,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,23.7,-3.14559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55300",2019-08-08 09:39:00,-1.00146,955,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,25,-2.67939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55301",2019-08-08 09:40:00,-0.994773,856,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,23.2,-2.57229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55302",2019-08-08 09:41:00,-1.03825,805,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,24.6,-2.45763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55303",2019-08-08 09:42:00,-1.10932,818,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,24.7,-2.70522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55304",2019-08-08 09:43:00,-1.18426,925,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,24.9,-2.21319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55305",2019-08-08 09:44:00,-1.19474,682,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,26,-2.54709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55306",2019-08-08 09:45:00,-1.1139,883,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,25.6,-2.76696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55307",2019-08-08 09:46:00,-0.988323,819,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,26.5,-2.55843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55308",2019-08-08 09:47:00,-1.08458,865,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,26.6,-2.51811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55309",2019-08-08 09:48:00,-1.01627,761,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,26.9,-1.80873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55310",2019-08-08 09:49:00,-0.984467,770,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,26.2,-2.06262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55311",2019-08-08 09:50:00,-1.00931,602,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,26.4,-1.92213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55312",2019-08-08 09:51:00,-1.19108,621,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,26.1,-2.34423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55313",2019-08-08 09:52:00,-1.28207,486,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,25.5,-2.46708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55314",2019-08-08 09:53:00,-1.0211,714,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,26.1,-2.09349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55315",2019-08-08 09:54:00,-0.982968,610,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,24.8,-1.91646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55316",2019-08-08 09:55:00,-0.968045,691,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,23.9,-1.98639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55317",2019-08-08 09:56:00,-1.08459,600,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,23.6,-1.80306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55318",2019-08-08 09:57:00,-0.993424,581,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,23.4,-2.27808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55319",2019-08-08 09:58:00,-0.994944,631,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,23.5,-1.94859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55320",2019-08-08 09:59:00,-0.959486,659,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,24.5,-1.91583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55321",2019-08-08 10:00:00,-1.04742,443,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,23.6,-1.09053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55322",2019-08-08 10:01:00,-1.03536,348,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,24.7,-1.12959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55323",2019-08-08 10:02:00,-1.06521,353,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24,24,23.5,23.5,25,-1.01493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55324",2019-08-08 10:03:00,-0.828243,400,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,23.5,24.7,-1.31859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55325",2019-08-08 10:04:00,-1.03909,401,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,23.5,24.8,-2.50236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55326",2019-08-08 10:05:00,-1.02155,781,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,23.5,24.4,-3.00951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55327",2019-08-08 10:06:00,-1.04378,814,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,23.5,24.6,-2.9547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55328",2019-08-08 10:07:00,-1.0376,815,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,23.5,25.2,-2.94399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55329",2019-08-08 10:08:00,-0.994812,795,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,23.5,25.4,-2.97423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55330",2019-08-08 10:09:00,-0.81856,832,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,25.6,-3.16953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55331",2019-08-08 10:10:00,-0.770568,824,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,26,-2.98053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55332",2019-08-08 10:11:00,-1.14505,853,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,26.9,-3.2067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55333",2019-08-08 10:12:00,-1.02652,762,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,26.4,-2.80035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55334",2019-08-08 10:13:00,-1.01234,822,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,27.3,-2.99943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55335",2019-08-08 10:14:00,-0.855423,861,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,26.3,-2.86335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55336",2019-08-08 10:15:00,-0.998997,825,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,26.9,-2.9232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55337",2019-08-08 10:16:00,-1.70583,752,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,26.8,-2.63403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55338",2019-08-08 10:17:00,-1.00969,792,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,23.2,-2.71089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55339",2019-08-08 10:18:00,-0.989245,688,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,23.6,-2.50929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55340",2019-08-08 10:19:00,-0.701671,647,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,22.5,-1.94166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55341",2019-08-08 10:20:00,-1.04011,532,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,22.3,-1.5939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55342",2019-08-08 10:21:00,-1.02603,611,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,24.2,-2.13633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55343",2019-08-08 10:22:00,-1.01306,727,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,24.2,-2.04309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55344",2019-08-08 10:23:00,-0.7532,635,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,24.2,-2.0727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55345",2019-08-08 10:24:00,-1.03025,819,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,24,-2.74743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55346",2019-08-08 10:25:00,-0.987422,760,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,24.4,-2.74176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55347",2019-08-08 10:26:00,-0.985562,618,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24.5,24,23.5,23.5,24.6,-2.99943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55348",2019-08-08 10:27:00,-1.01484,902,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,23.5,23.5,25.2,-3.3201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55349",2019-08-08 10:28:00,-1.05046,916,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,23.5,23.5,26.2,-3.07566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55350",2019-08-08 10:29:00,-1.39043,888,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,23.5,23.5,26,-2.93139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55351",2019-08-08 10:30:00,-0.849702,890,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,23.5,23.5,26,-2.98809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55352",2019-08-08 10:31:00,-1.00359,930,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,23.5,23.5,25.8,-3.08889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55353",2019-08-08 10:32:00,-1.006,951,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,23.5,23.5,25.6,-2.98683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55354",2019-08-08 10:33:00,-0.959288,867,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,23.5,23.5,25.8,-2.84886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55355",2019-08-08 10:34:00,-1.40694,1011,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,23.5,23.5,25.7,-3.27474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55356",2019-08-08 10:35:00,-0.941764,1041,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,23.5,26.4,-3.85623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55357",2019-08-08 10:36:00,-0.990636,1125,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,23.5,26.2,-4.13406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55358",2019-08-08 10:37:00,-0.969004,1039,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,23.5,26,-3.60045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55359",2019-08-08 10:38:00,-0.805252,961,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,23.5,24.8,-3.69369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55360",2019-08-08 10:39:00,-1.44551,1086,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,23.5,24,-4.02003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55361",2019-08-08 10:40:00,-0.920087,994,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,23.5,23.5,-3.74976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55362",2019-08-08 10:41:00,-0.926865,1145,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,23.5,24.5,-3.30624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55363",2019-08-08 10:42:00,-0.848345,1109,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,23.5,26.2,-4.07673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55364",2019-08-08 10:43:00,-0.89316,1143,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,23.5,27.3,-4.07169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55365",2019-08-08 10:44:00,-0.810414,1174,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,23.5,27.8,-4.33566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55366",2019-08-08 10:45:00,-0.795752,1206,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,27.5,-4.39866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55367",2019-08-08 10:46:00,-0.774311,1225,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,27.2,-4.52088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55368",2019-08-08 10:47:00,-0.786798,1219,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,27.1,-4.0383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55369",2019-08-08 10:48:00,-0.7709,1045,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,26.2,-3.68676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55370",2019-08-08 10:49:00,-0.787891,1137,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,26.9,-3.72519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55371",2019-08-08 10:50:00,-0.705427,811,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,26.1,-2.6775,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55372",2019-08-08 10:51:00,-0.819703,1203,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,25.7,-4.46859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55373",2019-08-08 10:52:00,-1.00915,1239,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,26.6,-4.37661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55374",2019-08-08 10:53:00,-1.29733,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,27.4,-5.02488,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55375",2019-08-08 10:54:00,-1.79541,1212,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,28,-4.40244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55376",2019-08-08 10:55:00,-2.44388,1035,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,26.6,-4.91085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55377",2019-08-08 10:56:00,-2.76893,1140,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,25.8,-3.27789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55378",2019-08-08 10:57:00,-2.31675,1076,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,26.8,-3.36924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55379",2019-08-08 10:58:00,-2.03202,556,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,26.7,-1.73817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55380",2019-08-08 10:59:00,-1.86649,543,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,26.1,-1.80369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55381",2019-08-08 11:00:00,-1.50497,513,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,25.4,-1.65753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55382",2019-08-08 11:01:00,-1.32639,493,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.6,-1.59264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55383",2019-08-08 11:02:00,-1.14112,625,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.2,-1.64556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55384",2019-08-08 11:03:00,-0.990885,482,0.177,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.3,-1.4616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55385",2019-08-08 11:04:00,-0.952492,999,0.179,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.7,-2.44692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55386",2019-08-08 11:05:00,-0.957563,1082,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,25.3,-4.00239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55387",2019-08-08 11:06:00,-0.837183,368,0.029,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,25.4,-1.11069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55388",2019-08-08 11:07:00,-0.863461,351,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,25.3,-1.0836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55389",2019-08-08 11:08:00,-0.865981,331,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.9,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55390",2019-08-08 11:09:00,-0.799818,316,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.1,-0.93366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55391",2019-08-08 11:10:00,-0.902389,409,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24,-0.79128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55392",2019-08-08 11:11:00,-0.835619,361,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,23.2,-1.2978,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55393",2019-08-08 11:12:00,-0.785465,640,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.3,-1.68966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55394",2019-08-08 11:13:00,-0.80918,839,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,23.4,-2.30769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55395",2019-08-08 11:14:00,-0.819232,842,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.4,-2.11806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55396",2019-08-08 11:15:00,-0.837756,888,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.5,-2.68065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55397",2019-08-08 11:16:00,-0.654309,776,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,25,-2.16342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55398",2019-08-08 11:17:00,-0.978566,682,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.8,-1.74573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55399",2019-08-08 11:18:00,-0.774544,544,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.8,-1.9278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55400",2019-08-08 11:19:00,-0.890421,453,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.5,-1.62666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55401",2019-08-08 11:20:00,-0.924205,452,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,23.8,-1.65186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55402",2019-08-08 11:21:00,-0.999147,484,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.3,-1.75329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55403",2019-08-08 11:22:00,-1.02937,789,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,23.9,-2.30202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55404",2019-08-08 11:23:00,-1.02673,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.2,-2.22453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55405",2019-08-08 11:24:00,-1.02049,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.5,-2.05443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55406",2019-08-08 11:25:00,-1.10151,774,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.7,-1.5561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55407",2019-08-08 11:26:00,-1.1418,543,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24,24.6,-2.12373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55408",2019-08-08 11:27:00,-1.1431,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.5,-1.99269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55409",2019-08-08 11:28:00,-1.26538,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.2,-1.98513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55410",2019-08-08 11:29:00,-1.07836,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,24.4,-1.6695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55411",2019-08-08 11:30:00,-1.31645,1196,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,25,-1.50003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55412",2019-08-08 11:31:00,-1.44379,1215,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,25.2,-1.2285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55413",2019-08-08 11:32:00,-1.46516,1199,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,25.6,-1.12203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55414",2019-08-08 11:33:00,-1.40003,1195,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,25.8,-1.22913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55415",2019-08-08 11:34:00,-1.31156,1194,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,25.9,-1.23543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55416",2019-08-08 11:35:00,-1.25987,1215,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,25.8,-3.61683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55417",2019-08-08 11:36:00,-1.14451,1219,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,25.8,-3.58029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55418",2019-08-08 11:37:00,-1.18423,1205,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,26.4,-3.66219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55419",2019-08-08 11:38:00,-1.17473,1221,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,26,-3.73023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55420",2019-08-08 11:39:00,-0.917519,1224,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,26.2,-3.69873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55421",2019-08-08 11:40:00,-1.00946,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24,25.4,-4.00113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55422",2019-08-08 11:41:00,-0.971165,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,26.5,-4.07106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55423",2019-08-08 11:42:00,-0.979139,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,26.5,-4.21596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55424",2019-08-08 11:43:00,-0.671394,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,24.9,-4.2651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55425",2019-08-08 11:44:00,-0.993305,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,24.8,-4.07421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55426",2019-08-08 11:45:00,-1.00943,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24,24,25.5,-4.00869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55427",2019-08-08 11:46:00,-1.02258,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24,24,26.9,-3.47382,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55428",2019-08-08 11:47:00,-0.98313,1195,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24,24,27.8,-3.61179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55429",2019-08-08 11:48:00,-1.02205,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24,24,26.7,-3.40704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55430",2019-08-08 11:49:00,-1.03133,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24,24,26.4,-3.00069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55431",2019-08-08 11:50:00,-1.035,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24,24,27.1,-4.36842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55432",2019-08-08 11:51:00,-1.02674,422,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24,24,26.8,-1.24236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55433",2019-08-08 11:52:00,-1.061,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24,24,26.4,-2.1168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55434",2019-08-08 11:53:00,-1.10746,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,26.9,-1.49499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55435",2019-08-08 11:54:00,-1.13808,761,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,27.1,-1.34946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55436",2019-08-08 11:55:00,-1.1164,412,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,26.1,-1.13022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55437",2019-08-08 11:56:00,-1.47583,456,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,23.5,-1.5561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55438",2019-08-08 11:57:00,-1.11052,967,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,24.4,-1.48176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55439",2019-08-08 11:58:00,-1.11592,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25.7,-1.38033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55440",2019-08-08 11:59:00,-1.10336,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,26.4,-1.50129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55441",2019-08-08 12:00:00,-1.11612,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25.8,-1.38033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55442",2019-08-08 12:01:00,-1.11758,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25.5,-1.49499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55443",2019-08-08 12:02:00,-1.1128,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25.3,-1.51515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55444",2019-08-08 12:03:00,-1.08576,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25.9,-1.64493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55445",2019-08-08 12:04:00,-1.0908,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,27.8,-1.69848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55446",2019-08-08 12:05:00,-1.22164,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,27.3,-4.05216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55447",2019-08-08 12:06:00,-1.10972,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25.5,-3.97089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55448",2019-08-08 12:07:00,-1.13432,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,26,-3.94506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55449",2019-08-08 12:08:00,-1.08255,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,26.5,-3.78819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55450",2019-08-08 12:09:00,-1.1256,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25.4,-3.81213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55451",2019-08-08 12:10:00,-1.05908,364,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25,-0.82089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55452",2019-08-08 12:11:00,-1.11887,1221,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,23.8,-2.43999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55453",2019-08-08 12:12:00,-1.12933,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25.3,-2.3499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55454",2019-08-08 12:13:00,-1.11922,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25,-2.25036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55455",2019-08-08 12:14:00,-1.09739,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25.8,-2.1231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55456",2019-08-08 12:15:00,-1.10101,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,26.3,-2.1546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55457",2019-08-08 12:16:00,-1.46574,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,26.4,-3.402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55458",2019-08-08 12:17:00,-1.08948,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,27.3,-3.54312,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55459",2019-08-08 12:18:00,-1.11976,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,27.5,-3.55887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55460",2019-08-08 12:19:00,-1.16142,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,27.5,-3.64896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55461",2019-08-08 12:20:00,-1.06575,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,26.7,-4.12713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55462",2019-08-08 12:21:00,-1.07204,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,25.9,-4.19643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55463",2019-08-08 12:22:00,-1.10221,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24,26.7,-4.20588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55464",2019-08-08 12:23:00,-1.01469,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.4,-4.22982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55465",2019-08-08 12:24:00,-1.11463,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.4,-4.32243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55466",2019-08-08 12:25:00,-1.12994,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.5,-4.29093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55467",2019-08-08 12:26:00,-1.22683,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.6,-4.25376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55468",2019-08-08 12:27:00,-1.16225,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.4,-4.29093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55469",2019-08-08 12:28:00,-1.181,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.4,-4.15863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55470",2019-08-08 12:29:00,-1.22298,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.7,-4.14099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55471",2019-08-08 12:30:00,-1.20476,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.9,-4.27392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55472",2019-08-08 12:31:00,-1.17714,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.5,-4.46166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55473",2019-08-08 12:32:00,-1.13981,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.6,-4.45473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55474",2019-08-08 12:33:00,-1.14879,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.1,-4.27581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55475",2019-08-08 12:34:00,-1.12325,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.7,-4.41756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55476",2019-08-08 12:35:00,-1.1378,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27,-4.41063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55477",2019-08-08 12:36:00,-1.09782,894,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.8,-0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55478",2019-08-08 12:37:00,-0.989081,204,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27,-0.24759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55479",2019-08-08 12:38:00,-0.974631,176,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.7,-0.34083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55480",2019-08-08 12:39:00,-1.08075,337,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.2,-3.24954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55481",2019-08-08 12:40:00,-1.11926,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.1,-3.15378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55482",2019-08-08 12:41:00,-1.03364,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.2,-3.4524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55483",2019-08-08 12:42:00,-1.09144,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.4,-3.84489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55484",2019-08-08 12:43:00,-0.89769,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.5,-3.99294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55485",2019-08-08 12:44:00,-1.14507,1108,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.2,-3.23946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55486",2019-08-08 12:45:00,-1.04574,1034,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.9,-3.5721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55487",2019-08-08 12:46:00,-1.19857,1229,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.6,-3.98916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55488",2019-08-08 12:47:00,-1.12496,1158,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.8,-3.87009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55489",2019-08-08 12:48:00,-1.13008,1195,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.7,-3.65463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55490",2019-08-08 12:49:00,-1.12739,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.5,-4.347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55491",2019-08-08 12:50:00,-1.03019,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.2,-4.725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55492",2019-08-08 12:51:00,-1.13342,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.5,-4.73634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55493",2019-08-08 12:52:00,-1.17325,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.1,-4.65507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55494",2019-08-08 12:53:00,-1.15919,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26,-4.75083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55495",2019-08-08 12:54:00,-1.16355,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,25.5,-4.80753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55496",2019-08-08 12:55:00,-1.17266,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26,-4.68279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55497",2019-08-08 12:56:00,-1.25673,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,25.4,-4.75776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55498",2019-08-08 12:57:00,-1.16677,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.8,-4.60656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55499",2019-08-08 12:58:00,-1.16984,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.3,-4.79493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55500",2019-08-08 12:59:00,-1.05566,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.9,-4.56246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55501",2019-08-08 13:00:00,-1.08885,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,26.8,-4.6809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55502",2019-08-08 13:01:00,-1.04997,1246,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.1,-4.62483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55503",2019-08-08 13:02:00,-1.12383,1214,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.3,-4.49946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55504",2019-08-08 13:03:00,-1.0465,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.9,-4.85856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55505",2019-08-08 13:04:00,-1.10294,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,28,-4.9203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55506",2019-08-08 13:05:00,-1.10345,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,27.7,-4.84596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55507",2019-08-08 13:06:00,-1.08528,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,28.4,-4.75209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55508",2019-08-08 13:07:00,-1.08812,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,29,-4.86108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55509",2019-08-08 13:08:00,-1.08228,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,28.7,-4.82328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55510",2019-08-08 13:09:00,-1.23912,1243,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,28.3,-4.64625,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55511",2019-08-08 13:10:00,-0.747556,1188,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,28.7,-4.1706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55512",2019-08-08 13:11:00,-1.12006,1134,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,28.9,-4.22856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55513",2019-08-08 13:12:00,-1.0723,1221,0,25,22,22,19,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,24.5,28.8,-4.39614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"55514",2019-08-08 13:13:00,-1.1523,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.8,-4.788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55515",2019-08-08 13:14:00,-1.12802,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.9,-4.84533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55516",2019-08-08 13:15:00,-1.12542,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.6,-4.85919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55517",2019-08-08 13:16:00,-1.17268,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.4,-4.89573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55518",2019-08-08 13:17:00,-1.36607,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.2,-4.8888,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55519",2019-08-08 13:18:00,-1.28335,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.3,-4.73256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55520",2019-08-08 13:19:00,-2.23695,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,25.4,-4.8573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55521",2019-08-08 13:20:00,-2.33846,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26.7,-4.78233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55522",2019-08-08 13:21:00,-2.61857,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26.8,-4.83588,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55523",2019-08-08 13:22:00,-2.87046,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26.3,-4.80186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55524",2019-08-08 13:23:00,-3.10925,1231,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.9,-4.48749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55525",2019-08-08 13:24:00,-3.31632,1190,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26.1,-4.31676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55526",2019-08-08 13:25:00,-3.33075,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.1,-4.8699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55527",2019-08-08 13:26:00,-2.89774,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26.1,-4.85541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55528",2019-08-08 13:27:00,-3.35517,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,25.5,-4.76028,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55529",2019-08-08 13:28:00,-3.18198,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26,-4.72563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55530",2019-08-08 13:29:00,-2.8112,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26.6,-4.70484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55531",2019-08-08 13:30:00,-2.34397,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.5,-4.80879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55532",2019-08-08 13:31:00,-2.35337,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29,-4.78926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55533",2019-08-08 13:32:00,-2.14396,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.9,-4.75839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55534",2019-08-08 13:33:00,-1.9134,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.6,-4.79493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55535",2019-08-08 13:34:00,-1.7716,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.1,-4.78611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55536",2019-08-08 13:35:00,-1.65719,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26.2,-4.66956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55537",2019-08-08 13:36:00,-1.64298,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.3,-4.79241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55538",2019-08-08 13:37:00,-1.70913,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.4,-4.6746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55539",2019-08-08 13:38:00,-1.42005,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,25.9,-4.87368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55540",2019-08-08 13:39:00,-1.43306,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26.8,-4.73949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55541",2019-08-08 13:40:00,-1.38467,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26.6,-4.75083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55542",2019-08-08 13:41:00,-1.20805,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26.9,-4.81446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55543",2019-08-08 13:42:00,-1.35224,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,26.4,-4.82013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"55544",2019-08-08 13:43:00,-0.8015,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,25,-4.82643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55545",2019-08-08 13:44:00,-1.20913,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,24.7,-4.80186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55546",2019-08-08 13:45:00,-1.67912,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,25.4,-4.78296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55547",2019-08-08 13:46:00,-1.73479,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.1,-4.7691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55548",2019-08-08 13:47:00,-1.66203,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.6,-4.51773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55549",2019-08-08 13:48:00,-1.9198,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28,-4.75524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55550",2019-08-08 13:49:00,-2.27177,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.5,-4.7124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55551",2019-08-08 13:50:00,-2.54201,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.1,-2.8413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55552",2019-08-08 13:51:00,-2.67342,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.5,-4.72689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55553",2019-08-08 13:52:00,-2.87574,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.8,-4.73067,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55554",2019-08-08 13:53:00,-2.99036,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.5,-4.73256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55555",2019-08-08 13:54:00,-3.03627,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.6,-4.72689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55556",2019-08-08 13:55:00,-3.11657,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29,-4.72122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55557",2019-08-08 13:56:00,-2.72147,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.5,-4.71933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55558",2019-08-08 13:57:00,-2.95241,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.4,-4.69665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55559",2019-08-08 13:58:00,-2.90352,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.3,-4.67145,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55560",2019-08-08 13:59:00,-2.64599,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.9,-4.66074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55561",2019-08-08 14:00:00,-2.40166,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.7,-4.65066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55562",2019-08-08 14:01:00,-2.21143,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.8,-4.65066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55563",2019-08-08 14:02:00,-2.02251,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.9,-4.6683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55564",2019-08-08 14:03:00,-1.67683,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.2,-4.65696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55565",2019-08-08 14:04:00,-1.30437,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.1,-4.68216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55566",2019-08-08 14:05:00,-1.59751,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.5,-4.44843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55567",2019-08-08 14:06:00,-1.51628,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.3,-4.66956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55568",2019-08-08 14:07:00,-1.46566,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.5,-4.67649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55569",2019-08-08 14:08:00,-1.4563,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.6,-4.67901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55570",2019-08-08 14:09:00,-1.37037,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.8,-4.6746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55571",2019-08-08 14:10:00,-1.1828,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.7,-4.66326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55572",2019-08-08 14:11:00,-1.87339,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.8,-4.64436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"55573",2019-08-08 14:12:00,-1.33498,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.6,-4.60026,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0
"55574",2019-08-08 14:13:00,-1.34192,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.3,-4.58073,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55575",2019-08-08 14:14:00,-1.33092,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.7,-4.55616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55576",2019-08-08 14:15:00,-1.32437,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.3,-4.56939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55577",2019-08-08 14:16:00,-1.59488,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.4,-4.60089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55578",2019-08-08 14:17:00,-1.47709,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.6,-4.63743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55579",2019-08-08 14:18:00,-1.91066,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.9,-4.64373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55580",2019-08-08 14:19:00,-2.27692,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.3,-4.65129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55581",2019-08-08 14:20:00,-2.32071,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.3,-3.48705,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55582",2019-08-08 14:21:00,-2.57591,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.2,-4.65066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55583",2019-08-08 14:22:00,-2.76499,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29,-4.65066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55584",2019-08-08 14:23:00,-2.83037,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.2,-4.64877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55585",2019-08-08 14:24:00,-2.98874,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.5,-4.61916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55586",2019-08-08 14:25:00,-2.9922,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.4,-4.61349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55587",2019-08-08 14:26:00,-2.94786,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,30.3,-4.58136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55588",2019-08-08 14:27:00,-2.92793,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,30.4,-4.57506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55589",2019-08-08 14:28:00,-2.98945,1214,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,30.2,-4.41063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55590",2019-08-08 14:29:00,-2.98918,1126,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.7,-3.97593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55591",2019-08-08 14:30:00,-3.03648,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.8,-4.51269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55592",2019-08-08 14:31:00,-2.98246,1243,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.3,-4.48686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55593",2019-08-08 14:32:00,-2.84436,1196,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.4,-4.2525,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55594",2019-08-08 14:33:00,-2.64393,1223,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.9,-4.4919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55595",2019-08-08 14:34:00,-2.59585,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.7,-4.5234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55596",2019-08-08 14:35:00,-2.47442,1213,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.3,-4.25313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55597",2019-08-08 14:36:00,-2.49901,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.3,-4.56813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55598",2019-08-08 14:37:00,-2.36858,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.2,-4.58703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55599",2019-08-08 14:38:00,-2.65905,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.1,-4.56183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55600",2019-08-08 14:39:00,-2.39571,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.7,-4.53348,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55601",2019-08-08 14:40:00,-2.4753,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,27.8,-4.49631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55602",2019-08-08 14:41:00,-2.47595,1244,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.1,-4.45599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
