"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"55603",2019-08-08 14:42:00,-2.4494,1243,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,30.2,-4.49253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55604",2019-08-08 14:43:00,-2.57066,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,30.2,-4.53726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55605",2019-08-08 14:44:00,-2.43864,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.7,-4.5297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55606",2019-08-08 14:45:00,-2.58368,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.5,-4.51143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55607",2019-08-08 14:46:00,-2.50834,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.8,-4.53096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55608",2019-08-08 14:47:00,-2.49819,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.4,-4.52529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55609",2019-08-08 14:48:00,-2.37527,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,30.1,-4.5234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55610",2019-08-08 14:49:00,-2.36067,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29,-4.50576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55611",2019-08-08 14:50:00,-2.64716,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.2,-4.44465,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55612",2019-08-08 14:51:00,-2.23201,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,30.2,-4.48056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55613",2019-08-08 14:52:00,-2.4519,1247,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,30.2,-4.4793,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55614",2019-08-08 14:53:00,-2.4244,1246,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.9,-4.4604,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55615",2019-08-08 14:54:00,-2.39798,1247,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.2,-4.46292,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55616",2019-08-08 14:55:00,-2.40344,1246,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,29.3,-4.44276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55617",2019-08-08 14:56:00,-2.34103,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,24.5,28.9,-4.43142,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55618",2019-08-08 14:57:00,-2.62891,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,29.2,-4.43394,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55619",2019-08-08 14:58:00,-2.09897,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,28.1,-4.42323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55620",2019-08-08 14:59:00,-2.21166,1235,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,29.5,-4.42134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55621",2019-08-08 15:00:00,-2.36578,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,29.8,-4.44969,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55622",2019-08-08 15:01:00,-2.3317,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,29.6,-4.46796,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55623",2019-08-08 15:02:00,-2.35287,1232,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,24.5,28.7,-4.43016,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55624",2019-08-08 15:03:00,-2.2511,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,29.2,-4.4226,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55625",2019-08-08 15:04:00,-2.10057,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,29.5,-4.40559,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55626",2019-08-08 15:05:00,-2.25778,1216,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,29.2,-4.36086,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55627",2019-08-08 15:06:00,-2.21909,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,29.9,-4.39173,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55628",2019-08-08 15:07:00,-2.0777,1210,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,30,-4.3911,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55629",2019-08-08 15:08:00,-2.279,1209,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,30.2,-4.38795,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55630",2019-08-08 15:09:00,-2.35667,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,29.4,-4.38606,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55631",2019-08-08 15:10:00,-2.30867,1206,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,28.7,-4.40496,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55632",2019-08-08 15:11:00,-2.12144,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,28.4,-4.41063,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55633",2019-08-08 15:12:00,-2.30956,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,28.1,-4.38669,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55634",2019-08-08 15:13:00,-2.25183,1204,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,27.9,-4.37976,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55635",2019-08-08 15:14:00,-2.33638,1203,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,28.5,-4.39236,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55636",2019-08-08 15:15:00,-2.32867,1200,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,28.6,-4.39299,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55637",2019-08-08 15:16:00,-2.40158,1197,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,28.5,-4.39047,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55638",2019-08-08 15:17:00,-2.53981,1197,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,28.3,-4.36716,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55639",2019-08-08 15:18:00,-2.19689,1197,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,28.9,-4.36464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55640",2019-08-08 15:19:00,-2.48245,1196,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,28.7,-4.38606,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55641",2019-08-08 15:20:00,-2.5213,1191,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,28.4,-4.40181,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55642",2019-08-08 15:21:00,-2.52755,1191,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,24.5,25,24.5,24.5,28.6,-4.39173,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55643",2019-08-08 15:22:00,-2.51559,1191,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,24.5,28.9,-4.37976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55644",2019-08-08 15:23:00,-2.3826,1187,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,24.5,28.9,-4.37913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55645",2019-08-08 15:24:00,-2.8267,1185,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,24.5,28.3,-4.36464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55646",2019-08-08 15:25:00,-2.27478,1185,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,24.5,28.3,-4.3722,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55647",2019-08-08 15:26:00,-2.32849,1186,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,24.5,27.8,-4.34763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55648",2019-08-08 15:27:00,-1.98673,1179,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,25,28.1,-4.32306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55649",2019-08-08 15:28:00,-2.24759,1174,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,25,28.8,-4.32117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55650",2019-08-08 15:29:00,-2.25479,1168,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,25,29.2,-4.2588,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55651",2019-08-08 15:30:00,-2.29861,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,25,28.3,-4.22226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55652",2019-08-08 15:31:00,-2.40821,1148,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,25,29.1,-4.15926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55653",2019-08-08 15:32:00,-2.26686,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,25,29.9,-4.13532,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55654",2019-08-08 15:33:00,-2.23513,1143,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,25,30.1,-4.13973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55655",2019-08-08 15:34:00,-2.24617,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,25,29.9,-4.1454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55656",2019-08-08 15:35:00,-2.30497,1137,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,25,29.3,-4.13343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55657",2019-08-08 15:36:00,-2.3101,1135,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25,25,24.5,25,29,-4.12776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55658",2019-08-08 15:37:00,-2.69659,1128,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,28.6,-4.10823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55659",2019-08-08 15:38:00,-2.09703,1121,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,28.7,-4.03389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55660",2019-08-08 15:39:00,-2.27134,1132,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,29.2,-4.12587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55661",2019-08-08 15:40:00,-2.31514,1134,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,28.8,-4.1454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55662",2019-08-08 15:41:00,-2.32539,1127,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,28.5,-4.10319,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55663",2019-08-08 15:42:00,-2.60995,1114,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,28.3,-4.12272,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55664",2019-08-08 15:43:00,-2.32145,1125,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,28.2,-4.12776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55665",2019-08-08 15:44:00,-2.697,1121,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,28.1,-4.1013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55666",2019-08-08 15:45:00,-2.31978,1119,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,24.5,25,28.1,-4.08366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55667",2019-08-08 15:46:00,-2.18456,1115,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,28.5,-4.05846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55668",2019-08-08 15:47:00,-2.00977,1111,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.2,-4.05279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55669",2019-08-08 15:48:00,-2.29775,1112,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.2,-4.04775,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55670",2019-08-08 15:49:00,-2.28092,1110,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.1,-4.03452,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55671",2019-08-08 15:50:00,-2.32098,1108,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,28.8,-4.0257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55672",2019-08-08 15:51:00,-2.5024,1107,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.3,-3.98223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55673",2019-08-08 15:52:00,-2.26998,1100,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.5,-3.96774,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55674",2019-08-08 15:53:00,-2.32287,1097,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,30,-3.95136,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55675",2019-08-08 15:54:00,-2.27485,1094,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,30.5,-3.92175,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55676",2019-08-08 15:55:00,-2.2524,1091,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,30.4,-3.91923,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55677",2019-08-08 15:56:00,-2.27864,1087,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,30.5,-3.90663,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55678",2019-08-08 15:57:00,-2.296,1078,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,30.2,-3.88269,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55679",2019-08-08 15:58:00,-1.94881,1074,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.6,-3.89403,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55680",2019-08-08 15:59:00,-2.31109,1074,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.2,-3.87576,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55681",2019-08-08 16:00:00,-2.32536,1067,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.4,-3.51603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55682",2019-08-08 16:01:00,-2.31731,1066,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.4,-3.57399,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55683",2019-08-08 16:02:00,-2.32156,1061,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,30,-3.58596,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55684",2019-08-08 16:03:00,-2.43876,1056,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.3,-3.60045,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55685",2019-08-08 16:04:00,-2.64233,1057,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.3,-3.60423,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55686",2019-08-08 16:05:00,-2.38935,1054,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,29.9,-3.59919,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55687",2019-08-08 16:06:00,-2.25704,1048,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,30.6,-3.59226,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55688",2019-08-08 16:07:00,-2.26258,1039,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,31,-3.56643,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55689",2019-08-08 16:08:00,-2.39792,1039,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25,30.4,-3.54186,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55690",2019-08-08 16:09:00,-2.38846,1033,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,31.1,-3.52863,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55691",2019-08-08 16:10:00,-2.39142,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,31.5,-3.51918,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55692",2019-08-08 16:11:00,-2.36537,1027,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,31.3,-3.51603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55693",2019-08-08 16:12:00,-2.42153,1025,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.9,-3.51666,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55694",2019-08-08 16:13:00,-2.38192,1021,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.6,-3.51603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55695",2019-08-08 16:14:00,-2.36318,1018,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,29.6,-3.51603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55696",2019-08-08 16:15:00,-2.37829,1017,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25,28.7,-3.51603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55697",2019-08-08 16:16:00,-2.38084,1015,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,28.9,-3.52737,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55698",2019-08-08 16:17:00,-2.41399,1014,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.1,-3.51099,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55699",2019-08-08 16:18:00,-2.40057,1012,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,28.8,-3.51288,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55700",2019-08-08 16:19:00,-2.40492,1009,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.6,-3.49209,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55701",2019-08-08 16:20:00,-2.38375,996,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.1,-3.47193,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55702",2019-08-08 16:21:00,-2.37022,997,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.2,-3.45051,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55703",2019-08-08 16:22:00,-2.3739,992,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.6,-3.42531,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55704",2019-08-08 16:23:00,-2.367,986,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.6,-3.39759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55705",2019-08-08 16:24:00,-2.30423,983,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.2,-3.39003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55706",2019-08-08 16:25:00,-2.46839,980,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.4,-3.38436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55707",2019-08-08 16:26:00,-2.31756,980,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.7,-3.39003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55708",2019-08-08 16:27:00,-2.47193,977,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,31,-3.37176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55709",2019-08-08 16:28:00,-2.3941,973,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,31.2,-3.35601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55710",2019-08-08 16:29:00,-2.41009,971,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,31.2,-3.339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55711",2019-08-08 16:30:00,-2.41078,964,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.9,-3.32766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55712",2019-08-08 16:31:00,-2.16813,960,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.7,-3.31506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55713",2019-08-08 16:32:00,-2.43527,958,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.5,-3.30183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55714",2019-08-08 16:33:00,-2.44241,951,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,31.1,-3.27726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55715",2019-08-08 16:34:00,-2.42447,947,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,31,-3.25836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55716",2019-08-08 16:35:00,-2.42651,943,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.5,-3.24576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55717",2019-08-08 16:36:00,-2.458,938,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.5,-3.23316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55718",2019-08-08 16:37:00,-2.18622,934,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.8,-3.20166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55719",2019-08-08 16:38:00,-2.40981,930,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.4,-3.19032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55720",2019-08-08 16:39:00,-2.41158,927,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.8,-3.15063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55721",2019-08-08 16:40:00,-2.49867,923,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.2,-3.13866,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55722",2019-08-08 16:41:00,-2.48641,918,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.7,-3.12543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55723",2019-08-08 16:42:00,-2.52512,916,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.9,-3.11409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55724",2019-08-08 16:43:00,-2.51175,915,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.5,-3.09519,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55725",2019-08-08 16:44:00,-2.28753,909,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.3,-3.087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55726",2019-08-08 16:45:00,-2.92406,907,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.4,-3.06306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55727",2019-08-08 16:46:00,-2.35074,901,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30.7,-3.05613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55728",2019-08-08 16:47:00,-2.51395,898,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,31.4,-3.04605,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55729",2019-08-08 16:48:00,-2.49748,894,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,28.4,-3.04038,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55730",2019-08-08 16:49:00,-2.38539,892,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,27.5,-3.0366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55731",2019-08-08 16:50:00,-2.49904,887,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,28.1,-3.00636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55732",2019-08-08 16:51:00,-2.97693,883,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,28.9,-2.98683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55733",2019-08-08 16:52:00,-2.59381,877,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.3,-2.9736,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55734",2019-08-08 16:53:00,-2.5805,875,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,30,-2.961,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55735",2019-08-08 16:54:00,-2.03812,873,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,29.4,-2.94903,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55736",2019-08-08 16:55:00,-2.60665,840,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,25.5,28.5,-2.73546,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55737",2019-08-08 16:56:00,-2.64321,805,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,26,28,-2.6145,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55738",2019-08-08 16:57:00,-2.62713,853,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,25.5,25,26,27.7,-2.85516,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55739",2019-08-08 16:58:00,-3.50097,847,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,26,27.5,-2.85075,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55740",2019-08-08 16:59:00,-2.7087,853,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,26,27.7,-2.87154,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55741",2019-08-08 17:00:00,-2.72579,851,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,25,26,25,26,28.4,-2.83437,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55742",2019-08-08 17:01:00,-2.8102,806,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,25,26,25,26,28.3,-2.73861,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55743",2019-08-08 17:02:00,-2.68251,825,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25,26,25.5,26,28.8,-2.77515,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55744",2019-08-08 17:03:00,-2.7504,834,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25,26,25.5,26,28.8,-2.79909,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55745",2019-08-08 17:04:00,-2.37708,830,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25,26,25.5,26,28.6,-2.77137,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55746",2019-08-08 17:05:00,-2.79752,826,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,29.4,-2.74869,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55747",2019-08-08 17:06:00,-2.60826,821,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,30.3,-2.75373,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55748",2019-08-08 17:07:00,-2.82083,819,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,29.4,-2.7468,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55749",2019-08-08 17:08:00,-2.80212,817,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,28.7,-2.72601,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55750",2019-08-08 17:09:00,-2.79015,806,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,29.7,-2.71089,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55751",2019-08-08 17:10:00,-2.80019,803,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,29.1,-2.70963,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55752",2019-08-08 17:11:00,-2.49741,801,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,28.7,-2.70333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55753",2019-08-08 17:12:00,-2.77929,797,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,27.5,-2.67624,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55754",2019-08-08 17:13:00,-2.82245,794,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,27.1,-2.66553,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55755",2019-08-08 17:14:00,-2.80215,790,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,27.9,-2.64663,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55756",2019-08-08 17:15:00,-2.78084,787,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,26.9,-2.62647,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55757",2019-08-08 17:16:00,-2.79282,782,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,28,-2.60883,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55758",2019-08-08 17:17:00,-3.19278,779,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,28.9,-2.58426,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55759",2019-08-08 17:18:00,-2.69036,773,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,29.5,-2.55843,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55760",2019-08-08 17:19:00,-2.81064,768,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,30,-2.52567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55761",2019-08-08 17:20:00,-2.79656,738,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,30.5,-2.37636,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55762",2019-08-08 17:21:00,-2.77664,712,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,30.4,-2.35809,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55763",2019-08-08 17:22:00,-2.79615,738,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,30.4,-2.37006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55764",2019-08-08 17:23:00,-2.80796,738,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,30.2,-2.36313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55765",2019-08-08 17:24:00,-2.53408,741,0,25,22,22,19,26.5,22,19,0,0,26,23.5,25,25.5,26,25.5,26,30,-2.35809,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55766",2019-08-08 17:25:00,-2.50581,737,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,29.1,-2.3373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55767",2019-08-08 17:26:00,-3.36509,737,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,29.1,-2.31336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55768",2019-08-08 17:27:00,-2.76137,734,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26.5,29.5,-2.30013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55769",2019-08-08 17:28:00,-2.85544,730,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26.5,29,-2.27493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55770",2019-08-08 17:29:00,-2.87132,727,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26.5,28.5,-2.26548,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55771",2019-08-08 17:30:00,-2.9058,725,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26.5,28.8,-2.23146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55772",2019-08-08 17:31:00,-3.17379,722,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26.5,29.5,-2.21256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55773",2019-08-08 17:32:00,-2.87135,703,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26.5,28.5,-2.1861,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55774",2019-08-08 17:33:00,-2.9073,713,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26.5,27.8,-2.1672,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55775",2019-08-08 17:34:00,-2.87974,708,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26.5,27.9,-2.15019,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55776",2019-08-08 17:35:00,-2.92455,701,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26.5,28.1,-2.11806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55777",2019-08-08 17:36:00,-2.90571,698,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26.5,28.7,-2.1483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55778",2019-08-08 17:37:00,-3.14454,691,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26.5,29.3,-2.1357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55779",2019-08-08 17:38:00,-2.775,679,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,29.4,-2.1042,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55780",2019-08-08 17:39:00,-2.8771,679,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,27.9,-2.06451,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55781",2019-08-08 17:40:00,-2.8931,671,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,27.4,-2.06703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55782",2019-08-08 17:41:00,-2.88012,656,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,27.6,-1.96182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55783",2019-08-08 17:42:00,-2.87811,659,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,28.7,-2.01033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55784",2019-08-08 17:43:00,-2.94039,662,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,29.3,-1.97946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55785",2019-08-08 17:44:00,-2.98653,614,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,30,-1.82196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55786",2019-08-08 17:45:00,-3.78629,591,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,29,-1.73313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55787",2019-08-08 17:46:00,-3.37256,597,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,25.5,26.5,29.3,-1.75266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55788",2019-08-08 17:47:00,-2.96077,605,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,28.1,-1.80306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55789",2019-08-08 17:48:00,-2.98613,608,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,28,-1.8459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55790",2019-08-08 17:49:00,-2.94075,610,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,28.5,-1.87803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55791",2019-08-08 17:50:00,-2.97583,608,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,28.1,-1.81503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55792",2019-08-08 17:51:00,-2.58844,625,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,29.3,-1.94859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55793",2019-08-08 17:52:00,-3.02788,641,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,30.7,-1.9467,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55794",2019-08-08 17:53:00,-3.15638,631,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,26.5,31.1,-1.92843,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55795",2019-08-08 17:54:00,-3.09735,633,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,27,28.4,-1.92717,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55796",2019-08-08 17:55:00,-3.06488,633,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,27,27.4,-1.90134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55797",2019-08-08 17:56:00,-3.10752,594,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,27,28.2,-1.77156,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55798",2019-08-08 17:57:00,-3.11488,590,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,27,27.8,-1.75329,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55799",2019-08-08 17:58:00,-3.48985,519,0,25,22,22,19,26.5,22,19,0,0,26,24,25,25.5,26.5,26,27,28.3,-1.81629,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55800",2019-08-08 17:59:00,-3.19959,434,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25,25.5,26.5,26,27,28.7,-1.82889,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55801",2019-08-08 18:00:00,-3.26497,587,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25,25.5,26.5,26,27,29.7,-1.77786,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55802",2019-08-08 18:01:00,-3.26934,596,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25,25.5,26.5,26,27,27.7,-1.69722,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55803",2019-08-08 18:02:00,-3.27232,558,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25,25.5,26.5,26,27,27.3,-1.61532,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55804",2019-08-08 18:03:00,-3.26909,534,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25,25.5,26.5,26,27,27.1,-1.58697,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55805",2019-08-08 18:04:00,-3.096,576,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25,25.5,26.5,26,27,27.4,-1.66068,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55806",2019-08-08 18:05:00,-3.23082,572,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,25.5,26.5,26,27,27.6,-1.65438,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55807",2019-08-08 18:06:00,-3.26142,572,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,25.5,26.5,26,27,27.7,-1.69218,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55808",2019-08-08 18:07:00,-3.24197,586,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,25.5,26.5,26,27,27.5,-1.65942,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55809",2019-08-08 18:08:00,-3.21807,582,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,25.5,26.5,26,27,27.8,-1.67769,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55810",2019-08-08 18:09:00,-3.20951,576,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,25.5,26.5,26,27,28.4,-1.65249,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55811",2019-08-08 18:10:00,-3.25648,573,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,25.5,26.5,26,27,28.4,-1.64493,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55812",2019-08-08 18:11:00,-3.16196,549,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,25.5,26.5,26,27,28.2,-1.55169,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55813",2019-08-08 18:12:00,-2.99778,531,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,26.5,26,27,28.7,-1.50633,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55814",2019-08-08 18:13:00,-3.16831,321,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,26.5,26,27,29.7,-1.4112,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"55815",2019-08-08 18:14:00,-3.14084,166,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26,27,30.5,-1.38915,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55816",2019-08-08 18:15:00,-3.19645,357,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26,27,30.7,-1.34379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55817",2019-08-08 18:16:00,-3.64815,422,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26,27,30.5,-1.42443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55818",2019-08-08 18:17:00,-3.12921,443,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26,27,30,-1.45467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55819",2019-08-08 18:18:00,-3.04386,405,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26.5,27,29.7,-1.42506,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55820",2019-08-08 18:19:00,-3.94764,412,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26.5,27,29.2,-1.4049,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55821",2019-08-08 18:20:00,-3.01887,391,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26.5,27,29.1,-1.38474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55822",2019-08-08 18:21:00,-3.6306,166,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26.5,27.5,28.9,-1.33119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55823",2019-08-08 18:22:00,-3.48705,216,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26.5,27.5,28.5,-1.3104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55824",2019-08-08 18:23:00,-3.48322,332,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26.5,27.5,28.7,-1.24173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55825",2019-08-08 18:24:00,-3.85917,279,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26.5,27.5,29,-1.16613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55826",2019-08-08 18:25:00,-3.24239,291,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26.5,27.5,29.2,-1.21653,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55827",2019-08-08 18:26:00,-3.30739,290,0,25,22,22,19,26.5,22,19,0,0,26.5,24,25.5,26,27,26.5,27.5,29.6,-1.17495,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55828",2019-08-08 18:27:00,-3.29774,206,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,27.9,-1.07478,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55829",2019-08-08 18:28:00,-3.26848,345,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,27.8,-1.07163,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55830",2019-08-08 18:29:00,-3.17409,423,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,28.4,-1.00296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55831",2019-08-08 18:30:00,-3.15844,403,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,28.9,-1.0458,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55832",2019-08-08 18:31:00,-3.02076,434,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,28.9,-1.14786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55833",2019-08-08 18:32:00,-3.04079,465,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.1,-1.18503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55834",2019-08-08 18:33:00,-2.96615,456,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.6,-1.10313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55835",2019-08-08 18:34:00,-2.86323,451,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.5,-1.06344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55836",2019-08-08 18:35:00,-2.79462,457,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.4,-1.1025,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55837",2019-08-08 18:36:00,-2.91434,452,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.1,-1.06596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55838",2019-08-08 18:37:00,-2.51318,452,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.7,-1.06155,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55839",2019-08-08 18:38:00,-2.1282,446,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,30.3,-1.0395,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55840",2019-08-08 18:39:00,-2.28744,436,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,30.1,-1.00863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55841",2019-08-08 18:40:00,-2.18588,433,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.6,-0.99288,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55842",2019-08-08 18:41:00,-1.87728,431,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.9,-0.94689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55843",2019-08-08 18:42:00,-1.99053,428,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.9,-0.94059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"55844",2019-08-08 18:43:00,-1.93409,421,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,30,-0.91161,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55845",2019-08-08 18:44:00,-1.85523,415,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.5,-0.87696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55846",2019-08-08 18:45:00,-2.76479,402,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.7,-0.87066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55847",2019-08-08 18:46:00,-2.90974,406,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.7,-0.87003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55848",2019-08-08 18:47:00,-3.32015,389,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27.5,29.7,-0.82089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55849",2019-08-08 18:48:00,-3.91992,397,0,25,22,22,19,26.5,22,19,0,0,27,24.5,25.5,26,27,26.5,28,29.7,-0.819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55850",2019-08-08 18:49:00,-4.15178,389,0,25,22,22,19,26.5,22,19,0,0,27,24.5,25.5,26,27,27,28,29.7,-0.75663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55851",2019-08-08 18:50:00,-4.29869,340,0,25,22,22,19,26.5,22,19,0,0,27,24.5,25.5,26,27,27,28,29.7,-0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55852",2019-08-08 18:51:00,-4.31909,299,0,25,22,22,19,26.5,22,19,0,0,27,24.5,25.5,26,27,27,28,29.7,-0.48321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55853",2019-08-08 18:52:00,-4.63977,283,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27,27,28,29.7,-0.61236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55854",2019-08-08 18:53:00,-4.70649,363,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27,27,28,29.6,-0.69993,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55855",2019-08-08 18:54:00,-4.62401,369,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.6,-0.65079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55856",2019-08-08 18:55:00,-4.65829,297,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.7,-0.32319,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55857",2019-08-08 18:56:00,-4.71372,288,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.8,-0.38556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55858",2019-08-08 18:57:00,-4.55402,237,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.8,-0.31878,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55859",2019-08-08 18:58:00,-4.37757,257,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.8,-0.30366,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55860",2019-08-08 18:59:00,-4.31577,248,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.8,-0.26649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55861",2019-08-08 19:00:00,-4.20773,225,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.8,-0.20916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55862",2019-08-08 19:01:00,-3.91867,196,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.7,-0.11025,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55863",2019-08-08 19:02:00,-4.00948,206,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.6,-0.25263,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55864",2019-08-08 19:03:00,-3.80169,178,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.6,-0.01638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55865",2019-08-08 19:04:00,-3.76308,208,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.7,-0.08568,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55866",2019-08-08 19:05:00,-3.85021,234,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.7,-0.27783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55867",2019-08-08 19:06:00,-3.75116,281,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.7,-0.34209,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55868",2019-08-08 19:07:00,-3.59907,253,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.6,-0.25956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55869",2019-08-08 19:08:00,-3.67409,190,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.6,-0.09576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55870",2019-08-08 19:09:00,-3.60798,221,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.6,-0.10143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55871",2019-08-08 19:10:00,-3.59381,280,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.6,-0.27153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55872",2019-08-08 19:11:00,-2.84258,274,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.6,-0.20916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55873",2019-08-08 19:12:00,-3.63751,235,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.6,-0.10143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55874",2019-08-08 19:13:00,-3.55538,238,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.6,-0.13923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55875",2019-08-08 19:14:00,-3.5289,208,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.6,-0.0441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55876",2019-08-08 19:15:00,-3.59471,222,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.4,-0.02709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55877",2019-08-08 19:16:00,-3.51365,213,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.4,-0.03906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55878",2019-08-08 19:17:00,-3.57757,259,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.3,-0.18396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55879",2019-08-08 19:18:00,-3.32592,264,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26,27.5,27,28,29.3,-0.18396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55880",2019-08-08 19:19:00,-3.64287,280,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.3,-0.27153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55881",2019-08-08 19:20:00,-3.91761,286,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.3,-0.32823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55882",2019-08-08 19:21:00,-3.23964,331,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.3,-0.40509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55883",2019-08-08 19:22:00,-3.56103,245,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.3,-0.1764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55884",2019-08-08 19:23:00,-3.51555,274,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.3,-0.27279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55885",2019-08-08 19:24:00,-3.54766,251,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.3,-0.20853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55886",2019-08-08 19:25:00,-3.88337,243,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.3,-0.21483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55887",2019-08-08 19:26:00,-3.60423,230,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.2,-0.16506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55888",2019-08-08 19:27:00,-3.51947,217,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.2,-0.12789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55889",2019-08-08 19:28:00,-2.98874,220,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.1,-0.14049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55890",2019-08-08 19:29:00,-3.56257,246,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29,-0.24003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55891",2019-08-08 19:30:00,-3.55151,255,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,28.9,-0.22554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55892",2019-08-08 19:31:00,-2.82174,247,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29,-0.21357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55893",2019-08-08 19:32:00,-3.10678,297,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29,-0.32193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55894",2019-08-08 19:33:00,-3.48754,304,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.1,-0.27531,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55895",2019-08-08 19:34:00,-3.48021,293,0,25,22,22,19,26.5,22,19,0,0,27,24.5,26,26.5,27.5,27,28,29.3,-0.24696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55896",2019-08-08 19:35:00,-3.43818,285,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27.5,27,28,29.3,-0.21546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55897",2019-08-08 19:36:00,-3.63597,269,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27.5,27,28,29.4,-0.16443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55898",2019-08-08 19:37:00,-3.4367,239,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27.5,27,28,29.4,-0.10143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55899",2019-08-08 19:38:00,-3.38299,259,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27.5,27,28,29.4,-0.10962,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55900",2019-08-08 19:39:00,-3.75616,251,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27.5,27,28,29.5,-0.07056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55901",2019-08-08 19:40:00,-3.48759,226,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27.5,27,28,29.5,-0.03843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55902",2019-08-08 19:41:00,-3.86109,235,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27.5,27,28,29.5,-0.01953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55903",2019-08-08 19:42:00,-3.4703,230,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27.5,27,28,29.5,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55904",2019-08-08 19:43:00,-3.47808,222,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27.5,27,28,29.6,0.04536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55905",2019-08-08 19:44:00,-3.4651,214,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27.5,27,28,29.6,0.06237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55906",2019-08-08 19:45:00,-3.46331,207,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27,28,30,0.09324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55907",2019-08-08 19:46:00,-3.4459,200,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27,28.5,30.3,0.12474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55908",2019-08-08 19:47:00,-3.72174,196,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27,28.5,30.5,0.15561,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55909",2019-08-08 19:48:00,-3.45034,184,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27,28.5,30.8,0.18837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55910",2019-08-08 19:49:00,-3.46193,178,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27,28.5,31,0.21357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55911",2019-08-08 19:50:00,-3.39392,171,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27,28.5,31.1,0.2331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
