"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"55912",2019-08-08 19:51:00,-3.42855,138,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27,28.5,31,0.30114,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55913",2019-08-08 19:52:00,-3.15291,131,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27.5,28.5,31,0.27594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55914",2019-08-08 19:53:00,-3.4302,106,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27.5,28.5,31,0.29043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55915",2019-08-08 19:54:00,-3.40338,83,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27.5,28.5,30.9,0.28287,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55916",2019-08-08 19:55:00,-3.44457,74,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27.5,28.5,30.9,0.29925,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55917",2019-08-08 19:56:00,-3.52472,79,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27.5,28.5,30.8,0.32004,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55918",2019-08-08 19:57:00,-3.43596,98,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27.5,28.5,30.7,0.32697,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55919",2019-08-08 19:58:00,-3.34764,117,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27.5,28.5,30.7,0.35091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55920",2019-08-08 19:59:00,-3.38245,124,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27.5,28.5,30.6,0.3591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55921",2019-08-08 20:00:00,-3.61137,124,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26,26.5,27.5,27.5,28.5,30.6,0.30681,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55922",2019-08-08 20:01:00,-3.43305,121,0,25,22,22,19,26.5,22,19,0,0,27.5,25,26.5,26.5,27.5,27.5,28.5,30.6,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55923",2019-08-08 20:02:00,-3.55917,117,0.194,25,22,22,19,26.5,22,19,0,0,27.5,25,26.5,26.5,27.5,27.5,28.5,30.3,2.41542,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55924",2019-08-08 20:03:00,-3.52347,112,1.803,25,22,22,19,26.5,22,19,0,0,27.5,25,26.5,26.5,27.5,27.5,28.5,30,4.12524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55925",2019-08-08 20:04:00,-3.50317,109,1.784,25,22,22,19,26.5,22,19,0,0,27.5,25,26.5,26.5,27.5,27.5,28.5,29.6,4.1265,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55926",2019-08-08 20:05:00,-3.82943,107,1.776,25,22,22,19,26.5,22,19,0,0,27.5,25,26.5,26.5,28,27.5,28.5,29.4,2.04687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55927",2019-08-08 20:06:00,-3.56343,102,1.762,25,22,22,19,26.5,22,19,0,0,27.5,25,26.5,26.5,28,27.5,28.5,29.3,2.15145,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55928",2019-08-08 20:07:00,-3.55075,99,1.764,25,22,22,19,26.5,22,19,0,0,27.5,25,26.5,26.5,28,27.5,28.5,29.2,2.17413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55929",2019-08-08 20:08:00,-3.5725,96,1.743,25,22,22,19,26.5,22,19,0,0,27.5,25,26.5,26.5,28,27.5,28.5,29.1,3.47697,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55930",2019-08-08 20:09:00,-3.5703,93,1.741,25,22,22,19,26.5,22,19,0,0,27.5,25,26.5,26.5,28,27.5,28.5,29.1,2.18547,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55931",2019-08-08 20:10:00,-3.53914,89,2.747,25,22,22,19,26.5,22,19,0,0,27.5,25,26.5,26.5,28,27.5,28.5,29,3.13677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55932",2019-08-08 20:11:00,-3.24624,85,2.75,25,22,22,19,26.5,22,19,7.18357142857143,0,27.5,25,26.5,26.5,28,27.5,28.5,29,3.25584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55933",2019-08-08 20:12:00,-3.45174,82,1.772,25,22,22,19,26.5,22,19,7.41533333333333,0,27.5,25,26.5,26.5,28,27.5,28.5,29,2.27304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55934",2019-08-08 20:13:00,-3.59604,79,1.807,25,22,22,19,26.5,22,19,7.50016393442623,0,27.5,25,26.5,26.5,28,27.5,28.5,29,2.28942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55935",2019-08-08 20:14:00,-3.56137,77,0.759,25,22,22,19,26.5,22,19,7.44883333333333,0,27.5,25,26.5,26.5,28,27.5,28.5,29,1.24551,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55936",2019-08-08 20:15:00,-3.54126,73,0.678,25,22,22,19,26.5,22,19,7.42688524590164,0,27.5,25,26.5,26.5,28,27.5,28.5,29,1.18377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55937",2019-08-08 20:16:00,-3.25322,71,0.673,25,22,22,19,26.5,22,19,7.41683333333333,0,27.5,25,26.5,26.5,28,27.5,28.5,29,1.18377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55938",2019-08-08 20:17:00,-3.4485,69,0.913,25,22,22,19,26.5,22,19,7.41819672131148,0,27.5,25,26.5,26.5,28,27.5,28.5,29,1.66761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55939",2019-08-08 20:18:00,-3.19021,66,0.911,25,22,22,19,26.5,22,19,7.37098360655738,0,27.5,25,26.5,26.5,28,27.5,28.5,29,1.66257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55940",2019-08-08 20:19:00,-3.14036,65,0.916,25,22,22,19,26.5,22,19,7.42566666666667,0,27.5,25,26.5,26.5,28,27.5,28.5,28.9,1.89567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55941",2019-08-08 20:20:00,-3.0932,62,0.915,25,22,22,19,26.5,22,19,7.36868852459016,0,27.5,25,26.5,26.5,28,27.5,28.5,28.8,1.92717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55942",2019-08-08 20:21:00,-3.39323,58,0.5,25,22,22,19,26.5,22,19,7.401,0,27.5,25,26.5,26.5,28,27.5,28.5,28.6,1.44837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55943",2019-08-08 20:22:00,-2.66397,56,1.208,25,22,22,19,26.5,22,19,7.38803278688525,0,27.5,25,26.5,26.5,28,27.5,28.5,28.3,2.24154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55944",2019-08-08 20:23:00,-2.47801,53,1.204,25,22,22,19,26.5,22,19,6.6155737704918,0,27.5,25,26.5,26.5,28,27.5,28.5,28.2,2.19177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55945",2019-08-08 20:24:00,-2.39152,52,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28.5,27.9,1.10187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55946",2019-08-08 20:25:00,-2.42878,48,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28.5,27.6,1.14534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55947",2019-08-08 20:26:00,-2.05889,48,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28.5,27.4,1.15794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55948",2019-08-08 20:27:00,-2.00027,46,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28.5,27.3,1.14534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55949",2019-08-08 20:28:00,-1.88674,44,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28.5,27.2,1.15164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55950",2019-08-08 20:29:00,-1.88188,42,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28.5,27.2,1.15164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55951",2019-08-08 20:30:00,-1.76025,39,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28.5,27.2,1.15857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55952",2019-08-08 20:31:00,-1.60979,34,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28,27.2,1.15164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55953",2019-08-08 20:32:00,-2.14183,31,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28,27.2,1.14597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55954",2019-08-08 20:33:00,-1.64036,23,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28,27.1,1.1529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55955",2019-08-08 20:34:00,-1.53864,21,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28,27,1.16424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55956",2019-08-08 20:35:00,-1.55318,19,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28,26.7,1.16865,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55957",2019-08-08 20:36:00,-1.19984,19,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,28,27.5,28,26.4,1.197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55958",2019-08-08 20:37:00,-1.52108,17,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,27.5,27,28,26.1,3.2445,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55959",2019-08-08 20:38:00,-1.47529,18,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,27.5,27,28,25.6,1.23921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55960",2019-08-08 20:39:00,-1.47058,17,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,27.5,27,28,25.2,1.24929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55961",2019-08-08 20:40:00,-1.43538,18,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,27.5,27,28,24.8,3.25899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55962",2019-08-08 20:41:00,-0.88287,17,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,27.5,27,28,24.6,1.24677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55963",2019-08-08 20:42:00,-1.47511,16,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,27.5,27,28,24.4,3.0051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55964",2019-08-08 20:43:00,-1.17671,16,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26.5,26.5,27.5,27,28,24.3,1.26567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55965",2019-08-08 20:44:00,-1.46886,16,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,24.2,1.26819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55966",2019-08-08 20:45:00,-1.44944,15,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,24.1,1.28079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55967",2019-08-08 20:46:00,-1.47667,14,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,23.7,1.28457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55968",2019-08-08 20:47:00,-1.54398,14,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,23.7,1.28961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55969",2019-08-08 20:48:00,-1.39724,13,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,24,1.39797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55970",2019-08-08 20:49:00,-1.43388,11,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,23.7,1.39797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55971",2019-08-08 20:50:00,-1.44208,11,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,23.8,1.39797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55972",2019-08-08 20:51:00,-1.44546,11,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,23.8,1.40427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55973",2019-08-08 20:52:00,-1.40693,11,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,23.6,1.40742,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55974",2019-08-08 20:53:00,-1.43172,10,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,23.6,1.40427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55975",2019-08-08 20:54:00,-1.4407,9,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,23.5,1.51578,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55976",2019-08-08 20:55:00,-1.53268,9,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,23.3,1.42002,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55977",2019-08-08 20:56:00,-1.50297,9,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,23.1,1.42128,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55978",2019-08-08 20:57:00,-1.52555,8,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,28,23.1,1.4112,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55979",2019-08-08 20:58:00,-1.78108,7,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,23.1,1.42254,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55980",2019-08-08 20:59:00,-1.65707,7,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,23.2,1.4175,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55981",2019-08-08 21:00:00,-1.58196,6,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,23.2,1.41687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55982",2019-08-08 21:01:00,-1.55353,6,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,23.2,1.42884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55983",2019-08-08 21:02:00,-1.57817,6,0,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.8,1.42821,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55984",2019-08-08 21:03:00,-1.32299,8,3.27,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.7,4.79871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55985",2019-08-08 21:04:00,-1.47819,7,3.23,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.7,4.8447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55986",2019-08-08 21:05:00,-1.53653,8,3.225,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.9,4.76721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55987",2019-08-08 21:06:00,-1.65283,9,3.219,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,23,4.76091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55988",2019-08-08 21:07:00,-1.55135,10,3.212,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,23.1,4.76091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55989",2019-08-08 21:08:00,-1.93995,0,2.256,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.9,3.74724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55990",2019-08-08 21:09:00,-1.53824,0,2.227,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.8,1.47168,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55991",2019-08-08 21:10:00,-1.49424,0,0.063,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.7,1.46727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55992",2019-08-08 21:11:00,-1.50961,0,2.244,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.5,1.47924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55993",2019-08-08 21:12:00,-1.33511,0,2.252,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.5,1.47924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55994",2019-08-08 21:13:00,-1.52533,0,0.251,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.6,1.46664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55995",2019-08-08 21:14:00,-1.48121,0,0.064,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.3,1.47294,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55996",2019-08-08 21:15:00,-1.47802,0,2.256,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.3,2.38707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55997",2019-08-08 21:16:00,-1.49865,0,0.064,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.4,1.47861,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55998",2019-08-08 21:17:00,-1.51132,0,2.259,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.6,3.77874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55999",2019-08-08 21:18:00,-1.66426,0,0.102,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.6,1.51641,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56000",2019-08-08 21:19:00,-1.49464,0,2.298,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.7,3.77433,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56001",2019-08-08 21:20:00,-1.47468,0,0.102,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.9,1.50822,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56002",2019-08-08 21:21:00,-1.42727,0,2.299,25,22,22,19,26.5,22,19,0,0,27.5,25.5,26,26.5,27.5,27,27.5,22.9,3.7863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56003",2019-08-08 21:22:00,-1.43136,0,0.102,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,23.1,1.46223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56004",2019-08-08 21:23:00,-1.30464,0,2.255,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,23.2,3.72645,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56005",2019-08-08 21:24:00,-1.35623,0,0.061,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,23.2,1.45152,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56006",2019-08-08 21:25:00,-1.33717,0,2.249,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,23.2,3.72645,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56007",2019-08-08 21:26:00,-1.39546,0,0.061,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,23.1,1.47231,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56008",2019-08-08 21:27:00,-1.1124,0,2.246,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,23.1,3.73023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56009",2019-08-08 21:28:00,-1.18093,0,0.064,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,23.1,3.57777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56010",2019-08-08 21:29:00,-1.2786,0,2.248,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.9,5.85774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56011",2019-08-08 21:30:00,-1.29635,0,0.064,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.8,1.46727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56012",2019-08-08 21:31:00,-1.23397,0,2.245,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.5,3.7359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56013",2019-08-08 21:32:00,-1.63059,0,0.064,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.3,0.85554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56014",2019-08-08 21:33:00,-1.43349,0,2.251,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.3,3.20544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56015",2019-08-08 21:34:00,-1.67496,0,0.064,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.3,0.85554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56016",2019-08-08 21:35:00,-1.82509,0,2.243,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.4,1.00863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56017",2019-08-08 21:36:00,-2.01003,0,0.064,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.4,0.93807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56018",2019-08-08 21:37:00,-2.13454,0,2.246,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.5,0.94374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56019",2019-08-08 21:38:00,-1.81266,0,0.102,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.6,0.99288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56020",2019-08-08 21:39:00,-1.91453,0,0.102,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.6,1.03572,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56021",2019-08-08 21:40:00,-2.18671,0,0.279,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.7,1.05714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56022",2019-08-08 21:41:00,-2.23261,0,0.384,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.5,1.07982,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56023",2019-08-08 21:42:00,-2.29631,0,0.209,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,22.2,0.95823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56024",2019-08-08 21:43:00,-2.57988,0,2.308,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,21.8,0.89208,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56025",2019-08-08 21:44:00,-3.03472,0,0.15,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,21.5,1.008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56026",2019-08-08 21:45:00,-3.47107,0,1.446,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,21.3,1.70793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56027",2019-08-08 21:46:00,-4.27202,0,0.998,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27.5,21.3,1.86417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56028",2019-08-08 21:47:00,-5.17158,0,1.002,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27.5,27,27,21.3,1.80117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56029",2019-08-08 21:48:00,-5.74852,0,0.79,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,27,27,21.5,1.68903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56030",2019-08-08 21:49:00,-5.27557,0,0.989,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,27,27,21.6,1.74006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56031",2019-08-08 21:50:00,-4.48432,0,0.801,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,27,27,21.7,1.44333,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56032",2019-08-08 21:51:00,-4.11349,0,0.781,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,27,27,21.7,1.54287,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56033",2019-08-08 21:52:00,-3.09543,0,0.788,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,27,27,21.7,1.47546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56034",2019-08-08 21:53:00,-3.36783,0,0.73,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,27,27,21.7,1.52523,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56035",2019-08-08 21:54:00,-3.16143,0,0.974,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,27,27,21.5,1.85031,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56036",2019-08-08 21:55:00,-2.45983,0,3.404,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,27,27,21.4,4.24053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56037",2019-08-08 21:56:00,-2.96367,0,3.368,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,27,27,21.3,4.26573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56038",2019-08-08 21:57:00,-2.86428,0,3.366,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.3,4.1895,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56039",2019-08-08 21:58:00,-2.84099,0,2.871,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.1,3.97467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56040",2019-08-08 21:59:00,-2.81712,0,3.076,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21,3.8367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56041",2019-08-08 22:00:00,-2.81802,0,2.677,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,20.9,3.34404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56042",2019-08-08 22:01:00,-2.829,0,2.69,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.1,3.30813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56043",2019-08-08 22:02:00,-2.49942,0,2.674,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.1,3.29427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56044",2019-08-08 22:03:00,-2.84248,0,0.678,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.2,1.21779,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56045",2019-08-08 22:04:00,-2.78499,0,0.651,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.4,1.1655,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56046",2019-08-08 22:05:00,-2.89604,0,0.556,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.5,1.13337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56047",2019-08-08 22:06:00,-2.73074,0,2.571,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.5,3.19977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56048",2019-08-08 22:07:00,-2.76049,0,2.539,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.4,3.18717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56049",2019-08-08 22:08:00,-2.79242,0,2.539,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.4,3.1878,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56050",2019-08-08 22:09:00,-2.84335,0,2.513,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.4,3.16386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56051",2019-08-08 22:10:00,-2.98984,0,2.546,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.5,3.19914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56052",2019-08-08 22:11:00,-2.79665,0,2.226,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.5,2.87028,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56053",2019-08-08 22:12:00,-3.15891,0,2.211,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.5,0.92862,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56054",2019-08-08 22:13:00,-2.8772,0,0.533,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.4,1.08486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56055",2019-08-08 22:14:00,-3.35899,0,0.538,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.4,1.09494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56056",2019-08-08 22:15:00,-2.97385,0,0.552,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.5,1.09557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56057",2019-08-08 22:16:00,-2.62967,0,0.522,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.3,1.07667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56058",2019-08-08 22:17:00,-2.85092,0,0.532,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.3,1.08423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56059",2019-08-08 22:18:00,-2.84923,0,0.964,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.3,1.63989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56060",2019-08-08 22:19:00,-2.64235,0,1.11,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.3,1.70982,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56061",2019-08-08 22:20:00,-2.86059,0,1.1,25,22,22,19,26.5,22,19,0,0,27,25.5,26,26.5,27,26.5,27,21.2,1.09683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56062",2019-08-08 22:21:00,-2.85297,0,0.498,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27,26.5,27,21.1,1.05903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56063",2019-08-08 22:22:00,-2.56224,0,0.534,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27,26.5,27,21.1,1.08486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56064",2019-08-08 22:23:00,-2.81622,0,0.532,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27,26.5,27,21.1,1.0836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56065",2019-08-08 22:24:00,-2.85481,0,0.758,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27,26.5,27,21.1,1.4112,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56066",2019-08-08 22:25:00,-2.65686,0,0.885,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27,26.5,27,21.1,1.46349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56067",2019-08-08 22:26:00,-2.53627,0,0.835,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27,26.5,27,21.1,1.43703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56068",2019-08-08 22:27:00,-2.98903,0,0.863,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27,26.5,27,21.1,1.44396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56069",2019-08-08 22:28:00,-3.01951,0,0.868,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27,26.5,27,21.1,1.45656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56070",2019-08-08 22:29:00,-3.05695,0,0.891,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27,26.5,27,21,1.46916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56071",2019-08-08 22:30:00,-3.25401,0,0.295,25,22,22,19,26.5,22,19,0,0,27,25,26,26.5,27,26.5,27,20.8,0.8127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56072",2019-08-08 22:31:00,-3.10588,0,0.436,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.6,0.98217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56073",2019-08-08 22:32:00,-3.45091,0,0.463,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.5,0.98973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56074",2019-08-08 22:33:00,-2.89267,0,0.461,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.4,0.99477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56075",2019-08-08 22:34:00,-3.14547,0,0.457,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.4,0.98217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56076",2019-08-08 22:35:00,-3.34118,0,0.475,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.4,0.9891,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56077",2019-08-08 22:36:00,-3.04914,0,0.43,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.4,1.05903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56078",2019-08-08 22:37:00,-3.02422,0,0.278,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.5,0.8757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56079",2019-08-08 22:38:00,-2.88661,0,0.278,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.5,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56080",2019-08-08 22:39:00,-2.8048,0,0.296,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.6,0.77553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56081",2019-08-08 22:40:00,-2.91516,0,0.294,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.7,1.11384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56082",2019-08-08 22:41:00,-2.76103,0,0.071,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.6,1.04706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56083",2019-08-08 22:42:00,-2.78437,0,0.116,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.6,0.78309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56084",2019-08-08 22:43:00,-2.87402,0,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.6,0.82467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56085",2019-08-08 22:44:00,-2.83138,0,0,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.6,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56086",2019-08-08 22:45:00,-2.84928,0,0.023,25,22,22,19,26.5,22,19,0,0,27,25,26,26,27,26.5,27,20.5,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56087",2019-08-08 22:46:00,-2.79303,0,0.111,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,27,26.5,27,20.5,0.75159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56088",2019-08-08 22:47:00,-2.7958,0,0.066,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,27,26.5,27,20.4,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56089",2019-08-08 22:48:00,-2.86697,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,27,26.5,27,20.4,0.68418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56090",2019-08-08 22:49:00,-2.87252,0,0.066,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,27,26.5,27,20.4,0.73584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56091",2019-08-08 22:50:00,-2.79072,0,0.05,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,27,26.5,27,20.2,2.1231,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56092",2019-08-08 22:51:00,-2.81249,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,27,26.5,27,20.2,0.80829,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56093",2019-08-08 22:52:00,-2.86236,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,27,26.5,27,20.1,0.83286,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56094",2019-08-08 22:53:00,-2.71903,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,27,26.5,27,20,0.81207,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56095",2019-08-08 22:54:00,-2.59291,0,0.114,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,27,26.5,27,20,0.8883,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56096",2019-08-08 22:55:00,-2.80329,0,0.062,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,27,20,0.84294,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56097",2019-08-08 22:56:00,-2.7947,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,27,20,0.81207,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56098",2019-08-08 22:57:00,-2.8302,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,27,20,0.8064,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56099",2019-08-08 22:58:00,-2.81553,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,27,20,0.91287,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56100",2019-08-08 22:59:00,-2.61976,0,0.039,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.1,0.80451,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56101",2019-08-08 23:00:00,-2.81146,0,2.049,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.1,2.79909,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56102",2019-08-08 23:01:00,-2.76505,0,2.051,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.2,2.81421,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56103",2019-08-08 23:02:00,-2.85542,0,2.036,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.2,2.79279,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56104",2019-08-08 23:03:00,-2.74391,0,2.034,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.1,2.79594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56105",2019-08-08 23:04:00,-2.75436,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.2,0.71064,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56106",2019-08-08 23:05:00,-2.74231,0,2.056,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.2,2.81484,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56107",2019-08-08 23:06:00,-2.69832,0,2.047,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.3,2.80287,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56108",2019-08-08 23:07:00,-2.70188,0,2.042,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.3,2.79594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56109",2019-08-08 23:08:00,-2.76379,0,2.023,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.3,2.77137,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"56110",2019-08-08 23:09:00,-2.70261,0,2.028,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.3,2.78964,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56111",2019-08-08 23:10:00,-2.67756,0,2.027,25,22,22,19,26.5,22,19,0,0,26,25,26,26,26.5,26.5,26.5,20.3,2.772,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56112",2019-08-08 23:11:00,-2.73875,0,1.993,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,20.3,2.74617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56113",2019-08-08 23:12:00,-2.66143,0,0.095,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,20.2,0.75159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56114",2019-08-08 23:13:00,-2.62801,0,0.038,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,20.2,0.72954,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56115",2019-08-08 23:14:00,-2.35826,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,20.1,0.71694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56116",2019-08-08 23:15:00,-2.9423,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,20.1,0.71127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56117",2019-08-08 23:16:00,-2.76513,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,20.1,0.71694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56118",2019-08-08 23:17:00,-3.41512,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,26.5,20.1,0.70371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56119",2019-08-08 23:18:00,-2.7176,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,26.5,20.1,0.70371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56120",2019-08-08 23:19:00,-3.00737,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,26.5,20.2,0.69552,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56121",2019-08-08 23:20:00,-2.73021,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,26.5,20.1,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56122",2019-08-08 23:21:00,-2.68427,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,26.5,20,0.70245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56123",2019-08-08 23:22:00,-2.85283,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.1,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56124",2019-08-08 23:23:00,-2.7272,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.1,0.69993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56125",2019-08-08 23:24:00,-2.7006,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.1,0.70749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56126",2019-08-08 23:25:00,-2.73056,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.9,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56127",2019-08-08 23:26:00,-2.61068,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.9,0.6993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56128",2019-08-08 23:27:00,-2.77357,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56129",2019-08-08 23:28:00,-2.79091,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.1,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56130",2019-08-08 23:29:00,-2.83368,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.1,0.6993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56131",2019-08-08 23:30:00,-2.86368,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56132",2019-08-08 23:31:00,-2.82577,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56133",2019-08-08 23:32:00,-2.33478,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.9,0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56134",2019-08-08 23:33:00,-3.35687,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56135",2019-08-08 23:34:00,-2.80032,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.9,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56136",2019-08-08 23:35:00,-2.83114,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.8,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56137",2019-08-08 23:36:00,-2.81917,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.8,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56138",2019-08-08 23:37:00,-2.74553,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.7,0.68859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56139",2019-08-08 23:38:00,-2.64877,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.7,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56140",2019-08-08 23:39:00,-2.31369,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.8,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56141",2019-08-08 23:40:00,-3.14255,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.9,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56142",2019-08-08 23:41:00,-2.35308,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.9,0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56143",2019-08-08 23:42:00,-2.44707,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.9,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56144",2019-08-08 23:43:00,-2.32071,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.9,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56145",2019-08-08 23:44:00,-1.82832,0,0.179,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.8,0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56146",2019-08-08 23:45:00,-2.16216,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.9,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56147",2019-08-08 23:46:00,-1.93353,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56148",2019-08-08 23:47:00,-2.05077,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.8,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56149",2019-08-08 23:48:00,-1.87833,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.8,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56150",2019-08-08 23:49:00,-1.88179,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.6,0.68922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56151",2019-08-08 23:50:00,-1.97175,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.4,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56152",2019-08-08 23:51:00,-1.88765,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.4,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56153",2019-08-08 23:52:00,-1.84816,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.5,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56154",2019-08-08 23:53:00,-1.82667,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.3,0.66906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56155",2019-08-08 23:54:00,-1.82266,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.3,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56156",2019-08-08 23:55:00,-1.88952,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.2,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56157",2019-08-08 23:56:00,-1.83219,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.2,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56158",2019-08-08 23:57:00,-1.87093,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.2,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56159",2019-08-08 23:58:00,-2.04194,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.2,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56160",2019-08-08 23:59:00,-1.85908,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.2,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56161",2019-08-09 00:00:00,-2.67484,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.2,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56162",2019-08-09 00:01:00,-2.34151,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.2,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56163",2019-08-09 00:02:00,-2.49343,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.2,0.77175,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56164",2019-08-09 00:03:00,-2.60157,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.3,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56165",2019-08-09 00:04:00,-2.60647,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.2,0.67725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56166",2019-08-09 00:05:00,-2.69733,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.2,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56167",2019-08-09 00:06:00,-2.59648,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.1,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56168",2019-08-09 00:07:00,-2.95417,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19.1,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56169",2019-08-09 00:08:00,-2.89231,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56170",2019-08-09 00:09:00,-2.69866,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56171",2019-08-09 00:10:00,-2.66639,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56172",2019-08-09 00:11:00,-2.42,0,0.039,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,18.9,0.68859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56173",2019-08-09 00:12:00,-2.24584,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,18.9,0.66906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56174",2019-08-09 00:13:00,-2.2696,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,19,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56175",2019-08-09 00:14:00,-2.06218,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,26.5,18.9,2.08593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56176",2019-08-09 00:15:00,-1.90911,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26,26,26.5,18.9,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56177",2019-08-09 00:16:00,-1.94223,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26,26,26.5,19,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56178",2019-08-09 00:17:00,-1.7222,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26,26,26.5,19,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56179",2019-08-09 00:18:00,-1.66472,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,26,26,26.5,19,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56180",2019-08-09 00:19:00,-1.60245,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,26,26,26.5,19,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56181",2019-08-09 00:20:00,-1.51941,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,26,26,26.5,19,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56182",2019-08-09 00:21:00,-1.52669,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,26,26,26.5,18.9,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56183",2019-08-09 00:22:00,-1.51977,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,26,26,26.5,18.9,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56184",2019-08-09 00:23:00,-1.47389,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,26,26,26.5,18.9,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56185",2019-08-09 00:24:00,-1.53987,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,26,26,18.9,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56186",2019-08-09 00:25:00,-1.48045,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,26,26,19,0.65898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56187",2019-08-09 00:26:00,-1.56728,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,26,26,19,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56188",2019-08-09 00:27:00,-1.4511,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,26,26,19,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56189",2019-08-09 00:28:00,-1.56972,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,26,26,19,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56190",2019-08-09 00:29:00,-1.40446,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,26,26,18.9,0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56191",2019-08-09 00:30:00,-1.45255,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,26,26,18.9,0.66843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56192",2019-08-09 00:31:00,-1.45048,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,26,26,18.8,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56193",2019-08-09 00:32:00,-1.50149,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,26,26,18.7,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56194",2019-08-09 00:33:00,-1.17799,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,26,26,18.7,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56195",2019-08-09 00:34:00,-1.52034,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.6,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56196",2019-08-09 00:35:00,-1.47492,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.6,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56197",2019-08-09 00:36:00,-1.75568,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.6,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56198",2019-08-09 00:37:00,-1.53389,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.6,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56199",2019-08-09 00:38:00,-1.56891,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.5,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56200",2019-08-09 00:39:00,-1.94981,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56201",2019-08-09 00:40:00,-1.10544,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.6,0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56202",2019-08-09 00:41:00,-1.54857,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.6,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56203",2019-08-09 00:42:00,-1.55131,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.5,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56204",2019-08-09 00:43:00,-1.57687,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.5,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56205",2019-08-09 00:44:00,-1.5203,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.4,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56206",2019-08-09 00:45:00,-1.56343,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.3,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56207",2019-08-09 00:46:00,-1.54657,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.2,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56208",2019-08-09 00:47:00,-1.54477,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26,25.5,26,18.2,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56209",2019-08-09 00:48:00,-2.02296,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56210",2019-08-09 00:49:00,-1.30056,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.64008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56211",2019-08-09 00:50:00,-1.53945,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56212",2019-08-09 00:51:00,-1.8593,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56213",2019-08-09 00:52:00,-1.55373,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.4,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56214",2019-08-09 00:53:00,-1.61047,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.3,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56215",2019-08-09 00:54:00,-1.54975,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.3,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56216",2019-08-09 00:55:00,-1.56408,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.4,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56217",2019-08-09 00:56:00,-1.62322,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.5,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56218",2019-08-09 00:57:00,-1.53073,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.5,0.64575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56219",2019-08-09 00:58:00,-1.51724,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.5,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56220",2019-08-09 00:59:00,-1.47541,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.5,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56221",2019-08-09 01:00:00,-1.56477,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.5,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56222",2019-08-09 01:01:00,-1.54201,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.5,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
