"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"56223",2019-08-09 01:02:00,-1.53144,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.4,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56224",2019-08-09 01:03:00,-1.54957,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56225",2019-08-09 01:04:00,-1.14407,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56226",2019-08-09 01:05:00,-1.52811,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.1,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56227",2019-08-09 01:06:00,-1.8939,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.1,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56228",2019-08-09 01:07:00,-1.58857,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.1,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56229",2019-08-09 01:08:00,-1.6662,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.1,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56230",2019-08-09 01:09:00,-1.57552,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.3,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56231",2019-08-09 01:10:00,-1.51772,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56232",2019-08-09 01:11:00,-1.54529,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56233",2019-08-09 01:12:00,-1.52924,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56234",2019-08-09 01:13:00,-1.78434,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.71253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56235",2019-08-09 01:14:00,-1.52795,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56236",2019-08-09 01:15:00,-1.54287,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.3,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56237",2019-08-09 01:16:00,-1.50684,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.2,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56238",2019-08-09 01:17:00,-1.54979,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.3,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56239",2019-08-09 01:18:00,-1.54154,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.4,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56240",2019-08-09 01:19:00,-1.51902,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,18.5,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56241",2019-08-09 01:20:00,-1.57193,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,18.5,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56242",2019-08-09 01:21:00,-1.50687,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,18.5,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56243",2019-08-09 01:22:00,-1.51169,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,18.5,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56244",2019-08-09 01:23:00,-1.5365,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,18.5,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56245",2019-08-09 01:24:00,-1.51463,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.4,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56246",2019-08-09 01:25:00,-1.51286,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.4,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56247",2019-08-09 01:26:00,-1.10865,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.4,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56248",2019-08-09 01:27:00,-1.21663,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.4,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56249",2019-08-09 01:28:00,-1.52795,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.4,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56250",2019-08-09 01:29:00,-1.51301,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.3,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56251",2019-08-09 01:30:00,-1.53063,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.3,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56252",2019-08-09 01:31:00,-1.29022,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.4,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56253",2019-08-09 01:32:00,-1.47865,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.3,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56254",2019-08-09 01:33:00,-1.34123,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.3,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56255",2019-08-09 01:34:00,-1.98591,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.3,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56256",2019-08-09 01:35:00,-1.49264,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.2,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56257",2019-08-09 01:36:00,-1.46467,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18.1,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56258",2019-08-09 01:37:00,-1.49072,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18,0.80262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56259",2019-08-09 01:38:00,-1.52027,0,0.107,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18,0.8505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56260",2019-08-09 01:39:00,-1.52587,0,0.109,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18,2.27493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56261",2019-08-09 01:40:00,-1.93527,0,0.059,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56262",2019-08-09 01:41:00,-1.4634,0,0.091,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26,26,25.5,26,18,0.95697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56263",2019-08-09 01:42:00,-1.50484,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,26,26,25.5,26,18,0.8694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56264",2019-08-09 01:43:00,-1.52143,0,0.107,25,22,22,19,26.5,22,19,0,6.05,25.5,24.5,24.5,26,26,25.5,26,18.1,0.90972,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56265",2019-08-09 01:44:00,-1.48575,0,0.109,25,22,22,19,26.5,22,19,0,6.73257142857143,25.5,24.5,24.5,26,26,25.5,26,18.1,0.91917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56266",2019-08-09 01:45:00,-1.46876,0,0.061,25,22,22,19,26.5,22,19,0,6.71852459016393,25.5,24.5,24.5,26,26,25.5,25.5,18.1,0.85995,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56267",2019-08-09 01:46:00,-1.4957,0,0.091,25,22,22,19,26.5,22,19,0,7.043,25.5,24.5,24.5,26,26,25.5,25.5,18.1,0.87381,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56268",2019-08-09 01:47:00,-1.39395,0,0.093,25,22,22,19,26.5,22,19,0,3.62393442622951,25.5,24.5,24.5,26,26,25.5,25.5,18,0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56269",2019-08-09 01:48:00,-1.90925,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,26,26,25.5,25.5,18.2,0.73647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56270",2019-08-09 01:49:00,-2.20803,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,26,26,25.5,25.5,18.1,0.80703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56271",2019-08-09 01:50:00,-2.42035,0,0.061,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,18,0.75537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56272",2019-08-09 01:51:00,-2.64938,0,2.045,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,18,2.81484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56273",2019-08-09 01:52:00,-2.83914,0,2.051,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,18,2.78712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56274",2019-08-09 01:53:00,-3.45279,0,2.04,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,18,2.8665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56275",2019-08-09 01:54:00,-3.12051,0,2.035,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.9,2.78334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56276",2019-08-09 01:55:00,-3.13341,0,2.045,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.8,2.85327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56277",2019-08-09 01:56:00,-3.02801,0,2.06,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.8,2.8035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56278",2019-08-09 01:57:00,-2.98294,0,2.026,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.8,2.85327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56279",2019-08-09 01:58:00,-3.03049,0,2.047,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.9,2.87217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56280",2019-08-09 01:59:00,-2.51784,0,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.9,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56281",2019-08-09 02:00:00,-2.30759,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.8,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56282",2019-08-09 02:01:00,-2.24058,0,2.056,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.8,2.79972,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56283",2019-08-09 02:02:00,-2.23962,0,2.021,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.7,2.74617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56284",2019-08-09 02:03:00,-2.03255,0,2.038,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.6,2.76444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56285",2019-08-09 02:04:00,-1.80949,0,2.038,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.4,2.74617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56286",2019-08-09 02:05:00,-1.71682,0,2.05,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.3,2.76444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56287",2019-08-09 02:06:00,-1.73581,0,2.05,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.2,2.75877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56288",2019-08-09 02:07:00,-1.67754,0,2.015,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.2,2.72664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56289",2019-08-09 02:08:00,-1.58592,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.1,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56290",2019-08-09 02:09:00,-1.59636,0,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.2,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56291",2019-08-09 02:10:00,-1.60491,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.2,0.74466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56292",2019-08-09 02:11:00,-1.56098,0,0.118,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.2,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56293",2019-08-09 02:12:00,-1.59921,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.1,0.74592,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56294",2019-08-09 02:13:00,-1.56264,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.2,0.75978,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56295",2019-08-09 02:14:00,-2.21119,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.2,0.75537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56296",2019-08-09 02:15:00,-1.5452,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.3,0.77364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56297",2019-08-09 02:16:00,-1.75917,0,0.118,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.1,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56298",2019-08-09 02:17:00,-1.88097,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17,0.73206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56299",2019-08-09 02:18:00,-2.14923,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17,0.756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56300",2019-08-09 02:19:00,-2.31071,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17,0.77049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56301",2019-08-09 02:20:00,-2.63717,0,0.118,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.2,0.77994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56302",2019-08-09 02:21:00,-2.66352,0,0.118,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.1,0.77994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56303",2019-08-09 02:22:00,-2.54815,0,0.077,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.1,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56304",2019-08-09 02:23:00,-2.87262,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17,0.76104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56305",2019-08-09 02:24:00,-2.96276,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.2,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56306",2019-08-09 02:25:00,-2.83808,0,0.114,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25,25.5,17.1,0.77112,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56307",2019-08-09 02:26:00,-3.05716,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,17.1,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56308",2019-08-09 02:27:00,-3.06453,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,17.1,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56309",2019-08-09 02:28:00,-3.08651,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,17.1,0.76167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56310",2019-08-09 02:29:00,-3.04438,0,0.064,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,17.1,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56311",2019-08-09 02:30:00,-2.91154,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,17.2,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56312",2019-08-09 02:31:00,-2.79348,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,17.2,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56313",2019-08-09 02:32:00,-2.73432,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,17.4,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56314",2019-08-09 02:33:00,-2.66208,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,26,25,25.5,17.4,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56315",2019-08-09 02:34:00,-2.60794,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.4,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56316",2019-08-09 02:35:00,-2.56166,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.3,0.63063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56317",2019-08-09 02:36:00,-2.54236,0,0.08,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.3,0.6048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56318",2019-08-09 02:37:00,-2.50324,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.4,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56319",2019-08-09 02:38:00,-2.51789,0,0.036,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.4,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56320",2019-08-09 02:39:00,-2.48427,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.6,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56321",2019-08-09 02:40:00,-2.24234,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.6,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56322",2019-08-09 02:41:00,-2.29637,0,0.112,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.4,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56323",2019-08-09 02:42:00,-2.47232,0,0.068,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.6,0.60606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56324",2019-08-09 02:43:00,-2.48734,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.5,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56325",2019-08-09 02:44:00,-2.49689,0,0.068,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.5,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56326",2019-08-09 02:45:00,-2.43501,0,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.4,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56327",2019-08-09 02:46:00,-2.39716,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.4,0.63945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56328",2019-08-09 02:47:00,-2.00967,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.3,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56329",2019-08-09 02:48:00,-2.44722,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.4,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56330",2019-08-09 02:49:00,-2.40439,0,0.112,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.3,0.65079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56331",2019-08-09 02:50:00,-2.39135,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.3,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56332",2019-08-09 02:51:00,-2.45837,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.2,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56333",2019-08-09 02:52:00,-1.99597,0,0.039,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.2,0.59787,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56334",2019-08-09 02:53:00,-2.38587,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.2,0.67914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56335",2019-08-09 02:54:00,-2.16037,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.2,0.63,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56336",2019-08-09 02:55:00,-2.39454,0,2.064,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.2,2.6964,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56337",2019-08-09 02:56:00,-2.40726,0,2.061,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.2,2.68884,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56338",2019-08-09 02:57:00,-2.6229,0,2.029,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.2,2.67561,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56339",2019-08-09 02:58:00,-2.41513,0,2.045,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.2,2.67939,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56340",2019-08-09 02:59:00,-2.36572,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.2,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56341",2019-08-09 03:00:00,-2.42017,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.3,0.6489,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56342",2019-08-09 03:01:00,-2.40734,0,2.061,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.2,2.68317,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56343",2019-08-09 03:02:00,-2.3983,0,2.038,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17.1,2.66364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56344",2019-08-09 03:03:00,-2.39631,0,2.037,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17,2.6649,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56345",2019-08-09 03:04:00,-2.37603,0,2.025,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17,2.6523,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56346",2019-08-09 03:05:00,-2.36435,0,2.051,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,17,2.67939,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56347",2019-08-09 03:06:00,-2.3778,0,2.053,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.8,2.67057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56348",2019-08-09 03:07:00,-2.26778,0,0.096,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.8,0.6237,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56349",2019-08-09 03:08:00,-2.89471,0,0.046,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.7,0.59598,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56350",2019-08-09 03:09:00,-2.38842,0,0.046,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.7,0.60354,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56351",2019-08-09 03:10:00,-2.33732,0,0.025,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.6,0.59346,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56352",2019-08-09 03:11:00,-2.35993,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.7,0.58968,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56353",2019-08-09 03:12:00,-2.44041,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.6,0.58527,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56354",2019-08-09 03:13:00,-2.36911,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.6,0.59031,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56355",2019-08-09 03:14:00,-2.20761,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25.5,16.6,0.59031,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56356",2019-08-09 03:15:00,-2.33072,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25.5,16.7,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56357",2019-08-09 03:16:00,-2.36366,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25.5,16.8,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56358",2019-08-09 03:17:00,-2.34907,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25.5,16.8,0.59031,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56359",2019-08-09 03:18:00,-2.31423,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25.5,16.7,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56360",2019-08-09 03:19:00,-2.2985,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.7,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56361",2019-08-09 03:20:00,-2.30428,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.6,0.57141,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56362",2019-08-09 03:21:00,-2.03066,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.7,0.56007,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56363",2019-08-09 03:22:00,-2.27134,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,17,0.55629,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56364",2019-08-09 03:23:00,-2.21543,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.9,0.55755,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56365",2019-08-09 03:24:00,-2.26715,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.9,0.55818,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56366",2019-08-09 03:25:00,-2.22632,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.8,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56367",2019-08-09 03:26:00,-2.28062,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.8,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56368",2019-08-09 03:27:00,-2.22393,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.8,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56369",2019-08-09 03:28:00,-2.14279,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.9,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56370",2019-08-09 03:29:00,-2.23175,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.9,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56371",2019-08-09 03:30:00,-2.22107,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.8,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56372",2019-08-09 03:31:00,-2.24313,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.7,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56373",2019-08-09 03:32:00,-2.2066,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.8,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56374",2019-08-09 03:33:00,-2.2061,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.8,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56375",2019-08-09 03:34:00,-2.14388,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.8,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56376",2019-08-09 03:35:00,-2.17026,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.7,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56377",2019-08-09 03:36:00,-2.19077,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.7,0.58779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56378",2019-08-09 03:37:00,-2.23178,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.6,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56379",2019-08-09 03:38:00,-2.15192,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.6,0.58905,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56380",2019-08-09 03:39:00,-1.99913,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56381",2019-08-09 03:40:00,-2.20985,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56382",2019-08-09 03:41:00,-2.45866,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56383",2019-08-09 03:42:00,-2.49689,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56384",2019-08-09 03:43:00,-2.02145,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.59283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56385",2019-08-09 03:44:00,-2.269,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56386",2019-08-09 03:45:00,-2.24255,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56387",2019-08-09 03:46:00,-2.18967,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56388",2019-08-09 03:47:00,-2.19317,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56389",2019-08-09 03:48:00,-2.29912,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.6,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56390",2019-08-09 03:49:00,-2.12486,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.59535,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56391",2019-08-09 03:50:00,-2.08713,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56392",2019-08-09 03:51:00,-2.09367,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56393",2019-08-09 03:52:00,-2.07685,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56394",2019-08-09 03:53:00,-2.0348,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56395",2019-08-09 03:54:00,-1.82761,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,25,25,16.5,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56396",2019-08-09 03:55:00,-2.27714,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25.5,24.5,25,16.6,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56397",2019-08-09 03:56:00,-2.11903,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25.5,24.5,25,16.6,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56398",2019-08-09 03:57:00,-2.2019,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25.5,24.5,25,16.7,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56399",2019-08-09 03:58:00,-2.20484,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25.5,24.5,25,16.7,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56400",2019-08-09 03:59:00,-2.29049,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25.5,24.5,25,16.7,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56401",2019-08-09 04:00:00,-2.29258,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25.5,24.5,25,16.7,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56402",2019-08-09 04:01:00,-2.34043,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25.5,24.5,25,16.6,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56403",2019-08-09 04:02:00,-2.46707,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25.5,24.5,25,16.3,0.59283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56404",2019-08-09 04:03:00,-1.96036,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25.5,24.5,25,16,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56405",2019-08-09 04:04:00,-2.88251,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56406",2019-08-09 04:05:00,-2.62608,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.1,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56407",2019-08-09 04:06:00,-2.50172,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.3,0.58212,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56408",2019-08-09 04:07:00,-2.42579,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.6,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56409",2019-08-09 04:08:00,-2.36094,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.6,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56410",2019-08-09 04:09:00,-2.30418,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.5,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56411",2019-08-09 04:10:00,-2.21238,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.5,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56412",2019-08-09 04:11:00,-2.16926,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.5,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56413",2019-08-09 04:12:00,-2.16697,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.5,0.56889,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56414",2019-08-09 04:13:00,-2.14087,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.6,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56415",2019-08-09 04:14:00,-2.58518,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.5,0.58338,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56416",2019-08-09 04:15:00,-2.19524,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.5,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56417",2019-08-09 04:16:00,-2.14595,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.5,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56418",2019-08-09 04:17:00,-2.18742,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.4,0.56322,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56419",2019-08-09 04:18:00,-2.2426,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.3,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56420",2019-08-09 04:19:00,-2.24259,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.3,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56421",2019-08-09 04:20:00,-2.29566,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.4,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56422",2019-08-09 04:21:00,-1.83692,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.4,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56423",2019-08-09 04:22:00,-2.2871,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.4,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56424",2019-08-09 04:23:00,-2.80521,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.5,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56425",2019-08-09 04:24:00,-2.27359,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.4,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56426",2019-08-09 04:25:00,-2.25545,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.4,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56427",2019-08-09 04:26:00,-2.03601,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56428",2019-08-09 04:27:00,-2.14602,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.5,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56429",2019-08-09 04:28:00,-1.95326,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.4,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56430",2019-08-09 04:29:00,-2.05507,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.3,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56431",2019-08-09 04:30:00,-2.09477,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56432",2019-08-09 04:31:00,-2.08519,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56433",2019-08-09 04:32:00,-2.04419,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56434",2019-08-09 04:33:00,-1.92998,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56435",2019-08-09 04:34:00,-1.52184,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.3,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56436",2019-08-09 04:35:00,-1.73694,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.3,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56437",2019-08-09 04:36:00,-1.68717,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,16.4,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56438",2019-08-09 04:37:00,-1.668,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,16.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56439",2019-08-09 04:38:00,-1.60843,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,16.2,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56440",2019-08-09 04:39:00,-1.58924,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,16.1,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56441",2019-08-09 04:40:00,-1.54033,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,16.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56442",2019-08-09 04:41:00,-2.10313,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,16.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56443",2019-08-09 04:42:00,-1.32727,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,16.1,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56444",2019-08-09 04:43:00,-1.74787,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,15.9,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56445",2019-08-09 04:44:00,-1.45716,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,15.9,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56446",2019-08-09 04:45:00,-1.53414,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,15.9,0.58086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56447",2019-08-09 04:46:00,-1.53857,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,15.9,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56448",2019-08-09 04:47:00,-1.55045,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,25,16,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56449",2019-08-09 04:48:00,-1.63903,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,15.9,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56450",2019-08-09 04:49:00,-1.68355,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56451",2019-08-09 04:50:00,-1.60825,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56452",2019-08-09 04:51:00,-1.75507,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,15.9,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56453",2019-08-09 04:52:00,-1.92177,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,15.8,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56454",2019-08-09 04:53:00,-2.05769,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,15.9,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56455",2019-08-09 04:54:00,-2.02541,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,15.8,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56456",2019-08-09 04:55:00,-1.73256,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56457",2019-08-09 04:56:00,-2.27023,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56458",2019-08-09 04:57:00,-2.31562,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.1,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56459",2019-08-09 04:58:00,-2.3948,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56460",2019-08-09 04:59:00,-2.34897,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.2,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56461",2019-08-09 05:00:00,-2.34858,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56462",2019-08-09 05:01:00,-1.88154,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56463",2019-08-09 05:02:00,-2.0311,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.4,0.84609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56464",2019-08-09 05:03:00,-2.10366,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.5,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56465",2019-08-09 05:04:00,-1.94411,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.5,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56466",2019-08-09 05:05:00,-1.8288,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.4,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56467",2019-08-09 05:06:00,-1.87438,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.4,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56468",2019-08-09 05:07:00,-1.6197,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.4,0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56469",2019-08-09 05:08:00,-1.53462,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.4,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56470",2019-08-09 05:09:00,-1.49885,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56471",2019-08-09 05:10:00,-1.45886,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.72198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56472",2019-08-09 05:11:00,-1.46917,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56473",2019-08-09 05:12:00,-1.43767,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56474",2019-08-09 05:13:00,-1.46617,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56475",2019-08-09 05:14:00,-1.43359,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.71253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56476",2019-08-09 05:15:00,-1.07851,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.4,0.73584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56477",2019-08-09 05:16:00,-1.44416,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.5,0.73647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56478",2019-08-09 05:17:00,-1.46626,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.4,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56479",2019-08-09 05:18:00,-1.42881,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.73521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56480",2019-08-09 05:19:00,-1.63232,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56481",2019-08-09 05:20:00,-1.54524,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56482",2019-08-09 05:21:00,-1.64077,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56483",2019-08-09 05:22:00,-1.59598,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56484",2019-08-09 05:23:00,-2.07864,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56485",2019-08-09 05:24:00,-2.20756,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56486",2019-08-09 05:25:00,-2.27544,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56487",2019-08-09 05:26:00,-2.26034,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56488",2019-08-09 05:27:00,-2.34023,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56489",2019-08-09 05:28:00,-2.30302,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.3,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56490",2019-08-09 05:29:00,-2.34064,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.2,0.70119,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56491",2019-08-09 05:30:00,-2.2552,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.2,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56492",2019-08-09 05:31:00,-2.10665,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.1,0.69552,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56493",2019-08-09 05:32:00,-2.22065,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.1,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56494",2019-08-09 05:33:00,-2.10775,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.1,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56495",2019-08-09 05:34:00,-1.95563,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56496",2019-08-09 05:35:00,-1.9015,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16,0.70245,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56497",2019-08-09 05:36:00,-1.70133,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25.5,24.5,24.5,16.1,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56498",2019-08-09 05:37:00,-1.64787,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,16.1,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56499",2019-08-09 05:38:00,-1.50492,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,16.1,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56500",2019-08-09 05:39:00,-1.4592,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24.5,24.5,16,0.66843,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56501",2019-08-09 05:40:00,-1.4117,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24.5,24.5,16.1,0.67158,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56502",2019-08-09 05:41:00,-1.09347,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24.5,24.5,16,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56503",2019-08-09 05:42:00,-1.14091,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24.5,24.5,16.1,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56504",2019-08-09 05:43:00,-1.37051,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24.5,24.5,16.2,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56505",2019-08-09 05:44:00,-1.38467,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24.5,24.5,16.2,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56506",2019-08-09 05:45:00,-1.34063,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24.5,24.5,16.2,0.68922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56507",2019-08-09 05:46:00,-1.14401,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24.5,24.5,16.3,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56508",2019-08-09 05:47:00,-1.27594,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24,24.5,16.3,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56509",2019-08-09 05:48:00,-1.55485,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24,24.5,16.2,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56510",2019-08-09 05:49:00,-1.33179,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24,24.5,16.2,0.68103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56511",2019-08-09 05:50:00,-1.2181,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24,24.5,16.3,0.6804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56512",2019-08-09 05:51:00,-2.19988,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24,24.5,16.2,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56513",2019-08-09 05:52:00,-1.83782,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,25,25,24,24.5,15.9,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56514",2019-08-09 05:53:00,-1.95676,7,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,15.6,0.6804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56515",2019-08-09 05:54:00,-2.05162,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,15.6,0.6804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56516",2019-08-09 05:55:00,-2.20021,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,15.5,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56517",2019-08-09 05:56:00,-2.14287,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,15.5,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56518",2019-08-09 05:57:00,-2.19922,7,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,15.4,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56519",2019-08-09 05:58:00,-2.15985,7,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,15.4,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56520",2019-08-09 05:59:00,-1.95005,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,15.5,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56521",2019-08-09 06:00:00,-2.00663,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,15.5,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56522",2019-08-09 06:01:00,-1.90956,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,15.6,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56523",2019-08-09 06:02:00,-1.76566,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,15.8,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56524",2019-08-09 06:03:00,-1.776,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,15.9,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56525",2019-08-09 06:04:00,-1.68853,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56526",2019-08-09 06:05:00,-1.67697,11,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.1,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56527",2019-08-09 06:06:00,-1.45261,11,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.1,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56528",2019-08-09 06:07:00,-1.51352,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.1,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56529",2019-08-09 06:08:00,-1.30518,12,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.3,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56530",2019-08-09 06:09:00,-1.45816,11,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.2,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56531",2019-08-09 06:10:00,-1.08242,12,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.1,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56532",2019-08-09 06:11:00,-1.46475,12,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.2,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56533",2019-08-09 06:12:00,-1.3574,13,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.2,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
