"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"56534",2019-08-09 06:13:00,-1.33938,13,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.3,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56535",2019-08-09 06:14:00,-1.32481,14,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.2,0.69615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56536",2019-08-09 06:15:00,-1.6181,16,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.2,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56537",2019-08-09 06:16:00,-1.28814,14,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.3,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56538",2019-08-09 06:17:00,-1.24817,16,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.3,0.71001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56539",2019-08-09 06:18:00,-1.241,17,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.3,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56540",2019-08-09 06:19:00,-1.5435,16,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.3,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56541",2019-08-09 06:20:00,-1.61187,16,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.3,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56542",2019-08-09 06:21:00,-1.65601,18,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.3,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56543",2019-08-09 06:22:00,-1.82186,19,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.2,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56544",2019-08-09 06:23:00,-2.64465,19,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.2,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56545",2019-08-09 06:24:00,-3.81772,19,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.2,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56546",2019-08-09 06:25:00,-5.02006,22,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.2,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56547",2019-08-09 06:26:00,-4.96902,24,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.2,0.69048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56548",2019-08-09 06:27:00,-4.1005,26,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.3,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56549",2019-08-09 06:28:00,-3.07986,28,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.3,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56550",2019-08-09 06:29:00,-2.84434,29,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.4,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56551",2019-08-09 06:30:00,-2.48126,30,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.4,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56552",2019-08-09 06:31:00,-2.27699,32,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.5,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56553",2019-08-09 06:32:00,-1.81688,32,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.6,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56554",2019-08-09 06:33:00,-1.55237,33,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.8,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56555",2019-08-09 06:34:00,-1.41137,35,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,16.9,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56556",2019-08-09 06:35:00,-1.25244,36,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,17.1,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56557",2019-08-09 06:36:00,-1.21896,36,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.2,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56558",2019-08-09 06:37:00,-1.1958,37,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.3,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56559",2019-08-09 06:38:00,-1.19726,39,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.3,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56560",2019-08-09 06:39:00,-1.17821,40,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.2,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56561",2019-08-09 06:40:00,-1.19201,41,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.2,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56562",2019-08-09 06:41:00,-1.19373,44,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.1,0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56563",2019-08-09 06:42:00,-1.51645,45,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56564",2019-08-09 06:43:00,-1.16131,43,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56565",2019-08-09 06:44:00,-1.14203,46,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.9,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56566",2019-08-09 06:45:00,-1.15892,49,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.9,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56567",2019-08-09 06:46:00,-1.15938,49,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.9,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56568",2019-08-09 06:47:00,-1.22088,52,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.9,0.53991,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56569",2019-08-09 06:48:00,-0.89777,53,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.9,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56570",2019-08-09 06:49:00,-1.57602,54,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.9,0.52038,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56571",2019-08-09 06:50:00,-2.163,57,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.9,0.4977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56572",2019-08-09 06:51:00,-1.92481,60,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,16.9,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56573",2019-08-09 06:52:00,-2.06578,63,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17,0.46872,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56574",2019-08-09 06:53:00,-1.68526,64,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.1,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56575",2019-08-09 06:54:00,-2.33585,67,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.1,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56576",2019-08-09 06:55:00,-2.5345,68,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.2,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56577",2019-08-09 06:56:00,-2.38239,69,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56578",2019-08-09 06:57:00,-2.40004,72,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.4,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56579",2019-08-09 06:58:00,-2.53837,75,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.4,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56580",2019-08-09 06:59:00,-2.40966,77,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.5,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56581",2019-08-09 07:00:00,-2.39485,80,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.7,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56582",2019-08-09 07:01:00,-2.30064,82,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.8,0.37107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56583",2019-08-09 07:02:00,-2.30185,84,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,17.9,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56584",2019-08-09 07:03:00,-1.92772,87,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,18,0.35028,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56585",2019-08-09 07:04:00,-1.70429,89,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,18.1,0.3402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56586",2019-08-09 07:05:00,-1.59326,92,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,18.2,0.3276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56587",2019-08-09 07:06:00,-1.53632,93,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,18.2,0.32634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56588",2019-08-09 07:07:00,-1.4616,96,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,18.3,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56589",2019-08-09 07:08:00,-1.3639,97,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,18.3,0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56590",2019-08-09 07:09:00,-0.979082,100,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,18.4,0.2898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56591",2019-08-09 07:10:00,-1.31445,102,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,18.5,0.2772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56592",2019-08-09 07:11:00,-1.32825,106,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,18.7,0.28791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56593",2019-08-09 07:12:00,-1.29984,109,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,18.9,0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56594",2019-08-09 07:13:00,-1.33588,111,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,25,25,24,24.5,19.1,0.25011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"56595",2019-08-09 07:14:00,-1.28197,112,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.3,0.2835,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56596",2019-08-09 07:15:00,-1.16788,115,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.5,0.2835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56597",2019-08-09 07:16:00,-1.0792,119,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.7,0.30492,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56598",2019-08-09 07:17:00,-1.21609,122,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.8,0.34209,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56599",2019-08-09 07:18:00,-1.36567,125,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.8,0.34902,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56600",2019-08-09 07:19:00,-1.43168,127,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.6,0.24822,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56601",2019-08-09 07:20:00,-1.69525,129,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.4,0.24255,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56602",2019-08-09 07:21:00,-1.92543,83,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.4,1.0143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56603",2019-08-09 07:22:00,-1.86801,128,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.4,0.20727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56604",2019-08-09 07:23:00,-2.21622,142,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.5,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56605",2019-08-09 07:24:00,-2.28444,144,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.8,0.1764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56606",2019-08-09 07:25:00,-2.32986,147,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.1,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56607",2019-08-09 07:26:00,-2.37278,150,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.3,0.14742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56608",2019-08-09 07:27:00,-2.32395,154,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.5,0.1197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56609",2019-08-09 07:28:00,-3.07257,157,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.6,0.09891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56610",2019-08-09 07:29:00,-2.3071,161,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.7,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56611",2019-08-09 07:30:00,-2.32242,165,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.8,0.06867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56612",2019-08-09 07:31:00,-2.28897,166,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.9,0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56613",2019-08-09 07:32:00,-2.19421,170,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21,0.04914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56614",2019-08-09 07:33:00,-2.0055,174,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21,0.03717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56615",2019-08-09 07:34:00,-1.90497,178,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21,0.02394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56616",2019-08-09 07:35:00,-1.33928,183,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21.1,-0.00819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56617",2019-08-09 07:36:00,-1.67738,187,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21.2,-0.0315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56618",2019-08-09 07:37:00,-1.99713,189,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21.3,-0.03906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56619",2019-08-09 07:38:00,-1.52809,192,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21.4,-0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56620",2019-08-09 07:39:00,-1.46643,192,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21.3,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56621",2019-08-09 07:40:00,-1.19422,193,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21.1,-0.06048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56622",2019-08-09 07:41:00,-1.44374,193,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56623",2019-08-09 07:42:00,-1.11294,196,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,20.9,-0.04599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56624",2019-08-09 07:43:00,-1.44463,197,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21,-0.063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56625",2019-08-09 07:44:00,-1.43407,206,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21.3,-0.03969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56626",2019-08-09 07:45:00,-1.4197,208,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21.6,-0.05103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56627",2019-08-09 07:46:00,-1.44021,210,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21.8,-0.0693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56628",2019-08-09 07:47:00,NA,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,NA,-0.03906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56629",2019-08-09 07:48:00,-1.43702,198,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21.9,-0.11088,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56630",2019-08-09 07:49:00,-1.70617,224,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,22,-0.11277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56631",2019-08-09 07:50:00,-1.35699,229,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,22.1,-0.06489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56632",2019-08-09 07:51:00,-1.61778,232,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,22.3,-0.02835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56633",2019-08-09 07:52:00,-1.83521,238,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,22.5,-0.02709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56634",2019-08-09 07:53:00,-2.06485,242,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,22.8,-0.06489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56635",2019-08-09 07:54:00,-2.1744,245,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23,1.31607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56636",2019-08-09 07:55:00,-2.23413,247,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23,-0.12033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56637",2019-08-09 07:56:00,-2.40825,249,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.1,-0.15813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56638",2019-08-09 07:57:00,-2.32734,257,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.1,-0.29169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56639",2019-08-09 07:58:00,-2.41379,257,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.1,-0.32886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56640",2019-08-09 07:59:00,-2.83739,262,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.1,-0.3528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56641",2019-08-09 08:00:00,-2.09538,263,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.1,-0.3087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56642",2019-08-09 08:01:00,-2.04901,260,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.1,-0.36855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56643",2019-08-09 08:02:00,-1.97509,269,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.2,0.21231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56644",2019-08-09 08:03:00,-1.53424,224,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.2,0.01827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56645",2019-08-09 08:04:00,-1.60908,103,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.3,0.08757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56646",2019-08-09 08:05:00,-1.48581,262,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.3,-0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56647",2019-08-09 08:06:00,-1.3948,278,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.3,-0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56648",2019-08-09 08:07:00,-1.32158,291,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.2,-0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56649",2019-08-09 08:08:00,-1.23537,291,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.2,-0.48636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56650",2019-08-09 08:09:00,-1.21488,292,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.2,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56651",2019-08-09 08:10:00,-1.17377,296,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.2,-0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56652",2019-08-09 08:11:00,-1.26306,273,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.2,-0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56653",2019-08-09 08:12:00,-1.10247,307,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.2,-0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56654",2019-08-09 08:13:00,-1.09444,311,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.2,-0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56655",2019-08-09 08:14:00,-1.36227,318,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.1,-0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56656",2019-08-09 08:15:00,-1.02431,320,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.1,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56657",2019-08-09 08:16:00,-0.911766,321,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.1,-0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56658",2019-08-09 08:17:00,-1.09147,332,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.2,-0.70686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56659",2019-08-09 08:18:00,-1.06622,337,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.2,-0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56660",2019-08-09 08:19:00,-1.53256,282,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.1,-0.71253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56661",2019-08-09 08:20:00,-1.06103,349,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.2,-0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56662",2019-08-09 08:21:00,-1.04226,294,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.1,-0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56663",2019-08-09 08:22:00,-1.0311,356,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.1,-0.85743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56664",2019-08-09 08:23:00,-0.907109,365,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.1,-0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56665",2019-08-09 08:24:00,-1.00137,366,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.2,-0.89712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56666",2019-08-09 08:25:00,-0.982538,376,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.4,-0.92169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56667",2019-08-09 08:26:00,-0.951383,384,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.7,-0.95508,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56668",2019-08-09 08:27:00,-0.997845,390,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.9,-0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56669",2019-08-09 08:28:00,-1.06109,397,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,25,24.2,-1.01808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56670",2019-08-09 08:29:00,-1.28636,408,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,25,24.3,-1.05966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56671",2019-08-09 08:30:00,-0.834948,414,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,25,25.2,-0.88326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56672",2019-08-09 08:31:00,-2.0865,418,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,25,25.6,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56673",2019-08-09 08:32:00,-3.02892,420,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,26,25,24,25,25.6,-1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56674",2019-08-09 08:33:00,-3.14695,433,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,26,25,24,25,25.6,-1.09116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56675",2019-08-09 08:34:00,-2.74582,451,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,26,25,24,25,25.8,-1.15038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56676",2019-08-09 08:35:00,-2.28607,464,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,26,25,24,25,25.2,-1.2159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56677",2019-08-09 08:36:00,-1.81623,481,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,26,25,24,25,25.2,-1.14723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56678",2019-08-09 08:37:00,-1.65854,493,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,26,25,24,25,25.2,-1.31292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56679",2019-08-09 08:38:00,-1.02045,509,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,26,25,24,25,25,-1.42758,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56680",2019-08-09 08:39:00,-0.922594,520,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,24.9,-1.4553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56681",2019-08-09 08:40:00,-1.13724,530,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,25.5,-1.55673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56682",2019-08-09 08:41:00,-1.0262,541,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,25.4,-1.46349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56683",2019-08-09 08:42:00,-1.08615,520,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23.8,-1.63296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56684",2019-08-09 08:43:00,-1.41715,550,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23.9,-1.7325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56685",2019-08-09 08:44:00,-0.988802,568,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,24.2,-1.82196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56686",2019-08-09 08:45:00,-0.967151,577,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,25,-1.7451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56687",2019-08-09 08:46:00,-1.00816,588,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,24.8,-1.82196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56688",2019-08-09 08:47:00,-0.979643,590,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,25.1,-1.7829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56689",2019-08-09 08:48:00,-0.985393,401,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23.4,-1.87488,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56690",2019-08-09 08:49:00,-0.975201,495,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,24.6,-1.6254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56691",2019-08-09 08:50:00,-0.878206,343,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,25.6,-0.36288,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56692",2019-08-09 08:51:00,-1.10104,254,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,26,-0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56693",2019-08-09 08:52:00,-1.17173,369,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,26.2,-1.03005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56694",2019-08-09 08:53:00,-1.20361,402,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,25.9,0.10647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56695",2019-08-09 08:54:00,-1.21523,243,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,25.8,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56696",2019-08-09 08:55:00,-1.31618,230,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,25.5,-0.36666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56697",2019-08-09 08:56:00,-1.25584,224,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,25.2,-0.25578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56698",2019-08-09 08:57:00,-1.2626,220,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,24.7,-0.3339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56699",2019-08-09 08:58:00,-1.23519,215,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,24.5,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56700",2019-08-09 08:59:00,-1.36421,210,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,24.3,-0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56701",2019-08-09 09:00:00,-1.29241,215,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23.7,-0.22617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56702",2019-08-09 09:01:00,-1.50265,220,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23.3,-0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56703",2019-08-09 09:02:00,-1.31357,233,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,22.6,-0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56704",2019-08-09 09:03:00,-1.41133,246,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,22.4,-0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56705",2019-08-09 09:04:00,-1.30735,258,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,22.3,-0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56706",2019-08-09 09:05:00,-1.31424,278,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,22.3,-0.9576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56707",2019-08-09 09:06:00,-1.33308,374,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,22.3,-0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56708",2019-08-09 09:07:00,-1.32481,263,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23.2,-0.34713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56709",2019-08-09 09:08:00,-1.32402,253,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23,-0.50463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56710",2019-08-09 09:09:00,-1.3006,250,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23.3,-0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56711",2019-08-09 09:10:00,-1.38344,263,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23.4,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56712",2019-08-09 09:11:00,-1.31541,240,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23.4,-0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56713",2019-08-09 09:12:00,-1.33439,239,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23.7,-0.29232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56714",2019-08-09 09:13:00,-1.35861,224,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,24,1.60965,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56715",2019-08-09 09:14:00,-1.34651,225,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,23.9,-0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56716",2019-08-09 09:15:00,-1.35646,235,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,22.9,-0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56717",2019-08-09 09:16:00,-1.09242,269,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24,25,22.8,-0.50463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56718",2019-08-09 09:17:00,-1.67221,317,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,23.1,-1.29276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56719",2019-08-09 09:18:00,-1.68584,404,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,23.8,-1.96938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56720",2019-08-09 09:19:00,-1.67204,485,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.4,-1.3545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56721",2019-08-09 09:20:00,-1.24004,463,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25,-1.06911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56722",2019-08-09 09:21:00,-1.24769,624,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.5,-1.5372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56723",2019-08-09 09:22:00,-1.29355,348,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.4,-0.91476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56724",2019-08-09 09:23:00,-1.41677,679,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.7,-0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56725",2019-08-09 09:24:00,-1.28483,296,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.5,-0.47439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56726",2019-08-09 09:25:00,-1.27245,281,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.8,-1.40301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56727",2019-08-09 09:26:00,-1.31882,426,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.9,-0.22743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56728",2019-08-09 09:27:00,-1.27753,244,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.7,-0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56729",2019-08-09 09:28:00,-1.26681,241,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.1,-0.64323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56730",2019-08-09 09:29:00,-1.2912,251,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.6,-0.80766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56731",2019-08-09 09:30:00,-1.27737,273,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.4,-0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56732",2019-08-09 09:31:00,-1.24136,283,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.2,-0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56733",2019-08-09 09:32:00,-1.28405,333,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.7,-0.86436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56734",2019-08-09 09:33:00,-1.24026,303,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.2,-0.72639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56735",2019-08-09 09:34:00,-1.24107,271,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.8,-0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56736",2019-08-09 09:35:00,-1.26501,273,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.4,-0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56737",2019-08-09 09:36:00,-1.26013,270,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.5,-0.78183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56738",2019-08-09 09:37:00,-0.982839,265,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.9,-0.70056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56739",2019-08-09 09:38:00,-1.75092,268,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.6,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56740",2019-08-09 09:39:00,-1.19915,260,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.1,-0.89586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56741",2019-08-09 09:40:00,-1.27891,356,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,23.9,-0.84483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56742",2019-08-09 09:41:00,-1.46145,296,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,23.9,-1.01493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56743",2019-08-09 09:42:00,-1.2228,315,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,23.9,-1.55988,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56744",2019-08-09 09:43:00,-1.26395,541,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,24.7,-1.3671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56745",2019-08-09 09:44:00,-1.2662,403,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.1,-1.28016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56746",2019-08-09 09:45:00,-1.23225,485,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.4,-2.43873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56747",2019-08-09 09:46:00,-1.22468,735,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,26,25,24.5,25,25.7,-2.43558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"56748",2019-08-09 09:47:00,-1.23955,734,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.3,-2.38203,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56749",2019-08-09 09:48:00,-1.25397,738,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27,-2.35683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56750",2019-08-09 09:49:00,-1.24281,744,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27.3,-2.36313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56751",2019-08-09 09:50:00,-0.953903,751,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27.8,-2.38833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56752",2019-08-09 09:51:00,-1.26959,758,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27.9,-2.43243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56753",2019-08-09 09:52:00,-1.23872,770,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.6,-2.53512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56754",2019-08-09 09:53:00,-1.60772,781,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.9,-2.68002,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56755",2019-08-09 09:54:00,-1.71167,809,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.9,-2.6901,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56756",2019-08-09 09:55:00,-1.95968,800,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27.2,-2.74869,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56757",2019-08-09 09:56:00,-1.96222,831,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.9,-2.75499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56758",2019-08-09 09:57:00,-1.95392,728,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.8,-3.01266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56759",2019-08-09 09:58:00,-2.44911,820,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,28.4,-3.0303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56760",2019-08-09 09:59:00,-2.75183,823,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.4,-3.05424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56761",2019-08-09 10:00:00,-3.07362,827,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26,-3.23001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56762",2019-08-09 10:01:00,-3.7666,842,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,25.5,-3.30246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56763",2019-08-09 10:02:00,-3.46149,862,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,25.5,-3.38688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56764",2019-08-09 10:03:00,-2.69964,883,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27,-3.47256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56765",2019-08-09 10:04:00,-3.06986,902,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27.5,-3.57588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56766",2019-08-09 10:05:00,-2.69983,928,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.1,-3.66723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56767",2019-08-09 10:06:00,-2.16334,944,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26,-3.72393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56768",2019-08-09 10:07:00,-2.25837,925,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.7,-3.46563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56769",2019-08-09 10:08:00,-1.7898,971,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27.5,-3.83985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56770",2019-08-09 10:09:00,-1.80924,962,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.6,-3.51603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56771",2019-08-09 10:10:00,-1.38759,907,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25.5,26.5,-3.95829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56772",2019-08-09 10:11:00,-1.56248,1020,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25.5,27.3,-3.7548,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56773",2019-08-09 10:12:00,-1.49431,919,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25.5,27.6,-3.97404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56774",2019-08-09 10:13:00,-1.52893,1040,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25.5,26.8,-3.32829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56775",2019-08-09 10:14:00,-1.43678,953,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25.5,26.5,-2.06136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56776",2019-08-09 10:15:00,-1.41974,664,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,27.1,-2.61639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56777",2019-08-09 10:16:00,-1.37333,812,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,26.8,-1.85787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56778",2019-08-09 10:17:00,-1.64919,987,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,26.2,-4.12083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56779",2019-08-09 10:18:00,-1.37873,1154,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,26.9,-1.28016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56780",2019-08-09 10:19:00,-1.34759,434,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,26.7,-1.22976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56781",2019-08-09 10:20:00,-1.32774,388,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,26.2,-1.53783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56782",2019-08-09 10:21:00,-1.34691,424,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,25.8,-1.70919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56783",2019-08-09 10:22:00,-1.65266,675,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,26.7,-1.88811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56784",2019-08-09 10:23:00,-1.4498,496,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,27.5,-1.3608,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56785",2019-08-09 10:24:00,-1.8977,470,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,28.6,-1.3671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56786",2019-08-09 10:25:00,-2.4544,410,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,27.6,-3.44862,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56787",2019-08-09 10:26:00,-2.59194,581,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,25.7,-3.19473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56788",2019-08-09 10:27:00,-2.71339,907,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,25.5,-3.63573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56789",2019-08-09 10:28:00,-2.90426,984,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,25.5,-3.0555,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56790",2019-08-09 10:29:00,-3.02573,873,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,26.5,-2.9925,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56791",2019-08-09 10:30:00,-3.26232,856,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,28.5,-3.17646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56792",2019-08-09 10:31:00,-2.99889,943,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,27.3,-3.2571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56793",2019-08-09 10:32:00,-2.38828,937,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,26.9,-3.2319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56794",2019-08-09 10:33:00,-2.63317,934,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,26.6,-3.03093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56795",2019-08-09 10:34:00,-2.66606,899,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,26.8,-3.23946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56796",2019-08-09 10:35:00,-2.3688,932,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,26.4,-3.25206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56797",2019-08-09 10:36:00,-2.20315,927,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,26,25,24.5,25.5,27.7,-3.25206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56798",2019-08-09 10:37:00,-2.17989,922,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,28.2,-3.24576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56799",2019-08-09 10:38:00,-1.88566,923,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,27.5,-3.23946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56800",2019-08-09 10:39:00,-1.76968,922,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,25.3,-3.2508,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56801",2019-08-09 10:40:00,-1.72874,906,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,24.7,-3.31443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56802",2019-08-09 10:41:00,-1.61718,935,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26,-3.32136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56803",2019-08-09 10:42:00,-1.55275,939,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.4,-3.33963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56804",2019-08-09 10:43:00,-1.64573,950,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26,-3.36546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56805",2019-08-09 10:44:00,-1.50245,960,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.2,-3.38499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56806",2019-08-09 10:45:00,-1.49029,973,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.4,-3.40956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56807",2019-08-09 10:46:00,-1.46746,982,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.3,-3.45114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56808",2019-08-09 10:47:00,-1.41484,995,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.9,-3.45366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56809",2019-08-09 10:48:00,-1.48519,999,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,27.7,-3.35979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56810",2019-08-09 10:49:00,-1.45279,1025,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.8,-1.41372,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56811",2019-08-09 10:50:00,-1.4167,779,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.4,-2.54709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56812",2019-08-09 10:51:00,-1.57294,1017,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,28.5,-3.3831,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56813",2019-08-09 10:52:00,-1.87803,1051,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.9,-3.66534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56814",2019-08-09 10:53:00,-1.45565,1002,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26,-1.79235,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56815",2019-08-09 10:54:00,-2.1927,799,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.5,-2.2428,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56816",2019-08-09 10:55:00,-2.17046,667,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,27.3,-3.06243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56817",2019-08-09 10:56:00,-2.52061,839,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,27.3,-2.26296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56818",2019-08-09 10:57:00,-2.68301,996,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.9,-3.25269,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56819",2019-08-09 10:58:00,-2.80203,988,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.8,-2.43243,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56820",2019-08-09 10:59:00,-2.83842,987,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,27.6,-3.32199,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56821",2019-08-09 11:00:00,-2.95274,989,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.1,-3.41712,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56822",2019-08-09 11:01:00,-2.92039,989,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.3,-3.38436,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56823",2019-08-09 11:02:00,-2.84935,992,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.3,-3.05109,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56824",2019-08-09 11:03:00,-2.69794,996,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.3,-2.8224,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56825",2019-08-09 11:04:00,-2.47287,993,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.6,-3.10023,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56826",2019-08-09 11:05:00,-2.43411,998,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30,-3.35223,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56827",2019-08-09 11:06:00,-2.23097,1003,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29,-3.35223,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56828",2019-08-09 11:07:00,-2.03436,988,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.3,-2.88099,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56829",2019-08-09 11:08:00,-1.94151,1008,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.3,-3.30246,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56830",2019-08-09 11:09:00,-1.74932,1005,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.9,-3.29679,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56831",2019-08-09 11:10:00,-1.42213,1014,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.4,-3.0555,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56832",2019-08-09 11:11:00,-1.66649,1014,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29,-3.21615,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56833",2019-08-09 11:12:00,-1.60228,1019,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.5,-3.28734,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56834",2019-08-09 11:13:00,-1.72713,1026,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.9,-3.30183,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56835",2019-08-09 11:14:00,-1.47163,1027,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.7,-3.27411,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56836",2019-08-09 11:15:00,-1.0593,1024,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,28.6,-3.26529,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56837",2019-08-09 11:16:00,-1.41189,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.2,-3.1374,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56838",2019-08-09 11:17:00,-1.46234,1022,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.6,-2.86713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56839",2019-08-09 11:18:00,-1.41825,1032,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.7,-2.38266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56840",2019-08-09 11:19:00,-1.44581,1034,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30,-1.8585,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56841",2019-08-09 11:20:00,-1.43886,1041,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,31.2,-1.67076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56842",2019-08-09 11:21:00,-1.69093,1047,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.9,-2.9799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56843",2019-08-09 11:22:00,-1.60086,1058,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.9,-2.98683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56844",2019-08-09 11:23:00,-1.85299,1061,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,28.9,-2.9862,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56845",2019-08-09 11:24:00,-1.98584,1049,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.8,-2.83689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56846",2019-08-09 11:25:00,-2.37505,1039,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.8,-2.30706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
