"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"56847",2019-08-09 11:26:00,-2.50812,1040,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.7,-1.96749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56848",2019-08-09 11:27:00,-2.58325,1054,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.6,-3.03786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56849",2019-08-09 11:28:00,-2.71445,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.8,-3.1626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56850",2019-08-09 11:29:00,-2.70393,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.2,-2.98179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56851",2019-08-09 11:30:00,-2.2869,987,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.4,-2.85768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56852",2019-08-09 11:31:00,-2.65924,1082,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.2,-2.60946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56853",2019-08-09 11:32:00,-2.20022,1054,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.7,-2.06703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56854",2019-08-09 11:33:00,-2.75273,980,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.7,-1.81503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56855",2019-08-09 11:34:00,-2.55481,972,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.9,-2.1924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56856",2019-08-09 11:35:00,-2.41493,1081,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29,-2.63529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56857",2019-08-09 11:36:00,-2.21407,1082,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.5,-2.5767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56858",2019-08-09 11:37:00,-2.26511,1061,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.8,-2.835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56859",2019-08-09 11:38:00,-1.96357,1052,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.8,-2.79909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56860",2019-08-09 11:39:00,-1.73902,1074,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,29.7,-2.73483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56861",2019-08-09 11:40:00,-1.75992,1030,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,31.1,-2.82996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56862",2019-08-09 11:41:00,-1.65163,1080,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.8,-2.93895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56863",2019-08-09 11:42:00,-1.54707,1105,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,31.3,-3.11724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56864",2019-08-09 11:43:00,-1.54286,1100,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,31.6,-3.01896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56865",2019-08-09 11:44:00,-1.63829,1097,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.3,-3.02589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56866",2019-08-09 11:45:00,-1.49254,1095,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.8,-2.84886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56867",2019-08-09 11:46:00,-1.49289,1099,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,30.8,-2.30139,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,0,0,1
"56868",2019-08-09 11:47:00,-1.50207,1104,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,31.2,-1.9152,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56869",2019-08-09 11:48:00,-1.4817,1062,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,31.8,-1.93599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56870",2019-08-09 11:49:00,-1.51745,1120,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,32.3,-1.83393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56871",2019-08-09 11:50:00,-1.5763,1119,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,32.2,-1.78668,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56872",2019-08-09 11:51:00,-1.79003,1122,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,32.7,-1.80369,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56873",2019-08-09 11:52:00,-1.59877,1110,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,32.8,-1.88433,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56874",2019-08-09 11:53:00,-1.84299,1121,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,30.7,-3.10464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56875",2019-08-09 11:54:00,-2.13274,1117,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,30.7,-2.71026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56876",2019-08-09 11:55:00,-2.46204,1123,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,31.7,-2.36439,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56877",2019-08-09 11:56:00,-2.45879,1119,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,30.6,-1.91079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56878",2019-08-09 11:57:00,-2.4823,1110,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,28.7,-3.23883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56879",2019-08-09 11:58:00,-2.65575,1115,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,29.3,-3.2004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56880",2019-08-09 11:59:00,-2.67412,1118,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,30.4,-2.79279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56881",2019-08-09 12:00:00,-2.51039,1094,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,31.5,-3.20859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56882",2019-08-09 12:01:00,-2.73957,1117,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,32.3,-3.10779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56883",2019-08-09 12:02:00,-2.7447,1152,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,31,-2.88729,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56884",2019-08-09 12:03:00,-2.71692,1154,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,31.6,-2.4633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56885",2019-08-09 12:04:00,-3.3376,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,30.6,-3.51036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56886",2019-08-09 12:05:00,-2.70327,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,30.2,-3.4524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56887",2019-08-09 12:06:00,-2.74059,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,29.5,-3.44358,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56888",2019-08-09 12:07:00,-2.69169,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,31.1,-3.39633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56889",2019-08-09 12:08:00,-2.62444,1148,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,31.5,-3.50343,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56890",2019-08-09 12:09:00,-2.59372,1173,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,30.3,-3.47193,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56891",2019-08-09 12:10:00,-2.61381,1173,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,28.6,-3.45429,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56892",2019-08-09 12:11:00,-2.38018,1174,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,29.8,-3.35916,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56893",2019-08-09 12:12:00,-2.45617,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,31.8,-3.59226,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56894",2019-08-09 12:13:00,-2.43004,1153,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,32.6,-3.68739,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56895",2019-08-09 12:14:00,-2.27647,1168,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,31.9,-3.67542,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56896",2019-08-09 12:15:00,-2.33157,1174,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,32.7,-3.66156,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56897",2019-08-09 12:16:00,-2.08184,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,33.6,-3.58722,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56898",2019-08-09 12:17:00,-2.02963,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,33,-3.72393,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56899",2019-08-09 12:18:00,-2.25629,1170,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,32.6,-3.75606,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56900",2019-08-09 12:19:00,-1.79313,1162,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,30.9,-3.66471,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56901",2019-08-09 12:20:00,-1.11871,1134,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,28.7,-3.63195,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56902",2019-08-09 12:21:00,-1.68689,1113,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,29.6,-3.88836,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56903",2019-08-09 12:22:00,-1.64694,1191,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,29.4,-3.93309,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56904",2019-08-09 12:23:00,-1.61786,1177,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,28.4,-3.8871,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56905",2019-08-09 12:24:00,-1.51354,1194,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,29.5,-3.9375,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56906",2019-08-09 12:25:00,-1.55875,1179,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,30.8,-3.94569,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56907",2019-08-09 12:26:00,-1.56303,1207,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,31.8,-3.8871,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56908",2019-08-09 12:27:00,-1.52852,1189,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,32.2,-3.96333,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"56909",2019-08-09 12:28:00,-1.54077,1171,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,32.3,-3.8871,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56910",2019-08-09 12:29:00,-1.54397,1185,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.1,-2.50236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56911",2019-08-09 12:30:00,-1.3552,1168,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.7,-3.8808,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56912",2019-08-09 12:31:00,-1.57987,1124,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.3,-3.9816,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56913",2019-08-09 12:32:00,-1.53782,1181,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,29.9,-3.73779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56914",2019-08-09 12:33:00,-1.73186,1108,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.7,-4.07925,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56915",2019-08-09 12:34:00,-1.70411,1183,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.9,-4.12776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56916",2019-08-09 12:35:00,-1.73723,1203,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,30,-3.99609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56917",2019-08-09 12:36:00,-2.15354,1212,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31,-4.13343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56918",2019-08-09 12:37:00,-2.01394,1202,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.7,-4.21344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56919",2019-08-09 12:38:00,-2.47147,1212,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,32.8,-4.22289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56920",2019-08-09 12:39:00,-2.52978,1210,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.1,-4.22919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56921",2019-08-09 12:40:00,-2.11827,1207,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.4,-4.24935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56922",2019-08-09 12:41:00,-2.589,1208,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.7,-4.2903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56923",2019-08-09 12:42:00,-2.65069,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31,-4.18446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56924",2019-08-09 12:43:00,-2.54892,1186,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,29.9,-4.29723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56925",2019-08-09 12:44:00,-2.5992,1214,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,30.8,-4.36023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56926",2019-08-09 12:45:00,-2.49332,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,30.5,-4.32936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56927",2019-08-09 12:46:00,-2.38385,1220,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,30.4,-4.42953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56928",2019-08-09 12:47:00,-2.21599,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.1,-4.4478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56929",2019-08-09 12:48:00,-2.06139,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,30.7,-4.4478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56930",2019-08-09 12:49:00,-1.89016,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,30.2,-4.48812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56931",2019-08-09 12:50:00,-1.51448,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,30.5,-4.47993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56932",2019-08-09 12:51:00,-2.0165,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31,-4.4856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56933",2019-08-09 12:52:00,-1.60991,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.1,-4.40685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56934",2019-08-09 12:53:00,-1.57188,1220,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31,-4.39236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56935",2019-08-09 12:54:00,-1.58189,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.3,-4.35393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56936",2019-08-09 12:55:00,-1.38623,1216,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,30.2,-4.42386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56937",2019-08-09 12:56:00,-1.5083,1226,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,28.9,-4.46796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56938",2019-08-09 12:57:00,-1.30801,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,28.9,-4.47804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"56939",2019-08-09 12:58:00,-1.4022,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,30.4,-4.44843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56940",2019-08-09 12:59:00,-1.47368,1234,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,30.9,-4.44906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56941",2019-08-09 13:00:00,-1.5901,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.2,-4.44591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56942",2019-08-09 13:01:00,-1.45237,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,30.4,-4.4604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56943",2019-08-09 13:02:00,-1.24578,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31,-4.46166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56944",2019-08-09 13:03:00,-1.60588,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.5,-4.45536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56945",2019-08-09 13:04:00,-1.76415,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,32.2,-4.45536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56946",2019-08-09 13:05:00,-1.89927,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.4,-4.37157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56947",2019-08-09 13:06:00,-2.17021,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.7,-4.41756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56948",2019-08-09 13:07:00,-2.30886,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.7,-4.44213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56949",2019-08-09 13:08:00,-2.37969,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.3,-4.45473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56950",2019-08-09 13:09:00,-2.51087,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,32.2,-4.46229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56951",2019-08-09 13:10:00,-2.01576,1239,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.3,-4.46796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56952",2019-08-09 13:11:00,-2.84365,1243,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.5,-4.46796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56953",2019-08-09 13:12:00,-2.60166,1244,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,32.4,-4.45599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56954",2019-08-09 13:13:00,-2.60077,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.1,-4.47363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56955",2019-08-09 13:14:00,-2.52588,1244,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,32.7,-4.46418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56956",2019-08-09 13:15:00,-1.98107,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,32.9,-4.46796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56957",2019-08-09 13:16:00,-2.35454,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.9,-4.51143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56958",2019-08-09 13:17:00,-2.39646,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.8,-4.52529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56959",2019-08-09 13:18:00,-1.83505,1241,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34,-4.42386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56960",2019-08-09 13:19:00,-2.2405,1239,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34,-4.56246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56961",2019-08-09 13:20:00,-1.81798,1246,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.8,-4.55553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56962",2019-08-09 13:21:00,-1.73498,1245,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.3,-4.51584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56963",2019-08-09 13:22:00,-1.64911,1241,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.3,-4.50009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56964",2019-08-09 13:23:00,-1.68114,1247,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.7,-4.50576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56965",2019-08-09 13:24:00,-1.90002,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.4,-4.56876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56966",2019-08-09 13:25:00,-1.58874,1241,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.5,-4.6116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56967",2019-08-09 13:26:00,-1.50475,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.3,-4.58766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56968",2019-08-09 13:27:00,-1.48526,1244,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.8,-4.4604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"56969",2019-08-09 13:28:00,-1.4742,1241,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.9,-4.58136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56970",2019-08-09 13:29:00,-1.46985,1241,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.3,-4.59396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56971",2019-08-09 13:30:00,-1.49232,1245,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.3,-4.44213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56972",2019-08-09 13:31:00,-1.2259,1246,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.1,-4.58136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56973",2019-08-09 13:32:00,-1.56765,1247,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.5,-4.5675,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56974",2019-08-09 13:33:00,-1.67118,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.6,-4.54293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56975",2019-08-09 13:34:00,-1.80677,1248,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.3,-4.53096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56976",2019-08-09 13:35:00,-2.13532,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.3,-4.53033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56977",2019-08-09 13:36:00,-2.32316,1247,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.9,-4.53033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56978",2019-08-09 13:37:00,-2.90619,1245,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,35.2,-4.54545,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"56979",2019-08-09 13:38:00,-2.42158,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.3,-4.53096,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56980",2019-08-09 13:39:00,-2.59567,1245,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.5,-4.54923,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56981",2019-08-09 13:40:00,-2.53505,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.4,-4.56246,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56982",2019-08-09 13:41:00,-2.61336,1245,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.1,-4.56246,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56983",2019-08-09 13:42:00,-2.50484,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.4,-4.55679,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56984",2019-08-09 13:43:00,-2.5717,1248,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34,-4.5297,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56985",2019-08-09 13:44:00,-2.53845,1248,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.5,-4.4604,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56986",2019-08-09 13:45:00,-2.47888,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34.4,-4.57443,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56987",2019-08-09 13:46:00,-2.33464,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,32.1,-4.58073,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56988",2019-08-09 13:47:00,-2.16973,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,31.4,-4.58073,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56989",2019-08-09 13:48:00,-1.9813,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,32.6,-4.55679,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56990",2019-08-09 13:49:00,-1.83837,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.8,-4.53159,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56991",2019-08-09 13:50:00,-1.74072,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,34,-4.53096,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56992",2019-08-09 13:51:00,-1.38022,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,33.6,-4.56183,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56993",2019-08-09 13:52:00,-1.6041,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,32.7,-4.58136,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56994",2019-08-09 13:53:00,-1.53918,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,32.6,-4.58136,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56995",2019-08-09 13:54:00,-1.50854,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,32.6,-4.53222,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56996",2019-08-09 13:55:00,-1.47846,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,31.6,-4.48749,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56997",2019-08-09 13:56:00,-1.46987,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,31.6,-4.45599,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56998",2019-08-09 13:57:00,-1.71714,1226,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32,-4.50576,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"56999",2019-08-09 13:58:00,-1.4457,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.4,-4.5549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57000",2019-08-09 13:59:00,-1.4466,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.4,-3.41019,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57001",2019-08-09 14:00:00,-1.45795,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.6,-4.53663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57002",2019-08-09 14:01:00,-1.45486,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.4,-4.52466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57003",2019-08-09 14:02:00,-1.81228,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.4,-4.5297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57004",2019-08-09 14:03:00,-1.5996,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,31.7,-4.51773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57005",2019-08-09 14:04:00,-1.44502,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.2,-4.52403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57006",2019-08-09 14:05:00,-2.01065,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.7,-4.44969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57007",2019-08-09 14:06:00,-2.17869,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.5,-4.52403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57008",2019-08-09 14:07:00,-2.40331,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.6,-4.54734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57009",2019-08-09 14:08:00,-2.44538,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.1,-4.53096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57010",2019-08-09 14:09:00,-2.47705,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.4,-4.51206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57011",2019-08-09 14:10:00,-2.79335,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.6,-4.50576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57012",2019-08-09 14:11:00,-2.63632,1248,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.4,-4.4919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57013",2019-08-09 14:12:00,-2.60508,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,31.8,-4.21533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57014",2019-08-09 14:13:00,-2.62804,1232,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.6,-4.50513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57015",2019-08-09 14:14:00,-2.58629,1246,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33.1,-4.49253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57016",2019-08-09 14:15:00,-2.59208,1241,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33.3,-4.4982,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57017",2019-08-09 14:16:00,-2.62935,1241,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33.7,-4.45536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57018",2019-08-09 14:17:00,-3.0976,1239,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,34.2,-4.43457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57019",2019-08-09 14:18:00,-2.4667,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,34.7,-4.44843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57020",2019-08-09 14:19:00,-2.64145,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,34,-4.45662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57021",2019-08-09 14:20:00,-2.61569,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.8,-4.50198,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57022",2019-08-09 14:21:00,-2.55761,1241,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32,-4.23486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57023",2019-08-09 14:22:00,-2.51167,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,31.8,-4.47426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57024",2019-08-09 14:23:00,-2.48324,1245,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,31,-4.43079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57025",2019-08-09 14:24:00,-2.35033,1235,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,31.9,-4.4415,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57026",2019-08-09 14:25:00,-2.54946,1234,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.6,-4.41693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57027",2019-08-09 14:26:00,-2.77209,1229,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33.2,-4.40496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57028",2019-08-09 14:27:00,-2.97906,1227,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,31.5,-4.38669,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57029",2019-08-09 14:28:00,-2.34471,1229,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,31,-4.38606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57030",2019-08-09 14:29:00,-2.3302,1225,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.1,-4.38669,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57031",2019-08-09 14:30:00,-2.36046,1226,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33,-4.39236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57032",2019-08-09 14:31:00,-2.48296,1224,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32,-4.39803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57033",2019-08-09 14:32:00,-2.32486,1222,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.1,-4.38543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57034",2019-08-09 14:33:00,-2.35425,1222,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.8,-4.37913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57035",2019-08-09 14:34:00,-2.34978,1216,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33.4,-4.36653,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57036",2019-08-09 14:35:00,-2.34177,1219,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,34.3,-4.38606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57037",2019-08-09 14:36:00,-2.33268,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33.9,-4.37346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57038",2019-08-09 14:37:00,-2.3079,1216,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33.6,-4.36023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57039",2019-08-09 14:38:00,-2.45813,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33.7,-4.34763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57040",2019-08-09 14:39:00,-2.32863,1212,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.7,-4.33566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57041",2019-08-09 14:40:00,-2.33003,1211,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,34.3,-4.3407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57042",2019-08-09 14:41:00,-2.3246,1207,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,35.1,-4.29849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57043",2019-08-09 14:42:00,-1.71542,1204,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33.9,-4.30353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57044",2019-08-09 14:43:00,-2.31721,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33.4,-4.24116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57045",2019-08-09 14:44:00,-2.25316,1200,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,32.5,-4.26258,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57046",2019-08-09 14:45:00,-2.23846,1197,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,33.1,-4.2588,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57047",2019-08-09 14:46:00,-2.21479,1193,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,26,34.1,-4.27203,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57048",2019-08-09 14:47:00,-2.14617,1197,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,26,34.2,-2.83563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57049",2019-08-09 14:48:00,-2.34019,1200,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,26,32.7,-4.27203,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57050",2019-08-09 14:49:00,-2.36988,1203,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,26,32.9,-4.26069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57051",2019-08-09 14:50:00,-2.36087,1204,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,26,33.2,-4.26636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57052",2019-08-09 14:51:00,-2.09019,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,26,33.1,-4.15926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57053",2019-08-09 14:52:00,-2.34949,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,26,32,-4.21092,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57054",2019-08-09 14:53:00,-2.36715,1204,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,31.4,-4.25943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57055",2019-08-09 14:54:00,-2.30252,1201,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,31.7,-4.20336,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57056",2019-08-09 14:55:00,-2.34268,1201,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.2,-4.25313,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57057",2019-08-09 14:56:00,-2.36487,1202,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.6,-4.24116,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57058",2019-08-09 14:57:00,-2.32042,1198,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.9,-4.18446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57059",2019-08-09 14:58:00,-1.77173,1194,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.2,-4.18509,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57060",2019-08-09 14:59:00,-2.32562,1190,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.7,-4.19076,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57061",2019-08-09 15:00:00,-2.35358,1190,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.9,-4.19643,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57062",2019-08-09 15:01:00,-2.31945,1187,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.2,-4.1958,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57063",2019-08-09 15:02:00,-2.34993,1187,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.4,-4.18383,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57064",2019-08-09 15:03:00,-2.34492,1183,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.2,-4.16493,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57065",2019-08-09 15:04:00,-2.38312,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.9,-4.16493,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57066",2019-08-09 15:05:00,-2.19678,1184,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32,-4.1895,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57067",2019-08-09 15:06:00,-2.5933,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.4,-3.49839,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57068",2019-08-09 15:07:00,-2.22489,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.8,-4.20966,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57069",2019-08-09 15:08:00,-2.34999,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.4,-4.1706,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57070",2019-08-09 15:09:00,-2.45006,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.4,-4.20966,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57071",2019-08-09 15:10:00,-2.35057,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.1,-4.20903,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57072",2019-08-09 15:11:00,-2.23689,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.8,-4.20273,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57073",2019-08-09 15:12:00,-2.31776,1175,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.7,-4.17249,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57074",2019-08-09 15:13:00,-2.33828,1169,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.9,-4.16619,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57075",2019-08-09 15:14:00,-2.23824,1169,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.5,-4.14099,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57076",2019-08-09 15:15:00,-2.35506,1168,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.8,-4.14792,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57077",2019-08-09 15:16:00,-2.34851,1164,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.9,-4.15863,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57078",2019-08-09 15:17:00,-2.34881,1163,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.5,-4.13973,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57079",2019-08-09 15:18:00,-2.12505,1159,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.3,-4.10949,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57080",2019-08-09 15:19:00,-2.30107,1157,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.7,-4.09563,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57081",2019-08-09 15:20:00,-2.36809,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.6,-4.12083,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57082",2019-08-09 15:21:00,-2.3426,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.3,-3.99483,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57083",2019-08-09 15:22:00,-2.29426,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.1,-3.54438,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57084",2019-08-09 15:23:00,-2.29639,1113,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.7,-3.81717,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57085",2019-08-09 15:24:00,-2.17712,1143,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.2,-4.07169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57086",2019-08-09 15:25:00,-2.3384,1145,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.8,-4.07106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57087",2019-08-09 15:26:00,-2.14399,1142,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,32.3,-4.07736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57088",2019-08-09 15:27:00,-2.15769,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.7,-4.07736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57089",2019-08-09 15:28:00,-2.281,1137,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26,31.9,-4.07169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57090",2019-08-09 15:29:00,-2.47153,1134,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.1,-4.04586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57091",2019-08-09 15:30:00,-2.29676,1133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32,-4.02696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57092",2019-08-09 15:31:00,-2.27825,1127,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.4,-4.00806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57093",2019-08-09 15:32:00,-2.28193,1126,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,33.5,-4.00743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57094",2019-08-09 15:33:00,-2.2861,1124,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,33.4,-3.97782,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57095",2019-08-09 15:34:00,-2.22404,1119,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.9,-3.98916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57096",2019-08-09 15:35:00,-2.25346,1114,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.1,-3.97089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57097",2019-08-09 15:36:00,-2.24262,1114,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.1,-3.95766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57098",2019-08-09 15:37:00,-2.28348,1109,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,33,-3.96963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57099",2019-08-09 15:38:00,-1.79968,1111,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.2,-3.99735,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57100",2019-08-09 15:39:00,-2.29645,1110,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.5,-3.9879,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57101",2019-08-09 15:40:00,-2.2635,1108,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.5,-3.97719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57102",2019-08-09 15:41:00,-2.26999,1105,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.6,-3.97026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57103",2019-08-09 15:42:00,-2.27009,1104,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.5,-3.96018,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57104",2019-08-09 15:43:00,-2.27654,1103,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.9,-3.92049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57105",2019-08-09 15:44:00,-2.13704,1100,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,33.5,-3.94506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57106",2019-08-09 15:45:00,-1.6409,1059,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.1,-3.91356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57107",2019-08-09 15:46:00,-2.31427,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.2,-3.86946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57108",2019-08-09 15:47:00,-2.17794,1085,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.5,-3.79323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57109",2019-08-09 15:48:00,-2.31237,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.1,-3.87513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57110",2019-08-09 15:49:00,-2.30346,1066,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32,-3.88206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57111",2019-08-09 15:50:00,-2.32241,1083,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.1,-3.88773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57112",2019-08-09 15:51:00,-2.38703,1080,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.3,-3.86379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57113",2019-08-09 15:52:00,-2.30067,1087,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.2,-3.76803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57114",2019-08-09 15:53:00,-2.30187,1042,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,33.4,-3.72456,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57115",2019-08-09 15:54:00,-2.26837,1055,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,34.1,-3.78756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57116",2019-08-09 15:55:00,-2.27939,1067,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32,-3.86316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57117",2019-08-09 15:56:00,-2.27372,1072,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.7,-3.84489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57118",2019-08-09 15:57:00,-2.25443,1070,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.9,-3.81213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57119",2019-08-09 15:58:00,-2.13244,1069,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,33.9,-3.83103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57120",2019-08-09 15:59:00,-2.32627,1067,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,33.9,-3.80394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57121",2019-08-09 16:00:00,-2.29376,1068,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.4,-3.33963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57122",2019-08-09 16:01:00,-2.31519,1056,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,33,-2.08026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57123",2019-08-09 16:02:00,-2.30983,1054,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.6,-3.56706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57124",2019-08-09 16:03:00,-2.27521,1053,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.9,-3.60423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57125",2019-08-09 16:04:00,-2.70788,1064,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.2,-3.61053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57126",2019-08-09 16:05:00,-2.60966,1066,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.9,-3.54186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57127",2019-08-09 16:06:00,-2.4682,1048,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.2,-3.48516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57128",2019-08-09 16:07:00,-2.40346,1030,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32,-3.47823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57129",2019-08-09 16:08:00,-2.38889,1024,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.9,-3.33396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57130",2019-08-09 16:09:00,-2.36683,1023,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.9,-2.97864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57131",2019-08-09 16:10:00,-2.37328,1016,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32,-2.94147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57132",2019-08-09 16:11:00,-2.0824,1015,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.9,-2.89863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57133",2019-08-09 16:12:00,-2.07082,1012,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,32.4,-2.81799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57134",2019-08-09 16:13:00,-2.06454,981,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.9,-2.86209,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57135",2019-08-09 16:14:00,-1.84396,999,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.3,-2.8035,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57136",2019-08-09 16:15:00,-1.65691,996,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,31.6,-2.81862,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57137",2019-08-09 16:16:00,-1.46162,996,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,31.6,-2.82996,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57138",2019-08-09 16:17:00,-0.647521,991,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,32.4,-2.82366,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57139",2019-08-09 16:18:00,-0.992077,990,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,32.3,-2.8161,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57140",2019-08-09 16:19:00,-1.1948,986,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26,32.2,-2.76759,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57141",2019-08-09 16:20:00,-1.07558,979,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26,32.8,-2.76696,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57142",2019-08-09 16:21:00,-0.969195,967,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26,33.5,-2.70963,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57143",2019-08-09 16:22:00,-1.00409,962,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,34.7,-2.74176,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57144",2019-08-09 16:23:00,-0.892964,974,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,35.8,-2.71089,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57145",2019-08-09 16:24:00,-1.25298,966,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,36.2,-2.70396,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57146",2019-08-09 16:25:00,-0.83892,960,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,34.3,-2.66616,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57147",2019-08-09 16:26:00,-1.0477,952,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,34.7,-2.65986,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57148",2019-08-09 16:27:00,-0.631456,936,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,34.3,-2.6334,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57149",2019-08-09 16:28:00,-0.825912,949,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,33,-2.58174,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57150",2019-08-09 16:29:00,-0.695652,943,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,32.6,-2.59623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57151",2019-08-09 16:30:00,-0.753637,939,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,32.9,-2.61576,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57152",2019-08-09 16:31:00,-0.947146,943,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,33.2,-2.60883,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
