"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"57153",2019-08-09 16:32:00,-0.733746,940,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,33,-2.58426,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57154",2019-08-09 16:33:00,-0.703451,937,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,32.9,-2.55969,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57155",2019-08-09 16:34:00,-0.713447,929,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,34,-2.53953,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57156",2019-08-09 16:35:00,-0.716907,926,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,33.8,-2.52126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57157",2019-08-09 16:36:00,-0.737196,916,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,33.1,-2.54016,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57158",2019-08-09 16:37:00,0,921,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,32.9,-2.52126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57159",2019-08-09 16:38:00,-0.64834,917,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,32.1,-2.48409,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57160",2019-08-09 16:39:00,-0.713906,915,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,32.3,-2.48283,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57161",2019-08-09 16:40:00,-0.702406,911,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,32.9,-2.45889,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57162",2019-08-09 16:41:00,-0.730306,904,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,33.2,-2.4507,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57163",2019-08-09 16:42:00,-0.759496,899,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,34.3,-2.43684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57164",2019-08-09 16:43:00,-0.671891,892,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,33.7,-2.39967,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57165",2019-08-09 16:44:00,0,892,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,34.2,-2.37951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57166",2019-08-09 16:45:00,-0.763092,888,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,35.3,-2.36313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57167",2019-08-09 16:46:00,-0.74055,885,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,34.5,-2.35116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57168",2019-08-09 16:47:00,0,881,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,34.1,-2.32596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57169",2019-08-09 16:48:00,-0.743228,876,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,33.1,-2.30706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57170",2019-08-09 16:49:00,-0.73602,870,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,33.9,-2.28249,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57171",2019-08-09 16:50:00,-0.669507,866,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,35.3,-2.29383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57172",2019-08-09 16:51:00,-0.801531,860,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,34.1,-2.21319,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57173",2019-08-09 16:52:00,-0.762586,839,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,34.2,-2.2806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57174",2019-08-09 16:53:00,-0.815692,858,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,34,-2.26233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57175",2019-08-09 16:54:00,-0.845004,856,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,33.1,-2.2113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57176",2019-08-09 16:55:00,-0.829509,853,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,33.5,-2.23146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57177",2019-08-09 16:56:00,-0.851809,850,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,34.7,-2.23083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57178",2019-08-09 16:57:00,-0.806108,851,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,35.5,-2.11176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57179",2019-08-09 16:58:00,-1.14238,839,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,34.2,-2.79027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57180",2019-08-09 16:59:00,-0.829326,829,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,34.2,-2.80665,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57181",2019-08-09 17:00:00,-0.899595,840,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,32.6,-2.82366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57182",2019-08-09 17:01:00,-1.15986,844,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,33.6,-2.76066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57183",2019-08-09 17:02:00,-1.28275,828,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,34.4,-2.80413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57184",2019-08-09 17:03:00,-1.76839,835,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,33.3,-2.74113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57185",2019-08-09 17:04:00,-1.74584,833,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,34.7,-2.59749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57186",2019-08-09 17:05:00,-2.1429,790,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,34,-2.72664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57187",2019-08-09 17:06:00,-2.25905,818,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,34.1,-2.69703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57188",2019-08-09 17:07:00,-2.5688,810,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,33.8,-2.68443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57189",2019-08-09 17:08:00,-2.39469,800,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,33.7,-2.60316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57190",2019-08-09 17:09:00,-2.36222,789,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,34,-2.62269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57191",2019-08-09 17:10:00,-2.3441,787,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,34.2,-2.57796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57192",2019-08-09 17:11:00,-2.25697,778,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,26.5,33.5,-2.61828,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57193",2019-08-09 17:12:00,-2.25647,788,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,33.7,-2.61135,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57194",2019-08-09 17:13:00,-2.20063,786,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,27,34.6,-2.63214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57195",2019-08-09 17:14:00,-2.17223,782,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,27,35.3,-2.59623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57196",2019-08-09 17:15:00,-2.161,774,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,27,34.7,-2.42739,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57197",2019-08-09 17:16:00,-2.14844,759,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,27,34,-2.38266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57198",2019-08-09 17:17:00,-2.62852,730,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26,27,33.4,-2.39778,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57199",2019-08-09 17:18:00,-2.05523,729,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26,27,34.1,-2.55969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57200",2019-08-09 17:19:00,-2.04472,773,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26,27,33.9,-2.56536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57201",2019-08-09 17:20:00,-1.99408,776,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26,27,33.6,-2.54646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57202",2019-08-09 17:21:00,-1.89849,774,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,34.9,-2.47149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57203",2019-08-09 17:22:00,-1.92616,771,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,35.6,-2.45889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57204",2019-08-09 17:23:00,-1.76796,765,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,35.6,-2.47653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57205",2019-08-09 17:24:00,-1.49111,766,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,35,-2.48976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57206",2019-08-09 17:25:00,-2.06549,770,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,34.3,-2.46393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57207",2019-08-09 17:26:00,-2.10993,765,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,35.2,-2.41983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57208",2019-08-09 17:27:00,-3.47567,755,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,34.4,-2.4066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57209",2019-08-09 17:28:00,-4.26866,766,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,33.3,-1.74636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57210",2019-08-09 17:29:00,-5.04941,666,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.4,-1.81818,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57211",2019-08-09 17:30:00,-5.55727,581,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.6,-1.75266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57212",2019-08-09 17:31:00,-5.20664,590,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,33.1,-1.323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57213",2019-08-09 17:32:00,-4.54541,538,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.8,-0.92106,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57214",2019-08-09 17:33:00,-3.7748,443,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.9,-0.5859,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57215",2019-08-09 17:34:00,-3.34421,297,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,33.1,-0.35973,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57216",2019-08-09 17:35:00,-3.03002,210,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,33.9,-0.34839,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57217",2019-08-09 17:36:00,-2.78201,210,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.9,-0.3528,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57218",2019-08-09 17:37:00,-2.67842,208,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.2,-0.37926,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57219",2019-08-09 17:38:00,-2.44855,231,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.3,-0.55566,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57220",2019-08-09 17:39:00,-2.55492,283,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.3,-1.15479,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57221",2019-08-09 17:40:00,-2.53206,417,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.2,-1.45656,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57222",2019-08-09 17:41:00,-2.46972,488,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.7,-1.4616,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57223",2019-08-09 17:42:00,-2.50859,484,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.8,-1.38663,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57224",2019-08-09 17:43:00,-2.48189,488,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.3,-1.21023,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57225",2019-08-09 17:44:00,-2.51792,426,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.6,-1.10376,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57226",2019-08-09 17:45:00,-2.5493,409,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,33.8,-1.17306,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57227",2019-08-09 17:46:00,-2.48343,385,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,33.3,-1.12329,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57228",2019-08-09 17:47:00,-2.45304,405,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.3,-0.97713,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57229",2019-08-09 17:48:00,-2.44505,374,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32.3,-1.14786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57230",2019-08-09 17:49:00,-2.49968,433,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,27,26.5,27,32,-1.06029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57231",2019-08-09 17:50:00,-2.46968,410,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.4,-1.00296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57232",2019-08-09 17:51:00,-1.91502,370,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.4,-0.95823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57233",2019-08-09 17:52:00,-2.36878,365,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.4,-1.0836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57234",2019-08-09 17:53:00,-2.34322,392,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.8,-1.24803,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57235",2019-08-09 17:54:00,-2.64441,433,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.1,-1.22913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57236",2019-08-09 17:55:00,-2.51896,449,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.1,-1.28205,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57237",2019-08-09 17:56:00,-2.532,474,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.6,-1.39041,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57238",2019-08-09 17:57:00,-2.57276,492,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.3,-1.27512,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57239",2019-08-09 17:58:00,-2.50245,466,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.9,-1.31859,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57240",2019-08-09 17:59:00,-2.65754,425,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.1,-1.15479,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57241",2019-08-09 18:00:00,-2.72203,424,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.2,-1.22976,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57242",2019-08-09 18:01:00,-2.74699,433,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.1,-1.07289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57243",2019-08-09 18:02:00,-2.74071,395,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.9,-1.23669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57244",2019-08-09 18:03:00,-2.71653,451,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.7,-1.43766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57245",2019-08-09 18:04:00,-2.73758,489,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.9,-0.98343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57246",2019-08-09 18:05:00,-2.92161,382,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.1,-1.30599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57247",2019-08-09 18:06:00,-2.76796,486,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32,-1.38222,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57248",2019-08-09 18:07:00,-2.81591,488,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.2,-1.28394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57249",2019-08-09 18:08:00,-2.80861,433,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.3,-1.05273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57250",2019-08-09 18:09:00,-2.80009,400,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.6,-0.85932,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57251",2019-08-09 18:10:00,-2.75992,350,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32,-0.86436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57252",2019-08-09 18:11:00,-2.78203,349,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.3,-0.82908,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57253",2019-08-09 18:12:00,-2.75174,335,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.1,-0.7875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57254",2019-08-09 18:13:00,-2.75107,309,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.9,-0.71316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57255",2019-08-09 18:14:00,-2.77789,269,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.3,-0.59976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57256",2019-08-09 18:15:00,-2.75657,257,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.2,-0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57257",2019-08-09 18:16:00,-3.13081,241,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.9,-0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57258",2019-08-09 18:17:00,-2.75805,232,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.8,-0.38493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57259",2019-08-09 18:18:00,-2.66998,219,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.2,-0.33516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57260",2019-08-09 18:19:00,-2.74769,208,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.1,-0.30303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57261",2019-08-09 18:20:00,-2.70588,201,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,32.2,-0.29043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57262",2019-08-09 18:21:00,-2.76255,196,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.8,-0.25389,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57263",2019-08-09 18:22:00,-2.67993,192,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.8,-0.24696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57264",2019-08-09 18:23:00,-2.68535,190,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.8,-0.24696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57265",2019-08-09 18:24:00,-2.68647,188,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.3,-0.24381,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57266",2019-08-09 18:25:00,-2.28751,186,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.3,-0.2457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57267",2019-08-09 18:26:00,-2.68723,185,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.4,-0.22176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57268",2019-08-09 18:27:00,-2.89556,184,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.5,-0.15309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57269",2019-08-09 18:28:00,-2.68471,184,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.4,-0.24003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57270",2019-08-09 18:29:00,-2.65704,186,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.6,-0.24066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57271",2019-08-09 18:30:00,-2.6776,189,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.6,-0.25263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57272",2019-08-09 18:31:00,-2.31602,191,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.7,-0.24948,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57273",2019-08-09 18:32:00,-2.63397,192,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.9,-0.26208,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57274",2019-08-09 18:33:00,-2.89594,193,0,25,22,22,19,26.5,22,19,NA,NA,25.5,25,25.5,26.5,27,26.5,27,31.9,-0.27153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57275",2019-08-09 18:34:00,-2.58031,197,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.6,-0.28098,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57276",2019-08-09 18:35:00,-2.59752,195,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.3,-0.27783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57277",2019-08-09 18:36:00,-2.03791,194,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.4,-0.27783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57278",2019-08-09 18:37:00,-2.63465,194,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.3,-0.24003,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57279",2019-08-09 18:38:00,-2.59808,192,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.2,-0.22239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57280",2019-08-09 18:39:00,-2.59332,191,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31.3,-0.2331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57281",2019-08-09 18:40:00,-2.62378,190,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31,-0.21483,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57282",2019-08-09 18:41:00,-2.80563,188,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31,-0.2079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57283",2019-08-09 18:42:00,-2.59485,186,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,31,0.04221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57284",2019-08-09 18:43:00,-2.58262,186,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.9,-0.189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57285",2019-08-09 18:44:00,-2.68426,183,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.8,-0.18081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57286",2019-08-09 18:45:00,-3.07573,183,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.9,-0.20916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57287",2019-08-09 18:46:00,-2.67566,181,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.7,-0.07749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57288",2019-08-09 18:47:00,-2.6566,181,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.6,-0.21357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57289",2019-08-09 18:48:00,-2.61912,181,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.6,-0.15498,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57290",2019-08-09 18:49:00,-2.60209,182,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.5,-0.22113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57291",2019-08-09 18:50:00,-2.62702,184,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.4,-0.21609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57292",2019-08-09 18:51:00,-2.80182,187,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.4,1.29591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57293",2019-08-09 18:52:00,-2.40775,192,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.5,-0.16443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57294",2019-08-09 18:53:00,-2.63887,199,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.4,-0.28539,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57295",2019-08-09 18:54:00,-2.63178,204,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.4,-0.29673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57296",2019-08-09 18:55:00,-2.64248,208,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.4,-0.31122,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57297",2019-08-09 18:56:00,-2.71922,212,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.5,-0.32067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57298",2019-08-09 18:57:00,-2.62128,219,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.5,-0.30996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57299",2019-08-09 18:58:00,-2.8767,224,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.6,-0.33516,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57300",2019-08-09 18:59:00,-2.66563,220,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.8,-0.35343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57301",2019-08-09 19:00:00,-1.99203,221,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.8,1.71234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57302",2019-08-09 19:01:00,-2.4972,225,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27,30.8,-0.40383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57303",2019-08-09 19:02:00,-2.64107,240,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,30.9,-0.39942,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57304",2019-08-09 19:03:00,-2.54493,241,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,30.8,-0.38556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57305",2019-08-09 19:04:00,-2.56621,231,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,30.7,-0.38178,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57306",2019-08-09 19:05:00,-2.88986,228,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27,30.7,-0.38493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57307",2019-08-09 19:06:00,-2.49153,233,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27,30.7,-0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57308",2019-08-09 19:07:00,-2.50775,243,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27,30.7,-0.35532,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57309",2019-08-09 19:08:00,-2.41714,220,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27,30.8,-0.29169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57310",2019-08-09 19:09:00,-2.43567,208,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27,30.8,-0.28413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57311",2019-08-09 19:10:00,-2.4042,196,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27,30.8,-0.36099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57312",2019-08-09 19:11:00,-2.34607,235,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27,30.9,-0.33201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57313",2019-08-09 19:12:00,-2.11694,200,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27.5,30.9,-0.35469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57314",2019-08-09 19:13:00,-2.24541,263,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27.5,31,-0.33453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57315",2019-08-09 19:14:00,-2.2498,233,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27.5,31,-0.20223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57316",2019-08-09 19:15:00,-2.20642,179,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27.5,31,-0.21483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57317",2019-08-09 19:16:00,-2.44479,181,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27.5,31,-0.19593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57318",2019-08-09 19:17:00,-2.16837,177,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27.5,31,-0.37863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57319",2019-08-09 19:18:00,-2.11718,256,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27.5,30.9,-0.38556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57320",2019-08-09 19:19:00,-2.23609,302,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27.5,31,-0.26586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57321",2019-08-09 19:20:00,-1.91862,215,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27.5,31,-0.25893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57322",2019-08-09 19:21:00,-2.15816,261,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27.5,26.5,27.5,30.9,-0.20979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57323",2019-08-09 19:22:00,-2.36763,251,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31,-0.1701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57324",2019-08-09 19:23:00,-2.83241,192,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31,-0.19593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57325",2019-08-09 19:24:00,-3.66024,246,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.2,-0.2205,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57326",2019-08-09 19:25:00,-4.82728,275,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.2,0.08127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57327",2019-08-09 19:26:00,-4.93369,113,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.2,0.10017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57328",2019-08-09 19:27:00,-4.82124,107,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.4,0.10332,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57329",2019-08-09 19:28:00,-4.18653,103,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.4,0.12474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57330",2019-08-09 19:29:00,-3.60966,100,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.4,0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57331",2019-08-09 19:30:00,-3.15294,96,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.4,0.13293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57332",2019-08-09 19:31:00,-3.26221,95,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.4,0.13419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57333",2019-08-09 19:32:00,-2.70223,94,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.4,0.15687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57334",2019-08-09 19:33:00,-2.57939,94,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.3,0.1575,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57335",2019-08-09 19:34:00,-2.534,92,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.3,0.15057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57336",2019-08-09 19:35:00,-2.36426,95,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.3,0.17073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57337",2019-08-09 19:36:00,-2.48833,94,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.4,0.25389,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57338",2019-08-09 19:37:00,-2.41378,96,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.4,0.13797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57339",2019-08-09 19:38:00,-2.67054,97,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.3,0.14427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57340",2019-08-09 19:39:00,-2.70885,99,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.4,0.13734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57341",2019-08-09 19:40:00,-2.60656,103,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.5,0.1197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57342",2019-08-09 19:41:00,-2.44096,105,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.5,0.14427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57343",2019-08-09 19:42:00,-2.49812,102,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.3,0.18081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57344",2019-08-09 19:43:00,-2.44904,96,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,31.1,0.2079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57345",2019-08-09 19:44:00,-2.52347,88,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,30.8,0.2331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57346",2019-08-09 19:45:00,-2.04503,81,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,30.4,0.21357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57347",2019-08-09 19:46:00,-2.55978,77,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,30.2,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57348",2019-08-09 19:47:00,-2.58802,96,0,25,22,22,19,26.5,22,19,0,5.82857142857143,26,25,26,26.5,27.5,27,27.5,30,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57349",2019-08-09 19:48:00,-2.55702,80,0,25,22,22,19,26.5,22,19,0,5.93216666666667,26,25,26,26.5,27.5,27,27.5,30,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57350",2019-08-09 19:49:00,-2.55534,97,0,25,22,22,19,26.5,22,19,0,5.98147540983607,26,25,26,26.5,27.5,27,27.5,29.9,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57351",2019-08-09 19:50:00,-2.44656,132,0,25,22,22,19,26.5,22,19,0,5.41262295081967,26,25,26,26.5,27.5,27,27.5,29.9,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57352",2019-08-09 19:51:00,-2.43343,101,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,30,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57353",2019-08-09 19:52:00,-2.37453,52,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,30.1,0.48699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57354",2019-08-09 19:53:00,-2.36882,52,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,30,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57355",2019-08-09 19:54:00,-2.37157,60,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.9,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57356",2019-08-09 19:55:00,-2.40964,67,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.8,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57357",2019-08-09 19:56:00,-2.64082,63,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.5,0.40446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57358",2019-08-09 19:57:00,-2.54152,65,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.2,0.32193,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57359",2019-08-09 19:58:00,-2.14341,66,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.32634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57360",2019-08-09 19:59:00,-2.73162,64,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.31374,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57361",2019-08-09 20:00:00,-2.76596,68,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57362",2019-08-09 20:01:00,-3.07059,58,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57363",2019-08-09 20:02:00,-2.95188,55,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.46872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57364",2019-08-09 20:03:00,-3.08593,52,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.59409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57365",2019-08-09 20:04:00,-3.13557,50,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.59346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57366",2019-08-09 20:05:00,-3.31328,50,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.8,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57367",2019-08-09 20:06:00,-3.11011,49,3.276,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.7,3.97404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57368",2019-08-09 20:07:00,-2.99639,47,3.247,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.7,3.9564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57369",2019-08-09 20:08:00,-3.03783,45,3.244,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.6,3.96144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57370",2019-08-09 20:09:00,-2.93977,42,3.227,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.6,3.97152,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57371",2019-08-09 20:10:00,-2.89309,39,3.226,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.6,3.969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57372",2019-08-09 20:11:00,-2.81706,35,3.227,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.6,3.88206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57373",2019-08-09 20:12:00,-2.94261,32,3.311,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.6,3.96522,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57374",2019-08-09 20:13:00,-2.68054,31,0.098,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.6,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57375",2019-08-09 20:14:00,-2.60318,30,0.102,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.7,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57376",2019-08-09 20:15:00,-2.56543,28,0.102,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.7,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57377",2019-08-09 20:16:00,-2.09099,26,0.102,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.7,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57378",2019-08-09 20:17:00,-2.57558,24,0.064,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.7,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57379",2019-08-09 20:18:00,-2.60293,23,0.061,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.8,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57380",2019-08-09 20:19:00,-2.50768,24,3.25,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,3.91167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57381",2019-08-09 20:20:00,-2.53651,25,0.064,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57382",2019-08-09 20:21:00,-3.24686,27,3.244,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.1,3.90537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57383",2019-08-09 20:22:00,-2.57121,27,0.064,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.2,0.60039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57384",2019-08-09 20:23:00,-2.59735,29,3.231,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,3.89844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57385",2019-08-09 20:24:00,-2.77369,30,0.061,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.4,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57386",2019-08-09 20:25:00,-2.52594,29,3.241,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.4,3.91797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57387",2019-08-09 20:26:00,-2.68596,29,0.064,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,0.60669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57388",2019-08-09 20:27:00,-2.72216,27,3.244,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,3.9438,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57389",2019-08-09 20:28:00,-2.70915,23,0.068,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.2,0.76671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57390",2019-08-09 20:29:00,-2.71554,23,0.068,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.1,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57391",2019-08-09 20:30:00,-2.68287,21,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.1,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57392",2019-08-09 20:31:00,-2.60558,18,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.1,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57393",2019-08-09 20:32:00,-2.68351,18,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.1,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57394",2019-08-09 20:33:00,-2.71696,17,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.1,0.63945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57395",2019-08-09 20:34:00,-2.66377,15,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57396",2019-08-09 20:35:00,-2.70385,15,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57397",2019-08-09 20:36:00,-2.63283,13,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57398",2019-08-09 20:37:00,-2.63743,13,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57399",2019-08-09 20:38:00,-2.31451,12,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57400",2019-08-09 20:39:00,-2.84775,9,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57401",2019-08-09 20:40:00,-2.68444,10,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57402",2019-08-09 20:41:00,-2.69508,9,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57403",2019-08-09 20:42:00,-2.68405,9,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57404",2019-08-09 20:43:00,-2.63326,8,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.68229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57405",2019-08-09 20:44:00,-2.61379,8,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57406",2019-08-09 20:45:00,-2.52961,8,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.68481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57407",2019-08-09 20:46:00,-2.62655,7,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57408",2019-08-09 20:47:00,-2.60375,6,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57409",2019-08-09 20:48:00,-2.62595,5,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57410",2019-08-09 20:49:00,-2.65295,5,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.8,2.09853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57411",2019-08-09 20:50:00,-2.60224,5,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57412",2019-08-09 20:51:00,-2.97207,5,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.67473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57413",2019-08-09 20:52:00,-2.73873,7,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57414",2019-08-09 20:53:00,-2.6438,7,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.2,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57415",2019-08-09 20:54:00,-2.67366,8,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57416",2019-08-09 20:55:00,-2.64227,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,0.67662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57417",2019-08-09 20:56:00,-2.66645,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,0.67599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57418",2019-08-09 20:57:00,-2.64977,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57419",2019-08-09 20:58:00,-2.60347,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57420",2019-08-09 20:59:00,-2.65676,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.2,0.66213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57421",2019-08-09 21:00:00,-2.63562,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.1,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57422",2019-08-09 21:01:00,-2.69774,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57423",2019-08-09 21:02:00,-2.69071,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57424",2019-08-09 21:03:00,-2.64046,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57425",2019-08-09 21:04:00,-2.65799,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.8,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57426",2019-08-09 21:05:00,-2.74842,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.7,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57427",2019-08-09 21:06:00,-2.74219,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.7,0.6363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57428",2019-08-09 21:07:00,-3.17982,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.6,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57429",2019-08-09 21:08:00,-2.61114,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.7,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57430",2019-08-09 21:09:00,-2.89962,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.6,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57431",2019-08-09 21:10:00,-2.62371,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.6,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57432",2019-08-09 21:11:00,-2.27767,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.7,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57433",2019-08-09 21:12:00,-2.62182,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.8,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57434",2019-08-09 21:13:00,-3.01588,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57435",2019-08-09 21:14:00,-2.57469,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.9,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57436",2019-08-09 21:15:00,-2.61809,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.8,0.63945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57437",2019-08-09 21:16:00,-2.58549,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.6,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57438",2019-08-09 21:17:00,-2.60675,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.5,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57439",2019-08-09 21:18:00,-2.60793,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.4,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57440",2019-08-09 21:19:00,-2.55685,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.4,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57441",2019-08-09 21:20:00,-2.57496,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.2,0.60732,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57442",2019-08-09 21:21:00,-2.59557,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57443",2019-08-09 21:22:00,-2.54395,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57444",2019-08-09 21:23:00,-2.55459,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57445",2019-08-09 21:24:00,-2.33041,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57446",2019-08-09 21:25:00,-3.2159,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.7,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57447",2019-08-09 21:26:00,-2.54163,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57448",2019-08-09 21:27:00,-2.46733,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57449",2019-08-09 21:28:00,-2.51356,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57450",2019-08-09 21:29:00,-2.5284,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57451",2019-08-09 21:30:00,-2.5369,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.64071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57452",2019-08-09 21:31:00,-2.80437,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57453",2019-08-09 21:32:00,-2.16142,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.7,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57454",2019-08-09 21:33:00,-2.55471,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57455",2019-08-09 21:34:00,-2.59562,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.63126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57456",2019-08-09 21:35:00,-2.60746,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57457",2019-08-09 21:36:00,-2.06386,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57458",2019-08-09 21:37:00,-2.53826,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57459",2019-08-09 21:38:00,-2.87449,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57460",2019-08-09 21:39:00,-2.6548,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57461",2019-08-09 21:40:00,-2.61574,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.63189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57462",2019-08-09 21:41:00,-2.64437,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.84294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
