"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"57463",2019-08-09 21:42:00,-2.59493,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57464",2019-08-09 21:43:00,-2.59393,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57465",2019-08-09 21:44:00,-2.7807,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57466",2019-08-09 21:45:00,-2.67882,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.86814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57467",2019-08-09 21:46:00,-2.56912,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57468",2019-08-09 21:47:00,-2.54808,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28,0.85617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57469",2019-08-09 21:48:00,-2.51042,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57470",2019-08-09 21:49:00,-2.4647,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57471",2019-08-09 21:50:00,-2.59465,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28,0.68796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57472",2019-08-09 21:51:00,-2.52501,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28,0.68481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57473",2019-08-09 21:52:00,-2.49881,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57474",2019-08-09 21:53:00,-2.85758,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57475",2019-08-09 21:54:00,-2.51888,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57476",2019-08-09 21:55:00,-2.43317,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.2,0.78939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57477",2019-08-09 21:56:00,-2.45036,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57478",2019-08-09 21:57:00,-2.39967,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.2,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57479",2019-08-09 21:58:00,-2.25665,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.2,0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57480",2019-08-09 21:59:00,-2.31523,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.3,0.70686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57481",2019-08-09 22:00:00,-2.32886,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57482",2019-08-09 22:01:00,-2.30148,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57483",2019-08-09 22:02:00,-2.27762,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28,0.56385,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57484",2019-08-09 22:03:00,-2.26642,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57485",2019-08-09 22:04:00,-2.23324,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57486",2019-08-09 22:05:00,-2.41245,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57487",2019-08-09 22:06:00,-2.23011,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57488",2019-08-09 22:07:00,-2.21567,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57489",2019-08-09 22:08:00,-2.16878,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57490",2019-08-09 22:09:00,-2.12783,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.2,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57491",2019-08-09 22:10:00,-2.0257,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57492",2019-08-09 22:11:00,-1.99675,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.1,0.56196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57493",2019-08-09 22:12:00,-2.02957,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,28.1,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57494",2019-08-09 22:13:00,-2.07069,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,28,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57495",2019-08-09 22:14:00,-2.2633,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,27.9,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57496",2019-08-09 22:15:00,-2.77124,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,27.9,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57497",2019-08-09 22:16:00,-4.0474,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57498",2019-08-09 22:17:00,-4.88761,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57499",2019-08-09 22:18:00,-5.06175,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57500",2019-08-09 22:19:00,-4.59263,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.7,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57501",2019-08-09 22:20:00,-4.30534,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.56511,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57502",2019-08-09 22:21:00,-3.51989,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.56511,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57503",2019-08-09 22:22:00,-3.00941,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.9,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57504",2019-08-09 22:23:00,-2.74669,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.8,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57505",2019-08-09 22:24:00,-2.60871,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.7,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57506",2019-08-09 22:25:00,-2.48072,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.7,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57507",2019-08-09 22:26:00,-2.4675,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.6,0.56259,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57508",2019-08-09 22:27:00,-2.36635,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.7,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57509",2019-08-09 22:28:00,-2.33042,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.6,0.55881,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57510",2019-08-09 22:29:00,-2.34981,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.3,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57511",2019-08-09 22:30:00,-2.30486,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.4,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57512",2019-08-09 22:31:00,-1.88281,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.4,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57513",2019-08-09 22:32:00,-2.11052,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.3,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57514",2019-08-09 22:33:00,-2.27899,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.2,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57515",2019-08-09 22:34:00,-2.3249,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.55692,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57516",2019-08-09 22:35:00,-2.32526,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57517",2019-08-09 22:36:00,-2.50453,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57518",2019-08-09 22:37:00,-2.33814,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57519",2019-08-09 22:38:00,-2.93106,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.1,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57520",2019-08-09 22:39:00,-2.3252,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.57771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57521",2019-08-09 22:40:00,-2.41873,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57522",2019-08-09 22:41:00,-2.43682,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57523",2019-08-09 22:42:00,-2.4261,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57524",2019-08-09 22:43:00,-2.52601,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57525",2019-08-09 22:44:00,-2.48723,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57526",2019-08-09 22:45:00,-2.86437,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57527",2019-08-09 22:46:00,-2.51286,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.70308,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57528",2019-08-09 22:47:00,-2.53249,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.59031,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57529",2019-08-09 22:48:00,-2.51666,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57530",2019-08-09 22:49:00,-2.5089,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57531",2019-08-09 22:50:00,-2.49549,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57532",2019-08-09 22:51:00,-2.36451,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57533",2019-08-09 22:52:00,-2.49013,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57534",2019-08-09 22:53:00,-2.70717,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57535",2019-08-09 22:54:00,-2.51871,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27.1,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"57536",2019-08-09 22:55:00,-2.56976,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57537",2019-08-09 22:56:00,-2.26048,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.8,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57538",2019-08-09 22:57:00,-2.56727,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.8,0.52542,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57539",2019-08-09 22:58:00,-2.25636,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57540",2019-08-09 22:59:00,-2.58018,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57541",2019-08-09 23:00:00,-2.59207,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57542",2019-08-09 23:01:00,-2.63893,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57543",2019-08-09 23:02:00,-2.55277,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57544",2019-08-09 23:03:00,-2.58086,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57545",2019-08-09 23:04:00,-2.48892,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57546",2019-08-09 23:05:00,-2.87487,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57547",2019-08-09 23:06:00,-2.57952,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57548",2019-08-09 23:07:00,-2.62032,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.7,1.91772,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57549",2019-08-09 23:08:00,-2.6083,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57550",2019-08-09 23:09:00,-2.59682,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,27,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57551",2019-08-09 23:10:00,-2.6054,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.8,0.48762,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57552",2019-08-09 23:11:00,-2.6577,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57553",2019-08-09 23:12:00,-2.6433,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.8,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57554",2019-08-09 23:13:00,-2.6123,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.8,0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57555",2019-08-09 23:14:00,-2.56845,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,26.9,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57556",2019-08-09 23:15:00,-2.56069,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.9,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57557",2019-08-09 23:16:00,-2.90879,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.9,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57558",2019-08-09 23:17:00,-2.57912,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,27.1,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57559",2019-08-09 23:18:00,-2.41553,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.8,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57560",2019-08-09 23:19:00,-2.57483,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.8,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57561",2019-08-09 23:20:00,-2.40798,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.7,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57562",2019-08-09 23:21:00,-2.65603,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.7,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57563",2019-08-09 23:22:00,-2.57016,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.6,0.47565,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57564",2019-08-09 23:23:00,-2.55442,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.6,0.46746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57565",2019-08-09 23:24:00,-2.55852,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.6,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57566",2019-08-09 23:25:00,-2.48248,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.6,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57567",2019-08-09 23:26:00,-2.53834,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57568",2019-08-09 23:27:00,-2.54452,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.6,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57569",2019-08-09 23:28:00,-2.53109,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.6,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57570",2019-08-09 23:29:00,-2.50444,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57571",2019-08-09 23:30:00,-2.56415,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.6,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57572",2019-08-09 23:31:00,-2.48558,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57573",2019-08-09 23:32:00,-2.58282,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57574",2019-08-09 23:33:00,-2.52435,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.6,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57575",2019-08-09 23:34:00,-2.46949,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.4,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57576",2019-08-09 23:35:00,-2.52434,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57577",2019-08-09 23:36:00,-2.53512,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57578",2019-08-09 23:37:00,-2.50892,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57579",2019-08-09 23:38:00,-2.27434,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57580",2019-08-09 23:39:00,-2.49289,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57581",2019-08-09 23:40:00,-2.44023,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57582",2019-08-09 23:41:00,-2.42071,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57583",2019-08-09 23:42:00,-2.47236,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57584",2019-08-09 23:43:00,-2.29707,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.4,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57585",2019-08-09 23:44:00,-2.48897,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.4,0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57586",2019-08-09 23:45:00,-2.42225,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.4,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57587",2019-08-09 23:46:00,-2.50352,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.4,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57588",2019-08-09 23:47:00,-2.50196,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.4,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57589",2019-08-09 23:48:00,-2.50022,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.4,0.46935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57590",2019-08-09 23:49:00,-2.45328,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.4,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57591",2019-08-09 23:50:00,-2.49479,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.5,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57592",2019-08-09 23:51:00,-2.37731,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.4,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57593",2019-08-09 23:52:00,-2.55565,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.3,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57594",2019-08-09 23:53:00,-2.50955,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.3,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57595",2019-08-09 23:54:00,-2.50911,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.3,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57596",2019-08-09 23:55:00,-2.47767,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.3,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57597",2019-08-09 23:56:00,-2.5331,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.2,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57598",2019-08-09 23:57:00,-2.51918,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.2,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57599",2019-08-09 23:58:00,-2.90132,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.3,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57600",2019-08-09 23:59:00,-2.33054,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,26.5,27.5,26.2,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57601",2019-08-10 00:00:00,-2.43167,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27.5,26.2,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57602",2019-08-10 00:01:00,-2.5488,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27.5,26.3,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57603",2019-08-10 00:02:00,-2.54266,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27.5,26.2,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57604",2019-08-10 00:03:00,-3.01139,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27.5,26.2,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57605",2019-08-10 00:04:00,-2.49655,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27.5,26.2,0.46935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57606",2019-08-10 00:05:00,-2.92885,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27.5,26.2,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57607",2019-08-10 00:06:00,-2.48681,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27.5,26.2,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57608",2019-08-10 00:07:00,-2.73939,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27.5,26.2,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57609",2019-08-10 00:08:00,-2.77391,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.3,0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57610",2019-08-10 00:09:00,-2.4717,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.1,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57611",2019-08-10 00:10:00,-2.45242,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.7,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57612",2019-08-10 00:11:00,-2.45962,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.4,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57613",2019-08-10 00:12:00,-2.4347,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,24.6,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57614",2019-08-10 00:13:00,-2.48147,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,24.4,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57615",2019-08-10 00:14:00,-2.53601,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,24.4,0.45738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57616",2019-08-10 00:15:00,-2.49118,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,24.5,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57617",2019-08-10 00:16:00,-2.48822,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,24.4,0.45738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57618",2019-08-10 00:17:00,-2.43897,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,24.2,0.45612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57619",2019-08-10 00:18:00,-2.44096,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,24.1,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57620",2019-08-10 00:19:00,-2.77233,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,24,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57621",2019-08-10 00:20:00,-2.0064,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,24,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57622",2019-08-10 00:21:00,-2.22183,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57623",2019-08-10 00:22:00,-2.47665,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57624",2019-08-10 00:23:00,-2.50504,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.8,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57625",2019-08-10 00:24:00,-2.46396,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.7,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57626",2019-08-10 00:25:00,-2.56502,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57627",2019-08-10 00:26:00,-2.44029,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57628",2019-08-10 00:27:00,-2.53789,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57629",2019-08-10 00:28:00,-2.56203,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.6,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57630",2019-08-10 00:29:00,-2.54515,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.6,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57631",2019-08-10 00:30:00,-2.50285,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.5,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57632",2019-08-10 00:31:00,-2.50397,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.4,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57633",2019-08-10 00:32:00,-2.56676,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.3,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57634",2019-08-10 00:33:00,-2.46937,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.4,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57635",2019-08-10 00:34:00,-2.50211,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.3,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57636",2019-08-10 00:35:00,-2.46705,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,23.3,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57637",2019-08-10 00:36:00,-2.46179,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.3,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57638",2019-08-10 00:37:00,-2.45856,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57639",2019-08-10 00:38:00,-2.24036,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57640",2019-08-10 00:39:00,-2.48074,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.3,0.46935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57641",2019-08-10 00:40:00,-2.53274,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.4,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57642",2019-08-10 00:41:00,-2.55169,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57643",2019-08-10 00:42:00,-2.61308,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.3,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57644",2019-08-10 00:43:00,-2.79304,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.3,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57645",2019-08-10 00:44:00,-2.67637,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57646",2019-08-10 00:45:00,-2.66697,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57647",2019-08-10 00:46:00,-2.66924,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57648",2019-08-10 00:47:00,-3.27235,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57649",2019-08-10 00:48:00,-2.73852,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57650",2019-08-10 00:49:00,-2.62707,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57651",2019-08-10 00:50:00,-2.58499,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57652",2019-08-10 00:51:00,-2.52752,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57653",2019-08-10 00:52:00,-2.43095,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57654",2019-08-10 00:53:00,-2.47206,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.46305,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57655",2019-08-10 00:54:00,-2.42188,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57656",2019-08-10 00:55:00,-2.47157,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57657",2019-08-10 00:56:00,-2.49575,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.9,0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57658",2019-08-10 00:57:00,-2.45048,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.9,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57659",2019-08-10 00:58:00,-2.42854,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57660",2019-08-10 00:59:00,-2.54336,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23,0.45423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57661",2019-08-10 01:00:00,-2.46502,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.9,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57662",2019-08-10 01:01:00,-2.47262,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57663",2019-08-10 01:02:00,-2.44633,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.8,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57664",2019-08-10 01:03:00,-2.25228,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57665",2019-08-10 01:04:00,-2.43967,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57666",2019-08-10 01:05:00,-2.21734,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57667",2019-08-10 01:06:00,-2.43081,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57668",2019-08-10 01:07:00,-2.39654,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57669",2019-08-10 01:08:00,-2.42317,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57670",2019-08-10 01:09:00,-2.40805,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23.1,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57671",2019-08-10 01:10:00,-2.39425,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,23,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57672",2019-08-10 01:11:00,-2.58676,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.9,0.46305,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57673",2019-08-10 01:12:00,-2.59824,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.9,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57674",2019-08-10 01:13:00,-2.47039,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.8,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57675",2019-08-10 01:14:00,-2.43881,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.8,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57676",2019-08-10 01:15:00,-2.44435,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.7,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57677",2019-08-10 01:16:00,-2.32448,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,22.7,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57678",2019-08-10 01:17:00,-2.44826,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.6,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57679",2019-08-10 01:18:00,-2.65183,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.6,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57680",2019-08-10 01:19:00,-2.75877,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57681",2019-08-10 01:20:00,-2.44854,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57682",2019-08-10 01:21:00,-2.89148,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.6,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57683",2019-08-10 01:22:00,-2.47189,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.46053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57684",2019-08-10 01:23:00,-2.21343,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.6,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57685",2019-08-10 01:24:00,-2.48804,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.5,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57686",2019-08-10 01:25:00,-2.32487,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.5,0.44352,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57687",2019-08-10 01:26:00,-2.43714,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.3,0.43722,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57688",2019-08-10 01:27:00,-2.43759,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.3,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57689",2019-08-10 01:28:00,-2.50313,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.3,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57690",2019-08-10 01:29:00,-2.43835,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57691",2019-08-10 01:30:00,-2.44034,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.2,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57692",2019-08-10 01:31:00,-2.2006,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.2,0.4158,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57693",2019-08-10 01:32:00,-2.53962,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.42714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57694",2019-08-10 01:33:00,-2.4934,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57695",2019-08-10 01:34:00,-2.47492,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57696",2019-08-10 01:35:00,-2.55726,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.42651,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57697",2019-08-10 01:36:00,-2.38588,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57698",2019-08-10 01:37:00,-2.50896,0,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,22.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"57699",2019-08-10 01:38:00,-1.87783,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.2,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57700",2019-08-10 01:39:00,-2.67445,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.2,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57701",2019-08-10 01:40:00,-2.46354,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.2,0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57702",2019-08-10 01:41:00,-2.48489,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.3,0.42714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57703",2019-08-10 01:42:00,-2.54149,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.2,0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57704",2019-08-10 01:43:00,-2.5474,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.41517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57705",2019-08-10 01:44:00,-2.56883,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.2,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57706",2019-08-10 01:45:00,-2.33888,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57707",2019-08-10 01:46:00,-2.57079,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57708",2019-08-10 01:47:00,-2.54527,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.45423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57709",2019-08-10 01:48:00,-2.54725,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57710",2019-08-10 01:49:00,-2.58051,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57711",2019-08-10 01:50:00,-2.62585,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.9,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57712",2019-08-10 01:51:00,-2.86829,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.9,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57713",2019-08-10 01:52:00,-2.52818,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.9,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57714",2019-08-10 01:53:00,-2.62423,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57715",2019-08-10 01:54:00,-2.65862,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57716",2019-08-10 01:55:00,-2.66272,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57717",2019-08-10 01:56:00,-2.51671,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57718",2019-08-10 01:57:00,-2.553,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57719",2019-08-10 01:58:00,-2.41918,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57720",2019-08-10 01:59:00,-2.55512,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.8,0.44856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57721",2019-08-10 02:00:00,-3.0505,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.7,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57722",2019-08-10 02:01:00,-2.11669,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.7,0.46935,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57723",2019-08-10 02:02:00,-2.46724,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.7,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57724",2019-08-10 02:03:00,-2.47381,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.7,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57725",2019-08-10 02:04:00,-2.51684,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.7,0.44541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57726",2019-08-10 02:05:00,-2.15301,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.6,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57727",2019-08-10 02:06:00,-2.47597,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.7,0.59535,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57728",2019-08-10 02:07:00,-2.43956,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.5,0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57729",2019-08-10 02:08:00,-2.41334,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.6,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57730",2019-08-10 02:09:00,-2.38347,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.5,0.42651,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57731",2019-08-10 02:10:00,-2.40905,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.4,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57732",2019-08-10 02:11:00,-2.05769,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.5,0.62559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57733",2019-08-10 02:12:00,-2.74027,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.5,0.65898,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57734",2019-08-10 02:13:00,-2.38315,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.5,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57735",2019-08-10 02:14:00,-2.39672,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.4,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57736",2019-08-10 02:15:00,-2.40277,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,21.4,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57737",2019-08-10 02:16:00,-2.37827,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,21.3,0.72261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57738",2019-08-10 02:17:00,-2.35638,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,21.3,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57739",2019-08-10 02:18:00,-2.29284,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,21.4,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57740",2019-08-10 02:19:00,-2.56279,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,27,21.3,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57741",2019-08-10 02:20:00,-2.19889,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.3,0.63819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57742",2019-08-10 02:21:00,-2.46473,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.3,0.65331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57743",2019-08-10 02:22:00,-2.45905,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.3,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57744",2019-08-10 02:23:00,-2.54756,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,21.4,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57745",2019-08-10 02:24:00,-2.51353,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,21.4,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57746",2019-08-10 02:25:00,-3.16243,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,21.4,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57747",2019-08-10 02:26:00,-2.4304,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,21.4,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57748",2019-08-10 02:27:00,-2.42604,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,21.5,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57749",2019-08-10 02:28:00,-2.46292,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,21.6,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57750",2019-08-10 02:29:00,-2.42763,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,21.7,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57751",2019-08-10 02:30:00,-2.5025,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,21.8,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57752",2019-08-10 02:31:00,-2.35692,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,21.8,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57753",2019-08-10 02:32:00,-2.47491,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,21.9,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57754",2019-08-10 02:33:00,-2.50094,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.8,0.64512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57755",2019-08-10 02:34:00,-2.50583,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.7,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57756",2019-08-10 02:35:00,-2.56486,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.8,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57757",2019-08-10 02:36:00,-2.75345,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.7,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57758",2019-08-10 02:37:00,-2.56249,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.7,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57759",2019-08-10 02:38:00,-2.83712,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.5,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57760",2019-08-10 02:39:00,-2.29008,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.7,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57761",2019-08-10 02:40:00,-2.42305,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.9,0.6174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57762",2019-08-10 02:41:00,-2.15569,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57763",2019-08-10 02:42:00,-2.5702,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57764",2019-08-10 02:43:00,-2.53568,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22.1,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57765",2019-08-10 02:44:00,-2.56539,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"57766",2019-08-10 02:45:00,-2.45413,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.9,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57767",2019-08-10 02:46:00,-2.44557,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57768",2019-08-10 02:47:00,-2.37679,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22.1,0.62685,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57769",2019-08-10 02:48:00,-2.41124,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57770",2019-08-10 02:49:00,-2.36959,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,22,0.63819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57771",2019-08-10 02:50:00,-2.43033,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.9,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57772",2019-08-10 02:51:00,-2.50356,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.7,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57773",2019-08-10 02:52:00,-1.89367,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.6,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57774",2019-08-10 02:53:00,-2.43389,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.4,0.60858,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57775",2019-08-10 02:54:00,-2.41307,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.4,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57776",2019-08-10 02:55:00,-2.34932,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.3,0.61614,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57777",2019-08-10 02:56:00,-2.4017,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.1,0.60921,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57778",2019-08-10 02:57:00,-2.39807,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21.1,0.60354,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57779",2019-08-10 02:58:00,-2.39068,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,21,0.62244,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57780",2019-08-10 02:59:00,-1.87215,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,20.8,0.64197,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57781",2019-08-10 03:00:00,-2.39084,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,20.7,0.64134,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
