"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"57782",2019-08-10 03:01:00,-2.40342,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,20.8,0.62307,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57783",2019-08-10 03:02:00,-2.41784,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,20.9,0.62874,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57784",2019-08-10 03:03:00,-2.53933,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,20.9,0.62307,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57785",2019-08-10 03:04:00,-2.39053,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,20.7,0.64827,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57786",2019-08-10 03:05:00,-2.27359,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,20.7,0.6426,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57787",2019-08-10 03:06:00,-2.37256,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,20.7,0.6363,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57788",2019-08-10 03:07:00,-2.39392,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,27,20.7,0.63441,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57789",2019-08-10 03:08:00,-2.42721,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.8,0.62937,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57790",2019-08-10 03:09:00,-2.36112,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.7,0.63504,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57791",2019-08-10 03:10:00,-2.3751,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.7,0.65394,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57792",2019-08-10 03:11:00,-2.378,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.7,0.65394,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57793",2019-08-10 03:12:00,-2.29942,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.7,0.63,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57794",2019-08-10 03:13:00,-2.38845,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.7,0.63315,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57795",2019-08-10 03:14:00,-2.41345,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.8,0.63504,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57796",2019-08-10 03:15:00,-2.37939,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57797",2019-08-10 03:16:00,-2.43443,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.8,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57798",2019-08-10 03:17:00,-2.36786,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.64008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57799",2019-08-10 03:18:00,-2.54193,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57800",2019-08-10 03:19:00,-2.43239,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57801",2019-08-10 03:20:00,-2.22277,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57802",2019-08-10 03:21:00,-2.29269,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57803",2019-08-10 03:22:00,-2.36761,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.1,0.64071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57804",2019-08-10 03:23:00,-2.59359,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.1,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57805",2019-08-10 03:24:00,-2.40935,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.2,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57806",2019-08-10 03:25:00,-2.43808,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.2,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57807",2019-08-10 03:26:00,-2.35464,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.2,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57808",2019-08-10 03:27:00,-2.38927,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.1,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57809",2019-08-10 03:28:00,-2.38969,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.2,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57810",2019-08-10 03:29:00,-2.35591,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.3,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57811",2019-08-10 03:30:00,-2.4508,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.2,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57812",2019-08-10 03:31:00,-2.42976,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.2,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57813",2019-08-10 03:32:00,-2.35205,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.1,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57814",2019-08-10 03:33:00,-2.37436,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.2,0.64449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57815",2019-08-10 03:34:00,-2.45026,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21.1,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57816",2019-08-10 03:35:00,-2.4196,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57817",2019-08-10 03:36:00,-2.32049,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57818",2019-08-10 03:37:00,-2.42057,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57819",2019-08-10 03:38:00,-3.00986,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57820",2019-08-10 03:39:00,-2.4332,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21,1.85724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57821",2019-08-10 03:40:00,-1.84823,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57822",2019-08-10 03:41:00,-2.35721,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57823",2019-08-10 03:42:00,-2.45526,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57824",2019-08-10 03:43:00,-2.41877,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.6489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57825",2019-08-10 03:44:00,-2.41795,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.8,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57826",2019-08-10 03:45:00,-2.63143,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.7,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57827",2019-08-10 03:46:00,-2.45462,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.7,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57828",2019-08-10 03:47:00,-2.40224,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57829",2019-08-10 03:48:00,-2.46045,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57830",2019-08-10 03:49:00,-2.42111,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57831",2019-08-10 03:50:00,-2.44452,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21,1.85787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57832",2019-08-10 03:51:00,-2.51046,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,21,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57833",2019-08-10 03:52:00,-2.48286,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.8,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57834",2019-08-10 03:53:00,-2.43007,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.8,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57835",2019-08-10 03:54:00,-2.41032,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57836",2019-08-10 03:55:00,-2.4494,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.9,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57837",2019-08-10 03:56:00,-2.1906,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.7,0.62559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57838",2019-08-10 03:57:00,-2.41293,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.5,0.6174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57839",2019-08-10 03:58:00,-1.92957,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.4,0.66969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57840",2019-08-10 03:59:00,-2.40663,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20.2,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57841",2019-08-10 04:00:00,-2.41094,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.61803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57842",2019-08-10 04:01:00,-2.78768,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,19.9,0.62181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57843",2019-08-10 04:02:00,-2.40649,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.62811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57844",2019-08-10 04:03:00,-2.41341,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.6048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57845",2019-08-10 04:04:00,-2.37394,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.62181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57846",2019-08-10 04:05:00,-2.00082,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57847",2019-08-10 04:06:00,-2.38955,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57848",2019-08-10 04:07:00,-2.36124,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26,26.5,20,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57849",2019-08-10 04:08:00,-2.38231,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57850",2019-08-10 04:09:00,-2.31954,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57851",2019-08-10 04:10:00,-2.31503,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.1,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57852",2019-08-10 04:11:00,-2.22123,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.1,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57853",2019-08-10 04:12:00,-2.36342,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.1,0.60921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57854",2019-08-10 04:13:00,-2.26744,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.2,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57855",2019-08-10 04:14:00,-2.29012,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.2,0.6552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57856",2019-08-10 04:15:00,-2.25515,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.63,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57857",2019-08-10 04:16:00,-2.29486,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57858",2019-08-10 04:17:00,-2.26879,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.2,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57859",2019-08-10 04:18:00,-2.07703,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57860",2019-08-10 04:19:00,-2.32738,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.62559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57861",2019-08-10 04:20:00,-2.23867,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57862",2019-08-10 04:21:00,-2.29015,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57863",2019-08-10 04:22:00,-2.3411,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57864",2019-08-10 04:23:00,-2.48789,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57865",2019-08-10 04:24:00,-2.39528,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57866",2019-08-10 04:25:00,-2.43554,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57867",2019-08-10 04:26:00,-2.36704,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57868",2019-08-10 04:27:00,-2.32936,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,2.74617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57869",2019-08-10 04:28:00,-2.31881,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,2.68317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57870",2019-08-10 04:29:00,-2.28836,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,2.55717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57871",2019-08-10 04:30:00,-2.36366,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,2.59434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57872",2019-08-10 04:31:00,-2.37539,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,1.9278,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57873",2019-08-10 04:32:00,-1.94219,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.74277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57874",2019-08-10 04:33:00,-2.35437,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.4,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57875",2019-08-10 04:34:00,-2.3528,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.5,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57876",2019-08-10 04:35:00,-2.35851,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.5,0.52857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57877",2019-08-10 04:36:00,-2.33746,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.6,0.6426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57878",2019-08-10 04:37:00,-2.38643,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.5,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57879",2019-08-10 04:38:00,-2.77014,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.5,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57880",2019-08-10 04:39:00,-2.66178,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.4,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57881",2019-08-10 04:40:00,-2.28179,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.71883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57882",2019-08-10 04:41:00,-2.41916,0,0,25,22,22,19,26.5,22,19,0,7.25706896551724,25.5,25,25,26,26.5,26,26.5,20,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57883",2019-08-10 04:42:00,-2.39323,0,0,25,22,22,19,26.5,22,19,0,6.59803278688525,25.5,25,25,26,26.5,26,26.5,20,0.6426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57884",2019-08-10 04:43:00,-2.40418,0,0,25,22,22,19,26.5,22,19,0,7.21916666666667,25.5,25,25,26,26.5,26,26.5,20,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57885",2019-08-10 04:44:00,-2.30825,0,0,25,22,22,19,26.5,22,19,0,7.17622950819672,25.5,25,25,26,26.5,26,26.5,20.1,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57886",2019-08-10 04:45:00,-2.77989,0,0,25,22,22,19,26.5,22,19,0,7.25016393442623,25.5,25,25,26,26.5,26,26.5,20,0.73647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57887",2019-08-10 04:46:00,-2.27434,0,0,25,22,22,19,26.5,22,19,0,0.976666666666667,25.5,25,25,26,26.5,26,26.5,20.1,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57888",2019-08-10 04:47:00,-2.29403,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57889",2019-08-10 04:48:00,-2.31108,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.1,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57890",2019-08-10 04:49:00,-2.26257,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57891",2019-08-10 04:50:00,-2.27088,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57892",2019-08-10 04:51:00,-1.93003,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.2,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57893",2019-08-10 04:52:00,-1.99214,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.4,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57894",2019-08-10 04:53:00,-2.29802,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.3,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57895",2019-08-10 04:54:00,-2.29315,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.2,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57896",2019-08-10 04:55:00,-2.3257,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20.1,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57897",2019-08-10 04:56:00,-1.48451,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57898",2019-08-10 04:57:00,-2.35837,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,19.9,0.59472,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57899",2019-08-10 04:58:00,-2.31267,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,19.9,0.58275,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57900",2019-08-10 04:59:00,-2.32121,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,19.8,0.58653,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57901",2019-08-10 05:00:00,-2.25025,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,19.8,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57902",2019-08-10 05:01:00,-2.11027,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,19.8,0.93114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57903",2019-08-10 05:02:00,-2.33828,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,19.8,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57904",2019-08-10 05:03:00,-2.29774,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,19.8,0.77301,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57905",2019-08-10 05:04:00,-2.34448,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,19.7,0.76104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57906",2019-08-10 05:05:00,-2.23991,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,19.7,0.74655,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57907",2019-08-10 05:06:00,-2.33177,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,19.7,0.74277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57908",2019-08-10 05:07:00,-2.2818,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,19.8,0.73647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57909",2019-08-10 05:08:00,-2.32809,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,20,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57910",2019-08-10 05:09:00,-2.31615,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,20,0.73143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57911",2019-08-10 05:10:00,-2.36657,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,19.9,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57912",2019-08-10 05:11:00,-2.33137,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,20.1,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57913",2019-08-10 05:12:00,-2.42952,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,20,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57914",2019-08-10 05:13:00,-2.26842,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,20.1,0.73521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57915",2019-08-10 05:14:00,-2.32115,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,20.1,0.7308,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57916",2019-08-10 05:15:00,-2.28758,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,20,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57917",2019-08-10 05:16:00,-2.28934,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,20.1,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57918",2019-08-10 05:17:00,-2.29298,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,20,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57919",2019-08-10 05:18:00,-2.72147,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26.5,26,26.5,19.8,0.7245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57920",2019-08-10 05:19:00,-1.74244,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,20.1,0.7245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57921",2019-08-10 05:20:00,-2.34112,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,20.3,0.7308,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57922",2019-08-10 05:21:00,-2.236,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,20.4,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57923",2019-08-10 05:22:00,-2.2771,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26,26.5,20.4,0.73332,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57924",2019-08-10 05:23:00,-2.26899,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.3,0.73899,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57925",2019-08-10 05:24:00,-2.27831,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.3,0.73647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57926",2019-08-10 05:25:00,-2.23382,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.3,0.7371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57927",2019-08-10 05:26:00,-2.31674,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.3,0.74277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57928",2019-08-10 05:27:00,-2.32453,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.2,0.7371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57929",2019-08-10 05:28:00,-2.39822,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.1,0.74781,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57930",2019-08-10 05:29:00,-2.28995,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.1,0.73395,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57931",2019-08-10 05:30:00,-2.31056,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20,0.74151,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57932",2019-08-10 05:31:00,-2.29658,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57933",2019-08-10 05:32:00,-2.38966,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57934",2019-08-10 05:33:00,-2.31419,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20,0.7245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57935",2019-08-10 05:34:00,-2.25105,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.2,0.75537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57936",2019-08-10 05:35:00,-2.23932,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.1,0.7434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57937",2019-08-10 05:36:00,-2.27781,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20,0.74214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57938",2019-08-10 05:37:00,-2.23506,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20,0.7245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57939",2019-08-10 05:38:00,-1.54531,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20,0.70938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57940",2019-08-10 05:39:00,-2.17626,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,20.1,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57941",2019-08-10 05:40:00,-2.20179,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20,0.72072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57942",2019-08-10 05:41:00,-2.18829,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57943",2019-08-10 05:42:00,-2.1146,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.2,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57944",2019-08-10 05:43:00,-2.0323,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.3,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57945",2019-08-10 05:44:00,-2.08109,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.1,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57946",2019-08-10 05:45:00,-2.00807,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.1,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57947",2019-08-10 05:46:00,-1.98837,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.3,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57948",2019-08-10 05:47:00,-1.92548,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.5,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57949",2019-08-10 05:48:00,-1.90863,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.5,0.71442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57950",2019-08-10 05:49:00,-1.80692,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.5,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57951",2019-08-10 05:50:00,-1.77401,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.5,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57952",2019-08-10 05:51:00,-1.68658,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.6,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57953",2019-08-10 05:52:00,-1.77455,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.6,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57954",2019-08-10 05:53:00,-1.57948,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.5,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57955",2019-08-10 05:54:00,-1.61047,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.3,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57956",2019-08-10 05:55:00,-1.59042,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.1,0.70812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57957",2019-08-10 05:56:00,-1.56741,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.1,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57958",2019-08-10 05:57:00,-1.61611,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.1,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"57959",2019-08-10 05:58:00,-1.25833,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.2,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57960",2019-08-10 05:59:00,-1.69376,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.3,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57961",2019-08-10 06:00:00,-1.65739,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.5,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57962",2019-08-10 06:01:00,-1.50319,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.3,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57963",2019-08-10 06:02:00,-1.80867,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.4,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57964",2019-08-10 06:03:00,-1.86021,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.5,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57965",2019-08-10 06:04:00,-1.89756,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.7,0.72828,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57966",2019-08-10 06:05:00,-1.64864,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.6,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57967",2019-08-10 06:06:00,-2.50548,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.7,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57968",2019-08-10 06:07:00,-2.25445,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.5,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57969",2019-08-10 06:08:00,-2.04998,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.3,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57970",2019-08-10 06:09:00,-2.02471,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.5,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57971",2019-08-10 06:10:00,-2.00459,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.5,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57972",2019-08-10 06:11:00,-2.0348,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,20.2,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57973",2019-08-10 06:12:00,-2.14927,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.8,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57974",2019-08-10 06:13:00,-1.77513,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.6,0.693,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57975",2019-08-10 06:14:00,-1.66188,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.5,0.69363,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57976",2019-08-10 06:15:00,-1.6487,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.4,0.693,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57977",2019-08-10 06:16:00,-1.75144,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.5,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57978",2019-08-10 06:17:00,-1.92492,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.5,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57979",2019-08-10 06:18:00,-2.19508,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.4,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57980",2019-08-10 06:19:00,-2.63526,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57981",2019-08-10 06:20:00,-4.0242,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.4,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57982",2019-08-10 06:21:00,-4.70836,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.693,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57983",2019-08-10 06:22:00,-4.34191,5,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.4,0.693,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57984",2019-08-10 06:23:00,-3.42235,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.4,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57985",2019-08-10 06:24:00,-2.61893,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57986",2019-08-10 06:25:00,-2.31439,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.66906,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57987",2019-08-10 06:26:00,-2.00716,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57988",2019-08-10 06:27:00,-1.61706,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"57989",2019-08-10 06:28:00,-1.44751,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57990",2019-08-10 06:29:00,-1.267,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57991",2019-08-10 06:30:00,-1.44189,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57992",2019-08-10 06:31:00,-1.18342,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57993",2019-08-10 06:32:00,-1.23498,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.71631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57994",2019-08-10 06:33:00,-1.28598,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57995",2019-08-10 06:34:00,-1.54831,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.71631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57996",2019-08-10 06:35:00,-1.81143,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.71631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57997",2019-08-10 06:36:00,-1.99633,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57998",2019-08-10 06:37:00,-2.16912,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"57999",2019-08-10 06:38:00,-2.6039,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.70119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58000",2019-08-10 06:39:00,-2.25049,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.2,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58001",2019-08-10 06:40:00,-2.38761,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.2,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58002",2019-08-10 06:41:00,-2.35429,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.2,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58003",2019-08-10 06:42:00,-2.40137,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.2,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58004",2019-08-10 06:43:00,-2.42537,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.2,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58005",2019-08-10 06:44:00,-2.38919,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.3,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58006",2019-08-10 06:45:00,-2.55255,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.2,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58007",2019-08-10 06:46:00,-2.20804,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.2,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58008",2019-08-10 06:47:00,-2.37965,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.2,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58009",2019-08-10 06:48:00,-2.08895,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.1,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58010",2019-08-10 06:49:00,-1.88695,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19.1,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58011",2019-08-10 06:50:00,-1.85188,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58012",2019-08-10 06:51:00,-1.79118,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,19,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58013",2019-08-10 06:52:00,-1.80253,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18.9,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58014",2019-08-10 06:53:00,-1.69085,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18.9,0.67032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58015",2019-08-10 06:54:00,-1.60189,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18.8,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58016",2019-08-10 06:55:00,-1.6219,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18.7,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58017",2019-08-10 06:56:00,-1.63276,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18.6,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58018",2019-08-10 06:57:00,-1.64818,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18.5,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58019",2019-08-10 06:58:00,-1.81347,5,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18.3,0.71568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58020",2019-08-10 06:59:00,-1.54566,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18.2,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58021",2019-08-10 07:00:00,-1.64683,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.71001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58022",2019-08-10 07:01:00,-1.60845,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.9,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58023",2019-08-10 07:02:00,-1.79161,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.8,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58024",2019-08-10 07:03:00,-1.72965,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.7,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58025",2019-08-10 07:04:00,-1.94317,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.7,0.72072,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58026",2019-08-10 07:05:00,-1.7564,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58027",2019-08-10 07:06:00,-2.48999,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.7119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58028",2019-08-10 07:07:00,-2.56671,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.70308,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58029",2019-08-10 07:08:00,-2.02917,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58030",2019-08-10 07:09:00,-2.49501,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.7,0.72009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58031",2019-08-10 07:10:00,-2.43163,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.7,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58032",2019-08-10 07:11:00,-2.53794,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.7,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58033",2019-08-10 07:12:00,-2.43052,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.8,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58034",2019-08-10 07:13:00,-2.50134,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.8,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58035",2019-08-10 07:14:00,-2.46047,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.8,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58036",2019-08-10 07:15:00,-2.38264,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.9,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58037",2019-08-10 07:16:00,-2.2142,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.9,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58038",2019-08-10 07:17:00,-2.11337,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.9,0.68796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58039",2019-08-10 07:18:00,-2.31564,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.9,0.67725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58040",2019-08-10 07:19:00,-1.8808,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58041",2019-08-10 07:20:00,-1.75466,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58042",2019-08-10 07:21:00,-1.74506,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58043",2019-08-10 07:22:00,-1.7199,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58044",2019-08-10 07:23:00,-1.68507,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58045",2019-08-10 07:24:00,-1.60063,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58046",2019-08-10 07:25:00,-1.74188,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58047",2019-08-10 07:26:00,-1.60585,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58048",2019-08-10 07:27:00,-1.57543,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58049",2019-08-10 07:28:00,-1.58575,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58050",2019-08-10 07:29:00,-1.57053,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58051",2019-08-10 07:30:00,-1.70627,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,18,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58052",2019-08-10 07:31:00,-1.68169,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.9,0.71631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58053",2019-08-10 07:32:00,-2.20038,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.9,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58054",2019-08-10 07:33:00,-1.88009,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.8,0.70182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58055",2019-08-10 07:34:00,-2.12109,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.8,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58056",2019-08-10 07:35:00,-2.91012,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.7,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58057",2019-08-10 07:36:00,-2.32246,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.7,0.67599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58058",2019-08-10 07:37:00,-2.40512,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0
"58059",2019-08-10 07:38:00,-2.43363,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.66591,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58060",2019-08-10 07:39:00,-2.63566,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.66024,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58061",2019-08-10 07:40:00,-2.52793,17,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.65394,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58062",2019-08-10 07:41:00,-2.60494,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.64197,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58063",2019-08-10 07:42:00,-2.56312,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.64071,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58064",2019-08-10 07:43:00,-2.51017,21,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.65331,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58065",2019-08-10 07:44:00,-2.43882,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.5,0.64134,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58066",2019-08-10 07:45:00,-2.33311,24,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.5,0.61677,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58067",2019-08-10 07:46:00,-2.21706,28,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.5,0.61677,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58068",2019-08-10 07:47:00,-2.07139,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.5,0.59787,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58069",2019-08-10 07:48:00,-1.86799,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.5,0.59787,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58070",2019-08-10 07:49:00,-1.78959,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.5,0.59787,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58071",2019-08-10 07:50:00,-1.91635,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.5,0.60921,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58072",2019-08-10 07:51:00,-1.65797,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.5,0.60417,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58073",2019-08-10 07:52:00,-1.6324,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.5,0.6048,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58074",2019-08-10 07:53:00,-1.5024,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.5,0.60858,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58075",2019-08-10 07:54:00,-1.64408,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.6,0.60984,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58076",2019-08-10 07:55:00,-1.47848,31,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.6,0.59976,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58077",2019-08-10 07:56:00,-1.58258,32,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.6,0.58968,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58078",2019-08-10 07:57:00,-1.54085,32,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.7,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58079",2019-08-10 07:58:00,-1.57719,31,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.7,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58080",2019-08-10 07:59:00,-1.5995,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.7,0.62181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58081",2019-08-10 08:00:00,-1.52819,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.7,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58082",2019-08-10 08:01:00,-1.69904,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.7,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58083",2019-08-10 08:02:00,-1.51614,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.7,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58084",2019-08-10 08:03:00,-1.6715,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.6,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58085",2019-08-10 08:04:00,-1.9325,31,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.6,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58086",2019-08-10 08:05:00,-2.04706,32,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.7,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58087",2019-08-10 08:06:00,-1.65267,35,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.7,0.55818,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58088",2019-08-10 08:07:00,-2.2161,39,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.52353,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58089",2019-08-10 08:08:00,-2.20361,40,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58090",2019-08-10 08:09:00,-2.3028,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58091",2019-08-10 08:10:00,-2.30048,37,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58092",2019-08-10 08:11:00,-2.30647,35,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58093",2019-08-10 08:12:00,-2.5434,36,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
