"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"58094",2019-08-10 08:13:00,-2.03903,35,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.56133,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58095",2019-08-10 08:14:00,-1.9613,34,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58096",2019-08-10 08:15:00,-1.9159,32,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58097",2019-08-10 08:16:00,-1.84352,32,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.57582,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58098",2019-08-10 08:17:00,-1.3658,34,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.567,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58099",2019-08-10 08:18:00,-1.7241,36,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58100",2019-08-10 08:19:00,-1.75297,40,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.52668,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58101",2019-08-10 08:20:00,-1.20938,46,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,25.5,26,17.8,0.51093,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58102",2019-08-10 08:21:00,-1.92969,47,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.8,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58103",2019-08-10 08:22:00,-1.48929,46,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.8,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58104",2019-08-10 08:23:00,-1.57703,46,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.8,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58105",2019-08-10 08:24:00,-1.56907,46,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.9,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58106",2019-08-10 08:25:00,-1.47136,45,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,18.1,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58107",2019-08-10 08:26:00,-1.40926,42,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,18.2,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58108",2019-08-10 08:27:00,-1.44723,38,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,18.2,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58109",2019-08-10 08:28:00,-1.46046,38,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,18.2,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58110",2019-08-10 08:29:00,-1.45853,38,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,18.4,0.55503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58111",2019-08-10 08:30:00,-1.40357,41,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,18.7,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58112",2019-08-10 08:31:00,-1.68349,43,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,18.8,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58113",2019-08-10 08:32:00,-1.38513,47,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,19,0.5229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58114",2019-08-10 08:33:00,-1.65187,47,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,19,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58115",2019-08-10 08:34:00,-1.77238,51,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,19,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58116",2019-08-10 08:35:00,-1.78751,51,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,25.5,19,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58117",2019-08-10 08:36:00,-1.76534,55,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,19,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58118",2019-08-10 08:37:00,-2.02235,57,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58119",2019-08-10 08:38:00,-2.06443,58,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58120",2019-08-10 08:39:00,-2.01423,61,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.4,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58121",2019-08-10 08:40:00,-2.9924,60,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58122",2019-08-10 08:41:00,-4.44577,55,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58123",2019-08-10 08:42:00,-5.27098,50,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.8,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58124",2019-08-10 08:43:00,-5.2896,47,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.9,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58125",2019-08-10 08:44:00,-3.87543,39,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,19,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58126",2019-08-10 08:45:00,-2.97609,37,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,19,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58127",2019-08-10 08:46:00,-2.31146,40,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.9,0.50652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58128",2019-08-10 08:47:00,-2.03475,48,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"58129",2019-08-10 08:48:00,-1.71912,57,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.8,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"58130",2019-08-10 08:49:00,-1.50732,63,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.8,0.3717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"58131",2019-08-10 08:50:00,-1.32456,65,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.8,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"58132",2019-08-10 08:51:00,-1.24336,64,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,19,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"58133",2019-08-10 08:52:00,-0.915067,62,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,19.1,0.3843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"58134",2019-08-10 08:53:00,-1.25112,64,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,19,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"58135",2019-08-10 08:54:00,-1.18587,72,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.8,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"58136",2019-08-10 08:55:00,-1.19081,85,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.5,0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"58137",2019-08-10 08:56:00,-1.20097,96,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.2,0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"58138",2019-08-10 08:57:00,-1.17943,99,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.1,0.21924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"58139",2019-08-10 08:58:00,-1.25563,97,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.4,0.23877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"58140",2019-08-10 08:59:00,-1.38362,93,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.4,0.27027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"58141",2019-08-10 09:00:00,-1.22789,93,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18,0.27027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"58142",2019-08-10 09:01:00,-1.72939,96,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.1,0.25767,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"58143",2019-08-10 09:02:00,-1.77589,96,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.1,0.26082,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"58144",2019-08-10 09:03:00,-2.03853,95,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.1,0.27594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"58145",2019-08-10 09:04:00,-1.86693,93,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,17.9,0.27657,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"58146",2019-08-10 09:05:00,-2.30818,96,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18.1,0.25704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"58147",2019-08-10 09:06:00,-1.86977,102,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,17.9,0.21987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"58148",2019-08-10 09:07:00,-2.66194,112,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,17.8,0.16317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"58149",2019-08-10 09:08:00,-2.53716,120,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,17.8,0.13104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"58150",2019-08-10 09:09:00,-2.59195,121,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,17.8,0.12474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"58151",2019-08-10 09:10:00,-2.56947,114,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,17.8,0.15624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"58152",2019-08-10 09:11:00,-2.58187,111,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,17.9,0.18837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"58153",2019-08-10 09:12:00,-2.21918,102,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,17.9,0.21357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"58154",2019-08-10 09:13:00,-2.60579,96,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,18,0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"58155",2019-08-10 09:14:00,-2.41279,96,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,17.8,0.24507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"58156",2019-08-10 09:15:00,-2.20278,98,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25.5,25.5,17.8,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"58157",2019-08-10 09:16:00,-2.01947,100,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58158",2019-08-10 09:17:00,-1.95267,94,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58159",2019-08-10 09:18:00,-1.76994,89,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,0.28161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58160",2019-08-10 09:19:00,-1.52595,84,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58161",2019-08-10 09:20:00,-1.61095,84,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.27279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58162",2019-08-10 09:21:00,-1.63281,85,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.2709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58163",2019-08-10 09:22:00,-1.61504,85,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58164",2019-08-10 09:23:00,-1.59441,84,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58165",2019-08-10 09:24:00,-1.18076,85,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58166",2019-08-10 09:25:00,-1.56014,86,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58167",2019-08-10 09:26:00,-1.91902,88,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.9,0.29358,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58168",2019-08-10 09:27:00,-1.61234,93,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.9,0.28728,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58169",2019-08-10 09:28:00,-1.58449,99,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,0.26334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58170",2019-08-10 09:29:00,-0.858487,99,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,0.26397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58171",2019-08-10 09:30:00,-1.57529,95,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,0.27027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58172",2019-08-10 09:31:00,-1.72462,100,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.23814,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58173",2019-08-10 09:32:00,-1.71247,110,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,0.19656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58174",2019-08-10 09:33:00,-1.78685,113,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,0.1764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58175",2019-08-10 09:34:00,-2.02405,118,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,0.1575,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58176",2019-08-10 09:35:00,-2.24776,122,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,0.14616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58177",2019-08-10 09:36:00,-2.37642,127,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,0.12033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58178",2019-08-10 09:37:00,-2.40359,132,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,0.08127,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58179",2019-08-10 09:38:00,-2.41962,137,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,0.04851,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58180",2019-08-10 09:39:00,-2.44268,144,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,0.01071,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58181",2019-08-10 09:40:00,-2.25228,148,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,0.00000000745058,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58182",2019-08-10 09:41:00,-2.50162,148,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-0.000629999,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58183",2019-08-10 09:42:00,-2.44907,146,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.00567,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58184",2019-08-10 09:43:00,-2.4392,137,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.04977,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58185",2019-08-10 09:44:00,-2.57927,124,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,0.13041,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58186",2019-08-10 09:45:00,-2.30375,116,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,0.15687,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58187",2019-08-10 09:46:00,-2.49024,119,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,0.13104,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58188",2019-08-10 09:47:00,-1.96078,127,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,0.08694,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58189",2019-08-10 09:48:00,-1.96073,132,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,0.08694,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58190",2019-08-10 09:49:00,-1.89508,123,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,0.13797,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58191",2019-08-10 09:50:00,-1.68859,117,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,0.14427,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58192",2019-08-10 09:51:00,-2.168,122,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.11277,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58193",2019-08-10 09:52:00,-1.54165,125,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.11277,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58194",2019-08-10 09:53:00,-1.54628,116,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.15561,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58195",2019-08-10 09:54:00,-1.5147,110,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.18144,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58196",2019-08-10 09:55:00,-1.51283,109,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.17766,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58197",2019-08-10 09:56:00,-1.52883,109,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,0.1827,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"58198",2019-08-10 09:57:00,-1.54611,110,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.20916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58199",2019-08-10 09:58:00,-1.50171,108,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,0.20853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58200",2019-08-10 09:59:00,-1.24084,106,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,0.22491,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58201",2019-08-10 10:00:00,-1.276,104,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.24381,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58202",2019-08-10 10:01:00,-1.69445,100,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,0.13167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58203",2019-08-10 10:02:00,-1.61342,105,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,0.09954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58204",2019-08-10 10:03:00,-1.84757,125,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,-0.02583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58205",2019-08-10 10:04:00,-1.72027,146,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-0.12285,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58206",2019-08-10 10:05:00,-2.20568,152,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-0.14553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58207",2019-08-10 10:06:00,-2.70835,140,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,0.05607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58208",2019-08-10 10:07:00,-2.41812,126,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.01953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58209",2019-08-10 10:08:00,-2.48933,125,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,0.08505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58210",2019-08-10 10:09:00,-2.74444,132,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58211",2019-08-10 10:10:00,-2.54857,143,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19.2,-0.12726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58212",2019-08-10 10:11:00,-2.5027,142,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19.4,-0.1134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58213",2019-08-10 10:12:00,-2.48547,134,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19.4,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58214",2019-08-10 10:13:00,-2.78458,131,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19.4,-0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58215",2019-08-10 10:14:00,-2.36332,134,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19.3,-0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58216",2019-08-10 10:15:00,-2.21807,144,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.9,-0.14616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58217",2019-08-10 10:16:00,-2.12203,159,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.8,-0.2205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58218",2019-08-10 10:17:00,-2.01146,173,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,-0.24129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58219",2019-08-10 10:18:00,-1.819,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58220",2019-08-10 10:19:00,-1.24482,228,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-0.54999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58221",2019-08-10 10:20:00,-1.65708,261,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,-0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58222",2019-08-10 10:21:00,-1.68892,267,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,-0.68229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58223",2019-08-10 10:22:00,-1.59297,244,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58224",2019-08-10 10:23:00,-1.58893,232,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,-0.51219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58225",2019-08-10 10:24:00,NA,237,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,18.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"58226",2019-08-10 10:25:00,-1.51854,254,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.62496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58227",2019-08-10 10:26:00,-1.41166,236,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,-0.49896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58228",2019-08-10 10:27:00,-1.3639,201,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.32823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58229",2019-08-10 10:28:00,-1.39571,177,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-0.20979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58230",2019-08-10 10:29:00,-1.48661,155,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.11466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58231",2019-08-10 10:30:00,-1.40393,129,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,-0.01323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58232",2019-08-10 10:31:00,-1.78422,115,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.7,0.0567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58233",2019-08-10 10:32:00,-1.7124,116,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.7,0.04347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58234",2019-08-10 10:33:00,-1.85823,125,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19.2,-0.00125999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58235",2019-08-10 10:34:00,-1.95432,131,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19.6,0.0567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58236",2019-08-10 10:35:00,-2.11069,129,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19.8,-0.01071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58237",2019-08-10 10:36:00,-2.06369,125,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19.6,-0.000629993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58238",2019-08-10 10:37:00,-2.24319,118,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19,0.03717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58239",2019-08-10 10:38:00,-2.29681,112,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,0.0315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58240",2019-08-10 10:39:00,-2.1868,115,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,0.0126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58241",2019-08-10 10:40:00,-2.35322,127,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.02583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58242",2019-08-10 10:41:00,-2.20495,128,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58243",2019-08-10 10:42:00,-2.1393,129,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58244",2019-08-10 10:43:00,-2.02531,128,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,0.07434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58245",2019-08-10 10:44:00,-1.96127,128,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-0.00756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58246",2019-08-10 10:45:00,-1.83794,125,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.7,0.00567001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58247",2019-08-10 10:46:00,-1.9353,114,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,0.03654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58248",2019-08-10 10:47:00,-2.19379,110,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58249",2019-08-10 10:48:00,-1.64791,109,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58250",2019-08-10 10:49:00,-1.5325,105,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.8,0.08694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58251",2019-08-10 10:50:00,-1.5282,100,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,0.11781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58252",2019-08-10 10:51:00,-1.48829,95,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.7,0.15057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58253",2019-08-10 10:52:00,-1.41658,88,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,0.18081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58254",2019-08-10 10:53:00,-1.30688,84,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58255",2019-08-10 10:54:00,-1.33613,85,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,0.18081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58256",2019-08-10 10:55:00,-1.49605,91,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,0.1449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58257",2019-08-10 10:56:00,-1.21833,98,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,0.1386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"58258",2019-08-10 10:57:00,-1.29011,97,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,0.14994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58259",2019-08-10 10:58:00,-1.3842,83,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,0.21294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58260",2019-08-10 10:59:00,-1.58879,73,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.28224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58261",2019-08-10 11:00:00,-1.83486,64,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,0.34587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58262",2019-08-10 11:01:00,-3.11633,58,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.34524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58263",2019-08-10 11:02:00,-4.28295,57,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,0.34713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58264",2019-08-10 11:03:00,-4.96726,62,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,0.3087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58265",2019-08-10 11:04:00,-4.45872,65,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,0.29484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58266",2019-08-10 11:05:00,-3.7188,66,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.6,0.28854,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58267",2019-08-10 11:06:00,-3.13423,69,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.2,0.26964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58268",2019-08-10 11:07:00,-3.11483,71,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.2,0.15309,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58269",2019-08-10 11:08:00,-2.67951,73,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.3,0.13797,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58270",2019-08-10 11:09:00,-2.57705,77,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.2,0.11403,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58271",2019-08-10 11:10:00,-2.37802,83,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.1,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58272",2019-08-10 11:11:00,-2.20195,90,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.9,0.0441,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58273",2019-08-10 11:12:00,-2.13177,95,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.7,0.01701,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58274",2019-08-10 11:13:00,-1.81475,98,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.6,0.01701,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58275",2019-08-10 11:14:00,-1.82794,101,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.4,-0.00441,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58276",2019-08-10 11:15:00,-2.15829,102,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.5,-0.0189,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58277",2019-08-10 11:16:00,-1.61867,104,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.4,-0.02646,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58278",2019-08-10 11:17:00,-1.66409,109,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.4,-0.05103,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58279",2019-08-10 11:18:00,-1.57943,114,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.2,-0.07686,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58280",2019-08-10 11:19:00,-1.48804,122,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.3,-0.11466,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58281",2019-08-10 11:20:00,-1.52614,128,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.5,-0.13923,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58282",2019-08-10 11:21:00,-1.47622,128,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.3,-0.13356,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58283",2019-08-10 11:22:00,-1.47406,129,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.2,1.29654,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58284",2019-08-10 11:23:00,-1.45993,137,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.2,-0.18711,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58285",2019-08-10 11:24:00,-1.45668,152,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.2,-0.2835,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58286",2019-08-10 11:25:00,-1.48162,166,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.4,-0.33201,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"58287",2019-08-10 11:26:00,-2.19186,174,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.3,-0.36036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0
"58288",2019-08-10 11:27:00,-1.73621,188,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.4,-0.44793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58289",2019-08-10 11:28:00,-1.43927,201,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.4,-0.50463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58290",2019-08-10 11:29:00,-1.46681,202,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.5,-0.47376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58291",2019-08-10 11:30:00,-1.61138,202,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.5,-0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58292",2019-08-10 11:31:00,-1.57551,203,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.5,-0.48573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58293",2019-08-10 11:32:00,-1.7956,204,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.5,-0.48573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58294",2019-08-10 11:33:00,-2.32736,205,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.7,-0.48006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58295",2019-08-10 11:34:00,-2.72205,216,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.9,-0.54306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58296",2019-08-10 11:35:00,-2.19673,224,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17,-0.59409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58297",2019-08-10 11:36:00,-2.53094,229,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.9,-0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,1
"58298",2019-08-10 11:37:00,-2.44819,215,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.9,-0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58299",2019-08-10 11:38:00,-2.60887,196,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17,-0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58300",2019-08-10 11:39:00,-2.58385,189,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17,-0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58301",2019-08-10 11:40:00,-2.56453,186,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17,-0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58302",2019-08-10 11:41:00,-2.54448,184,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.8,-0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58303",2019-08-10 11:42:00,-2.54694,177,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.8,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58304",2019-08-10 11:43:00,-3.02857,165,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.7,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58305",2019-08-10 11:44:00,-2.33596,158,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.8,-0.27216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58306",2019-08-10 11:45:00,-2.1766,159,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.8,-0.26649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58307",2019-08-10 11:46:00,-1.94028,157,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.8,-0.24759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58308",2019-08-10 11:47:00,-1.95723,152,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.9,-0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58309",2019-08-10 11:48:00,-1.78253,160,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.7,-0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58310",2019-08-10 11:49:00,-1.67393,169,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.7,-0.33516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58311",2019-08-10 11:50:00,-1.57384,186,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.9,-0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58312",2019-08-10 11:51:00,-1.60081,202,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.9,-0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58313",2019-08-10 11:52:00,-1.51328,214,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.9,-0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58314",2019-08-10 11:53:00,-1.5774,231,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.5,-0.65079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58315",2019-08-10 11:54:00,-1.45473,239,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.5,-0.71253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58316",2019-08-10 11:55:00,-1.80825,246,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,16.7,-0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58317",2019-08-10 11:56:00,-1.49384,260,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17,-0.80199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58318",2019-08-10 11:57:00,-1.3989,280,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.3,-0.85113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58319",2019-08-10 11:58:00,-1.31742,299,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.1,-0.8505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58320",2019-08-10 11:59:00,-1.40456,321,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.3,-1.04706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58321",2019-08-10 12:00:00,-1.25617,331,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.5,-1.07352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58322",2019-08-10 12:01:00,-1.36873,333,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.2,-1.09305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58323",2019-08-10 12:02:00,-1.3667,328,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.2,-1.06533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58324",2019-08-10 12:03:00,-1.53264,323,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.2,-0.9387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58325",2019-08-10 12:04:00,-1.32788,312,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.5,-0.95823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58326",2019-08-10 12:05:00,-1.34954,292,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.6,-0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58327",2019-08-10 12:06:00,-1.35388,272,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.7,-0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58328",2019-08-10 12:07:00,-1.56835,252,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.9,-0.66339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58329",2019-08-10 12:08:00,-1.34345,226,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,-0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58330",2019-08-10 12:09:00,-1.34356,198,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-0.46116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58331",2019-08-10 12:10:00,-1.33137,175,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,-0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58332",2019-08-10 12:11:00,-1.33546,168,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,-0.32634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58333",2019-08-10 12:12:00,-1.29207,177,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.9,-0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58334",2019-08-10 12:13:00,-0.948575,200,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,-0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58335",2019-08-10 12:14:00,-1.3208,220,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58336",2019-08-10 12:15:00,-1.23118,235,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58337",2019-08-10 12:16:00,-1.34821,250,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.72639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58338",2019-08-10 12:17:00,-1.34634,247,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.72513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58339",2019-08-10 12:18:00,-1.31547,256,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.76356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58340",2019-08-10 12:19:00,-1.30187,267,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58341",2019-08-10 12:20:00,-1.62913,284,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,-0.88326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58342",2019-08-10 12:21:00,-1.28932,293,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,-0.90153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58343",2019-08-10 12:22:00,-1.32682,291,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,-0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58344",2019-08-10 12:23:00,-1.0384,280,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58345",2019-08-10 12:24:00,-1.32325,279,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,-0.84735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58346",2019-08-10 12:25:00,-1.33855,302,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,-0.93933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58347",2019-08-10 12:26:00,-1.30733,302,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,-0.92736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58348",2019-08-10 12:27:00,-1.6829,307,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.7,-0.9639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58349",2019-08-10 12:28:00,-1.30356,305,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.7,-0.94311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58350",2019-08-10 12:29:00,-1.34479,282,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.83916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58351",2019-08-10 12:30:00,-1.32277,252,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,-0.70056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58352",2019-08-10 12:31:00,-1.31868,236,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58353",2019-08-10 12:32:00,-1.34883,207,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.9,-0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58354",2019-08-10 12:33:00,-1.40131,187,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.4,-0.36918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58355",2019-08-10 12:34:00,-1.27618,179,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.7,-0.32823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58356",2019-08-10 12:35:00,-1.09368,174,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,-0.30933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58357",2019-08-10 12:36:00,-1.1196,167,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-0.27846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58358",2019-08-10 12:37:00,-1.38537,158,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.8,-0.25893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58359",2019-08-10 12:38:00,-1.43286,157,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-0.25263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58360",2019-08-10 12:39:00,-1.34682,159,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,-0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58361",2019-08-10 12:40:00,-1.10195,168,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.32823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58362",2019-08-10 12:41:00,-1.36407,184,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58363",2019-08-10 12:42:00,-1.33177,193,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.7,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58364",2019-08-10 12:43:00,-1.36183,201,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,-0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58365",2019-08-10 12:44:00,-1.31342,218,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-0.54558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58366",2019-08-10 12:45:00,-1.3253,240,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58367",2019-08-10 12:46:00,-1.30985,266,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,-0.75096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58368",2019-08-10 12:47:00,-1.35896,285,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,-0.84609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58369",2019-08-10 12:48:00,-1.31639,298,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,-0.92988,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58370",2019-08-10 12:49:00,-1.31588,314,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-0.9954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58371",2019-08-10 12:50:00,-1.31199,321,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,-0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58372",2019-08-10 12:51:00,-1.5133,314,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,-0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58373",2019-08-10 12:52:00,-1.32393,315,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,-0.98406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58374",2019-08-10 12:53:00,-1.65521,321,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,-1.02816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58375",2019-08-10 12:54:00,-1.34417,336,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.4,-1.0458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58376",2019-08-10 12:55:00,-1.31721,398,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.3,-1.40868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58377",2019-08-10 12:56:00,-1.04513,478,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,-1.77723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58378",2019-08-10 12:57:00,-1.27465,514,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.6,-1.96623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58379",2019-08-10 12:58:00,-1.26417,564,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.7,-2.21886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58380",2019-08-10 12:59:00,-1.30513,594,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.1,-2.27997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58381",2019-08-10 13:00:00,-1.01774,598,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,-2.33037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58382",2019-08-10 13:01:00,-1.28873,594,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,-2.30076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58383",2019-08-10 13:02:00,-1.26851,581,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.6,-2.22831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58384",2019-08-10 13:03:00,-1.25114,575,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.6,-2.19429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58385",2019-08-10 13:04:00,-1.24964,558,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.7,-0.99981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58386",2019-08-10 13:05:00,-1.20671,535,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,-1.99773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58387",2019-08-10 13:06:00,-1.40305,522,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.8,-1.9719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58388",2019-08-10 13:07:00,-1.26838,530,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,17.7,-2.01726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58389",2019-08-10 13:08:00,-1.18273,539,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58390",2019-08-10 13:09:00,-1.1698,549,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-1.98513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58391",2019-08-10 13:10:00,-1.16607,602,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-2.38266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58392",2019-08-10 13:11:00,-1.2106,717,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-2.67246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58393",2019-08-10 13:12:00,-1.18779,861,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-3.61431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58394",2019-08-10 13:13:00,-1.3547,1124,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-4.5738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58395",2019-08-10 13:14:00,-1.35512,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-3.76425,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58396",2019-08-10 13:15:00,-0.772236,965,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,-3.30246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58397",2019-08-10 13:16:00,-1.03206,769,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19.1,-2.85516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58398",2019-08-10 13:17:00,-1.14286,801,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19.1,-3.0681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58399",2019-08-10 13:18:00,-1.05019,839,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.8,-2.97549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58400",2019-08-10 13:19:00,-1.09281,682,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.8,-2.57103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58401",2019-08-10 13:20:00,-1.15655,621,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.9,-2.3751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58402",2019-08-10 13:21:00,-1.1011,590,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,-2.20626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58403",2019-08-10 13:22:00,-1.14178,548,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,-2.03553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58404",2019-08-10 13:23:00,-0.853211,530,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-1.92402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58405",2019-08-10 13:24:00,-1.76623,492,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,-0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58406",2019-08-10 13:25:00,-2.81379,449,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,-1.30536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58407",2019-08-10 13:26:00,-3.66962,413,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.7,-1.32111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58408",2019-08-10 13:27:00,-3.52518,388,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.7,-1.31229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58409",2019-08-10 13:28:00,-2.59425,380,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.6,-1.29969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
