"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"58410",2019-08-10 13:29:00,-2.18235,385,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-1.35513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58411",2019-08-10 13:30:00,-1.77455,401,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-1.43073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58412",2019-08-10 13:31:00,-1.53887,430,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.4,-1.57626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58413",2019-08-10 13:32:00,-1.31523,485,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,-1.81188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58414",2019-08-10 13:33:00,-1.1557,531,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-2.12499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58415",2019-08-10 13:34:00,-1.13209,584,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.3,-2.53134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58416",2019-08-10 13:35:00,-1.09345,678,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.2,-3.0933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58417",2019-08-10 13:36:00,-1.07677,699,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18,-2.97864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58418",2019-08-10 13:37:00,-1.0348,747,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,18.5,-2.88162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58419",2019-08-10 13:38:00,-1.11521,720,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,26,25,25.5,19,-2.82555,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58420",2019-08-10 13:39:00,-1.0144,741,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.9,-2.89863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58421",2019-08-10 13:40:00,-0.989821,850,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19,-3.30876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58422",2019-08-10 13:41:00,-1.09567,891,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.9,-2.2302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58423",2019-08-10 13:42:00,-1.17415,907,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18.7,-3.01329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58424",2019-08-10 13:43:00,-1.15357,690,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.3,-2.59623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58425",2019-08-10 13:44:00,-1.14037,687,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,-2.70396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58426",2019-08-10 13:45:00,-1.13038,781,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.4,-3.1311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58427",2019-08-10 13:46:00,-1.2526,915,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.1,-3.66156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58428",2019-08-10 13:47:00,-1.0386,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.1,-4.88061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58429",2019-08-10 13:48:00,-1.29989,789,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.8,-2.99439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58430",2019-08-10 13:49:00,-1.35111,795,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.5,-3.20229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58431",2019-08-10 13:50:00,-1.32351,648,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.5,-2.44629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58432",2019-08-10 13:51:00,-1.35719,620,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.6,-1.88496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58433",2019-08-10 13:52:00,-1.57917,631,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,19.9,-1.94166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58434",2019-08-10 13:53:00,-1.03173,669,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.3,-2.08845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58435",2019-08-10 13:54:00,-1.21108,700,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.3,-2.11176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58436",2019-08-10 13:55:00,-0.966045,945,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.7,-2.42739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58437",2019-08-10 13:56:00,-0.806767,803,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.7,-2.41479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58438",2019-08-10 13:57:00,-0.649954,696,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20,-2.12436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58439",2019-08-10 13:58:00,-0.552279,815,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.1,-2.71719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58440",2019-08-10 13:59:00,0,806,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.9,-2.51118,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58441",2019-08-10 14:00:00,-0.56959,748,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,19.8,-2.20878,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58442",2019-08-10 14:01:00,0,787,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20,-2.35683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58443",2019-08-10 14:02:00,0,673,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.3,-1.85661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58444",2019-08-10 14:03:00,-0.688808,622,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.9,-1.8144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58445",2019-08-10 14:04:00,0,668,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21,-2.016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58446",2019-08-10 14:05:00,0,714,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.3,-2.02356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58447",2019-08-10 14:06:00,0,875,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.7,-2.42109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58448",2019-08-10 14:07:00,0,1200,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,22,-3.9249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58449",2019-08-10 14:08:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,22.7,-5.84199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58450",2019-08-10 14:09:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,23.1,-4.01499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58451",2019-08-10 14:10:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,23.6,-5.70087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58452",2019-08-10 14:11:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.4,-3.25206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58453",2019-08-10 14:12:00,0,870,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.5,-2.41731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58454",2019-08-10 14:13:00,0,711,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.9,-1.3356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58455",2019-08-10 14:14:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.5,-3.63699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58456",2019-08-10 14:15:00,0,992,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,22.4,-2.3121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58457",2019-08-10 14:16:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,23.2,-3.73149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58458",2019-08-10 14:17:00,0,732,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,22.2,-1.59579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58459",2019-08-10 14:18:00,0,741,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.7,-1.71675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58460",2019-08-10 14:19:00,0,822,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.9,-3.15,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58461",2019-08-10 14:20:00,0,763,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.7,-3.80709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58462",2019-08-10 14:21:00,0,1023,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,22,-5.17545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58463",2019-08-10 14:22:00,0,949,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,22.5,-3.68739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58464",2019-08-10 14:23:00,0,899,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,23.3,-3.00825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58465",2019-08-10 14:24:00,0,866,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,23.3,-2.61576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58466",2019-08-10 14:25:00,0,826,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,24.1,-2.55654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58467",2019-08-10 14:26:00,0,814,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,23.8,-2.67939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58468",2019-08-10 14:27:00,0,723,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,23.9,-1.90953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58469",2019-08-10 14:28:00,0,666,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,23.2,-1.74258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58470",2019-08-10 14:29:00,0,610,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,22.3,-1.49436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58471",2019-08-10 14:30:00,0,551,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.2,-1.33623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58472",2019-08-10 14:31:00,0,531,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.9,-1.26,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58473",2019-08-10 14:32:00,0,539,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.2,-1.33056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58474",2019-08-10 14:33:00,0,587,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.9,-1.55043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58475",2019-08-10 14:34:00,0,633,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.7,-1.60209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58476",2019-08-10 14:35:00,0,689,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.6,-0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58477",2019-08-10 14:36:00,0,727,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,20.9,-2.11806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58478",2019-08-10 14:37:00,0,708,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.3,-2.19933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58479",2019-08-10 14:38:00,-0.655679,851,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.3,-3.35349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58480",2019-08-10 14:39:00,0,1142,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.6,-2.65356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58481",2019-08-10 14:40:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.8,-6.26346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58482",2019-08-10 14:41:00,0,1178,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,22.4,-2.57544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58483",2019-08-10 14:42:00,0,812,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,22.5,-1.4679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58484",2019-08-10 14:43:00,0,668,0.414,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,22.2,-1.0773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58485",2019-08-10 14:44:00,0,589,1.781,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,22,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58486",2019-08-10 14:45:00,0,554,1.759,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,21.8,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58487",2019-08-10 14:46:00,0,571,1.754,25,22,22,19,26.5,22,19,4.4225,0,25,24,24.5,25.5,25.5,25,25.5,21.6,0.09072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58488",2019-08-10 14:47:00,0,640,1.582,25,22,22,19,26.5,22,19,7.23098360655738,0,25,24,24.5,25.5,25.5,25.5,25.5,21.4,-0.3087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58489",2019-08-10 14:48:00,0,673,1.518,25,22,22,19,26.5,22,19,7.51266666666667,0,25,24,24.5,25.5,25.5,25.5,25.5,21.3,-1.4364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58490",2019-08-10 14:49:00,0,622,1.462,25,22,22,19,26.5,22,19,7.57852459016393,0,25,24,24.5,25.5,25.5,25.5,25.5,20.3,-1.1403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58491",2019-08-10 14:50:00,0,551,0.945,25,22,22,19,26.5,22,19,7.57483333333333,0,25,24,24.5,25.5,25.5,25.5,25.5,20.1,-0.96579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58492",2019-08-10 14:51:00,0,500,1.059,25,22,22,19,26.5,22,19,7.50655737704918,0,25,24,24.5,25.5,25.5,25.5,25.5,20.2,-0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58493",2019-08-10 14:52:00,0,473,1.061,25,22,22,19,26.5,22,19,7.54688524590164,0,25,24,24.5,25.5,25.5,25.5,25.5,20.7,-0.55566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58494",2019-08-10 14:53:00,0.564964,463,1.061,25,22,22,19,26.5,22,19,7.48016666666667,0,25,24,24.5,25.5,25.5,25.5,25.5,20.8,-0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58495",2019-08-10 14:54:00,0,458,1.061,25,22,22,19,26.5,22,19,7.57819672131148,0,25,24,24.5,25.5,25.5,25.5,25.5,20.6,-0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58496",2019-08-10 14:55:00,0,470,1.058,25,22,22,19,26.5,22,19,7.57180327868852,0,25,24,24.5,25.5,25.5,25.5,25.5,20.3,-0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58497",2019-08-10 14:56:00,0,499,1.054,25,22,22,19,26.5,22,19,7.52,0,25,24,24.5,25.5,25.5,25.5,25.5,20.3,-0.76923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58498",2019-08-10 14:57:00,0,538,0.931,25,22,22,19,26.5,22,19,7.54786885245902,0,25,24,24.5,25.5,25.5,25.5,25.5,20.4,-1.02438,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58499",2019-08-10 14:58:00,-0.596586,530,0.309,25,22,22,19,26.5,22,19,7.59131147540984,0,25,24,24.5,25.5,25.5,25.5,25.5,20.4,-1.6191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58500",2019-08-10 14:59:00,-0.911247,465,1.114,25,22,22,19,26.5,22,19,6.60114754098361,0,25,24,24.5,25.5,25.5,25.5,25.5,20.8,-0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58501",2019-08-10 15:00:00,-1.08138,424,1.119,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,25.5,20.6,-0.31626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58502",2019-08-10 15:01:00,-1.32455,416,1.117,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,25.5,20.5,-0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58503",2019-08-10 15:02:00,-1.4329,426,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,25.5,20.9,-1.48176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58504",2019-08-10 15:03:00,-1.67602,451,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,25.5,21.3,-1.55232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58505",2019-08-10 15:04:00,-1.55899,471,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,25.5,21,-1.71486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58506",2019-08-10 15:05:00,-1.22442,446,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.6,-1.60776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58507",2019-08-10 15:06:00,-1.51218,421,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.5,-1.50066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58508",2019-08-10 15:07:00,-1.05855,410,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.5,-1.46853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58509",2019-08-10 15:08:00,-1.60673,432,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.3,-1.58382,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58510",2019-08-10 15:09:00,-1.59119,481,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.1,-1.68714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58511",2019-08-10 15:10:00,-1.45371,515,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.2,-1.90953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58512",2019-08-10 15:11:00,-1.51312,519,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.5,-1.8396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58513",2019-08-10 15:12:00,-1.49748,484,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.7,-1.77723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58514",2019-08-10 15:13:00,-1.44802,514,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.7,-2.04183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58515",2019-08-10 15:14:00,-1.49953,549,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.7,-2.08971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58516",2019-08-10 15:15:00,-1.38626,575,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.7,-2.21319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58517",2019-08-10 15:16:00,-1.35276,580,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.5,-2.21823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58518",2019-08-10 15:17:00,-1.28006,646,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.4,-2.40849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58519",2019-08-10 15:18:00,-1.2482,716,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.2,-2.7342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58520",2019-08-10 15:19:00,-1.23424,739,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.4,-3.0429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58521",2019-08-10 15:20:00,-0.721036,970,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,22.1,-3.00636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58522",2019-08-10 15:21:00,-1.15905,770,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.2,-2.79909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58523",2019-08-10 15:22:00,-1.16597,732,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.9,-0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58524",2019-08-10 15:23:00,-1.18942,556,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.9,-0.19971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58525",2019-08-10 15:24:00,-1.1716,521,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,20.6,-1.91016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58526",2019-08-10 15:25:00,-1.04799,529,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21,-1.99899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58527",2019-08-10 15:26:00,-1.18341,522,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.1,-1.92213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58528",2019-08-10 15:27:00,-1.17145,476,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.3,-1.70226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58529",2019-08-10 15:28:00,-1.12018,447,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.5,-1.53153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58530",2019-08-10 15:29:00,-1.37332,447,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.2,-2.65041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58531",2019-08-10 15:30:00,-0.962728,482,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.3,-1.84086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58532",2019-08-10 15:31:00,-1.09356,593,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.5,-2.28186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58533",2019-08-10 15:32:00,-1.101,664,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.3,-2.30517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58534",2019-08-10 15:33:00,-1.07578,685,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.4,-2.45889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58535",2019-08-10 15:34:00,-1.00242,594,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.4,-2.23335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58536",2019-08-10 15:35:00,-1.24794,744,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,25.5,21.2,-2.95659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58537",2019-08-10 15:36:00,-1.5577,753,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,20.9,-2.92509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58538",2019-08-10 15:37:00,-2.15677,NA,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,21.1,-4.28778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58539",2019-08-10 15:38:00,-3.08421,660,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,20.9,-2.95281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58540",2019-08-10 15:39:00,-3.24883,NA,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,21,-4.03515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58541",2019-08-10 15:40:00,-2.90267,792,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,21,-5.38776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58542",2019-08-10 15:41:00,-2.53599,NA,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,21.7,-4.914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58543",2019-08-10 15:42:00,-2.12259,1068,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,23.2,-4.347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58544",2019-08-10 15:43:00,-1.77638,1229,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,23,-4.71366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58545",2019-08-10 15:44:00,-1.57481,1051,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,21.9,-4.8384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58546",2019-08-10 15:45:00,-1.35366,NA,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,22.2,-4.94802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58547",2019-08-10 15:46:00,-1.27679,1237,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,23,-5.04,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58548",2019-08-10 15:47:00,-1.32932,NA,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,23.1,-5.09796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58549",2019-08-10 15:48:00,-1.01012,NA,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,22.6,-4.86549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58550",2019-08-10 15:49:00,-1.07098,NA,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,22.2,-4.3029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58551",2019-08-10 15:50:00,-1.09155,NA,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,22.3,-5.1219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58552",2019-08-10 15:51:00,-1.11467,NA,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,22.3,-5.06709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58553",2019-08-10 15:52:00,-0.971019,1235,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,22.4,-4.9077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58554",2019-08-10 15:53:00,-1.09829,NA,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,22.3,-4.69539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58555",2019-08-10 15:54:00,-1.05602,1228,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,23.4,-4.59333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58556",2019-08-10 15:55:00,-1.14936,1213,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,23,-4.53726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58557",2019-08-10 15:56:00,-0.62376,1216,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,22.3,-4.53033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58558",2019-08-10 15:57:00,-0.845558,1227,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,21.5,-4.4856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58559",2019-08-10 15:58:00,-1.31093,1207,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,21.7,-4.53915,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58560",2019-08-10 15:59:00,-1.37153,1243,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,22.3,-4.55679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58561",2019-08-10 16:00:00,-1.36245,1190,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,22.6,-4.51773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58562",2019-08-10 16:01:00,-1.44868,1176,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,22.6,-2.835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58563",2019-08-10 16:02:00,-1.46296,1117,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,22.4,-3.34152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58564",2019-08-10 16:03:00,-1.38403,746,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,22.9,-1.68525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58565",2019-08-10 16:04:00,-1.38677,438,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,22.7,-1.24866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58566",2019-08-10 16:05:00,-1.37296,419,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26,23.2,-1.22283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58567",2019-08-10 16:06:00,-1.39814,550,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26,22.1,-2.09286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58568",2019-08-10 16:07:00,-1.30402,1055,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,25.5,26,22.5,-2.49921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"58569",2019-08-10 16:08:00,-1.32036,537,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.9,-1.37403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58570",2019-08-10 16:09:00,-1.35264,430,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.7,-1.22346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58571",2019-08-10 16:10:00,-1.42139,472,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.5,-1.42506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58572",2019-08-10 16:11:00,-1.40371,465,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.8,-1.38789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58573",2019-08-10 16:12:00,-1.42612,473,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.9,-1.47483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58574",2019-08-10 16:13:00,-1.76254,451,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.9,-1.34946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58575",2019-08-10 16:14:00,-1.89908,417,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.7,-1.16109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58576",2019-08-10 16:15:00,-2.49279,380,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.1,-1.07226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58577",2019-08-10 16:16:00,-2.85393,394,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.1,-1.19133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58578",2019-08-10 16:17:00,-2.90813,430,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,-1.34946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58579",2019-08-10 16:18:00,-3.24169,456,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.7,-1.46349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58580",2019-08-10 16:19:00,-3.29915,429,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.8,-1.31796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58581",2019-08-10 16:20:00,-3.5822,413,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.1,-1.26693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58582",2019-08-10 16:21:00,-3.50806,423,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.9,-1.3104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58583",2019-08-10 16:22:00,-3.56473,368,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.7,-1.07226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58584",2019-08-10 16:23:00,-4.02092,361,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.6,-1.0836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58585",2019-08-10 16:24:00,-3.28762,392,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.9,-1.19826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58586",2019-08-10 16:25:00,-2.91246,392,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.8,-1.14786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58587",2019-08-10 16:26:00,-2.71257,356,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22,-0.98469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58588",2019-08-10 16:27:00,-2.5295,319,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.6,-0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58589",2019-08-10 16:28:00,-2.71229,278,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,-0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58590",2019-08-10 16:29:00,-2.20357,273,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,-0.67095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58591",2019-08-10 16:30:00,-2.09576,261,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.2,-0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58592",2019-08-10 16:31:00,-1.92779,253,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.1,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58593",2019-08-10 16:32:00,-1.91533,271,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,-0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58594",2019-08-10 16:33:00,-1.82522,321,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.7,-1.66572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58595",2019-08-10 16:34:00,-1.66133,344,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.4,-0.99603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58596",2019-08-10 16:35:00,-1.54185,341,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,-0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58597",2019-08-10 16:36:00,-1.78229,332,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,-0.93303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58598",2019-08-10 16:37:00,-1.77262,321,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,-0.89019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"58599",2019-08-10 16:38:00,-1.77649,317,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.4,-0.85743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58600",2019-08-10 16:39:00,-1.76866,318,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.5,-0.85176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58601",2019-08-10 16:40:00,-1.76047,327,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.6,-0.92799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58602",2019-08-10 16:41:00,-1.25239,324,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.9,-0.90846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58603",2019-08-10 16:42:00,-2.19049,340,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.6,-1.01493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58604",2019-08-10 16:43:00,-2.67045,366,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.6,-1.09683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58605",2019-08-10 16:44:00,-2.22029,642,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22,-2.2617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58606",2019-08-10 16:45:00,-2.50869,939,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22,-2.99187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58607",2019-08-10 16:46:00,-2.73644,397,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.1,-1.17936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58608",2019-08-10 16:47:00,-2.94941,377,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.9,-1.08549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58609",2019-08-10 16:48:00,-3.29138,337,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.7,-0.92295,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58610",2019-08-10 16:49:00,-3.21165,319,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.7,-0.84294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58611",2019-08-10 16:50:00,-3.21936,337,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.9,-1.03383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58612",2019-08-10 16:51:00,-3.47169,346,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.7,-0.93933,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58613",2019-08-10 16:52:00,-3.22692,350,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.3,-1.00863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58614",2019-08-10 16:53:00,-3.26808,368,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.4,-1.0962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58615",2019-08-10 16:54:00,-3.23792,337,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,21.8,-0.92169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58616",2019-08-10 16:55:00,-3.16855,339,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.1,-0.95949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58617",2019-08-10 16:56:00,-3.2117,376,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.6,-1.11573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58618",2019-08-10 16:57:00,-3.17334,613,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.5,-3.96333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58619",2019-08-10 16:58:00,-3.13342,506,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.2,-1.53468,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58620",2019-08-10 16:59:00,-3.02901,537,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.7,-3.43413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58621",2019-08-10 17:00:00,-3.03519,780,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.2,-2.92383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58622",2019-08-10 17:01:00,-2.25051,1107,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.5,-4.3344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58623",2019-08-10 17:02:00,-2.66383,1068,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.3,-4.27896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58624",2019-08-10 17:03:00,-2.7603,499,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.1,-2.2806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58625",2019-08-10 17:04:00,-2.76255,981,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.3,-1.95489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58626",2019-08-10 17:05:00,-2.71546,1070,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,22.5,-4.04397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58627",2019-08-10 17:06:00,-2.74003,1082,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,23.1,-3.94506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58628",2019-08-10 17:07:00,-2.67853,1051,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,23.7,-3.8493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58629",2019-08-10 17:08:00,-2.7683,1102,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,23.8,-2.67309,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58630",2019-08-10 17:09:00,-2.61699,1077,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,24.2,-3.04164,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58631",2019-08-10 17:10:00,-2.67943,1069,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,25,-3.75543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58632",2019-08-10 17:11:00,-2.03878,1039,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,23.8,-3.71259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58633",2019-08-10 17:12:00,-2.50095,1016,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,24.3,-3.58659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58634",2019-08-10 17:13:00,-2.48937,1006,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,24.4,-3.56643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58635",2019-08-10 17:14:00,-2.50022,975,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,24.5,-3.38814,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58636",2019-08-10 17:15:00,-2.01146,935,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,23.4,-3.20733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58637",2019-08-10 17:16:00,-2.5004,936,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,22.6,-3.21993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58638",2019-08-10 17:17:00,-2.48601,943,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,22.7,-3.18276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58639",2019-08-10 17:18:00,-2.50401,956,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26.5,23.3,-3.27096,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58640",2019-08-10 17:19:00,-2.48926,484,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,23.8,-1.2348,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58641",2019-08-10 17:20:00,-2.4708,890,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,23.2,-3.09519,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58642",2019-08-10 17:21:00,-3.00275,971,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.7,-2.53638,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58643",2019-08-10 17:22:00,-2.47639,417,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.7,-1.32489,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58644",2019-08-10 17:23:00,-2.49346,408,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,23.1,-1.87173,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58645",2019-08-10 17:24:00,-2.5305,564,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,23.4,-3.29616,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58646",2019-08-10 17:25:00,-2.56236,979,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,23.6,-2.72601,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58647",2019-08-10 17:26:00,-2.45651,971,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,23.1,-3.50343,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58648",2019-08-10 17:27:00,-2.48295,806,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22,-2.93076,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58649",2019-08-10 17:28:00,-2.94388,546,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.1,-3.43665,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58650",2019-08-10 17:29:00,-1.87348,660,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.6,-1.31733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58651",2019-08-10 17:30:00,-1.91211,438,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.5,-1.29276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58652",2019-08-10 17:31:00,-2.43461,992,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.3,-3.4461,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58653",2019-08-10 17:32:00,-2.22512,529,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22,-1.94229,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58654",2019-08-10 17:33:00,-2.11229,462,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.3,-1.50696,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58655",2019-08-10 17:34:00,-1.99872,652,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.3,-3.52296,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58656",2019-08-10 17:35:00,-2.45324,971,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.7,-2.59686,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58657",2019-08-10 17:36:00,-2.02417,933,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.7,-3.1815,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58658",2019-08-10 17:37:00,-2.19887,936,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.8,-3.21741,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58659",2019-08-10 17:38:00,-2.42007,747,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.2,-1.6128,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58660",2019-08-10 17:39:00,-2.80619,831,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.9,-2.95029,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58661",2019-08-10 17:40:00,-3.51896,938,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.5,-3.19536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58662",2019-08-10 17:41:00,-4.63124,891,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.3,-2.42613,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58663",2019-08-10 17:42:00,-5.23708,825,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.4,-2.79153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58664",2019-08-10 17:43:00,-5.64338,903,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.5,-2.94966,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58665",2019-08-10 17:44:00,-5.22368,912,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.3,-3.05046,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58666",2019-08-10 17:45:00,-4.29628,903,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.4,-3.00699,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58667",2019-08-10 17:46:00,-3.63307,883,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.2,-2.9106,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58668",2019-08-10 17:47:00,-3.27797,861,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.8,-2.99376,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58669",2019-08-10 17:48:00,-3.71915,872,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.2,-2.72349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58670",2019-08-10 17:49:00,-2.73159,842,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.1,-1.98576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58671",2019-08-10 17:50:00,-2.52173,816,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.5,-2.53386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58672",2019-08-10 17:51:00,-2.48414,814,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.9,-2.45196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58673",2019-08-10 17:52:00,-2.57564,658,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.7,-2.40471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58674",2019-08-10 17:53:00,-2.59033,792,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,21.9,-2.37699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58675",2019-08-10 17:54:00,-2.54739,796,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.5,-2.40723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58676",2019-08-10 17:55:00,-2.44973,812,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.7,-2.65356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58677",2019-08-10 17:56:00,-2.49514,820,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,21.6,-2.69577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58678",2019-08-10 17:57:00,-2.53863,819,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22.1,-2.71152,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58679",2019-08-10 17:58:00,-2.50789,814,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,26.5,22.7,-2.68758,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58680",2019-08-10 17:59:00,-2.49678,625,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,27,22.2,-2.66616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58681",2019-08-10 18:00:00,-2.52273,454,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,27,22,-2.59056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58682",2019-08-10 18:01:00,-2.82989,610,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,27,22.2,-2.44503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58683",2019-08-10 18:02:00,-2.61088,737,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,27,22.2,-2.30643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58684",2019-08-10 18:03:00,-2.61976,714,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,27,22.2,-2.22516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58685",2019-08-10 18:04:00,-2.67204,690,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,27,22.5,-2.10609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58686",2019-08-10 18:05:00,-2.72807,671,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,27,22.3,-2.05443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58687",2019-08-10 18:06:00,-2.75439,666,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,27,21.8,-2.03616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58688",2019-08-10 18:07:00,-2.82098,671,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26,27,21.8,-2.06766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58689",2019-08-10 18:08:00,-2.60505,675,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26.5,27,22.4,-2.08719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58690",2019-08-10 18:09:00,-3.14105,665,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26.5,27,21.9,-2.03931,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58691",2019-08-10 18:10:00,-2.8944,649,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26.5,27,21.6,-1.94292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58692",2019-08-10 18:11:00,-2.89781,623,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26.5,27,21.9,-1.82259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58693",2019-08-10 18:12:00,-2.90344,598,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26.5,27,22.3,-1.74699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58694",2019-08-10 18:13:00,-3.15833,584,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26.5,27,22.5,-1.69533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58695",2019-08-10 18:14:00,-2.89339,569,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26.5,27,22.7,-1.63296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58696",2019-08-10 18:15:00,-2.8003,363,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,25.5,26,26.5,27,22.8,-1.60713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58697",2019-08-10 18:16:00,-2.92605,206,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26,26.5,27,22.9,-1.61469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58698",2019-08-10 18:17:00,-2.98525,315,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26,26.5,27,22.7,-1.61532,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58699",2019-08-10 18:18:00,-2.47178,369,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26,26.5,27,22.3,-1.61343,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58700",2019-08-10 18:19:00,-3.02634,410,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26,26.5,27,22.5,-1.60209,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58701",2019-08-10 18:20:00,-3.05274,477,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,22.9,-1.57563,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58702",2019-08-10 18:21:00,-2.96606,445,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,23,-1.48365,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58703",2019-08-10 18:22:00,-3.09337,312,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,22.2,-1.43703,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58704",2019-08-10 18:23:00,-3.02874,172,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,21.8,-1.41813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58705",2019-08-10 18:24:00,-3.0314,204,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,22,-1.41876,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58706",2019-08-10 18:25:00,-3.10392,348,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,22.3,-1.4742,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58707",2019-08-10 18:26:00,-3.12045,398,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,22.5,-1.4616,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58708",2019-08-10 18:27:00,-3.12131,313,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,22.9,-1.39419,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58709",2019-08-10 18:28:00,-3.07078,240,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,22.6,-1.34883,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58710",2019-08-10 18:29:00,-3.47296,218,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,22.6,-1.34883,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58711",2019-08-10 18:30:00,-3.17492,400,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,22.9,-1.33938,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58712",2019-08-10 18:31:00,-3.18557,508,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26.5,27,23.4,-0.54558,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58713",2019-08-10 18:32:00,-3.22189,330,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,24,-0.93681,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58714",2019-08-10 18:33:00,-3.1691,458,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,23.8,-0.49266,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58715",2019-08-10 18:34:00,-3.23816,399,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,23,-1.00989,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58716",2019-08-10 18:35:00,-3.70141,505,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,22.8,-1.21716,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58717",2019-08-10 18:36:00,-3.25062,506,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,22.6,-1.24803,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
