"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"58718",2019-08-10 18:37:00,-3.14577,507,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,22.8,-1.26,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58719",2019-08-10 18:38:00,-3.35434,505,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,23.8,-1.25433,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58720",2019-08-10 18:39:00,-3.30904,503,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,23.6,-1.24866,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58721",2019-08-10 18:40:00,-3.30919,504,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27.5,23.1,-1.32993,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58722",2019-08-10 18:41:00,-3.2738,499,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27.5,23.1,-1.29969,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58723",2019-08-10 18:42:00,-3.15186,482,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27.5,23.4,-1.22976,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58724",2019-08-10 18:43:00,-3.1739,459,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27.5,23.3,-1.13526,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58725",2019-08-10 18:44:00,-3.15032,439,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27.5,23.1,-1.04139,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58726",2019-08-10 18:45:00,-3.17165,421,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27.5,23.1,-0.97146,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58727",2019-08-10 18:46:00,-3.19736,410,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27.5,23.1,-0.88956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58728",2019-08-10 18:47:00,-3.18232,396,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27.5,23.1,-0.83916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58729",2019-08-10 18:48:00,-3.30873,385,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27.5,23.1,-0.78246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58730",2019-08-10 18:49:00,-3.2227,377,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,23,-0.75726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58731",2019-08-10 18:50:00,-3.12297,371,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,23,-0.74403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58732",2019-08-10 18:51:00,-3.09216,372,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,23,-0.74214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58733",2019-08-10 18:52:00,-3.1087,371,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,23,-0.74403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58734",2019-08-10 18:53:00,-3.04833,373,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,23,-0.73836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58735",2019-08-10 18:54:00,-3.08227,376,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,23,-0.75033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58736",2019-08-10 18:55:00,-2.74529,376,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,22.9,-0.74529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58737",2019-08-10 18:56:00,-3.35065,367,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,22.9,-0.69489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58738",2019-08-10 18:57:00,-3.11697,353,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,22.7,-0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58739",2019-08-10 18:58:00,-3.18246,343,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,22.5,-0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58740",2019-08-10 18:59:00,-3.24298,344,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,22.5,-0.62496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58741",2019-08-10 19:00:00,-3.04015,347,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,22.5,-0.63756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58742",2019-08-10 19:01:00,-3.20444,349,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,22.6,-0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58743",2019-08-10 19:02:00,-2.7077,348,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,22.6,-0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58744",2019-08-10 19:03:00,-3.31486,340,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,22.8,-0.61803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58745",2019-08-10 19:04:00,-3.28576,338,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,27,27.5,22.8,-0.63063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58746",2019-08-10 19:05:00,-3.13204,335,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,26,26.5,27,27.5,22.8,-0.61173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58747",2019-08-10 19:06:00,-3.27039,333,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,26.5,27,27.5,22.8,-0.60543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58748",2019-08-10 19:07:00,-3.2637,330,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,26.5,27,27.5,22.8,-0.56826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58749",2019-08-10 19:08:00,-3.26937,328,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,26.5,27,27.5,22.8,-0.56952,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58750",2019-08-10 19:09:00,-3.60467,321,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,26.5,27,27.5,22.8,-0.56133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58751",2019-08-10 19:10:00,-3.23074,331,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,26.5,27,27.5,22.8,-0.56259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58752",2019-08-10 19:11:00,-3.22782,325,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,26.5,27,27.5,22.8,-0.54306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58753",2019-08-10 19:12:00,-3.21817,317,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,26.5,27,27.5,22.9,-0.50463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58754",2019-08-10 19:13:00,-3.25217,302,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,26.5,27,27.5,22.9,-0.51156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58755",2019-08-10 19:14:00,-3.29606,318,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,26.5,27,27.5,22.9,-0.47376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58756",2019-08-10 19:15:00,-2.90712,317,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,26,26.5,27,27.5,22.8,-0.50463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58757",2019-08-10 19:16:00,-3.56798,316,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,26.5,27,27.5,22.9,-0.50022,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58758",2019-08-10 19:17:00,-3.29857,317,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,26.5,27,27.5,23,-0.50463,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58759",2019-08-10 19:18:00,-3.24385,315,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,23.1,-0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58760",2019-08-10 19:19:00,-3.29209,313,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,23.1,-0.46809,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58761",2019-08-10 19:20:00,-3.09367,305,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,23.2,-0.44793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58762",2019-08-10 19:21:00,-3.30161,294,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,23.2,-0.40383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58763",2019-08-10 19:22:00,-3.49799,287,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,23.2,-0.34146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58764",2019-08-10 19:23:00,-3.37444,281,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,23.2,-0.34083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58765",2019-08-10 19:24:00,-3.53615,280,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.2,-0.32886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58766",2019-08-10 19:25:00,-3.30406,273,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.2,-0.29106,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58767",2019-08-10 19:26:00,-3.78902,265,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.4,-0.26334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58768",2019-08-10 19:27:00,-3.77818,260,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.4,-0.24633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58769",2019-08-10 19:28:00,-3.76461,259,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.5,-0.24066,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58770",2019-08-10 19:29:00,-3.74854,260,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.5,-0.24696,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58771",2019-08-10 19:30:00,-3.60798,258,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.5,-0.23499,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58772",2019-08-10 19:31:00,-3.59092,253,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.5,-0.20664,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58773",2019-08-10 19:32:00,-3.48628,240,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.5,-0.15183,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58774",2019-08-10 19:33:00,-3.42275,226,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.6,-0.10836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58775",2019-08-10 19:34:00,-3.33087,215,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.6,-0.08253,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58776",2019-08-10 19:35:00,-3.2031,206,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.6,-0.0315,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58777",2019-08-10 19:36:00,-3.29925,193,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.6,0.01134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58778",2019-08-10 19:37:00,-3.20016,185,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.6,0.05481,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58779",2019-08-10 19:38:00,-3.13127,172,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27.5,28,23.5,0.08757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58780",2019-08-10 19:39:00,-3.11367,155,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27.5,28,23.5,0.12537,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58781",2019-08-10 19:40:00,-2.82041,143,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27.5,28,23.4,0.16884,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58782",2019-08-10 19:41:00,-3.04012,79,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27.5,28,23.4,0.29232,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58783",2019-08-10 19:42:00,-3.13678,80,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.3,0.26334,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58784",2019-08-10 19:43:00,-3.6727,75,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.3,0.28224,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58785",2019-08-10 19:44:00,-2.6585,100,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.2,0.2457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58786",2019-08-10 19:45:00,-2.64851,104,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.2,0.2709,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58787",2019-08-10 19:46:00,-2.60216,86,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.1,0.30114,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58788",2019-08-10 19:47:00,-1.94475,78,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.1,0.33264,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58789",2019-08-10 19:48:00,-2.35081,63,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23.1,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58790",2019-08-10 19:49:00,-2.59462,67,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23,0.35721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58791",2019-08-10 19:50:00,-2.39133,60,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,23,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58792",2019-08-10 19:51:00,-2.53854,65,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,22.9,0.35595,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58793",2019-08-10 19:52:00,-3.04808,80,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,22.6,0.33894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58794",2019-08-10 19:53:00,-3.41527,73,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,22.2,0.35343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58795",2019-08-10 19:54:00,-4.05162,55,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,22,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58796",2019-08-10 19:55:00,-4.88326,45,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,28,21.9,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58797",2019-08-10 19:56:00,-5.58258,48,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58798",2019-08-10 19:57:00,-6.10299,40,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.9,0.41202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58799",2019-08-10 19:58:00,-5.99012,35,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58800",2019-08-10 19:59:00,-5.20842,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58801",2019-08-10 20:00:00,-4.44389,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.7,0.45423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58802",2019-08-10 20:01:00,-3.96548,30,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.49581,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58803",2019-08-10 20:02:00,-3.47607,29,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.48447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58804",2019-08-10 20:03:00,-3.25584,30,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.9,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58805",2019-08-10 20:04:00,-3.67836,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.9,0.49581,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58806",2019-08-10 20:05:00,-3.63959,41,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,22,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58807",2019-08-10 20:06:00,-3.15546,45,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,22,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58808",2019-08-10 20:07:00,-3.14592,48,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,22,0.48447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58809",2019-08-10 20:08:00,-3.12649,54,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.9,0.4725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58810",2019-08-10 20:09:00,-2.99245,50,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.9,0.48195,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58811",2019-08-10 20:10:00,-3.09419,46,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.49266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58812",2019-08-10 20:11:00,-3.11854,41,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58813",2019-08-10 20:12:00,-3.08598,40,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.7,0.4914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58814",2019-08-10 20:13:00,-3.07419,39,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.7,0.4914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58815",2019-08-10 20:14:00,-3.10046,38,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.7,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58816",2019-08-10 20:15:00,-2.52536,33,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58817",2019-08-10 20:16:00,-2.91626,33,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.50841,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58818",2019-08-10 20:17:00,-3.12817,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.7,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58819",2019-08-10 20:18:00,-3.26584,30,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.7,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58820",2019-08-10 20:19:00,-3.22615,30,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.6,0.52164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58821",2019-08-10 20:20:00,-3.22555,30,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.5,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58822",2019-08-10 20:21:00,-3.15723,31,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.4,0.51408,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58823",2019-08-10 20:22:00,-3.50427,29,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.5,0.5103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58824",2019-08-10 20:23:00,-3.41498,30,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.6,0.51786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58825",2019-08-10 20:24:00,-3.29152,28,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.7,0.51849,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58826",2019-08-10 20:25:00,-3.15836,28,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58827",2019-08-10 20:26:00,-3.43975,28,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58828",2019-08-10 20:27:00,-3.43726,27,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.52227,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58829",2019-08-10 20:28:00,-3.48896,26,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.8,0.5229,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58830",2019-08-10 20:29:00,-3.34654,25,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.7,0.53487,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58831",2019-08-10 20:30:00,-3.46663,24,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26,27,27,27.5,21.6,0.54054,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58832",2019-08-10 20:31:00,-3.45632,23,0,25,22,22,19,26.5,22,19,6.77833333333333,0,26.5,25.5,26,26,27,27,27.5,21.5,0.55377,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58833",2019-08-10 20:32:00,-3.43328,23,0,25,22,22,19,26.5,22,19,7.49766666666667,0,26.5,25.5,26,26,27,27,27.5,21.4,0.69174,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58834",2019-08-10 20:33:00,-3.46449,22,0,25,22,22,19,26.5,22,19,7.55311475409836,0,26.5,25.5,26,26,27,27,27.5,21.3,0.69174,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58835",2019-08-10 20:34:00,-3.45863,21,0,25,22,22,19,26.5,22,19,7.52885245901639,0,26.5,25.5,26,26,27,27,27.5,21.2,0.69867,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58836",2019-08-10 20:35:00,-3.2519,20,0,25,22,22,19,26.5,22,19,7.56933333333333,0,26.5,25.5,26,26,27,27,27.5,21.2,0.70434,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58837",2019-08-10 20:36:00,-3.29401,19,0,25,22,22,19,26.5,22,19,7.5555737704918,0,26.5,25.5,25.5,26,27,27,27.5,21.1,0.6993,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58838",2019-08-10 20:37:00,-3.20567,18,0,25,22,22,19,26.5,22,19,7.50233333333333,0,26.5,25.5,25.5,26,27,27,27.5,21.1,0.6993,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58839",2019-08-10 20:38:00,-3.15446,17,0,25,22,22,19,26.5,22,19,7.48032786885246,0,26.5,25.5,25.5,26,27,27,27.5,21.1,0.72954,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58840",2019-08-10 20:39:00,-3.15777,16,0,25,22,22,19,26.5,22,19,7.57213114754098,0,26.5,25.5,25.5,26,27,27,27.5,21,0.72891,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58841",2019-08-10 20:40:00,-3.13322,16,0,25,22,22,19,26.5,22,19,4.7995,0,26.5,25.5,25.5,26,27,26.5,27.5,20.9,0.68607,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58842",2019-08-10 20:41:00,-3.05387,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.9,0.60102,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58843",2019-08-10 20:42:00,-2.77436,14,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.9,0.70497,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58844",2019-08-10 20:43:00,-3.10568,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.8,0.62874,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58845",2019-08-10 20:44:00,-3.43644,14,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.8,0.61047,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58846",2019-08-10 20:45:00,-3.00782,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.8,0.62181,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58847",2019-08-10 20:46:00,-3.05254,14,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.6,0.61614,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58848",2019-08-10 20:47:00,-3.41561,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.7,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58849",2019-08-10 20:48:00,-3.08122,12,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.7,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58850",2019-08-10 20:49:00,-2.44486,12,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.7,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58851",2019-08-10 20:50:00,-3.05983,12,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.9,0.64071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58852",2019-08-10 20:51:00,-3.12332,12,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.8,0.62559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58853",2019-08-10 20:52:00,-3.40831,11,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.6,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58854",2019-08-10 20:53:00,-3.17073,11,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.5,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58855",2019-08-10 20:54:00,-3.14245,11,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.6,1.03887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58856",2019-08-10 20:55:00,-2.68624,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.7,1.0647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58857",2019-08-10 20:56:00,-2.67336,10,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.9,1.08486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58858",2019-08-10 20:57:00,-2.44933,10,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.8,1.08423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58859",2019-08-10 20:58:00,-2.20241,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.7,1.17117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58860",2019-08-10 20:59:00,-1.93353,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.7,1.10817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58861",2019-08-10 21:00:00,-1.80756,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.7,1.1025,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58862",2019-08-10 21:01:00,-1.64167,7,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.5,1.09557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58863",2019-08-10 21:02:00,-1.48996,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.5,1.10817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58864",2019-08-10 21:03:00,-1.30411,7,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.4,1.10439,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58865",2019-08-10 21:04:00,-1.35538,6,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.5,1.12581,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58866",2019-08-10 21:05:00,-1.40296,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.3,1.13274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58867",2019-08-10 21:06:00,-1.3038,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.3,1.32867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58868",2019-08-10 21:07:00,-1.04551,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.2,1.42947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58869",2019-08-10 21:08:00,-1.26044,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20,1.33497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58870",2019-08-10 21:09:00,-1.3195,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20,1.33434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58871",2019-08-10 21:10:00,0,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.3,1.33434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58872",2019-08-10 21:11:00,-1.28161,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.3,1.34694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58873",2019-08-10 21:12:00,-0.849407,0,0.05,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.1,1.4553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58874",2019-08-10 21:13:00,-1.25,0,0.034,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,20.1,1.35765,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58875",2019-08-10 21:14:00,-1.24632,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,20,1.46034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58876",2019-08-10 21:15:00,-1.20662,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,20,1.34316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58877",2019-08-10 21:16:00,-1.79892,0,0.755,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,20.1,1.98891,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58878",2019-08-10 21:17:00,-1.18856,0,0.749,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,20,2.06514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58879",2019-08-10 21:18:00,-1.22114,0,0.804,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,19.9,1.9908,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58880",2019-08-10 21:19:00,-1.16025,0,0.878,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,20,2.10987,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58881",2019-08-10 21:20:00,-1.23027,0,0.879,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,20,2.1042,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58882",2019-08-10 21:21:00,-1.19809,0,0.615,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,20.1,1.80306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58883",2019-08-10 21:22:00,-0.868595,0,0.533,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,20,1.76274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58884",2019-08-10 21:23:00,-1.15733,0,0.57,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,19.9,1.7829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58885",2019-08-10 21:24:00,-0.95196,0,0.558,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,19.8,1.81881,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58886",2019-08-10 21:25:00,-1.21057,0,0.556,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,19.9,1.85724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58887",2019-08-10 21:26:00,-1.17088,0,0.526,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,20,1.86795,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58888",2019-08-10 21:27:00,-1.37726,0,2.588,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,19.9,3.86757,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58889",2019-08-10 21:28:00,-1.18596,0,2.576,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,20.1,3.86694,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58890",2019-08-10 21:29:00,-1.48461,0,2.197,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27.5,20.1,3.47634,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58891",2019-08-10 21:30:00,-1.2262,0,2.216,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27,20,3.49524,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58892",2019-08-10 21:31:00,-1.17963,0,2.211,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27,20.2,3.4776,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58893",2019-08-10 21:32:00,-1.25687,0,2.048,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27,20.3,3.49524,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58894",2019-08-10 21:33:00,-1.21392,0,2.064,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27,20.1,3.51288,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58895",2019-08-10 21:34:00,-1.25322,0,2.027,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27,19.9,3.47634,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58896",2019-08-10 21:35:00,-1.24398,0,2.046,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27,20,3.45114,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58897",2019-08-10 21:36:00,-0.818385,0,0.091,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27,20,1.45467,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58898",2019-08-10 21:37:00,-1.23327,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27,20.1,1.42191,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58899",2019-08-10 21:38:00,-1.25066,0,2.057,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27,20.1,3.53934,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58900",2019-08-10 21:39:00,-1.18775,0,2.029,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,26,26.5,26.5,27,20.3,3.49209,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58901",2019-08-10 21:40:00,-1.21816,0,2.05,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,20.4,3.5028,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58902",2019-08-10 21:41:00,-1.1645,0,2.047,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,20.3,3.53304,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58903",2019-08-10 21:42:00,-1.71243,0,2.063,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,20.1,3.53304,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58904",2019-08-10 21:43:00,-0.974881,0,2.056,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,20.1,3.53304,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58905",2019-08-10 21:44:00,-1.08101,0,0.03,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,20.1,1.4427,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58906",2019-08-10 21:45:00,-1.20642,0,0.096,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,20.1,1.49121,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58907",2019-08-10 21:46:00,-1.13097,0,0.096,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,20.2,1.47924,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58908",2019-08-10 21:47:00,-1.40181,0,0.116,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,20.3,1.49814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58909",2019-08-10 21:48:00,-1.17238,0,0.114,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,20.3,1.48932,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58910",2019-08-10 21:49:00,-1.30938,0,0.093,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,20.1,1.4805,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58911",2019-08-10 21:50:00,-1.32714,0,0.096,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,19.9,1.4868,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58912",2019-08-10 21:51:00,-1.40861,0,0.071,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,19.7,1.46916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58913",2019-08-10 21:52:00,-1.08763,0,0.116,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,19.6,1.49373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58914",2019-08-10 21:53:00,-1.18994,0,0.116,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,19.6,1.51704,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58915",2019-08-10 21:54:00,-0.92079,0,0.096,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,19.7,1.51263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58916",2019-08-10 21:55:00,-1.10906,0,0.098,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,19.7,1.50192,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58917",2019-08-10 21:56:00,-1.18121,0,0.068,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,19.8,1.49877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58918",2019-08-10 21:57:00,-1.14115,0,0.116,25,22,22,19,26.5,22,19,0,0,26.5,25.5,25.5,25.5,26.5,26.5,27,19.8,1.52019,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58919",2019-08-10 21:58:00,-1.13725,0,0.116,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26.5,27,19.8,1.51389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58920",2019-08-10 21:59:00,-0.946353,0,0.096,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26.5,27,19.8,1.51389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58921",2019-08-10 22:00:00,-1.14463,0,0.096,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26.5,27,19.7,1.52271,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58922",2019-08-10 22:01:00,-1.13771,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26.5,27,19.8,1.38726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58923",2019-08-10 22:02:00,-1.14106,0,0.114,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26.5,27,19.8,1.40364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58924",2019-08-10 22:03:00,-1.39265,0,0.066,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26.5,27,19.8,1.37214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58925",2019-08-10 22:04:00,-1.14617,0,0.095,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26.5,27,19.9,1.386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58926",2019-08-10 22:05:00,-1.11099,0,0.095,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26.5,27,20,1.39104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58927",2019-08-10 22:06:00,-1.0407,0,0.116,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,20,1.40427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58928",2019-08-10 22:07:00,-1.09528,0,0.116,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.9,1.39167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58929",2019-08-10 22:08:00,-1.05625,0,0.066,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,20,1.37592,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58930",2019-08-10 22:09:00,-1.4991,0,0.095,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,20,1.3797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58931",2019-08-10 22:10:00,-1.15036,0,0.098,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.9,1.39104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58932",2019-08-10 22:11:00,-1.05155,0,0.114,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,20,1.40427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58933",2019-08-10 22:12:00,-1.0388,0,0.116,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,20,0.81774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58934",2019-08-10 22:13:00,-1.15484,0,0.073,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.8,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58935",2019-08-10 22:14:00,-1.26181,0,0.036,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.9,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58936",2019-08-10 22:15:00,-1.51888,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.9,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58937",2019-08-10 22:16:00,-1.92476,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.7,0.7371,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"58938",2019-08-10 22:17:00,-1.89612,0,0.055,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.9,0.77994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58939",2019-08-10 22:18:00,-1.876,0,0.114,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.8,0.79695,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58940",2019-08-10 22:19:00,-1.65556,0,0.093,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.8,0.78624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58941",2019-08-10 22:20:00,-2.24246,0,0.091,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.6,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58942",2019-08-10 22:21:00,-3.05228,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.6,0.79947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58943",2019-08-10 22:22:00,-3.7058,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.4,0.8316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58944",2019-08-10 22:23:00,-4.98301,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.5,0.7371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58945",2019-08-10 22:24:00,-5.67109,0,2.062,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.4,2.81862,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58946",2019-08-10 22:25:00,-5.68426,0,2.057,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.3,2.81988,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58947",2019-08-10 22:26:00,-4.31762,0,2.027,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.3,2.79027,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58948",2019-08-10 22:27:00,-3.86888,0,0.096,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.3,0.7875,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58949",2019-08-10 22:28:00,-3.44879,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.3,0.72954,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58950",2019-08-10 22:29:00,-3.11678,0,0.118,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.4,0.79884,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58951",2019-08-10 22:30:00,-2.74798,0,2.065,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.4,2.7342,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58952",2019-08-10 22:31:00,-2.84339,0,2.023,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.3,2.71971,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58953",2019-08-10 22:32:00,-2.76398,0,2.04,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.3,2.81547,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58954",2019-08-10 22:33:00,-2.68754,0,2.038,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.3,2.73105,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58955",2019-08-10 22:34:00,-2.65246,0,2.056,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.2,2.73294,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58956",2019-08-10 22:35:00,-2.65696,0,2.051,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.2,2.73609,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58957",2019-08-10 22:36:00,-2.94818,0,0.066,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.1,0.65394,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58958",2019-08-10 22:37:00,-2.58875,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.1,0.64134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58959",2019-08-10 22:38:00,-2.62312,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.3,0.64449,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58960",2019-08-10 22:39:00,-2.60411,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.3,0.65205,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58961",2019-08-10 22:40:00,-2.61706,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58962",2019-08-10 22:41:00,-2.60663,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19,0.64323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58963",2019-08-10 22:42:00,-2.57768,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19,0.65331,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58964",2019-08-10 22:43:00,-2.12423,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,18.8,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58965",2019-08-10 22:44:00,-2.6785,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,18.8,0.65331,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58966",2019-08-10 22:45:00,-2.78916,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,18.9,0.65394,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58967",2019-08-10 22:46:00,-2.46324,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,18.8,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58968",2019-08-10 22:47:00,-2.57033,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58969",2019-08-10 22:48:00,-2.58046,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.1,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58970",2019-08-10 22:49:00,-2.62492,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.2,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58971",2019-08-10 22:50:00,-2.52249,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58972",2019-08-10 22:51:00,-2.70241,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19,0.64512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58973",2019-08-10 22:52:00,-2.61389,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19.1,0.63819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58974",2019-08-10 22:53:00,-1.8297,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25.5,25.5,26.5,26,27,19,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58975",2019-08-10 22:54:00,-2.63663,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,19,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58976",2019-08-10 22:55:00,-2.58897,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,19,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58977",2019-08-10 22:56:00,-2.65225,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,19,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58978",2019-08-10 22:57:00,-2.91508,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,19,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58979",2019-08-10 22:58:00,-2.73926,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,18.9,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58980",2019-08-10 22:59:00,-2.69565,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,19,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58981",2019-08-10 23:00:00,-2.75396,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,19,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58982",2019-08-10 23:01:00,-2.7548,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,19,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58983",2019-08-10 23:02:00,-2.75787,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,19,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58984",2019-08-10 23:03:00,-2.5122,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,18.9,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58985",2019-08-10 23:04:00,-2.90237,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,18.9,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58986",2019-08-10 23:05:00,-2.78092,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,18.9,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58987",2019-08-10 23:06:00,-2.77414,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,18.9,0.64323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58988",2019-08-10 23:07:00,-2.80697,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,27,19,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58989",2019-08-10 23:08:00,-2.75221,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,19,0.64512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58990",2019-08-10 23:09:00,-2.75941,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,19,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58991",2019-08-10 23:10:00,-2.70616,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,19,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58992",2019-08-10 23:11:00,-2.71885,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.9,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58993",2019-08-10 23:12:00,-2.6342,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.8,0.63756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58994",2019-08-10 23:13:00,-3.38881,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.8,0.60102,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58995",2019-08-10 23:14:00,-2.61729,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.6,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58996",2019-08-10 23:15:00,-2.63242,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.6,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58997",2019-08-10 23:16:00,-2.64478,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.6,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58998",2019-08-10 23:17:00,-2.46638,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.7,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"58999",2019-08-10 23:18:00,-2.60424,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.8,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59000",2019-08-10 23:19:00,-2.6529,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.8,0.58086,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59001",2019-08-10 23:20:00,-2.59239,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,19,0.58527,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59002",2019-08-10 23:21:00,-2.61144,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,19,0.59031,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59003",2019-08-10 23:22:00,-2.63911,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.8,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59004",2019-08-10 23:23:00,-2.11917,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.8,0.58338,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59005",2019-08-10 23:24:00,-2.59867,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.7,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59006",2019-08-10 23:25:00,-2.61471,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.7,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59007",2019-08-10 23:26:00,-2.59141,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.7,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59008",2019-08-10 23:27:00,-2.56591,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.8,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59009",2019-08-10 23:28:00,-2.61184,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.8,0.58968,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59010",2019-08-10 23:29:00,-2.56913,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.8,0.59094,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59011",2019-08-10 23:30:00,-2.50655,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.8,0.58401,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59012",2019-08-10 23:31:00,-2.41083,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,18.9,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59013",2019-08-10 23:32:00,-2.5627,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,19,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59014",2019-08-10 23:33:00,-2.51309,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,19.1,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59015",2019-08-10 23:34:00,-2.55512,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,19,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59016",2019-08-10 23:35:00,-2.53669,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25.5,26.5,26,26.5,19.1,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59017",2019-08-10 23:36:00,-2.49326,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26.5,26,26.5,19,0.58401,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59018",2019-08-10 23:37:00,-2.26971,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26.5,26,26.5,18.8,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59019",2019-08-10 23:38:00,-2.52343,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26.5,26,26.5,18.6,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59020",2019-08-10 23:39:00,-2.3726,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26.5,26,26.5,18.6,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59021",2019-08-10 23:40:00,-2.40397,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26.5,26,26.5,18.7,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59022",2019-08-10 23:41:00,-2.53792,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26.5,26,26.5,18.8,0.57771,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59023",2019-08-10 23:42:00,-2.54983,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26.5,26,26.5,18.6,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59024",2019-08-10 23:43:00,-3.01862,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26.5,26,26.5,18.6,0.5733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59025",2019-08-10 23:44:00,-2.71492,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26.5,26,26.5,18.5,0.57771,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59026",2019-08-10 23:45:00,-2.53565,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26.5,26,26.5,18.6,0.57771,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59027",2019-08-10 23:46:00,-2.51177,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26,26,26.5,18.6,0.57393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
