"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"59028",2019-08-10 23:47:00,-2.49345,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26,26,26.5,18.6,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59029",2019-08-10 23:48:00,-2.50781,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26,26,26.5,18.6,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59030",2019-08-10 23:49:00,-2.51469,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26,26,26.5,18.7,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59031",2019-08-10 23:50:00,-2.54561,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26,26,26.5,18.7,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59032",2019-08-10 23:51:00,-2.56512,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26,26,26.5,18.5,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59033",2019-08-10 23:52:00,-2.5107,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26,26,26.5,18.4,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59034",2019-08-10 23:53:00,-2.52908,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26,26,26.5,18.4,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59035",2019-08-10 23:54:00,-2.54516,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,25,25,26,26,26.5,18.3,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59036",2019-08-10 23:55:00,-2.35909,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,26,26.5,18.2,0.57393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59037",2019-08-10 23:56:00,-2.54516,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,26,26.5,18.3,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59038",2019-08-10 23:57:00,-2.39514,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.4,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59039",2019-08-10 23:58:00,-2.72256,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.4,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59040",2019-08-10 23:59:00,-2.53541,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.4,0.56763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59041",2019-08-11 00:00:00,-2.34634,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.4,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59042",2019-08-11 00:01:00,-2.54949,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.4,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59043",2019-08-11 00:02:00,-2.54429,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.3,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59044",2019-08-11 00:03:00,-2.52274,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.4,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59045",2019-08-11 00:04:00,-2.44419,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.3,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59046",2019-08-11 00:05:00,-2.51931,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.4,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59047",2019-08-11 00:06:00,-2.51885,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.3,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59048",2019-08-11 00:07:00,-2.55598,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.1,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59049",2019-08-11 00:08:00,-2.51127,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59050",2019-08-11 00:09:00,-2.49667,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.1,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59051",2019-08-11 00:10:00,-2.13247,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.1,0.58023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59052",2019-08-11 00:11:00,-2.95877,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.2,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59053",2019-08-11 00:12:00,-2.53074,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.2,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59054",2019-08-11 00:13:00,-2.52825,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.2,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59055",2019-08-11 00:14:00,-2.507,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.2,0.58275,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59056",2019-08-11 00:15:00,-2.31704,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59057",2019-08-11 00:16:00,-2.45124,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.1,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59058",2019-08-11 00:17:00,-2.50739,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59059",2019-08-11 00:18:00,-2.82521,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59060",2019-08-11 00:19:00,-2.29142,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59061",2019-08-11 00:20:00,-2.23369,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18.1,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59062",2019-08-11 00:21:00,-2.49392,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59063",2019-08-11 00:22:00,-2.4521,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,18,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59064",2019-08-11 00:23:00,-2.49161,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,17.8,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59065",2019-08-11 00:24:00,-2.72163,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,25,25,26,25.5,26.5,17.8,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59066",2019-08-11 00:25:00,-2.50118,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,18,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59067",2019-08-11 00:26:00,-2.49697,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,18.1,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59068",2019-08-11 00:27:00,-2.4484,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,18.1,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59069",2019-08-11 00:28:00,-2.43404,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,18.1,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59070",2019-08-11 00:29:00,-2.45625,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,18,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59071",2019-08-11 00:30:00,-2.58649,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,18,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59072",2019-08-11 00:31:00,-2.37843,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,17.9,0.59535,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59073",2019-08-11 00:32:00,-1.99666,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,18,0.58842,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59074",2019-08-11 00:33:00,-1.92787,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,18,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59075",2019-08-11 00:34:00,-2.49268,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,18,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59076",2019-08-11 00:35:00,-2.65661,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,18,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59077",2019-08-11 00:36:00,-2.45431,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,17.8,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59078",2019-08-11 00:37:00,-2.65559,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,17.8,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59079",2019-08-11 00:38:00,-2.44246,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,17.8,0.5733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59080",2019-08-11 00:39:00,-2.46493,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,17.8,0.56511,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59081",2019-08-11 00:40:00,-2.30246,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,17.8,0.56322,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59082",2019-08-11 00:41:00,-2.44975,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26.5,17.9,0.55818,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59083",2019-08-11 00:42:00,-2.45552,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26,18,0.55944,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59084",2019-08-11 00:43:00,-2.46211,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26,18.1,0.59598,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59085",2019-08-11 00:44:00,-2.5889,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26,18,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59086",2019-08-11 00:45:00,-2.44549,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26,18,0.59031,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59087",2019-08-11 00:46:00,-2.50129,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26,18,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59088",2019-08-11 00:47:00,-2.46261,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26,17.9,0.5733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59089",2019-08-11 00:48:00,-2.44515,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26,17.9,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59090",2019-08-11 00:49:00,-2.4071,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26,17.9,0.57582,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59091",2019-08-11 00:50:00,-2.46851,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26,18,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59092",2019-08-11 00:51:00,-2.41066,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26,17.9,2.70837,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59093",2019-08-11 00:52:00,-1.79615,0,0.023,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,25,26,25.5,26,18.1,2.74869,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59094",2019-08-11 00:53:00,-2.64271,0,1.407,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18.1,4.15548,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59095",2019-08-11 00:54:00,-2.53746,0,1.405,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18.2,4.16241,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59096",2019-08-11 00:55:00,-2.44874,0,0.077,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18.1,0.6426,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59097",2019-08-11 00:56:00,-2.61635,0,0.041,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,0.62874,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59098",2019-08-11 00:57:00,-3.20583,0,0.041,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18.1,0.63441,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59099",2019-08-11 00:58:00,-2.76176,0,0.039,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18.1,0.61929,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59100",2019-08-11 00:59:00,-2.19855,0,3.351,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18.1,4.03452,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59101",2019-08-11 01:00:00,-2.5904,0,3.331,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,17.9,3.98727,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59102",2019-08-11 01:01:00,-2.59237,0,3.27,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,17.9,4.06287,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59103",2019-08-11 01:02:00,-2.52905,0,3.26,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,4.0131,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59104",2019-08-11 01:03:00,-2.48361,0,3.259,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,4.02444,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59105",2019-08-11 01:04:00,-2.38478,0,0.098,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,0.74277,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59106",2019-08-11 01:05:00,-2.43596,0,0.103,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,0.74277,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59107",2019-08-11 01:06:00,-2.3681,0,0.103,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59108",2019-08-11 01:07:00,-2.35292,0,0.103,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18.1,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59109",2019-08-11 01:08:00,-2.35757,0,0.066,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59110",2019-08-11 01:09:00,-2.30468,0,0.066,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,17.8,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59111",2019-08-11 01:10:00,-2.48668,0,0.066,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,17.8,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59112",2019-08-11 01:11:00,-2.12938,0,0.066,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,17.9,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59113",2019-08-11 01:12:00,-2.3138,0,0.066,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59114",2019-08-11 01:13:00,-2.3348,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18.1,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59115",2019-08-11 01:14:00,-2.32699,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18.1,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59116",2019-08-11 01:15:00,-1.77566,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59117",2019-08-11 01:16:00,-2.31884,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59118",2019-08-11 01:17:00,-2.2962,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,0.6678,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59119",2019-08-11 01:18:00,-2.32684,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,25,26,25.5,26,18,0.67473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59120",2019-08-11 01:19:00,-2.29701,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,18,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59121",2019-08-11 01:20:00,-2.04674,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.9,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59122",2019-08-11 01:21:00,-2.37785,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.8,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59123",2019-08-11 01:22:00,-2.42273,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.8,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59124",2019-08-11 01:23:00,-2.39645,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.6,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59125",2019-08-11 01:24:00,-2.08805,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.6,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59126",2019-08-11 01:25:00,-2.4223,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.7,0.67788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59127",2019-08-11 01:26:00,-2.40157,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.6,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59128",2019-08-11 01:27:00,-2.39234,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.7,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59129",2019-08-11 01:28:00,-2.42612,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.5,0.65961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59130",2019-08-11 01:29:00,-2.44374,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.5,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59131",2019-08-11 01:30:00,-2.44449,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.4,0.65961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59132",2019-08-11 01:31:00,-2.40511,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.4,0.65268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59133",2019-08-11 01:32:00,-2.44097,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.5,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59134",2019-08-11 01:33:00,-2.38934,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.5,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59135",2019-08-11 01:34:00,-2.38083,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.5,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59136",2019-08-11 01:35:00,-2.27601,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.4,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59137",2019-08-11 01:36:00,-2.40648,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.4,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59138",2019-08-11 01:37:00,-2.65316,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.5,0.65142,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59139",2019-08-11 01:38:00,-2.36615,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.3,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59140",2019-08-11 01:39:00,-2.24603,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.4,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59141",2019-08-11 01:40:00,-2.50746,0,0,25,22,22,19,26.5,22,19,0,0,26.5,24.5,24.5,24.5,26,25.5,26,17.3,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59142",2019-08-11 01:41:00,-2.39292,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25.5,26,17.2,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59143",2019-08-11 01:42:00,-2.38259,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25.5,26,17.1,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59144",2019-08-11 01:43:00,-2.37945,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25.5,26,17.1,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59145",2019-08-11 01:44:00,-2.06041,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25.5,26,17.1,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59146",2019-08-11 01:45:00,-2.38054,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25.5,26,17.2,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59147",2019-08-11 01:46:00,-2.37107,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25.5,26,17.2,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59148",2019-08-11 01:47:00,-2.32188,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25.5,26,17.3,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59149",2019-08-11 01:48:00,-2.40093,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25.5,26,17.4,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59150",2019-08-11 01:49:00,-2.37805,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.5,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59151",2019-08-11 01:50:00,-2.33738,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.6,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59152",2019-08-11 01:51:00,-2.65253,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.7,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59153",2019-08-11 01:52:00,-2.39106,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.6,0.52731,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59154",2019-08-11 01:53:00,-2.41903,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.7,0.70119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59155",2019-08-11 01:54:00,-2.37044,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.7,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59156",2019-08-11 01:55:00,-2.41594,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,25.5,25,26,17.8,1.99962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59157",2019-08-11 01:56:00,-2.40309,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,25.5,25,26,17.7,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59158",2019-08-11 01:57:00,-1.93148,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,25.5,25,26,17.7,0.5922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59159",2019-08-11 01:58:00,-2.44316,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,25.5,25,26,17.7,0.73143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59160",2019-08-11 01:59:00,-2.33639,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,25.5,25,26,17.7,0.6552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59161",2019-08-11 02:00:00,-2.81452,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.8,0.58149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59162",2019-08-11 02:01:00,-2.41388,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.8,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59163",2019-08-11 02:02:00,-2.35202,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.8,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59164",2019-08-11 02:03:00,-2.36797,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.8,0.58023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59165",2019-08-11 02:04:00,-1.80644,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.7,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59166",2019-08-11 02:05:00,-2.39044,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.6,0.55818,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59167",2019-08-11 02:06:00,-2.39819,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.7,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59168",2019-08-11 02:07:00,-2.5291,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.6,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59169",2019-08-11 02:08:00,-2.37372,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.6,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59170",2019-08-11 02:09:00,-2.35987,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.6,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59171",2019-08-11 02:10:00,-2.36692,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.6,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59172",2019-08-11 02:11:00,-2.029,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.6,0.58149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59173",2019-08-11 02:12:00,-2.33325,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24.5,24.5,26,25,26,17.6,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59174",2019-08-11 02:13:00,-2.39553,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,24.5,26,25,26,17.8,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59175",2019-08-11 02:14:00,-2.3282,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,24.5,26,25,26,17.8,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59176",2019-08-11 02:15:00,-2.34894,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,24.5,26,25,26,17.9,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59177",2019-08-11 02:16:00,-2.38308,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,24.5,26,25,25.5,17.8,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59178",2019-08-11 02:17:00,-1.88258,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.8,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59179",2019-08-11 02:18:00,-2.21369,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.8,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59180",2019-08-11 02:19:00,-2.36519,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.7,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59181",2019-08-11 02:20:00,-2.38697,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.6,0.5922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59182",2019-08-11 02:21:00,-2.35271,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.6,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59183",2019-08-11 02:22:00,-2.35056,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.6,0.70623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59184",2019-08-11 02:23:00,-2.32666,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.6,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59185",2019-08-11 02:24:00,-1.80256,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.6,0.59346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59186",2019-08-11 02:25:00,-2.31762,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.6,0.51408,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59187",2019-08-11 02:26:00,-2.32523,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.6,0.5166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59188",2019-08-11 02:27:00,-2.33869,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.6,0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59189",2019-08-11 02:28:00,-2.31636,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.5,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59190",2019-08-11 02:29:00,-2.3061,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.5,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59191",2019-08-11 02:30:00,-2.29305,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.4,0.4914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59192",2019-08-11 02:31:00,-1.9945,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.2,0.48951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59193",2019-08-11 02:32:00,-2.30422,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.4,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59194",2019-08-11 02:33:00,-2.35279,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.4,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59195",2019-08-11 02:34:00,-2.36855,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.4,0.4851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59196",2019-08-11 02:35:00,-2.28072,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,26,25,25.5,17.5,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59197",2019-08-11 02:36:00,-2.34059,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.5,0.5103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59198",2019-08-11 02:37:00,-2.5232,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.4,0.504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59199",2019-08-11 02:38:00,-1.90557,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.4,0.51471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59200",2019-08-11 02:39:00,-2.16527,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.4,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59201",2019-08-11 02:40:00,-2.63916,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.3,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59202",2019-08-11 02:41:00,-2.30106,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.4,0.51345,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59203",2019-08-11 02:42:00,-2.80448,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.3,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59204",2019-08-11 02:43:00,-2.32393,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59205",2019-08-11 02:44:00,-2.6699,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.3,0.5103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59206",2019-08-11 02:45:00,-2.23646,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.3,0.52731,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59207",2019-08-11 02:46:00,-2.24713,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.3,0.52164,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59208",2019-08-11 02:47:00,-2.38075,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59209",2019-08-11 02:48:00,-2.20683,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59210",2019-08-11 02:49:00,-2.24235,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.50463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59211",2019-08-11 02:50:00,-2.21024,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.1,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59212",2019-08-11 02:51:00,-2.48535,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59213",2019-08-11 02:52:00,-2.24563,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59214",2019-08-11 02:53:00,-2.25616,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.1,0.50463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59215",2019-08-11 02:54:00,-2.44471,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.1,0.52668,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59216",2019-08-11 02:55:00,-2.34035,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.1,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59217",2019-08-11 02:56:00,-2.3532,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.1,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59218",2019-08-11 02:57:00,-2.3795,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.51471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59219",2019-08-11 02:58:00,-2.23756,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59220",2019-08-11 02:59:00,-2.27011,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59221",2019-08-11 03:00:00,-2.10874,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.3,0.51156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59222",2019-08-11 03:01:00,-2.26123,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.3,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59223",2019-08-11 03:02:00,-2.04699,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59224",2019-08-11 03:03:00,-2.30747,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.50211,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59225",2019-08-11 03:04:00,-2.59077,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.1,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59226",2019-08-11 03:05:00,-2.24661,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.2,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59227",2019-08-11 03:06:00,-2.2144,0,0,25,22,22,19,26.5,22,19,0,0,26,24.5,24,25,25.5,25,25.5,17.3,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59228",2019-08-11 03:07:00,-2.25802,0,0,25,22,22,19,26.5,22,19,0,0,26,24,24,25,25.5,25,25.5,17.4,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59229",2019-08-11 03:08:00,-2.22992,0,0,25,22,22,19,26.5,22,19,0,0,26,24,24,25,25.5,25,25.5,17.4,0.50148,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59230",2019-08-11 03:09:00,-2.26008,0,0,25,22,22,19,26.5,22,19,0,0,26,24,24,25,25.5,25,25.5,17.2,0.49518,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59231",2019-08-11 03:10:00,-2.23737,0,0,25,22,22,19,26.5,22,19,0,0,26,24,24,25,25.5,25,25.5,17.2,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59232",2019-08-11 03:11:00,-2.43103,0,0,25,22,22,19,26.5,22,19,0,0,26,24,24,25,25.5,25,25.5,17.2,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59233",2019-08-11 03:12:00,-2.23793,0,0,25,22,22,19,26.5,22,19,0,0,26,24,24,25,25.5,25,25.5,17.2,0.4977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59234",2019-08-11 03:13:00,-2.22695,0,0,25,22,22,19,26.5,22,19,0,0,26,24,24,25,25.5,25,25.5,17,0.50148,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59235",2019-08-11 03:14:00,-2.20744,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,17,0.50652,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59236",2019-08-11 03:15:00,-2.17208,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.9,0.50652,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59237",2019-08-11 03:16:00,-2.22539,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,17,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59238",2019-08-11 03:17:00,-2.35173,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,17,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59239",2019-08-11 03:18:00,-2.08237,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.9,0.50526,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59240",2019-08-11 03:19:00,-2.22501,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.9,0.51849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59241",2019-08-11 03:20:00,-2.23335,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.7,0.51408,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59242",2019-08-11 03:21:00,-2.25349,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.7,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59243",2019-08-11 03:22:00,-2.24634,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.8,0.50778,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59244",2019-08-11 03:23:00,-2.25599,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.9,0.50715,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59245",2019-08-11 03:24:00,-2.53599,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.9,0.51786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59246",2019-08-11 03:25:00,-2.24897,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,17,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59247",2019-08-11 03:26:00,-2.24715,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.8,0.504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59248",2019-08-11 03:27:00,-2.20314,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.8,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59249",2019-08-11 03:28:00,-2.26487,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.7,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59250",2019-08-11 03:29:00,-2.24946,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25,25.5,25,25.5,16.8,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59251",2019-08-11 03:30:00,-2.20285,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25.5,16.7,0.48384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59252",2019-08-11 03:31:00,-2.61482,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25.5,16.7,0.4725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59253",2019-08-11 03:32:00,-2.26374,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.8,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59254",2019-08-11 03:33:00,-2.21545,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.8,0.47439,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59255",2019-08-11 03:34:00,-2.22256,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.7,0.48132,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59256",2019-08-11 03:35:00,-2.231,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.8,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59257",2019-08-11 03:36:00,-2.20285,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.8,0.504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59258",2019-08-11 03:37:00,-2.24768,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.7,0.51471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59259",2019-08-11 03:38:00,-2.38041,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.7,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59260",2019-08-11 03:39:00,-2.18789,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.7,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59261",2019-08-11 03:40:00,-2.20417,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.7,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59262",2019-08-11 03:41:00,-2.22255,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.6,0.49896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59263",2019-08-11 03:42:00,-2.19475,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.5,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59264",2019-08-11 03:43:00,-2.21984,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.5,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59265",2019-08-11 03:44:00,-2.0997,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.5,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59266",2019-08-11 03:45:00,-2.13612,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25.5,16.4,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59267",2019-08-11 03:46:00,-2.13413,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25.5,16.3,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59268",2019-08-11 03:47:00,-1.88621,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25.5,16.3,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59269",2019-08-11 03:48:00,-2.20337,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25.5,16.3,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59270",2019-08-11 03:49:00,-2.01373,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25.5,16.3,0.49959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59271",2019-08-11 03:50:00,-2.2082,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.3,0.4977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59272",2019-08-11 03:51:00,-2.14969,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.4,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59273",2019-08-11 03:52:00,-2.26692,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.5,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59274",2019-08-11 03:53:00,-2.2482,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.5,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59275",2019-08-11 03:54:00,-2.21215,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.4,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59276",2019-08-11 03:55:00,-2.2157,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.5,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59277",2019-08-11 03:56:00,-2.19996,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.5,0.4977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59278",2019-08-11 03:57:00,-2.09537,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.5,0.4977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59279",2019-08-11 03:58:00,-2.08842,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.5,0.4977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59280",2019-08-11 03:59:00,-2.24415,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.5,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59281",2019-08-11 04:00:00,-2.2395,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.6,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59282",2019-08-11 04:01:00,-2.13884,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.6,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59283",2019-08-11 04:02:00,-2.19179,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.5,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59284",2019-08-11 04:03:00,-2.17754,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.6,0.4977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59285",2019-08-11 04:04:00,-2.1555,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.5,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59286",2019-08-11 04:05:00,-1.91394,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.5,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59287",2019-08-11 04:06:00,-2.06477,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.4,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59288",2019-08-11 04:07:00,-2.1936,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.4,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59289",2019-08-11 04:08:00,-2.14112,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.4,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59290",2019-08-11 04:09:00,-2.35057,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.4,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59291",2019-08-11 04:10:00,-2.14353,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.4,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59292",2019-08-11 04:11:00,-1.55497,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.4,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59293",2019-08-11 04:12:00,-2.14611,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.3,0.49455,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59294",2019-08-11 04:13:00,-2.10766,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.3,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59295",2019-08-11 04:14:00,-2.09123,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.3,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59296",2019-08-11 04:15:00,-2.13971,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.3,0.49833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59297",2019-08-11 04:16:00,-2.13578,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.2,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59298",2019-08-11 04:17:00,-2.15438,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.3,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59299",2019-08-11 04:18:00,-2.30248,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.3,0.5103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59300",2019-08-11 04:19:00,-2.21108,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.2,0.51345,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59301",2019-08-11 04:20:00,-2.16401,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.3,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59302",2019-08-11 04:21:00,-2.16381,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.2,0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59303",2019-08-11 04:22:00,-2.15121,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.2,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59304",2019-08-11 04:23:00,-2.21606,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.3,0.504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59305",2019-08-11 04:24:00,-2.02767,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.2,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59306",2019-08-11 04:25:00,-1.8052,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.3,0.50841,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59307",2019-08-11 04:26:00,-2.15946,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.2,0.50841,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59308",2019-08-11 04:27:00,-2.14649,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.2,0.50589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59309",2019-08-11 04:28:00,-2.18119,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.2,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59310",2019-08-11 04:29:00,-2.22629,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.1,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59311",2019-08-11 04:30:00,-2.11173,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.1,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59312",2019-08-11 04:31:00,-2.60779,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.1,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59313",2019-08-11 04:32:00,-2.12891,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.1,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59314",2019-08-11 04:33:00,-2.14438,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59315",2019-08-11 04:34:00,-2.12142,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59316",2019-08-11 04:35:00,-2.09767,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59317",2019-08-11 04:36:00,-2.02227,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59318",2019-08-11 04:37:00,-1.96166,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59319",2019-08-11 04:38:00,-1.64067,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59320",2019-08-11 04:39:00,-1.76269,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59321",2019-08-11 04:40:00,-1.76126,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.50652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59322",2019-08-11 04:41:00,-1.66137,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59323",2019-08-11 04:42:00,-1.63175,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.8,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59324",2019-08-11 04:43:00,-1.54695,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.8,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59325",2019-08-11 04:44:00,-2.0739,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.8,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59326",2019-08-11 04:45:00,-1.45242,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.8,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59327",2019-08-11 04:46:00,-1.53492,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59328",2019-08-11 04:47:00,-1.52937,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59329",2019-08-11 04:48:00,-1.51056,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59330",2019-08-11 04:49:00,-1.63541,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.5922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59331",2019-08-11 04:50:00,-1.50703,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59332",2019-08-11 04:51:00,-1.52999,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59333",2019-08-11 04:52:00,-1.45739,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59334",2019-08-11 04:53:00,-1.6256,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,15.9,0.49896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59335",2019-08-11 04:54:00,-1.57837,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59336",2019-08-11 04:55:00,-1.77518,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.1,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59337",2019-08-11 04:56:00,-1.95247,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59338",2019-08-11 04:57:00,-2.0787,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59339",2019-08-11 04:58:00,-1.97083,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59340",2019-08-11 04:59:00,-2.24376,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.1,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59341",2019-08-11 05:00:00,-2.33343,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,24.5,25.5,24.5,25,16.1,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
