"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"59342",2019-08-11 05:01:00,-2.41256,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,16.1,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59343",2019-08-11 05:02:00,-2.37901,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,16.1,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59344",2019-08-11 05:03:00,-2.35127,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,16.1,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59345",2019-08-11 05:04:00,-2.21234,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,16.1,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59346",2019-08-11 05:05:00,-2.597,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,16.1,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59347",2019-08-11 05:06:00,-2.20904,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,16.1,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59348",2019-08-11 05:07:00,-1.98019,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,16,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59349",2019-08-11 05:08:00,-1.80213,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,15.9,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59350",2019-08-11 05:09:00,-1.52485,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,15.9,0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59351",2019-08-11 05:10:00,-1.60512,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,15.8,0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59352",2019-08-11 05:11:00,-1.42401,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,15.8,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59353",2019-08-11 05:12:00,-1.49237,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,15.7,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59354",2019-08-11 05:13:00,-1.03026,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,15.7,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59355",2019-08-11 05:14:00,-1.38959,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,15.7,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59356",2019-08-11 05:15:00,-1.46129,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,25,15.6,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59357",2019-08-11 05:16:00,-1.4433,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23,24.5,25.5,24.5,24.5,15.5,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59358",2019-08-11 05:17:00,-1.44713,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,24.5,25.5,24.5,24.5,15.5,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59359",2019-08-11 05:18:00,-1.25641,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,24.5,25.5,24.5,24.5,15.5,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59360",2019-08-11 05:19:00,-1.50735,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,24.5,25.5,24.5,24.5,15.4,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59361",2019-08-11 05:20:00,-1.42119,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,24.5,25.5,24,24.5,15.5,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59362",2019-08-11 05:21:00,-1.21979,0,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23,24.5,25.5,24,24.5,15.4,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59363",2019-08-11 05:22:00,-1.43375,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.4,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59364",2019-08-11 05:23:00,-1.63617,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.5,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59365",2019-08-11 05:24:00,-1.52749,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.5,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59366",2019-08-11 05:25:00,-1.62533,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.4,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59367",2019-08-11 05:26:00,-1.94146,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.4,0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59368",2019-08-11 05:27:00,-2.13164,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.4,0.82404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59369",2019-08-11 05:28:00,-2.24693,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.4,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59370",2019-08-11 05:29:00,-2.32716,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.4,0.81711,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59371",2019-08-11 05:30:00,-2.36824,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.4,0.82341,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59372",2019-08-11 05:31:00,-2.21604,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.5,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59373",2019-08-11 05:32:00,-2.37466,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.5,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59374",2019-08-11 05:33:00,-2.3624,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.5,0.81711,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59375",2019-08-11 05:34:00,-2.28434,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.2,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59376",2019-08-11 05:35:00,-2.355,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.3,0.81522,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59377",2019-08-11 05:36:00,-2.09398,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.2,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59378",2019-08-11 05:37:00,-1.99263,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.1,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59379",2019-08-11 05:38:00,-1.63922,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.1,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59380",2019-08-11 05:39:00,-1.71352,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.1,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59381",2019-08-11 05:40:00,-1.60869,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59382",2019-08-11 05:41:00,-1.85246,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59383",2019-08-11 05:42:00,-1.53472,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59384",2019-08-11 05:43:00,-1.44621,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,14.9,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59385",2019-08-11 05:44:00,-1.39057,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,14.9,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59386",2019-08-11 05:45:00,-1.43047,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,14.9,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59387",2019-08-11 05:46:00,-1.43774,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,14.9,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59388",2019-08-11 05:47:00,-1.40638,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,14.8,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59389",2019-08-11 05:48:00,-1.41018,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"59390",2019-08-11 05:49:00,-1.41884,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59391",2019-08-11 05:50:00,-1.36771,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59392",2019-08-11 05:51:00,-1.23877,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59393",2019-08-11 05:52:00,-1.17615,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.2,0.82719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59394",2019-08-11 05:53:00,-1.50818,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.2,0.81711,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59395",2019-08-11 05:54:00,-1.42676,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.2,0.82782,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59396",2019-08-11 05:55:00,-1.65936,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.3,0.8127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59397",2019-08-11 05:56:00,-2.22118,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.3,0.81774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59398",2019-08-11 05:57:00,-2.05845,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.82908,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59399",2019-08-11 05:58:00,-1.93848,7,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.80388,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59400",2019-08-11 05:59:00,-2.21931,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.5,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59401",2019-08-11 06:00:00,-2.28513,5,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.3,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59402",2019-08-11 06:01:00,-2.28012,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59403",2019-08-11 06:02:00,-2.32818,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.79002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59404",2019-08-11 06:03:00,-2.23427,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59405",2019-08-11 06:04:00,-2.25502,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59406",2019-08-11 06:05:00,-1.86254,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.3,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59407",2019-08-11 06:06:00,-2.25383,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.3,0.79065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59408",2019-08-11 06:07:00,-2.02897,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.3,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59409",2019-08-11 06:08:00,-1.88864,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.2,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59410",2019-08-11 06:09:00,-1.76395,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.1,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59411",2019-08-11 06:10:00,-1.66104,11,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59412",2019-08-11 06:11:00,-1.59922,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.1,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59413",2019-08-11 06:12:00,-1.53606,12,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59414",2019-08-11 06:13:00,-1.4793,12,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.1,0.78309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59415",2019-08-11 06:14:00,-1.45367,13,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.79632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59416",2019-08-11 06:15:00,-1.4058,12,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59417",2019-08-11 06:16:00,-1.57319,14,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59418",2019-08-11 06:17:00,-1.41725,14,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59419",2019-08-11 06:18:00,-1.05878,15,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59420",2019-08-11 06:19:00,-1.42619,15,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.80766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59421",2019-08-11 06:20:00,-1.37847,15,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59422",2019-08-11 06:21:00,-0.982582,15,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.79821,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59423",2019-08-11 06:22:00,-1.49104,16,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.78687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59424",2019-08-11 06:23:00,-1.47852,16,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59425",2019-08-11 06:24:00,-1.49791,16,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.77238,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59426",2019-08-11 06:25:00,-2.0587,17,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59427",2019-08-11 06:26:00,-1.91158,18,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.77301,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59428",2019-08-11 06:27:00,-2.04835,19,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59429",2019-08-11 06:28:00,-2.1421,19,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.76041,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,0,0,0
"59430",2019-08-11 06:29:00,-2.18522,23,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.76041,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59431",2019-08-11 06:30:00,-2.22462,23,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.81144,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59432",2019-08-11 06:31:00,-2.17205,24,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59433",2019-08-11 06:32:00,-2.45253,24,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,14.9,0.76104,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59434",2019-08-11 06:33:00,-2.17052,26,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.69867,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59435",2019-08-11 06:34:00,-2.11104,29,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,15,0.6174,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59436",2019-08-11 06:35:00,-2.01738,29,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,15.1,0.59598,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59437",2019-08-11 06:36:00,-1.99395,30,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,15.2,0.59346,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59438",2019-08-11 06:37:00,-1.8676,32,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,15.2,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59439",2019-08-11 06:38:00,-1.78008,32,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,15.3,0.58401,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59440",2019-08-11 06:39:00,-1.63744,34,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,15.4,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59441",2019-08-11 06:40:00,-1.47782,34,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,15.5,0.57582,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59442",2019-08-11 06:41:00,-1.34047,35,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,15.6,0.56448,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59443",2019-08-11 06:42:00,-1.4385,37,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,15.7,0.56574,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59444",2019-08-11 06:43:00,-1.61125,38,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,15.8,0.54747,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59445",2019-08-11 06:44:00,-1.33339,41,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,15.8,0.54747,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59446",2019-08-11 06:45:00,-1.26845,42,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,16,0.62181,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59447",2019-08-11 06:46:00,-1.28932,44,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,16.1,0.54054,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59448",2019-08-11 06:47:00,-1.28046,46,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,16.2,0.53487,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"59449",2019-08-11 06:48:00,-1.26365,48,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,16.4,0.55692,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59450",2019-08-11 06:49:00,-1.26595,48,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,16.6,0.54306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59451",2019-08-11 06:50:00,-1.2149,50,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,16.7,0.52857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59452",2019-08-11 06:51:00,-1.37074,51,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,16.8,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59453",2019-08-11 06:52:00,-1.64188,54,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,16.9,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59454",2019-08-11 06:53:00,-1.34971,55,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,17,0.48258,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59455",2019-08-11 06:54:00,-1.48979,59,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,17.1,0.47313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59456",2019-08-11 06:55:00,-1.57751,61,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,17.2,0.48825,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59457",2019-08-11 06:56:00,-1.72455,63,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,17.4,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59458",2019-08-11 06:57:00,-1.86508,64,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,17.6,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59459",2019-08-11 06:58:00,-1.79945,66,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,17.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59460",2019-08-11 06:59:00,-1.83197,67,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59461",2019-08-11 07:00:00,-1.97173,70,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.2,0.47628,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59462",2019-08-11 07:01:00,-1.95886,72,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.4,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59463",2019-08-11 07:02:00,-1.97524,75,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.5,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59464",2019-08-11 07:03:00,-1.86704,77,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.5,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59465",2019-08-11 07:04:00,-1.81885,80,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.5,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59466",2019-08-11 07:05:00,-1.78193,82,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.4,0.3591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59467",2019-08-11 07:06:00,-1.68019,84,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.4,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59468",2019-08-11 07:07:00,-1.99345,86,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.5,0.3528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59469",2019-08-11 07:08:00,-1.54544,87,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.6,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59470",2019-08-11 07:09:00,-1.48083,90,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.7,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59471",2019-08-11 07:10:00,-1.42689,93,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.8,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59472",2019-08-11 07:11:00,-1.3909,96,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.9,0.29547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59473",2019-08-11 07:12:00,-1.26243,98,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.9,0.2709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59474",2019-08-11 07:13:00,-1.25463,101,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,18.9,0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59475",2019-08-11 07:14:00,-1.20966,102,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59476",2019-08-11 07:15:00,-1.14628,106,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59477",2019-08-11 07:16:00,-1.15176,108,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19,0.23184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59478",2019-08-11 07:17:00,-1.15911,111,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.1,0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59479",2019-08-11 07:18:00,-1.39133,114,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.2,0.21987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59480",2019-08-11 07:19:00,-1.48262,117,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.3,0.2394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59481",2019-08-11 07:20:00,-1.74668,120,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.4,0.23184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59482",2019-08-11 07:21:00,-2.44357,122,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.5,0.20223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59483",2019-08-11 07:22:00,-3.27809,126,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.5,0.20034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59484",2019-08-11 07:23:00,-3.30999,128,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.5,0.17136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59485",2019-08-11 07:24:00,-2.73995,131,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.5,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59486",2019-08-11 07:25:00,-2.47434,134,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.5,0.18774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59487",2019-08-11 07:26:00,-1.34502,137,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.6,0.14427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59488",2019-08-11 07:27:00,-1.55202,140,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.6,0.11403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59489",2019-08-11 07:28:00,-1.24297,144,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.7,0.11655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59490",2019-08-11 07:29:00,-1.10284,145,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24.5,25,24,24.5,19.8,0.11277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59491",2019-08-11 07:30:00,-0.729181,149,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.9,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59492",2019-08-11 07:31:00,-0.894132,151,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.1,0.04977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59493",2019-08-11 07:32:00,-1.01792,156,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.1,0.04284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59494",2019-08-11 07:33:00,-0.884802,159,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.2,0.04914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59495",2019-08-11 07:34:00,-0.895402,163,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.3,0.04347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59496",2019-08-11 07:35:00,-1.01119,165,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.2,0.03654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59497",2019-08-11 07:36:00,-0.86505,167,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.2,0.02646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59498",2019-08-11 07:37:00,-0.877878,172,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.2,0.01701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59499",2019-08-11 07:38:00,-1.11426,175,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.3,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59500",2019-08-11 07:39:00,-0.789723,179,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.3,-0.01449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59501",2019-08-11 07:40:00,-0.921434,181,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.4,-0.02583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59502",2019-08-11 07:41:00,-0.976285,187,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.3,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59503",2019-08-11 07:42:00,-1.06439,189,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.4,-0.05733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59504",2019-08-11 07:43:00,-1.10845,191,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.4,-0.0756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59505",2019-08-11 07:44:00,-1.13768,193,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.5,-0.07749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59506",2019-08-11 07:45:00,-1.28554,197,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.6,-0.04851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59507",2019-08-11 07:46:00,-0.898955,200,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.7,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59508",2019-08-11 07:47:00,-1.0141,205,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.7,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59509",2019-08-11 07:48:00,-1.47756,207,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.6,-0.08946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59510",2019-08-11 07:49:00,-1.26513,210,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.4,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59511",2019-08-11 07:50:00,-1.52636,214,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20,-0.06489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59512",2019-08-11 07:51:00,-1.22971,216,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.6,-0.0252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59513",2019-08-11 07:52:00,-1.4048,220,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.5,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59514",2019-08-11 07:53:00,-1.22041,223,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.4,-0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59515",2019-08-11 07:54:00,-1.25004,225,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.4,-0.01008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59516",2019-08-11 07:55:00,-1.2524,230,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.5,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59517",2019-08-11 07:56:00,-1.25281,233,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,19.6,-0.04221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59518",2019-08-11 07:57:00,-1.26108,238,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59519",2019-08-11 07:58:00,-1.62504,241,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20,-0.08316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59520",2019-08-11 07:59:00,-1.56381,244,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59521",2019-08-11 08:00:00,-1.27584,248,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.1,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59522",2019-08-11 08:01:00,-1.2507,252,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.2,-0.31626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59523",2019-08-11 08:02:00,-1.2535,253,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.2,-0.33516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59524",2019-08-11 08:03:00,-1.29943,258,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.2,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59525",2019-08-11 08:04:00,-1.27691,262,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.3,-0.37863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59526",2019-08-11 08:05:00,-1.26458,266,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.4,-0.39186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59527",2019-08-11 08:06:00,-1.38825,269,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.4,-0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59528",2019-08-11 08:07:00,-1.46257,273,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.5,-0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59529",2019-08-11 08:08:00,-1.31426,276,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.4,-0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59530",2019-08-11 08:09:00,-1.29054,279,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.4,-0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59531",2019-08-11 08:10:00,-1.31636,283,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.4,-0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59532",2019-08-11 08:11:00,-1.26182,285,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.6,-0.50526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59533",2019-08-11 08:12:00,-1.45239,289,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.7,-0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59534",2019-08-11 08:13:00,-1.17971,294,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,20.8,-0.53613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59535",2019-08-11 08:14:00,-1.18473,299,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21,-0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59536",2019-08-11 08:15:00,-1.16149,302,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21.1,-0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59537",2019-08-11 08:16:00,-1.19374,305,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21.2,-0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59538",2019-08-11 08:17:00,-1.19081,310,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21.4,-0.60543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59539",2019-08-11 08:18:00,-1.17145,315,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21.5,-0.65583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59540",2019-08-11 08:19:00,-1.25681,321,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21.4,-0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59541",2019-08-11 08:20:00,-1.19225,323,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21.5,-0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59542",2019-08-11 08:21:00,-1.14944,330,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21.6,-0.74592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59543",2019-08-11 08:22:00,-1.13583,335,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21.5,-0.76671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59544",2019-08-11 08:23:00,-1.12768,339,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21.7,-0.78183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59545",2019-08-11 08:24:00,-1.1652,342,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,21.8,-0.79443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59546",2019-08-11 08:25:00,-1.50837,344,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,22,-0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59547",2019-08-11 08:26:00,-1.11777,347,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,22,-0.81396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59548",2019-08-11 08:27:00,-1.20354,352,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,22.7,-0.84672,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59549",2019-08-11 08:28:00,-1.20256,355,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,23.1,-0.88326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59550",2019-08-11 08:29:00,-1.2232,359,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,23.4,-0.90216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59551",2019-08-11 08:30:00,-1.6413,363,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,23.4,-0.91413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59552",2019-08-11 08:31:00,-1.2644,367,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25,25,24,24.5,23.4,-0.89586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59553",2019-08-11 08:32:00,-1.41067,370,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,22.1,-0.90405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59554",2019-08-11 08:33:00,-1.07976,373,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,21.6,-0.87759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59555",2019-08-11 08:34:00,-1.30982,378,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23,-0.90783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59556",2019-08-11 08:35:00,-1.29028,381,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.9,-0.84609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59557",2019-08-11 08:36:00,-1.28861,385,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.2,-0.81333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59558",2019-08-11 08:37:00,-1.24672,391,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.5,-0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59559",2019-08-11 08:38:00,-1.25585,394,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.4,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59560",2019-08-11 08:39:00,-1.11917,397,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.8,-0.78183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59561",2019-08-11 08:40:00,-1.21532,401,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.2,-0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59562",2019-08-11 08:41:00,-1.24369,407,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,22.5,-0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59563",2019-08-11 08:42:00,-1.23709,411,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.2,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59564",2019-08-11 08:43:00,-1.21247,414,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.8,-0.81459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59565",2019-08-11 08:44:00,-1.22808,418,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24,-0.84483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59566",2019-08-11 08:45:00,-0.730883,422,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.1,-0.85239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59567",2019-08-11 08:46:00,-1.30913,427,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.5,-1.18251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59568",2019-08-11 08:47:00,-1.2592,429,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24,-1.22409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59569",2019-08-11 08:48:00,-1.23059,432,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.2,-1.24929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59570",2019-08-11 08:49:00,-1.2319,437,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.5,-1.29843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59571",2019-08-11 08:50:00,-1.21121,443,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.5,-1.31859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59572",2019-08-11 08:51:00,-1.2127,447,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.5,-1.33749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59573",2019-08-11 08:52:00,-1.34121,447,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.6,-1.36773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59574",2019-08-11 08:53:00,-0.953243,458,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.3,-1.38726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59575",2019-08-11 08:54:00,-1.182,453,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.3,-1.38726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59576",2019-08-11 08:55:00,-1.18319,464,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.4,-1.40616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59577",2019-08-11 08:56:00,-1.20654,466,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.5,-1.43073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59578",2019-08-11 08:57:00,-1.34298,471,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.7,-0.03339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59579",2019-08-11 08:58:00,-1.1852,475,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.1,-1.48113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59580",2019-08-11 08:59:00,-1.00767,480,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.4,-1.49562,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59581",2019-08-11 09:00:00,-1.23768,485,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.6,-1.51452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59582",2019-08-11 09:01:00,-1.21023,489,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.4,-1.53531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59583",2019-08-11 09:02:00,-0.880385,494,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23,-1.52586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59584",2019-08-11 09:03:00,-1.18262,498,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,22.7,-1.55547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59585",2019-08-11 09:04:00,-1.23271,502,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.8,-1.56555,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59586",2019-08-11 09:05:00,-1.19375,505,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24.3,-1.60713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59587",2019-08-11 09:06:00,-1.54322,509,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24,-1.62036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59588",2019-08-11 09:07:00,-1.18456,514,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.8,-1.6821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59589",2019-08-11 09:08:00,-1.21746,518,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,23.8,-1.701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59590",2019-08-11 09:09:00,-1.16792,522,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,22.9,-1.6065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59591",2019-08-11 09:10:00,-1.14236,526,0,25,22,22,19,26.5,22,19,0,0,25,23,23,25.5,25,24,24.5,24,-1.75203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59592",2019-08-11 09:11:00,-1.15483,532,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,24.9,-1.76463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59593",2019-08-11 09:12:00,0,537,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,25.1,-1.78416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59594",2019-08-11 09:13:00,-1.14833,539,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,25.8,-1.79739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59595",2019-08-11 09:14:00,-1.41796,545,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,25.9,-1.83393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59596",2019-08-11 09:15:00,-1.09265,548,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,24.3,-1.85346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59597",2019-08-11 09:16:00,-1.10636,554,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.5,-1.88433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59598",2019-08-11 09:17:00,-1.21502,557,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.9,-1.89693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59599",2019-08-11 09:18:00,-1.11632,562,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,24.4,-1.9215,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59600",2019-08-11 09:19:00,-1.04162,564,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,24.6,-1.9341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59601",2019-08-11 09:20:00,-1.04863,566,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.5,-1.94418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59602",2019-08-11 09:21:00,-1.06815,571,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.2,-1.96623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59603",2019-08-11 09:22:00,-1.02079,578,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.7,-1.97946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59604",2019-08-11 09:23:00,-1.04745,581,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,23.1,-0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59605",2019-08-11 09:24:00,-1.06318,583,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,24,-1.88496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59606",2019-08-11 09:25:00,-0.937914,589,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,25.1,-2.03175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59607",2019-08-11 09:26:00,-1.16845,593,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,25.3,-2.04813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59608",2019-08-11 09:27:00,-0.951577,596,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25.5,25,24,24.5,24.9,-2.06766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59609",2019-08-11 09:28:00,-0.933647,601,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24,24.5,25.5,-2.07963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59610",2019-08-11 09:29:00,-1.02559,607,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24,24.5,25.8,-2.06766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59611",2019-08-11 09:30:00,-1.11189,610,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24,24.5,25,-2.06703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59612",2019-08-11 09:31:00,-1.3512,615,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24,24.5,24.5,-1.62666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59613",2019-08-11 09:32:00,-1.71103,614,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24,24.5,24.9,-2.07396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59614",2019-08-11 09:33:00,-2.76863,621,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24,24.5,25.2,-0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59615",2019-08-11 09:34:00,-3.10531,625,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24,24.5,25.4,-2.09916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59616",2019-08-11 09:35:00,-2.71381,630,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24,24.5,23.8,-2.12436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59617",2019-08-11 09:36:00,-2.30185,635,0,25,22,22,19,26.5,22,19,6.42666666666667,0,25,23.5,23.5,25.5,25,24,24.5,23.7,-2.05632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59618",2019-08-11 09:37:00,-1.93232,640,0,25,22,22,19,26.5,22,19,7.39573770491803,0,25,23.5,23.5,25.5,25,24,24.5,24.8,-2.02419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59619",2019-08-11 09:38:00,-1.62055,643,0,25,22,22,19,26.5,22,19,7.49540983606557,0,25,23.5,23.5,25.5,25,24,24.5,25.5,-2.03553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59620",2019-08-11 09:39:00,-1.58706,647,0,25,22,22,19,26.5,22,19,7.52533333333333,0,25,23.5,23.5,25.5,25,24,24.5,24.8,-2.06451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59621",2019-08-11 09:40:00,-1.22828,653,0,25,22,22,19,26.5,22,19,7.52459016393443,0,25,23.5,23.5,25.5,25,24,24.5,24.7,-2.07648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59622",2019-08-11 09:41:00,-1.10255,658,0,25,22,22,19,26.5,22,19,7.52483333333333,0,25,23.5,23.5,25.5,25,24,24.5,24.4,-2.09286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59623",2019-08-11 09:42:00,-1.07774,660,0,25,22,22,19,26.5,22,19,7.47573770491803,0,25,23.5,23.5,25.5,25,24,24.5,25.3,-2.1042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59624",2019-08-11 09:43:00,-1.05526,664,0,25,22,22,19,26.5,22,19,7.49327868852459,0,25,23.5,23.5,25.5,25,24,24.5,25.4,-2.10483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59625",2019-08-11 09:44:00,-0.95785,664,0,25,22,22,19,26.5,22,19,7.49133333333333,0,25,23.5,23.5,25.5,25,24.5,24.5,23.8,-2.1231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59626",2019-08-11 09:45:00,-0.830381,672,0,25,22,22,19,26.5,22,19,2.37393442622951,0,25,23.5,23.5,25.5,25,24.5,24.5,24.6,-2.13633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59627",2019-08-11 09:46:00,0,676,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,23.6,-2.35116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59628",2019-08-11 09:47:00,-0.991072,678,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,22.5,-2.35683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59629",2019-08-11 09:48:00,-0.954868,683,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,23.4,-2.33226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59630",2019-08-11 09:49:00,-0.940059,690,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,25.2,-2.36376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59631",2019-08-11 09:50:00,-0.949913,693,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26,-2.38518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59632",2019-08-11 09:51:00,-1.00643,695,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26.3,-2.39463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59633",2019-08-11 09:52:00,-1.32504,700,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26.4,-2.43621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59634",2019-08-11 09:53:00,-1.14651,706,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26.1,-2.45574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59635",2019-08-11 09:54:00,-1.04497,706,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26.1,-2.47653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59636",2019-08-11 09:55:00,-1.29261,710,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26.8,-2.47716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59637",2019-08-11 09:56:00,-1.22119,714,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26.1,-2.50236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59638",2019-08-11 09:57:00,-1.26954,721,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,25.7,-2.52126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59639",2019-08-11 09:58:00,-1.21222,724,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,25.4,-2.53386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59640",2019-08-11 09:59:00,-1.38506,730,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,25.8,-2.55906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59641",2019-08-11 10:00:00,-1.2209,732,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26,-2.58111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59642",2019-08-11 10:01:00,-1.24928,739,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26,-2.74113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59643",2019-08-11 10:02:00,-1.22909,740,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26,-2.75373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59644",2019-08-11 10:03:00,-1.26341,745,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26.4,-2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59645",2019-08-11 10:04:00,-1.2346,748,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,25.4,-2.79216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59646",2019-08-11 10:05:00,-1.64851,753,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,25.8,-2.81106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59647",2019-08-11 10:06:00,-1.00503,756,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26.2,-2.81673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59648",2019-08-11 10:07:00,-1.26088,761,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25.5,25,24.5,24.5,26.4,-2.84193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"59649",2019-08-11 10:08:00,-1.24938,762,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25.5,25,24.5,24.5,26.6,-2.80476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59650",2019-08-11 10:09:00,-1.2703,766,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25.5,25,24.5,24.5,27,-2.82366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59651",2019-08-11 10:10:00,-1.24938,771,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25.5,25,24.5,24.5,27.5,-2.8287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59652",2019-08-11 10:11:00,-1.2622,774,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25.5,25,24.5,25,26.1,-2.835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59653",2019-08-11 10:12:00,-1.32849,779,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25.5,25,24.5,25,25.9,-2.80224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59654",2019-08-11 10:13:00,-1.60731,782,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25.5,25,24.5,25,26,-2.79846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59655",2019-08-11 10:14:00,-1.61408,787,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,25.5,25,24.5,25,25.8,-2.80476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59656",2019-08-11 10:15:00,-1.86778,791,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,25.8,-2.79216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
