"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"59657",2019-08-11 10:16:00,-2.34255,795,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,25.9,-2.82996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59658",2019-08-11 10:17:00,-2.55886,800,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.4,-2.83626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59659",2019-08-11 10:18:00,-2.79312,802,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.7,-2.86713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59660",2019-08-11 10:19:00,-2.96842,806,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.4,-2.8791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59661",2019-08-11 10:20:00,-3.13185,811,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.6,-2.88603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59662",2019-08-11 10:21:00,-3.14209,813,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27,-2.89296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59663",2019-08-11 10:22:00,-2.98323,821,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27.6,-2.89863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59664",2019-08-11 10:23:00,-3.02955,825,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27.8,-2.91753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59665",2019-08-11 10:24:00,-2.79309,829,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,28.1,-2.93076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59666",2019-08-11 10:25:00,-2.26927,831,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27.6,-2.961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59667",2019-08-11 10:26:00,-2.3379,835,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,27,-2.96163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59668",2019-08-11 10:27:00,-2.25635,839,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.6,-2.98683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59669",2019-08-11 10:28:00,-1.99988,842,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.1,-3.00636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59670",2019-08-11 10:29:00,-1.90855,845,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.3,-3.024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59671",2019-08-11 10:30:00,-1.74858,851,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,23.5,26,25,24.5,25,26.7,-3.03723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59672",2019-08-11 10:31:00,-1.68593,852,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,26,25,24.5,25,26.9,-3.03786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59673",2019-08-11 10:32:00,-1.1897,857,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,26,25,24.5,25,26.4,-3.08637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59674",2019-08-11 10:33:00,-1.59371,863,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,26,25,24.5,25,26.3,-3.10149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59675",2019-08-11 10:34:00,-1.60206,866,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,26,25,24.5,25,26.2,-3.13803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59676",2019-08-11 10:35:00,-1.50585,869,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,26,25,24.5,25,26,-3.13866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59677",2019-08-11 10:36:00,-1.50042,873,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25,24.5,25,26.1,-3.1815,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59678",2019-08-11 10:37:00,-1.5022,876,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25,24.5,25,26.2,-3.18276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"59679",2019-08-11 10:38:00,-1.49595,883,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25,24.5,25,26.7,-3.14937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59680",2019-08-11 10:39:00,-1.55682,884,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25,24.5,25,26.6,-3.16323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59681",2019-08-11 10:40:00,-1.48649,888,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25,24.5,25,25.9,-3.18213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59682",2019-08-11 10:41:00,-1.4292,892,0,25,22,22,19,26.5,22,19,0,0,25.5,24,23.5,25.5,25,24.5,25,26.2,-3.17646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59683",2019-08-11 10:42:00,-1.8256,897,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.4,-3.1941,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59684",2019-08-11 10:43:00,-1.6527,900,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.1,-3.2004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59685",2019-08-11 10:44:00,-1.96038,903,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25.8,-3.21804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59686",2019-08-11 10:45:00,-2.14989,907,0.471,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25.4,-2.88729,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59687",2019-08-11 10:46:00,-2.4499,911,0.475,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25.9,-2.82366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59688",2019-08-11 10:47:00,-2.58547,915,0.473,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.5,-2.44629,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59689",2019-08-11 10:48:00,-2.75705,918,0.471,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.6,-2.80665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59690",2019-08-11 10:49:00,-2.79374,923,0.468,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.2,-2.87721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59691",2019-08-11 10:50:00,-2.84721,867,0.468,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25.8,-2.94147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59692",2019-08-11 10:51:00,-2.93039,931,0.47,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.2,-2.96163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59693",2019-08-11 10:52:00,-2.95339,934,0.471,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25.3,-2.97675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59694",2019-08-11 10:53:00,-2.75091,938,0.473,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25.3,-2.4066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59695",2019-08-11 10:54:00,-2.74456,938,0.473,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25.6,-1.81944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59696",2019-08-11 10:55:00,-2.58203,942,0.497,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.3,-1.73376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59697",2019-08-11 10:56:00,-2.31072,947,0.498,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.3,-1.39923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59698",2019-08-11 10:57:00,-2.24319,950,0.498,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.7,-1.38096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59699",2019-08-11 10:58:00,-2.0501,954,0.5,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,27.1,-1.38789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59700",2019-08-11 10:59:00,-2.25025,958,0.5,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.3,-1.42443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59701",2019-08-11 11:00:00,-1.73609,961,0.461,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25.6,-1.45719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59702",2019-08-11 11:01:00,-1.81735,964,0.459,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25,-2.82744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59703",2019-08-11 11:02:00,-1.28268,969,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25,-2.7027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59704",2019-08-11 11:03:00,-1.5012,971,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25,-3.07881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59705",2019-08-11 11:04:00,-1.53831,977,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25.5,-3.18843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59706",2019-08-11 11:05:00,-1.47122,979,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,25.9,-3.08826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59707",2019-08-11 11:06:00,-1.24492,984,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.4,-3.15189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59708",2019-08-11 11:07:00,-1.49596,986,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.2,-2.79909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"59709",2019-08-11 11:08:00,-1.4299,992,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,24.5,25,26.7,-2.75373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59710",2019-08-11 11:09:00,-1.441,994,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.6,-2.76192,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59711",2019-08-11 11:10:00,-1.36291,997,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.4,-2.77515,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59712",2019-08-11 11:11:00,-1.38621,1003,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.3,-2.84256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59713",2019-08-11 11:12:00,-1.60592,1004,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.1,-2.86839,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59714",2019-08-11 11:13:00,-1.39966,1007,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,24.7,-2.84508,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59715",2019-08-11 11:14:00,-1.78047,1010,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25,-2.5767,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59716",2019-08-11 11:15:00,-1.89661,1015,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,24.8,-2.85075,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59717",2019-08-11 11:16:00,-2.10804,1018,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25,-3.07503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59718",2019-08-11 11:17:00,-2.23467,1021,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.1,-3.05676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59719",2019-08-11 11:18:00,-2.27721,1024,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.6,-3.05613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59720",2019-08-11 11:19:00,-2.55384,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,26.1,-3.0366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59721",2019-08-11 11:20:00,-2.5678,1033,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,26.7,-3.0492,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59722",2019-08-11 11:21:00,-2.35153,1035,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,27.2,-3.05676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59723",2019-08-11 11:22:00,-2.34586,1037,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,27.3,-3.07503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59724",2019-08-11 11:23:00,-2.34152,1039,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,26.3,-3.18213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59725",2019-08-11 11:24:00,-2.23362,1042,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.5,-3.18339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59726",2019-08-11 11:25:00,-2.17531,1047,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.3,-3.0555,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59727",2019-08-11 11:26:00,-1.98895,1048,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,24.9,-2.57859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59728",2019-08-11 11:27:00,-2.1127,1053,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,24.7,-1.95552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59729",2019-08-11 11:28:00,-1.80473,1055,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.1,-3.21426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59730",2019-08-11 11:29:00,-2.34543,1060,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.8,-3.19977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59731",2019-08-11 11:30:00,-2.15316,1061,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.5,-2.9169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59732",2019-08-11 11:31:00,-2.49501,1063,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,26,-3.15126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59733",2019-08-11 11:32:00,-3.11492,1067,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,26.3,-2.95407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59734",2019-08-11 11:33:00,-4.20678,1071,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,26,-2.7657,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59735",2019-08-11 11:34:00,-5.21276,1074,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.7,-2.71656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59736",2019-08-11 11:35:00,-5.63574,1077,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,26,-2.38329,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59737",2019-08-11 11:36:00,-4.96342,1080,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.8,-1.89189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59738",2019-08-11 11:37:00,-3.99212,1086,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.8,-2.73735,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59739",2019-08-11 11:38:00,-3.3079,1091,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.8,-2.43999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59740",2019-08-11 11:39:00,-3.20964,1089,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.7,-2.12625,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59741",2019-08-11 11:40:00,-2.49815,1092,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.9,-1.82826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59742",2019-08-11 11:41:00,-2.49304,1094,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,25.9,-1.93284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59743",2019-08-11 11:42:00,-2.27854,1099,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,26.1,-2.65293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59744",2019-08-11 11:43:00,-2.23792,1101,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,26.5,-2.48094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59745",2019-08-11 11:44:00,-2.18282,1105,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25,26,-2.08089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59746",2019-08-11 11:45:00,-2.10007,1108,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,25.5,25,25,25.5,26,-3.01329,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59747",2019-08-11 11:46:00,-2.01356,1111,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.1,-3.03723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59748",2019-08-11 11:47:00,-2.12708,1115,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.1,-2.95029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59749",2019-08-11 11:48:00,-2.0781,1114,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.2,-2.9106,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59750",2019-08-11 11:49:00,-2.08191,1114,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26,-2.73357,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59751",2019-08-11 11:50:00,-2.08097,1119,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.3,-2.16531,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59752",2019-08-11 11:51:00,-2.39141,1123,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.3,-1.91709,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59753",2019-08-11 11:52:00,-2.05209,1125,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.3,-1.89,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59754",2019-08-11 11:53:00,-2.15656,1128,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.1,-1.95363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59755",2019-08-11 11:54:00,-2.1741,1131,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.1,-1.80999,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59756",2019-08-11 11:55:00,-2.25756,1133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.6,-1.8837,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59757",2019-08-11 11:56:00,-2.31862,1135,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,24.9,-2.41416,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59758",2019-08-11 11:57:00,-2.3447,1139,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,24.8,-2.54016,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59759",2019-08-11 11:58:00,-2.35076,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,24.9,-2.68884,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59760",2019-08-11 11:59:00,-2.3756,1145,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,24.9,-2.83626,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59761",2019-08-11 12:00:00,-2.56938,1146,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.2,-2.646,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59762",2019-08-11 12:01:00,-2.34417,1150,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26,-3.05046,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59763",2019-08-11 12:02:00,-2.37216,1151,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.1,-3.02526,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59764",2019-08-11 12:03:00,-2.34635,1152,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.6,-3.02463,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59765",2019-08-11 12:04:00,-2.33376,1154,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,27,-2.94966,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59766",2019-08-11 12:05:00,-2.38911,1157,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.5,-2.79342,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59767",2019-08-11 12:06:00,-2.12975,1157,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.7,-2.78019,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59768",2019-08-11 12:07:00,-2.32948,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.6,-2.772,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59769",2019-08-11 12:08:00,-2.3054,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.6,-2.3562,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59770",2019-08-11 12:09:00,-2.362,1165,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.2,-2.28816,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59771",2019-08-11 12:10:00,-2.35073,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.4,-2.02356,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59772",2019-08-11 12:11:00,-2.30817,1169,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.2,-2.9988,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59773",2019-08-11 12:12:00,-2.33902,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.4,-2.87343,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59774",2019-08-11 12:13:00,-1.95621,1173,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,26.1,-2.8035,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59775",2019-08-11 12:14:00,-2.35833,1175,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.9,-2.9862,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59776",2019-08-11 12:15:00,-2.35382,1175,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.7,-2.74239,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59777",2019-08-11 12:16:00,-2.37118,1177,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.6,-3.32199,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59778",2019-08-11 12:17:00,-2.36355,1177,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.4,-3.42153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59779",2019-08-11 12:18:00,-2.36648,1181,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.2,-3.36609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59780",2019-08-11 12:19:00,-2.34402,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,25.4,-3.47949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59781",2019-08-11 12:20:00,-2.33634,1184,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,25.8,-3.49335,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59782",2019-08-11 12:21:00,-2.33629,1187,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,25.7,-3.59919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59783",2019-08-11 12:22:00,-2.40271,1189,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,25.6,-3.61683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59784",2019-08-11 12:23:00,-2.3653,1189,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,25.6,-3.5973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59785",2019-08-11 12:24:00,-2.41522,1192,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,25.4,-3.63573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59786",2019-08-11 12:25:00,-2.38676,1193,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,25.5,25.6,-3.27726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59787",2019-08-11 12:26:00,-2.62026,1195,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,25.5,25.9,-3.22497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59788",2019-08-11 12:27:00,-2.33831,1196,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,25.5,25.8,-2.7405,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59789",2019-08-11 12:28:00,-2.82723,1199,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,25.5,26.2,-2.66616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59790",2019-08-11 12:29:00,-2.30692,1200,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.3,-3.14685,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59791",2019-08-11 12:30:00,-2.3289,1201,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.2,-3.24009,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59792",2019-08-11 12:31:00,-2.45879,1203,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,25.9,-3.66219,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59793",2019-08-11 12:32:00,-2.30788,1207,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,25.8,-3.74346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59794",2019-08-11 12:33:00,-2.1579,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,25.2,-3.73653,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59795",2019-08-11 12:34:00,-2.29668,1208,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,25.5,-3.62061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59796",2019-08-11 12:35:00,-2.3161,1208,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,25.8,-3.75669,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59797",2019-08-11 12:36:00,-2.05815,1212,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,25.6,-3.82473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59798",2019-08-11 12:37:00,-2.28902,1214,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,25.8,-3.88206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59799",2019-08-11 12:38:00,-2.28863,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,25.7,-3.87765,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59800",2019-08-11 12:39:00,-2.25057,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,25.9,-3.93813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59801",2019-08-11 12:40:00,-2.36389,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,25.8,-3.89403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59802",2019-08-11 12:41:00,-2.26223,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.6,-3.88899,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59803",2019-08-11 12:42:00,-2.29739,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,25.5,26.5,-3.93876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59804",2019-08-11 12:43:00,-2.26366,1219,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,25.5,26.6,-3.92553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59805",2019-08-11 12:44:00,-2.26759,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,25.5,26.8,-4.03011,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59806",2019-08-11 12:45:00,-2.31897,1224,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,25.5,26.2,-4.04523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59807",2019-08-11 12:46:00,-2.48341,1228,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,25.5,26.5,-4.05279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59808",2019-08-11 12:47:00,-2.3541,1228,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,25.5,26.1,-4.11516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59809",2019-08-11 12:48:00,-2.24913,1229,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.4,-4.13406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59810",2019-08-11 12:49:00,-2.25832,1230,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.7,-4.1454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59811",2019-08-11 12:50:00,-2.24563,1231,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.9,-4.08429,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59812",2019-08-11 12:51:00,-2.77591,1231,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.8,-4.12776,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59813",2019-08-11 12:52:00,-2.26227,1235,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.8,-4.17123,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59814",2019-08-11 12:53:00,-2.22562,1233,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.6,-4.25628,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59815",2019-08-11 12:54:00,-2.17064,1232,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.4,-4.2525,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59816",2019-08-11 12:55:00,-2.4537,1232,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.7,-4.22793,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59817",2019-08-11 12:56:00,-2.36174,1236,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.8,-3.88773,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59818",2019-08-11 12:57:00,-2.3078,1235,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.4,-4.29471,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59819",2019-08-11 12:58:00,-2.36799,1234,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.5,-4.37409,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59820",2019-08-11 12:59:00,-2.37335,1237,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.9,-4.39173,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59821",2019-08-11 13:00:00,-2.28443,1240,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27,-4.46418,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59822",2019-08-11 13:01:00,-2.31189,1244,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.7,-4.46733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59823",2019-08-11 13:02:00,-2.32025,1241,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.4,-4.47489,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59824",2019-08-11 13:03:00,-2.30951,1245,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.7,-4.48056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59825",2019-08-11 13:04:00,-2.32767,1245,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.7,-4.46733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59826",2019-08-11 13:05:00,-2.26161,1245,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.6,-4.5423,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59827",2019-08-11 13:06:00,-2.60776,1245,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.4,-4.55049,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59828",2019-08-11 13:07:00,-2.46824,1249,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26,-4.56435,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59829",2019-08-11 13:08:00,-2.20873,1249,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26,-4.55175,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59830",2019-08-11 13:09:00,-2.29365,1250,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.7,-4.63491,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59831",2019-08-11 13:10:00,-2.21148,1250,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.3,-4.63113,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59832",2019-08-11 13:11:00,-2.18984,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,28.1,-4.62483,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59833",2019-08-11 13:12:00,-2.19945,1250,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.9,-4.63302,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59834",2019-08-11 13:13:00,-2.45395,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.4,-4.70295,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59835",2019-08-11 13:14:00,-2.14652,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.3,-4.69854,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59836",2019-08-11 13:15:00,-2.04023,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.6,-4.69917,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59837",2019-08-11 13:16:00,-2.11317,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.1,-4.71492,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59838",2019-08-11 13:17:00,-2.0487,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.6,-4.74579,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59839",2019-08-11 13:18:00,-2.00753,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.8,-4.77099,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59840",2019-08-11 13:19:00,-2.20812,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,28,-4.77225,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59841",2019-08-11 13:20:00,-1.52186,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.8,-4.77603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59842",2019-08-11 13:21:00,-1.98106,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,28,-4.76595,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59843",2019-08-11 13:22:00,-1.98461,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.8,-4.77918,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59844",2019-08-11 13:23:00,-2.01743,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.6,-4.78359,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59845",2019-08-11 13:24:00,-2.00612,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.5,-4.82328,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59846",2019-08-11 13:25:00,-2.00907,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.9,-4.83462,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59847",2019-08-11 13:26:00,-2.01255,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.8,-4.84974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59848",2019-08-11 13:27:00,-2.04172,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.7,-4.84785,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59849",2019-08-11 13:28:00,-2.46158,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.9,-4.84785,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59850",2019-08-11 13:29:00,-1.96444,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.7,-4.84911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59851",2019-08-11 13:30:00,-1.92359,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.5,-4.82958,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59852",2019-08-11 13:31:00,-1.84233,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.6,-4.86423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59853",2019-08-11 13:32:00,-1.75858,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.6,-4.82517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59854",2019-08-11 13:33:00,-1.67266,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.7,-4.83399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59855",2019-08-11 13:34:00,-1.75718,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.4,-4.83903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59856",2019-08-11 13:35:00,-1.9334,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.4,-4.8321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59857",2019-08-11 13:36:00,-2.09976,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.1,-4.8636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59858",2019-08-11 13:37:00,-2.51404,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.1,-4.8573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59859",2019-08-11 13:38:00,-3.22284,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.3,-4.84974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59860",2019-08-11 13:39:00,-3.54076,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.4,-4.83903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59861",2019-08-11 13:40:00,-4.64344,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.4,-4.84029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59862",2019-08-11 13:41:00,-4.85865,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.2,-4.84659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59863",2019-08-11 13:42:00,-4.29879,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.3,-4.78926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59864",2019-08-11 13:43:00,-3.62499,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.2,-4.82076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59865",2019-08-11 13:44:00,-3.55465,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.5,-4.68216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59866",2019-08-11 13:45:00,-2.78292,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.8,-4.81005,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59867",2019-08-11 13:46:00,-2.71302,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,28,-4.81005,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59868",2019-08-11 13:47:00,-2.4783,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.6,-4.8132,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59869",2019-08-11 13:48:00,-2.35704,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.7,-4.81257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59870",2019-08-11 13:49:00,-1.85633,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,28.2,-4.8321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59871",2019-08-11 13:50:00,-2.20272,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,28.3,-4.8447,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59872",2019-08-11 13:51:00,-1.9427,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.7,-4.80816,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59873",2019-08-11 13:52:00,-2.12263,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.2,-4.80879,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59874",2019-08-11 13:53:00,-1.85636,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.5,-4.74642,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59875",2019-08-11 13:54:00,-2.11099,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.6,-4.82076,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59876",2019-08-11 13:55:00,-2.12977,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.8,-4.81383,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59877",2019-08-11 13:56:00,-2.15329,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.2,-4.8069,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59878",2019-08-11 13:57:00,-2.09337,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.2,-4.79808,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59879",2019-08-11 13:58:00,-2.11875,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.3,-4.80186,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59880",2019-08-11 13:59:00,-2.10959,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.5,-4.78863,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59881",2019-08-11 14:00:00,-2.19019,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.6,-4.78863,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59882",2019-08-11 14:01:00,-2.12856,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.4,-4.8069,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59883",2019-08-11 14:02:00,-2.11695,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.5,-4.81446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59884",2019-08-11 14:03:00,-2.11123,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.3,-4.82013,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59885",2019-08-11 14:04:00,-2.15399,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.3,-4.82517,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59886",2019-08-11 14:05:00,-2.20715,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.3,-4.80123,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59887",2019-08-11 14:06:00,-1.95635,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.2,-4.68279,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59888",2019-08-11 14:07:00,-2.59626,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.1,-4.69476,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59889",2019-08-11 14:08:00,-2.26014,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.9,-4.80816,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59890",2019-08-11 14:09:00,-2.2591,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.8,-4.80123,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59891",2019-08-11 14:10:00,-2.25684,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.3,-4.78863,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59892",2019-08-11 14:11:00,-2.251,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.8,-4.77666,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59893",2019-08-11 14:12:00,-2.28339,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,26.8,-4.77603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59894",2019-08-11 14:13:00,-2.20324,1250,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.3,-4.77099,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59895",2019-08-11 14:14:00,-2.25467,1250,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.2,-4.76343,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59896",2019-08-11 14:15:00,-2.23103,1250,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.6,-4.76406,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59897",2019-08-11 14:16:00,-2.16918,1250,3.367,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,27.5,-1.29843,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59898",2019-08-11 14:17:00,-2.24542,1248,3.32,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,27.2,0.12411,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59899",2019-08-11 14:18:00,-2.26905,1248,3.316,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,27.5,0.20727,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59900",2019-08-11 14:19:00,-2.2636,1249,3.306,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,27.8,-1.26756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59901",2019-08-11 14:20:00,-2.78603,1246,3.301,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.1,-1.21149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59902",2019-08-11 14:21:00,-2.28748,1246,2.235,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.2,-2.13633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59903",2019-08-11 14:22:00,-2.30409,1243,2.497,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,27.5,-2.13696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59904",2019-08-11 14:23:00,-2.31088,1243,2.219,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,27.1,-2.16216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59905",2019-08-11 14:24:00,-2.05065,1243,0.021,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,27.1,-4.70673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59906",2019-08-11 14:25:00,-2.36224,1240,0.021,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,27.2,-4.70169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59907",2019-08-11 14:26:00,-2.30611,1244,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,27.5,-4.69539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59908",2019-08-11 14:27:00,-2.52829,1239,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,27.9,-4.68279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59909",2019-08-11 14:28:00,-2.78688,1236,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.1,-4.63176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59910",2019-08-11 14:29:00,-2.18846,1234,2.236,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.4,-2.31966,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59911",2019-08-11 14:30:00,-2.4264,1234,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.2,-4.60026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59912",2019-08-11 14:31:00,-2.40101,1232,2.488,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.8,-2.0664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59913",2019-08-11 14:32:00,-2.4207,1233,0.98,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.6,-3.70503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59914",2019-08-11 14:33:00,-2.32893,1229,3.466,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.1,-2.6838,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59915",2019-08-11 14:34:00,-2.38621,1229,0.989,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.5,-3.65463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59916",2019-08-11 14:35:00,-2.35849,1229,1.001,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.5,-3.54879,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59917",2019-08-11 14:36:00,-2.35009,1232,0.704,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.5,-4.0572,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59918",2019-08-11 14:37:00,-2.36837,1229,0.566,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,27.9,-4.11516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59919",2019-08-11 14:38:00,-2.35222,1225,0.563,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.1,-4.09059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59920",2019-08-11 14:39:00,-2.19466,1223,0.587,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.3,-4.07673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59921",2019-08-11 14:40:00,-2.46799,1218,0.587,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.5,-4.27455,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59922",2019-08-11 14:41:00,-2.40174,1219,0.023,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,28.3,-4.45599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59923",2019-08-11 14:42:00,-2.36686,1221,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,28.1,-4.4856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59924",2019-08-11 14:43:00,-2.401,1225,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,27.8,-4.47489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59925",2019-08-11 14:44:00,-2.11474,1221,2.23,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,28.1,-2.1987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59926",2019-08-11 14:45:00,-2.39675,1219,1.206,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,27.9,-1.98324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59927",2019-08-11 14:46:00,-2.62665,1216,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,28.2,-4.44969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59928",2019-08-11 14:47:00,-2.3597,1212,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,28,-4.42386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59929",2019-08-11 14:48:00,-2.40462,1210,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,28.2,-4.39929,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59930",2019-08-11 14:49:00,-2.45352,1211,2.497,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,27.9,-3.38373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59931",2019-08-11 14:50:00,-2.42248,1210,1.224,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,28.2,-2.11113,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59932",2019-08-11 14:51:00,-2.38033,1205,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,28.2,-4.42134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59933",2019-08-11 14:52:00,-2.33341,1205,0.069,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.2,-4.27896,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59934",2019-08-11 14:53:00,-2.80711,1205,0.069,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.7,-4.36086,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59935",2019-08-11 14:54:00,-2.35183,1205,2.554,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.3,-1.68966,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59936",2019-08-11 14:55:00,-2.35895,1203,2.287,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28,-2.07963,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59937",2019-08-11 14:56:00,-2.40143,1199,0.069,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,27.7,-4.36653,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59938",2019-08-11 14:57:00,-2.28804,1199,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,27.8,-4.3911,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59939",2019-08-11 14:58:00,-2.3287,1197,0.069,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.5,-4.34133,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59940",2019-08-11 14:59:00,-2.56899,1197,1.026,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.6,-4.37976,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59941",2019-08-11 15:00:00,-1.98988,1193,2.243,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.8,-2.06766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59942",2019-08-11 15:01:00,-2.30849,1192,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.7,-4.36653,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59943",2019-08-11 15:02:00,-2.29215,1191,0.069,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.2,-4.29723,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59944",2019-08-11 15:03:00,-2.28418,1188,2.279,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.5,-1.99206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59945",2019-08-11 15:04:00,-2.40349,1186,0.069,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.9,-4.26573,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59946",2019-08-11 15:05:00,-2.30214,1184,0.069,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.6,-4.27203,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59947",2019-08-11 15:06:00,-2.24454,1183,0.069,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.1,-4.27266,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59948",2019-08-11 15:07:00,-2.24203,1181,0.069,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28,-4.28526,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59949",2019-08-11 15:08:00,-2.28824,1176,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,27.9,-4.32243,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59950",2019-08-11 15:09:00,-2.35383,1177,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.2,-4.31739,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59951",2019-08-11 15:10:00,-2.26258,1173,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.5,-4.30416,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59952",2019-08-11 15:11:00,-2.30194,1173,3.303,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.9,-0.89523,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59953",2019-08-11 15:12:00,-2.33329,1171,3.32,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.9,-0.8694,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59954",2019-08-11 15:13:00,-2.58271,1170,0.055,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.9,-0.88263,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59955",2019-08-11 15:14:00,-2.29607,1167,0.062,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,28.5,-1.97316,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59956",2019-08-11 15:15:00,-2.29594,1164,2.225,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.1,-1.99206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59957",2019-08-11 15:16:00,-2.29624,1162,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,27.9,-2.00907,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59958",2019-08-11 15:17:00,-2.36439,1162,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,27.5,-4.2903,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59959",2019-08-11 15:18:00,-2.3372,1158,1.208,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,27.6,-1.99206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59960",2019-08-11 15:19:00,-2.33477,1158,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,27.7,-4.25313,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59961",2019-08-11 15:20:00,-2.28213,1155,1.285,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28,-1.88433,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
